Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.5,14.0,2.6,1.5,28.0,13.76,0.0
2016,1,1,8,0,341.0,28.0,2.7,2.0,56.0,36.21,14.91
2016,1,1,8,15,443.0,36.5,2.7,2.5,95.5,72.0,38.15
2016,1,1,8,30,545.0,45.0,2.7,3.0,135.0,117.66,71.87
2016,1,1,8,45,603.0,51.5,2.75,3.5,175.0,162.76,110.36
2016,1,1,9,0,661.0,58.0,2.8,4.0,215.0,212.63,154.97
2016,1,1,9,15,700.5,62.0,2.8,4.5,253.5,259.19,198.17
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,308.11,243.24
2016,1,1,9,45,771.5,68.0,2.85,5.5,327.0,353.65,285.07
2016,1,1,10,0,803.0,70.0,2.9,6.0,362.0,399.96,326.68
2016,1,1,10,15,821.0,72.0,2.85,6.0,390.5,440.77,363.43
2016,1,1,10,30,839.0,74.0,2.8,6.0,419.0,480.7,398.58
2016,1,1,10,45,850.5,75.5,2.8,6.5,440.5,515.68,428.31
2016,1,1,11,0,862.0,77.0,2.8,7.0,462.0,548.87,455.85
2016,1,1,11,15,869.5,78.0,2.75,7.0,477.0,577.29,479.64
2016,1,1,11,30,877.0,79.0,2.7,7.0,492.0,603.33,501.09
2016,1,1,11,45,880.0,79.5,2.65,7.5,499.5,623.57,516.7
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,640.97,529.79
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,653.0,539.45
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,661.96,546.62
2016,1,1,12,45,882.0,79.0,2.45,8.0,499.5,666.05,549.98
2016,1,1,13,0,881.0,78.0,2.4,8.0,492.0,666.99,550.86
2016,1,1,13,15,873.0,77.0,2.35,8.0,476.5,660.28,545.76
2016,1,1,13,30,865.0,76.0,2.3,8.0,461.0,650.51,538.25
2016,1,1,13,45,853.5,74.5,2.25,8.0,439.0,634.99,526.19
2016,1,1,14,0,842.0,73.0,2.2,8.0,417.0,616.71,511.81
2016,1,1,14,15,823.5,70.5,2.15,8.0,388.0,590.45,490.94
2016,1,1,14,30,805.0,68.0,2.1,8.0,359.0,561.99,467.98
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.0,526.79,439.14
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,490.26,408.53
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,444.67,370.27
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,399.18,330.89
2016,1,1,15,45,613.0,48.5,1.75,6.5,173.0,346.41,284.42
2016,1,1,16,0,552.0,43.0,1.7,6.0,132.0,293.22,236.3
2016,1,1,16,15,451.0,35.0,1.8,5.5,93.0,225.56,175.19
2016,1,1,16,30,350.0,27.0,1.9,5.0,54.0,163.54,106.05
2016,1,1,16,45,175.0,13.5,2.0,4.5,27.0,64.09,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,11.0,14.0,3.0,3.0,15.0,13.76,0.0
2016,1,2,8,0,22.0,28.0,3.1,3.0,30.0,27.08,14.3
2016,1,2,8,15,45.0,45.0,3.1,3.0,51.5,46.29,32.07
2016,1,2,8,30,68.0,62.0,3.1,3.0,73.0,68.66,51.1
2016,1,2,8,45,80.5,79.0,3.1,3.5,96.0,91.56,71.18
2016,1,2,9,0,93.0,96.0,3.1,4.0,119.0,115.74,92.51
2016,1,2,9,15,101.0,112.0,3.05,4.0,140.5,138.9,113.27
2016,1,2,9,30,109.0,128.0,3.0,4.0,162.0,162.76,134.5
2016,1,2,9,45,119.5,141.0,3.0,4.5,181.5,185.12,153.97
2016,1,2,10,0,130.0,154.0,3.0,5.0,201.0,208.19,173.82
2016,1,2,10,15,94.5,162.5,2.95,5.0,198.0,204.08,170.85
2016,1,2,10,30,59.0,171.0,2.9,5.0,195.0,199.78,167.28
2016,1,2,10,45,40.0,171.0,2.85,5.5,188.0,192.45,160.67
2016,1,2,11,0,21.0,171.0,2.8,6.0,181.0,180.13,149.69
2016,1,2,11,15,41.5,186.0,2.7,6.0,206.0,212.21,176.91
2016,1,2,11,30,62.0,201.0,2.6,6.0,231.0,241.74,201.75
2016,1,2,11,45,90.5,209.0,2.55,6.5,253.0,269.45,224.77
2016,1,2,12,0,119.0,217.0,2.5,7.0,275.0,303.93,253.13
2016,1,2,12,15,153.5,217.0,2.4,7.0,291.5,328.43,273.73
2016,1,2,12,30,188.0,217.0,2.3,7.0,308.0,353.22,294.5
2016,1,2,12,45,141.0,212.5,2.2,7.5,280.5,320.24,266.21
2016,1,2,13,0,94.0,208.0,2.1,8.0,253.0,279.52,231.76
2016,1,2,13,15,140.5,202.0,2.0,8.0,266.5,311.02,258.76
2016,1,2,13,30,187.0,196.0,1.9,8.0,280.0,334.9,279.08
2016,1,2,13,45,196.5,185.5,1.85,8.5,270.0,328.88,273.98
2016,1,2,14,0,206.0,175.0,1.8,9.0,260.0,322.0,268.27
2016,1,2,14,15,103.0,144.0,1.7,9.0,186.5,221.58,184.3
2016,1,2,14,30,0.0,113.0,1.6,9.0,113.0,112.99,91.57
2016,1,2,14,45,0.0,102.0,1.5,9.0,102.0,101.95,82.48
2016,1,2,15,0,0.0,91.0,1.4,9.0,91.0,90.92,73.11
2016,1,2,15,15,0.0,78.5,1.4,8.5,78.5,78.26,62.35
2016,1,2,15,30,0.0,66.0,1.4,8.0,66.0,65.58,51.41
2016,1,2,15,45,0.0,53.5,1.45,8.0,53.5,52.88,40.19
2016,1,2,16,0,0.0,41.0,1.5,8.0,41.0,40.11,28.81
2016,1,2,16,15,0.0,29.0,1.65,7.5,29.0,28.01,17.93
2016,1,2,16,30,0.0,17.0,1.8,7.0,17.0,16.4,6.51
2016,1,2,16,45,0.0,8.5,1.95,7.0,8.5,8.36,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,2.4,5.0,6.0,5.9,0.0
2016,1,3,8,0,0.0,12.0,2.4,5.0,12.0,11.57,2.99
2016,1,3,8,15,0.0,21.0,2.3,5.0,21.0,20.26,11.58
2016,1,3,8,30,0.0,30.0,2.2,5.0,30.0,28.96,19.53
2016,1,3,8,45,0.0,40.0,2.1,5.5,40.0,38.63,28.21
2016,1,3,9,0,0.0,50.0,2.0,6.0,50.0,48.31,36.8
2016,1,3,9,15,0.0,58.5,2.0,6.0,58.5,56.54,44.1
2016,1,3,9,30,0.0,67.0,2.0,6.0,67.0,64.8,51.33
2016,1,3,9,45,0.0,75.5,2.0,6.5,75.5,73.08,58.4
2016,1,3,10,0,0.0,84.0,2.0,7.0,84.0,81.4,65.41
2016,1,3,10,15,52.5,131.0,2.05,7.0,152.5,153.21,126.77
2016,1,3,10,30,105.0,178.0,2.1,7.0,221.0,228.82,190.37
2016,1,3,10,45,80.5,183.0,2.2,7.5,217.0,225.49,187.06
2016,1,3,11,0,56.0,188.0,2.3,8.0,213.0,220.48,182.4
2016,1,3,11,15,55.5,194.0,2.45,8.0,219.5,228.55,189.16
2016,1,3,11,30,55.0,200.0,2.6,8.0,226.0,236.54,195.8
2016,1,3,11,45,148.0,206.5,2.8,8.0,278.0,306.84,255.5
2016,1,3,12,0,241.0,213.0,3.0,8.0,330.0,381.06,317.52
2016,1,3,12,15,169.5,214.5,3.1,8.0,297.0,335.79,279.54
2016,1,3,12,30,98.0,216.0,3.2,8.0,264.0,288.02,239.36
2016,1,3,12,45,70.5,205.5,3.3,8.0,239.5,260.07,216.08
2016,1,3,13,0,43.0,195.0,3.4,8.0,215.0,231.64,192.12
2016,1,3,13,15,21.5,165.0,3.25,8.0,175.0,179.17,147.98
2016,1,3,13,30,0.0,135.0,3.1,8.0,135.0,133.9,109.44
2016,1,3,13,45,0.0,131.5,3.0,8.5,131.5,130.69,106.71
2016,1,3,14,0,0.0,128.0,2.9,9.0,128.0,127.55,103.99
2016,1,3,14,15,25.0,138.0,2.7,9.0,147.5,160.18,132.3
2016,1,3,14,30,50.0,148.0,2.5,9.0,167.0,188.08,156.28
2016,1,3,14,45,45.0,134.5,2.4,9.0,150.5,170.24,141.16
2016,1,3,15,0,40.0,121.0,2.3,9.0,134.0,152.54,126.12
2016,1,3,15,15,34.5,106.0,2.2,8.5,116.0,132.91,109.45
2016,1,3,15,30,29.0,91.0,2.1,8.0,98.0,113.52,92.72
2016,1,3,15,45,19.0,75.0,2.05,8.0,79.0,91.04,72.93
2016,1,3,16,0,9.0,59.0,2.0,8.0,60.0,65.39,50.33
2016,1,3,16,15,4.5,42.0,2.05,7.5,42.5,45.33,32.47
2016,1,3,16,30,0.0,25.0,2.1,7.0,25.0,24.98,13.22
2016,1,3,16,45,0.0,12.5,2.15,7.0,12.5,12.06,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,154.5,13.5,2.6,8.5,26.0,13.27,0.0
2016,1,4,8,0,309.0,27.0,2.6,9.0,52.0,33.2,13.08
2016,1,4,8,15,407.0,35.5,2.6,9.0,89.0,66.91,34.5
2016,1,4,8,30,505.0,44.0,2.6,9.0,126.0,110.11,65.68
2016,1,4,8,45,571.5,48.5,2.6,9.5,166.0,152.83,100.8
2016,1,4,9,0,638.0,53.0,2.6,10.0,206.0,201.17,142.7
2016,1,4,9,15,446.0,87.0,2.65,10.0,202.5,211.86,162.01
2016,1,4,9,30,254.0,121.0,2.7,10.0,199.0,203.69,162.65
2016,1,4,9,45,259.0,133.5,2.8,10.5,220.5,230.03,185.97
2016,1,4,10,0,264.0,146.0,2.9,11.0,242.0,256.31,208.72
2016,1,4,10,15,261.0,160.5,2.95,11.0,261.5,281.04,230.15
2016,1,4,10,30,258.0,175.0,3.0,11.0,281.0,305.05,250.58
2016,1,4,10,45,133.5,168.0,3.1,11.5,223.0,240.3,197.26
2016,1,4,11,0,9.0,161.0,3.2,12.0,165.0,163.42,132.41
2016,1,4,11,15,4.5,106.5,3.3,12.0,108.5,106.14,84.6
2016,1,4,11,30,0.0,52.0,3.4,12.0,52.0,50.25,37.29
2016,1,4,11,45,6.5,114.5,3.5,12.5,118.0,115.59,92.44
2016,1,4,12,0,13.0,177.0,3.6,13.0,184.0,183.85,148.85
2016,1,4,12,15,6.5,160.5,3.6,13.0,164.0,162.99,131.39
2016,1,4,12,30,0.0,144.0,3.6,13.0,144.0,142.02,113.92
2016,1,4,12,45,1.0,151.0,3.65,13.0,151.5,150.18,120.78
2016,1,4,13,0,2.0,158.0,3.7,13.0,159.0,158.53,127.78
2016,1,4,13,15,1.0,102.5,3.6,12.5,103.0,100.63,79.77
2016,1,4,13,30,0.0,47.0,3.5,12.0,47.0,45.41,33.24
2016,1,4,13,45,0.0,60.0,3.4,12.0,60.0,57.99,44.04
2016,1,4,14,0,0.0,73.0,3.3,12.0,73.0,70.58,54.81
2016,1,4,14,15,0.0,69.5,3.15,11.5,69.5,67.19,52.1
2016,1,4,14,30,0.0,66.0,3.0,11.0,66.0,63.79,49.37
2016,1,4,14,45,0.0,59.5,2.9,11.0,59.5,57.5,44.03
2016,1,4,15,0,0.0,53.0,2.8,11.0,53.0,51.2,38.65
2016,1,4,15,15,0.0,46.0,2.65,11.0,46.0,44.43,32.8
2016,1,4,15,30,0.0,39.0,2.5,11.0,39.0,37.66,26.9
2016,1,4,15,45,0.0,31.5,2.45,11.0,31.5,30.4,20.52
2016,1,4,16,0,0.0,24.0,2.4,11.0,24.0,23.16,14.1
2016,1,4,16,15,0.0,17.0,2.4,11.0,17.0,16.4,8.05
2016,1,4,16,30,0.0,10.0,2.4,11.0,10.0,9.64,1.65
2016,1,4,16,45,0.0,5.0,2.45,11.0,5.0,4.82,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,9.5,0.5,0.49,0.0
2016,1,5,8,0,0.0,1.0,2.3,10.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.0,2.4,10.0,2.0,1.93,0.0
2016,1,5,8,30,0.0,3.0,2.5,10.0,3.0,2.89,0.0
2016,1,5,8,45,0.0,4.0,2.65,10.5,4.0,3.85,0.0
2016,1,5,9,0,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2016,1,5,9,15,0.0,6.0,2.85,11.0,6.0,5.78,0.0
2016,1,5,9,30,0.0,7.0,2.9,11.0,7.0,6.75,0.21
2016,1,5,9,45,0.0,8.0,3.0,11.0,8.0,7.71,1.04
2016,1,5,10,0,0.0,9.0,3.1,11.0,9.0,8.68,1.87
2016,1,5,10,15,3.0,77.5,3.2,11.0,78.5,76.3,60.05
2016,1,5,10,30,6.0,146.0,3.3,11.0,148.0,146.02,118.87
2016,1,5,10,45,20.5,163.5,3.4,11.0,172.5,171.39,139.98
2016,1,5,11,0,35.0,181.0,3.5,11.0,197.0,201.74,165.25
2016,1,5,11,15,42.5,190.0,3.55,11.0,210.0,216.89,177.77
2016,1,5,11,30,50.0,199.0,3.6,11.0,223.0,232.44,190.65
2016,1,5,11,45,25.0,142.5,3.7,11.0,154.5,158.68,129.2
2016,1,5,12,0,0.0,86.0,3.8,11.0,86.0,83.22,65.36
2016,1,5,12,15,2.5,126.5,3.8,11.0,127.5,125.51,101.12
2016,1,5,12,30,5.0,167.0,3.8,11.0,169.0,169.1,137.54
2016,1,5,12,45,2.5,128.5,3.85,11.0,129.5,127.85,103.04
2016,1,5,13,0,0.0,90.0,3.9,11.0,90.0,87.27,68.87
2016,1,5,13,15,33.5,142.0,3.8,11.0,157.0,167.37,137.24
2016,1,5,13,30,67.0,194.0,3.7,11.0,224.0,248.25,204.92
2016,1,5,13,45,44.0,176.5,3.65,11.0,196.0,214.33,176.39
2016,1,5,14,0,21.0,159.0,3.6,11.0,168.0,174.24,142.77
2016,1,5,14,15,10.5,129.0,3.55,11.0,133.5,135.68,110.43
2016,1,5,14,30,0.0,99.0,3.5,11.0,99.0,97.76,78.28
2016,1,5,14,45,0.0,89.5,3.45,11.0,89.5,88.26,70.32
2016,1,5,15,0,0.0,80.0,3.4,11.0,80.0,78.77,62.27
2016,1,5,15,15,293.0,72.0,3.15,10.5,144.0,247.1,207.7
2016,1,5,15,30,586.0,64.0,2.9,10.0,208.0,376.52,312.92
2016,1,5,15,45,523.5,58.0,2.7,10.0,169.0,321.78,263.88
2016,1,5,16,0,461.0,52.0,2.5,10.0,130.0,269.79,217.03
2016,1,5,16,15,362.0,42.5,2.35,9.5,93.0,203.58,158.51
2016,1,5,16,30,263.0,33.0,2.2,9.0,56.0,144.45,100.72
2016,1,5,16,45,131.5,16.5,2.1,9.0,28.0,66.31,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,6.88,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,13.5,4.26
2016,1,6,8,15,0.0,25.5,3.55,10.0,25.5,24.62,14.9
2016,1,6,8,30,0.0,37.0,3.5,10.0,37.0,35.74,24.84
2016,1,6,8,45,0.0,47.5,3.45,10.0,47.5,45.88,33.87
2016,1,6,9,0,0.0,58.0,3.4,10.0,58.0,56.04,42.84
2016,1,6,9,15,0.0,70.0,3.35,10.0,70.0,67.71,53.0
2016,1,6,9,30,0.0,82.0,3.3,10.0,82.0,79.43,63.1
2016,1,6,9,45,0.0,93.0,3.25,10.5,93.0,90.24,72.17
2016,1,6,10,0,0.0,104.0,3.2,11.0,104.0,101.11,81.18
2016,1,6,10,15,0.0,113.0,3.2,10.5,113.0,110.05,88.8
2016,1,6,10,30,0.0,122.0,3.2,10.0,122.0,119.04,96.45
2016,1,6,10,45,62.0,161.0,3.25,10.0,189.0,192.98,158.98
2016,1,6,11,0,124.0,200.0,3.3,10.0,256.0,273.77,226.25
2016,1,6,11,15,260.5,191.5,3.35,10.0,314.0,350.56,290.66
2016,1,6,11,30,397.0,183.0,3.4,10.0,372.0,428.72,355.59
2016,1,6,11,45,257.0,202.0,3.45,10.5,325.0,373.72,308.91
2016,1,6,12,0,117.0,221.0,3.5,11.0,278.0,307.09,252.37
2016,1,6,12,15,58.5,152.5,3.4,11.0,181.0,191.97,157.47
2016,1,6,12,30,0.0,84.0,3.3,11.0,84.0,81.25,63.64
2016,1,6,12,45,0.0,116.0,3.25,11.0,116.0,113.44,90.92
2016,1,6,13,0,0.0,148.0,3.2,11.0,148.0,146.63,118.73
2016,1,6,13,15,189.5,161.5,3.1,10.5,248.0,304.76,254.35
2016,1,6,13,30,379.0,175.0,3.0,10.0,348.0,443.47,369.65
2016,1,6,13,45,189.5,155.0,2.95,10.0,241.5,289.96,242.01
2016,1,6,14,0,0.0,135.0,2.9,10.0,135.0,134.85,109.45
2016,1,6,14,15,0.0,108.5,2.85,10.0,108.5,107.23,86.48
2016,1,6,14,30,0.0,82.0,2.8,10.0,82.0,79.9,63.33
2016,1,6,14,45,0.0,74.0,2.8,10.0,74.0,71.92,56.59
2016,1,6,15,0,0.0,66.0,2.8,10.0,66.0,63.96,49.79
2016,1,6,15,15,0.0,57.5,2.75,9.5,57.5,55.57,42.64
2016,1,6,15,30,0.0,49.0,2.7,9.0,49.0,47.34,35.53
2016,1,6,15,45,0.0,39.5,2.65,9.0,39.5,38.14,27.41
2016,1,6,16,0,0.0,30.0,2.6,9.0,30.0,28.96,19.25
2016,1,6,16,15,0.0,21.0,2.55,9.0,21.0,20.26,11.46
2016,1,6,16,30,0.0,12.0,2.5,9.0,12.0,11.57,3.43
2016,1,6,16,45,0.0,6.0,2.5,9.0,6.0,5.78,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.0,16.22,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,48.0,34.05,16.25
2016,1,7,8,15,288.5,45.0,0.65,8.0,84.0,65.07,37.82
2016,1,7,8,30,387.0,57.0,0.7,8.0,120.0,105.73,67.33
2016,1,7,8,45,470.5,62.5,0.8,8.5,160.5,147.73,100.68
2016,1,7,9,0,554.0,68.0,0.9,9.0,201.0,196.33,141.34
2016,1,7,9,15,597.0,73.0,0.9,9.0,238.5,240.31,180.6
2016,1,7,9,30,640.0,78.0,0.9,9.0,276.0,287.09,222.16
2016,1,7,9,45,415.5,117.5,0.95,9.5,251.5,272.78,217.48
2016,1,7,10,0,191.0,157.0,1.0,10.0,227.0,235.5,191.01
2016,1,7,10,15,199.5,167.5,1.0,10.0,245.5,258.12,210.41
2016,1,7,10,30,208.0,178.0,1.0,10.0,264.0,280.95,229.4
2016,1,7,10,45,178.5,189.5,1.05,10.0,266.5,285.68,233.49
2016,1,7,11,0,149.0,201.0,1.1,10.0,269.0,288.24,235.6
2016,1,7,11,15,253.5,196.0,1.15,10.0,315.5,351.54,287.71
2016,1,7,11,30,358.0,191.0,1.2,10.0,362.0,414.73,338.89
2016,1,7,11,45,354.0,196.5,1.25,10.0,368.5,426.76,348.31
2016,1,7,12,0,350.0,202.0,1.3,10.0,375.0,437.54,357.06
2016,1,7,12,15,600.5,141.5,1.35,10.0,438.0,546.91,446.03
2016,1,7,12,30,851.0,81.0,1.4,10.0,501.0,648.3,526.22
2016,1,7,12,45,854.5,78.5,1.45,10.0,495.0,654.02,530.47
2016,1,7,13,0,858.0,76.0,1.5,10.0,489.0,656.71,533.36
2016,1,7,13,15,851.0,75.0,1.5,10.0,474.5,651.15,529.51
2016,1,7,13,30,844.0,74.0,1.5,10.0,460.0,642.59,523.39
2016,1,7,13,45,835.0,72.0,1.55,10.0,439.5,628.68,513.52
2016,1,7,14,0,826.0,70.0,1.6,10.0,419.0,611.98,501.34
2016,1,7,14,15,809.5,68.0,1.55,10.0,391.5,588.02,482.64
2016,1,7,14,30,793.0,66.0,1.5,10.0,364.0,561.83,461.91
2016,1,7,14,45,773.5,62.5,1.45,10.0,331.5,530.16,436.51
2016,1,7,15,0,754.0,59.0,1.4,10.0,299.0,496.87,409.2
2016,1,7,15,15,719.0,55.5,1.3,9.5,261.5,454.06,374.01
2016,1,7,15,30,684.0,52.0,1.2,9.0,224.0,411.08,337.6
2016,1,7,15,45,634.0,46.5,1.1,9.0,184.0,359.14,292.29
2016,1,7,16,0,584.0,41.0,1.0,9.0,144.0,308.89,247.15
2016,1,7,16,15,496.0,34.0,1.0,9.0,105.0,244.55,190.0
2016,1,7,16,30,408.0,27.0,1.0,9.0,66.0,190.18,135.65
2016,1,7,16,45,204.0,13.5,1.05,9.0,33.0,87.44,0.11
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,57.5,14.5,1.65,6.0,19.0,14.25,0.0
2016,1,8,8,0,115.0,29.0,1.7,6.0,38.0,29.11,14.11
2016,1,8,8,15,154.0,44.5,1.7,6.0,65.0,53.97,34.01
2016,1,8,8,30,193.0,60.0,1.7,6.0,92.0,82.86,57.11
2016,1,8,8,45,215.5,76.0,1.75,6.5,120.5,113.12,83.07
2016,1,8,9,0,238.0,92.0,1.8,7.0,149.0,145.46,111.43
2016,1,8,9,15,251.0,106.5,1.75,7.0,176.0,175.62,138.62
2016,1,8,9,30,264.0,121.0,1.7,7.0,203.0,206.64,166.36
2016,1,8,9,45,270.5,133.5,1.65,7.5,225.5,234.03,190.5
2016,1,8,10,0,277.0,146.0,1.6,8.0,248.0,261.48,214.16
2016,1,8,10,15,150.0,153.0,1.55,8.0,209.0,221.41,182.47
2016,1,8,10,30,23.0,160.0,1.5,8.0,170.0,168.16,138.18
2016,1,8,10,45,11.5,154.5,1.45,8.5,159.5,157.6,129.05
2016,1,8,11,0,0.0,149.0,1.4,9.0,149.0,146.26,119.07
2016,1,8,11,15,2.5,157.0,1.45,9.0,158.5,155.9,127.08
2016,1,8,11,30,5.0,165.0,1.5,9.0,168.0,165.73,135.2
2016,1,8,11,45,26.0,185.5,1.55,9.5,199.0,199.96,163.6
2016,1,8,12,0,47.0,206.0,1.6,10.0,230.0,241.16,197.29
2016,1,8,12,15,70.0,213.0,1.6,10.0,248.5,264.93,216.95
2016,1,8,12,30,93.0,220.0,1.6,10.0,267.0,289.24,237.05
2016,1,8,12,45,90.5,218.0,1.65,10.5,263.0,287.05,234.89
2016,1,8,13,0,88.0,216.0,1.7,11.0,259.0,284.64,232.7
2016,1,8,13,15,177.5,205.5,1.65,11.0,288.5,339.8,279.09
2016,1,8,13,30,267.0,195.0,1.6,11.0,318.0,394.41,323.97
2016,1,8,13,45,133.5,160.0,1.6,11.0,221.5,260.08,214.27
2016,1,8,14,0,0.0,125.0,1.6,11.0,125.0,124.05,99.74
2016,1,8,14,15,0.0,118.0,1.5,10.5,118.0,117.2,94.59
2016,1,8,14,30,0.0,111.0,1.4,10.0,111.0,110.39,89.15
2016,1,8,14,45,0.0,100.5,1.35,10.0,100.5,99.86,80.34
2016,1,8,15,0,0.0,90.0,1.3,10.0,90.0,89.35,71.48
2016,1,8,15,15,0.0,78.5,1.3,9.5,78.5,77.77,61.72
2016,1,8,15,30,0.0,67.0,1.3,9.0,67.0,66.18,51.8
2016,1,8,15,45,0.0,55.0,1.3,9.0,55.0,54.04,41.15
2016,1,8,16,0,0.0,43.0,1.3,9.0,43.0,41.85,30.36
2016,1,8,16,15,0.0,31.0,1.35,9.0,31.0,29.94,19.73
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,18.33,9.06
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.0,3.05,8.5,11.0,10.81,0.0
2016,1,9,8,0,0.0,22.0,3.1,9.0,22.0,21.24,10.14
2016,1,9,8,15,0.0,37.5,3.1,9.0,37.5,35.95,24.47
2016,1,9,8,30,0.0,53.0,3.1,9.0,53.0,50.87,37.86
2016,1,9,8,45,1.0,69.5,3.1,9.0,70.0,67.06,52.17
2016,1,9,9,0,2.0,86.0,3.1,9.0,87.0,83.49,66.56
2016,1,9,9,15,7.0,100.5,3.05,9.0,103.0,99.28,80.13
2016,1,9,9,30,12.0,115.0,3.0,9.0,119.0,115.6,94.05
2016,1,9,9,45,13.0,126.0,2.95,9.0,130.5,127.49,104.18
2016,1,9,10,0,14.0,137.0,2.9,9.0,142.0,139.49,114.3
2016,1,9,10,15,7.0,138.0,2.75,9.0,140.5,138.03,112.94
2016,1,9,10,30,0.0,139.0,2.6,9.0,139.0,136.01,111.05
2016,1,9,10,45,21.5,163.0,2.5,9.5,173.0,171.28,140.48
2016,1,9,11,0,43.0,187.0,2.4,10.0,207.0,212.18,174.19
2016,1,9,11,15,45.0,194.0,2.25,10.0,215.5,222.38,182.36
2016,1,9,11,30,47.0,201.0,2.1,10.0,224.0,232.65,190.65
2016,1,9,11,45,27.0,186.5,2.0,10.0,200.0,201.58,164.67
2016,1,9,12,0,7.0,172.0,1.9,10.0,176.0,174.72,142.07
2016,1,9,12,15,68.5,198.5,1.8,10.0,233.0,248.03,203.74
2016,1,9,12,30,130.0,225.0,1.7,10.0,290.0,325.31,266.99
2016,1,9,12,45,72.5,202.5,1.6,10.0,239.0,257.88,211.18
2016,1,9,13,0,15.0,180.0,1.5,10.0,188.0,190.08,154.7
2016,1,9,13,15,21.0,180.5,1.35,10.0,191.0,195.18,159.32
2016,1,9,13,30,27.0,181.0,1.2,10.0,194.0,200.34,163.74
2016,1,9,13,45,28.0,174.5,1.1,10.0,187.0,201.41,164.71
2016,1,9,14,0,29.0,168.0,1.0,10.0,180.0,195.72,160.16
2016,1,9,14,15,45.5,162.5,0.95,10.0,180.5,200.85,164.95
2016,1,9,14,30,62.0,157.0,0.9,10.0,181.0,205.54,169.24
2016,1,9,14,45,57.0,144.5,0.85,10.0,165.0,188.67,155.27
2016,1,9,15,0,52.0,132.0,0.8,10.0,149.0,171.95,141.37
2016,1,9,15,15,46.5,116.5,0.8,10.0,130.0,151.43,124.14
2016,1,9,15,30,41.0,101.0,0.8,10.0,111.0,131.11,106.82
2016,1,9,15,45,32.0,84.0,0.85,10.0,91.0,107.45,86.39
2016,1,9,16,0,23.0,67.0,0.9,10.0,71.0,84.19,66.06
2016,1,9,16,15,11.5,49.5,0.9,9.5,51.5,56.29,41.79
2016,1,9,16,30,0.0,32.0,0.9,9.0,32.0,32.86,20.9
2016,1,9,16,45,0.0,16.0,0.95,9.0,16.0,15.45,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.0,27.0,11.67,0.0
2016,1,10,8,0,290.0,30.0,2.9,7.0,54.0,34.62,15.27
2016,1,10,8,15,387.5,39.5,2.85,7.0,92.0,68.13,36.79
2016,1,10,8,30,485.0,49.0,2.8,7.0,130.0,111.3,68.16
2016,1,10,8,45,549.5,55.0,2.8,7.5,170.5,154.38,103.83
2016,1,10,9,0,614.0,61.0,2.8,8.0,211.0,203.04,146.25
2016,1,10,9,15,654.0,66.0,2.75,8.0,249.0,249.1,188.5
2016,1,10,9,30,694.0,71.0,2.7,8.0,287.0,297.62,232.84
2016,1,10,9,45,725.5,73.5,2.7,8.5,321.5,342.58,273.52
2016,1,10,10,0,757.0,76.0,2.7,9.0,356.0,388.43,314.08
2016,1,10,10,15,561.5,117.5,2.6,9.0,334.0,374.91,306.99
2016,1,10,10,30,366.0,159.0,2.5,9.0,312.0,340.25,280.6
2016,1,10,10,45,310.5,177.0,2.45,9.5,312.0,343.96,283.87
2016,1,10,11,0,255.0,195.0,2.4,10.0,312.0,343.56,283.02
2016,1,10,11,15,151.0,198.5,2.3,10.0,268.5,291.79,240.21
2016,1,10,11,30,47.0,202.0,2.2,10.0,225.0,233.68,191.31
2016,1,10,11,45,41.5,202.0,2.1,10.5,222.5,231.9,189.49
2016,1,10,12,0,36.0,202.0,2.0,11.0,220.0,229.81,187.25
2016,1,10,12,15,27.5,195.5,1.95,11.0,209.5,212.74,173.13
2016,1,10,12,30,19.0,189.0,1.9,11.0,199.0,201.04,163.42
2016,1,10,12,45,10.5,175.5,1.85,11.5,181.0,181.77,147.19
2016,1,10,13,0,2.0,162.0,1.8,12.0,163.0,162.4,130.87
2016,1,10,13,15,81.5,184.5,1.75,12.0,222.5,245.91,201.39
2016,1,10,13,30,161.0,207.0,1.7,12.0,282.0,331.94,271.89
2016,1,10,13,45,80.5,165.0,1.7,12.0,202.5,224.57,183.77
2016,1,10,14,0,0.0,123.0,1.7,12.0,123.0,121.82,97.56
2016,1,10,14,15,63.0,143.5,1.65,12.0,167.5,189.64,155.79
2016,1,10,14,30,126.0,164.0,1.6,12.0,212.0,259.74,214.16
2016,1,10,14,45,120.0,150.5,1.55,12.0,193.0,239.65,197.41
2016,1,10,15,0,114.0,137.0,1.5,12.0,174.0,219.48,180.76
2016,1,10,15,15,108.0,121.0,1.4,11.5,152.5,196.19,161.55
2016,1,10,15,30,102.0,105.0,1.3,11.0,131.0,172.91,141.95
2016,1,10,15,45,91.5,87.5,1.25,10.5,108.5,145.62,118.55
2016,1,10,16,0,81.0,70.0,1.2,10.0,86.0,118.66,94.97
2016,1,10,16,15,63.5,53.0,1.3,9.5,63.5,89.96,69.6
2016,1,10,16,30,46.0,36.0,1.4,9.0,41.0,62.01,43.98
2016,1,10,16,45,23.0,18.0,1.5,9.0,20.5,28.78,6.24
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,2.15,8.0,12.5,12.06,0.0
2016,1,11,8,0,0.0,25.0,2.2,8.0,25.0,23.96,12.41
2016,1,11,8,15,4.5,42.0,2.2,8.0,42.5,40.43,28.22
2016,1,11,8,30,9.0,59.0,2.2,8.0,60.0,57.65,43.44
2016,1,11,8,45,17.0,75.5,2.25,8.5,79.0,75.64,58.96
2016,1,11,9,0,25.0,92.0,2.3,9.0,98.0,95.01,75.58
2016,1,11,9,15,30.0,107.0,2.25,9.0,115.5,112.75,90.94
2016,1,11,9,30,35.0,122.0,2.2,9.0,133.0,131.02,106.62
2016,1,11,9,45,39.0,135.5,2.2,9.0,149.0,147.93,121.04
2016,1,11,10,0,43.0,149.0,2.2,9.0,165.0,165.2,135.65
2016,1,11,10,15,25.5,150.0,2.2,9.0,159.5,158.19,129.78
2016,1,11,10,30,8.0,151.0,2.2,9.0,154.0,151.84,124.3
2016,1,11,10,45,17.5,165.5,2.25,9.5,173.5,171.73,140.68
2016,1,11,11,0,27.0,180.0,2.3,10.0,193.0,192.32,157.48
2016,1,11,11,15,13.5,162.5,2.25,10.0,169.0,167.64,136.65
2016,1,11,11,30,0.0,145.0,2.2,10.0,145.0,142.28,115.22
2016,1,11,11,45,3.5,159.0,2.15,10.5,160.5,158.81,128.8
2016,1,11,12,0,7.0,173.0,2.1,11.0,176.0,175.67,142.47
2016,1,11,12,15,3.5,166.5,2.05,11.0,168.0,167.02,135.17
2016,1,11,12,30,0.0,160.0,2.0,11.0,160.0,158.29,127.87
2016,1,11,12,45,7.0,170.0,2.0,11.5,173.5,173.64,140.55
2016,1,11,13,0,14.0,180.0,2.0,12.0,187.0,189.3,153.37
2016,1,11,13,15,7.0,156.0,1.95,12.0,159.5,159.76,128.96
2016,1,11,13,30,0.0,132.0,1.9,12.0,132.0,130.37,104.58
2016,1,11,13,45,1.5,140.5,1.9,12.0,141.5,140.71,113.42
2016,1,11,14,0,3.0,149.0,1.9,12.0,151.0,151.42,122.48
2016,1,11,14,15,1.5,81.5,1.8,12.0,82.5,79.99,62.72
2016,1,11,14,30,0.0,14.0,1.7,12.0,14.0,13.51,6.01
2016,1,11,14,45,359.5,39.5,1.6,12.0,158.0,266.75,225.69
2016,1,11,15,0,719.0,65.0,1.5,12.0,302.0,491.44,405.01
2016,1,11,15,15,684.5,61.5,1.4,11.5,265.0,449.63,368.95
2016,1,11,15,30,650.0,58.0,1.3,11.0,228.0,410.53,336.07
2016,1,11,15,45,598.0,52.5,1.2,11.0,189.0,358.54,291.34
2016,1,11,16,0,546.0,47.0,1.1,11.0,150.0,308.53,247.11
2016,1,11,16,15,463.0,39.5,1.1,10.5,111.0,246.38,192.91
2016,1,11,16,30,380.0,32.0,1.1,10.0,72.0,189.9,140.56
2016,1,11,16,45,240.5,21.0,1.15,10.0,42.0,112.45,46.64
2016,1,11,17,0,101.0,10.0,1.2,10.0,12.0,37.33,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
