Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,45.0,15.0,2.35,7.5,18.5,12.78,0.0
2016,1,12,8,0,90.0,30.0,2.4,8.0,37.0,29.15,14.84
2016,1,12,8,15,125.0,46.5,2.3,8.0,63.0,53.28,34.37
2016,1,12,8,30,160.0,63.0,2.2,8.0,89.0,81.19,56.79
2016,1,12,8,45,180.0,79.0,2.1,8.5,117.0,109.46,80.93
2016,1,12,9,0,200.0,95.0,2.0,9.0,145.0,139.62,107.15
2016,1,12,9,15,212.0,110.5,1.95,9.0,171.0,168.84,133.15
2016,1,12,9,30,224.0,126.0,1.9,9.0,197.0,198.92,159.72
2016,1,12,9,45,235.0,139.0,1.9,9.5,220.5,226.9,183.95
2016,1,12,10,0,246.0,152.0,1.9,10.0,244.0,255.4,208.2
2016,1,12,10,15,361.0,146.0,1.9,10.0,292.5,310.87,254.27
2016,1,12,10,30,476.0,140.0,1.9,10.0,341.0,377.69,309.33
2016,1,12,10,45,359.0,169.5,1.95,10.5,326.0,361.39,296.19
2016,1,12,11,0,242.0,199.0,2.0,11.0,311.0,341.11,279.16
2016,1,12,11,15,371.5,181.5,2.0,11.0,360.0,404.15,331.48
2016,1,12,11,30,501.0,164.0,2.0,11.0,409.0,478.15,391.33
2016,1,12,11,45,509.5,165.5,2.0,11.5,418.5,496.87,405.35
2016,1,12,12,0,518.0,167.0,2.0,12.0,428.0,514.18,418.44
2016,1,12,12,15,396.5,192.5,1.95,12.0,392.5,465.36,378.92
2016,1,12,12,30,275.0,218.0,1.9,12.0,357.0,419.4,341.19
2016,1,12,12,45,279.0,214.5,1.9,12.0,354.0,421.6,343.56
2016,1,12,13,0,283.0,211.0,1.9,12.0,351.0,422.82,344.87
2016,1,12,13,15,264.0,207.0,1.8,12.0,335.0,407.19,332.31
2016,1,12,13,30,245.0,203.0,1.7,12.0,319.0,390.69,319.11
2016,1,12,13,45,140.5,189.0,1.65,12.0,255.0,298.57,244.33
2016,1,12,14,0,36.0,175.0,1.6,12.0,191.0,207.99,169.22
2016,1,12,14,15,18.0,141.0,1.55,12.0,149.0,152.92,124.0
2016,1,12,14,30,0.0,107.0,1.5,12.0,107.0,105.84,84.54
2016,1,12,14,45,0.0,97.5,1.45,12.0,97.5,96.36,76.75
2016,1,12,15,0,0.0,88.0,1.4,12.0,88.0,86.9,68.84
2016,1,12,15,15,0.0,77.0,1.5,12.0,77.0,75.84,59.5
2016,1,12,15,30,0.0,66.0,1.6,12.0,66.0,64.78,50.04
2016,1,12,15,45,0.0,54.5,1.7,12.0,54.5,53.17,39.99
2016,1,12,16,0,0.0,43.0,1.8,12.0,43.0,41.54,29.82
2016,1,12,16,15,0.0,32.0,1.85,12.0,32.0,30.9,20.41
2016,1,12,16,30,0.0,21.0,1.9,12.0,21.0,20.27,10.87
2016,1,12,16,45,0.0,12.0,1.95,12.0,12.0,11.57,0.78
2016,1,12,17,0,0.0,3.0,2.0,12.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,2.0,12.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,99.0,17.5,3.5,11.5,25.5,13.77,0.0
2016,1,13,8,0,198.0,35.0,3.6,12.0,51.0,35.7,17.67
2016,1,13,8,15,299.5,46.5,3.65,12.0,88.5,66.91,38.45
2016,1,13,8,30,401.0,58.0,3.7,12.0,126.0,108.22,68.04
2016,1,13,8,45,467.0,66.0,3.8,12.0,165.5,150.48,102.44
2016,1,13,9,0,533.0,74.0,3.9,12.0,205.0,197.75,142.94
2016,1,13,9,15,301.5,103.0,4.05,12.0,179.5,186.27,144.1
2016,1,13,9,30,70.0,132.0,4.2,12.0,154.0,152.17,122.63
2016,1,13,9,45,80.0,145.0,4.35,12.5,173.0,172.39,139.69
2016,1,13,10,0,90.0,158.0,4.5,13.0,192.0,193.37,157.19
2016,1,13,10,15,335.0,138.0,4.6,13.0,278.5,291.36,238.15
2016,1,13,10,30,580.0,118.0,4.7,13.0,365.0,407.4,333.97
2016,1,13,10,45,327.0,159.0,4.85,13.0,300.0,334.34,275.05
2016,1,13,11,0,74.0,200.0,5.0,13.0,235.0,242.56,198.14
2016,1,13,11,15,70.0,206.0,5.0,12.5,239.5,249.22,204.07
2016,1,13,11,30,66.0,212.0,5.0,12.0,244.0,255.56,209.56
2016,1,13,11,45,149.5,218.0,5.05,12.0,293.0,320.9,264.6
2016,1,13,12,0,233.0,224.0,5.1,12.0,342.0,383.97,317.31
2016,1,13,12,15,132.5,213.5,5.1,12.0,281.0,311.96,257.05
2016,1,13,12,30,32.0,203.0,5.1,12.0,220.0,230.48,188.21
2016,1,13,12,45,96.0,213.5,5.1,12.0,262.0,285.71,235.38
2016,1,13,13,0,160.0,224.0,5.1,12.0,304.0,348.68,288.12
2016,1,13,13,15,189.0,216.0,5.0,12.0,307.5,360.44,298.37
2016,1,13,13,30,218.0,208.0,4.9,12.0,311.0,371.41,308.07
2016,1,13,13,45,173.5,200.5,4.85,12.0,280.0,333.69,276.68
2016,1,13,14,0,129.0,193.0,4.8,12.0,249.0,296.21,245.38
2016,1,13,14,15,64.5,163.5,4.55,11.5,191.5,213.67,176.52
2016,1,13,14,30,0.0,134.0,4.3,11.0,134.0,134.86,109.54
2016,1,13,14,45,0.0,123.0,4.05,11.0,123.0,123.92,100.51
2016,1,13,15,0,0.0,112.0,3.8,11.0,112.0,113.02,91.38
2016,1,13,15,15,320.0,89.0,3.5,10.5,175.0,287.43,242.17
2016,1,13,15,30,640.0,66.0,3.2,10.0,238.0,418.34,349.21
2016,1,13,15,45,601.0,58.5,2.95,10.0,199.5,370.27,305.89
2016,1,13,16,0,562.0,51.0,2.7,10.0,161.0,323.23,263.1
2016,1,13,16,15,475.5,43.5,2.55,9.5,120.5,258.5,205.69
2016,1,13,16,30,389.0,36.0,2.4,9.0,80.0,199.48,151.13
2016,1,13,16,45,245.0,24.5,2.3,9.0,48.0,120.37,63.92
2016,1,13,17,0,101.0,13.0,2.2,9.0,16.0,40.81,0.0
2016,1,13,17,15,50.5,6.5,2.15,8.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,12.55,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,24.89,13.39
2016,1,14,8,15,4.5,43.0,1.95,9.0,44.0,41.36,28.96
2016,1,14,8,30,9.0,60.0,2.0,9.0,62.0,58.58,44.11
2016,1,14,8,45,16.0,76.5,2.1,9.0,80.5,76.39,59.58
2016,1,14,9,0,23.0,93.0,2.2,9.0,99.0,95.46,76.06
2016,1,14,9,15,27.0,108.0,2.25,9.0,116.5,112.83,91.11
2016,1,14,9,30,31.0,123.0,2.3,9.0,134.0,130.65,106.41
2016,1,14,9,45,34.0,136.5,2.4,9.5,149.0,147.03,120.15
2016,1,14,10,0,37.0,150.0,2.5,10.0,164.0,163.7,133.97
2016,1,14,10,15,18.5,141.5,2.65,10.0,148.5,146.52,119.57
2016,1,14,10,30,0.0,133.0,2.8,10.0,133.0,129.86,105.41
2016,1,14,10,45,18.5,160.5,2.95,10.0,169.5,167.1,136.73
2016,1,14,11,0,37.0,188.0,3.1,10.0,206.0,209.77,172.29
2016,1,14,11,15,18.5,166.5,3.15,10.0,175.5,174.49,142.58
2016,1,14,11,30,0.0,145.0,3.2,10.0,145.0,142.18,115.23
2016,1,14,11,45,0.0,147.5,3.3,10.5,147.5,144.82,117.2
2016,1,14,12,0,0.0,150.0,3.4,11.0,150.0,147.49,119.16
2016,1,14,12,15,0.0,144.0,3.4,11.0,144.0,141.5,114.14
2016,1,14,12,30,0.0,138.0,3.4,11.0,138.0,135.52,109.17
2016,1,14,12,45,0.0,98.5,3.45,11.0,98.5,95.66,75.78
2016,1,14,13,0,0.0,59.0,3.5,11.0,59.0,57.03,43.14
2016,1,14,13,15,0.0,65.0,3.45,11.0,65.0,62.84,48.14
2016,1,14,13,30,0.0,71.0,3.4,11.0,71.0,68.65,53.13
2016,1,14,13,45,0.0,59.0,3.4,11.0,59.0,57.02,43.29
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,45.4,33.42
2016,1,14,14,15,0.0,30.5,3.45,10.5,30.5,29.45,19.81
2016,1,14,14,30,0.0,14.0,3.5,10.0,14.0,13.51,6.08
2016,1,14,14,45,0.0,12.5,3.55,10.0,12.5,12.06,4.84
2016,1,14,15,0,0.0,11.0,3.6,10.0,11.0,10.61,3.59
2016,1,14,15,15,0.0,9.5,3.7,10.0,9.5,9.16,2.33
2016,1,14,15,30,0.0,8.0,3.8,10.0,8.0,7.71,1.06
2016,1,14,15,45,0.0,6.5,3.95,10.0,6.5,6.26,0.0
2016,1,14,16,0,0.0,5.0,4.1,10.0,5.0,4.82,0.0
2016,1,14,16,15,0.0,3.5,4.1,10.0,3.5,3.37,0.0
2016,1,14,16,30,0.0,2.0,4.1,10.0,2.0,1.93,0.0
2016,1,14,16,45,0.0,1.0,4.2,10.5,1.0,0.96,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,159.0,14.5,1.15,8.5,28.5,11.03,0.0
2016,1,15,8,0,318.0,29.0,1.2,9.0,57.0,34.27,14.96
2016,1,15,8,15,414.0,38.0,1.3,9.0,95.5,68.82,36.17
2016,1,15,8,30,510.0,47.0,1.4,9.0,134.0,112.96,67.99
2016,1,15,8,45,568.0,53.0,1.5,9.0,174.5,156.44,104.18
2016,1,15,9,0,626.0,59.0,1.6,9.0,215.0,204.9,146.66
2016,1,15,9,15,665.0,63.5,1.65,9.0,253.5,251.13,188.8
2016,1,15,9,30,704.0,68.0,1.7,9.0,292.0,299.75,232.89
2016,1,15,9,45,515.0,106.5,1.8,9.5,280.0,299.67,239.63
2016,1,15,10,0,326.0,145.0,1.9,10.0,268.0,281.36,228.67
2016,1,15,10,15,423.0,139.0,1.9,10.0,312.5,335.66,274.14
2016,1,15,10,30,520.0,133.0,1.9,10.0,357.0,393.16,321.76
2016,1,15,10,45,427.5,161.0,1.95,10.5,351.5,393.21,321.88
2016,1,15,11,0,335.0,189.0,2.0,11.0,346.0,382.05,312.55
2016,1,15,11,15,411.0,180.0,1.9,11.0,379.0,431.62,352.96
2016,1,15,11,30,487.0,171.0,1.8,11.0,412.0,479.34,391.14
2016,1,15,11,45,425.5,188.0,1.75,11.0,401.5,471.07,383.78
2016,1,15,12,0,364.0,205.0,1.7,11.0,391.0,453.29,369.25
2016,1,15,12,15,298.0,216.5,1.6,11.0,369.0,429.53,349.63
2016,1,15,12,30,232.0,228.0,1.5,11.0,347.0,396.59,322.72
2016,1,15,12,45,534.5,156.0,1.45,11.0,426.0,536.77,437.41
2016,1,15,13,0,837.0,84.0,1.4,11.0,505.0,665.1,537.73
2016,1,15,13,15,829.0,83.0,1.3,11.0,490.5,659.45,531.66
2016,1,15,13,30,821.0,82.0,1.2,11.0,476.0,650.83,524.71
2016,1,15,13,45,814.0,79.0,1.15,11.5,455.5,637.72,513.96
2016,1,15,14,0,807.0,76.0,1.1,12.0,435.0,621.81,501.07
2016,1,15,14,15,789.5,74.0,1.05,12.0,407.5,597.67,482.71
2016,1,15,14,30,772.0,72.0,1.0,12.0,380.0,571.34,462.47
2016,1,15,14,45,750.0,69.0,0.95,12.0,347.5,539.21,437.45
2016,1,15,15,0,728.0,66.0,0.9,12.0,315.0,505.57,410.75
2016,1,15,15,15,693.5,62.5,0.85,11.5,277.5,463.28,377.35
2016,1,15,15,30,659.0,59.0,0.8,11.0,240.0,423.49,344.82
2016,1,15,15,45,606.5,54.0,0.8,11.0,200.5,371.04,300.9
2016,1,15,16,0,554.0,49.0,0.8,11.0,161.0,320.54,257.27
2016,1,15,16,15,475.0,42.0,0.85,10.5,121.5,259.34,204.53
2016,1,15,16,30,396.0,35.0,0.9,10.0,82.0,203.34,154.13
2016,1,15,16,45,198.0,26.0,1.0,10.0,49.5,109.03,65.36
2016,1,15,17,0,0.0,17.0,1.1,10.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,1.1,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,135.0,16.0,2.4,11.5,28.0,12.4,0.0
2016,1,16,8,0,270.0,32.0,2.4,12.0,56.0,35.92,16.94
2016,1,16,8,15,367.5,41.5,2.4,12.0,94.0,68.59,37.31
2016,1,16,8,30,465.0,51.0,2.4,12.0,132.0,111.13,67.72
2016,1,16,8,45,535.5,56.5,2.4,12.5,173.0,154.24,102.57
2016,1,16,9,0,606.0,62.0,2.4,13.0,214.0,203.64,144.58
2016,1,16,9,15,303.0,49.5,2.35,13.0,125.5,136.35,101.79
2016,1,16,9,30,0.0,37.0,2.3,13.0,37.0,35.72,25.05
2016,1,16,9,45,0.0,40.5,2.3,13.0,40.5,39.11,27.97
2016,1,16,10,0,0.0,44.0,2.3,13.0,44.0,42.49,30.82
2016,1,16,10,15,0.0,84.5,2.3,13.0,84.5,81.81,64.14
2016,1,16,10,30,0.0,125.0,2.3,13.0,125.0,121.83,97.55
2016,1,16,10,45,0.0,112.5,2.35,13.5,112.5,109.43,86.83
2016,1,16,11,0,0.0,100.0,2.4,14.0,100.0,97.04,76.25
2016,1,16,11,15,0.0,103.5,2.4,14.0,103.5,100.51,79.07
2016,1,16,11,30,0.0,107.0,2.4,14.0,107.0,104.0,81.89
2016,1,16,11,45,0.0,126.0,2.4,14.0,126.0,123.03,97.59
2016,1,16,12,0,0.0,145.0,2.4,14.0,145.0,142.32,113.42
2016,1,16,12,15,0.0,145.0,2.35,14.0,145.0,142.45,113.45
2016,1,16,12,30,0.0,145.0,2.3,14.0,145.0,142.6,113.58
2016,1,16,12,45,0.0,143.5,2.25,14.5,143.5,141.25,112.27
2016,1,16,13,0,0.0,142.0,2.2,15.0,142.0,139.93,111.02
2016,1,16,13,15,0.0,112.0,2.1,15.0,112.0,109.39,85.97
2016,1,16,13,30,0.0,82.0,2.0,15.0,82.0,79.31,61.11
2016,1,16,13,45,0.0,78.0,1.9,15.0,78.0,75.43,57.98
2016,1,16,14,0,0.0,74.0,1.8,15.0,74.0,71.55,54.82
2016,1,16,14,15,0.0,86.5,1.7,14.5,86.5,84.04,65.49
2016,1,16,14,30,0.0,99.0,1.6,14.0,99.0,97.19,76.74
2016,1,16,14,45,0.0,90.5,1.55,14.0,90.5,88.73,69.73
2016,1,16,15,0,0.0,82.0,1.5,14.0,82.0,80.28,62.73
2016,1,16,15,15,0.0,72.5,1.45,13.5,72.5,70.79,54.88
2016,1,16,15,30,0.0,63.0,1.4,13.0,63.0,61.31,46.93
2016,1,16,15,45,254.5,59.5,1.35,13.0,111.5,204.3,167.9
2016,1,16,16,0,509.0,56.0,1.3,13.0,160.0,309.88,249.72
2016,1,16,16,15,428.0,48.0,1.3,12.5,121.0,248.02,195.62
2016,1,16,16,30,347.0,40.0,1.3,12.0,82.0,191.43,145.31
2016,1,16,16,45,173.5,29.5,1.35,12.0,50.5,107.1,66.89
2016,1,16,17,0,0.0,19.0,1.4,12.0,19.0,18.68,0.0
2016,1,16,17,15,0.0,9.5,1.45,12.0,9.5,9.34,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.05,13.0,0.5,0.48,0.0
2016,1,17,8,0,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,1,17,8,15,0.0,1.5,3.05,13.0,1.5,1.44,0.0
2016,1,17,8,30,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,1,17,8,45,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,1,17,9,0,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,1,17,9,15,0.0,4.5,3.0,13.0,4.5,4.34,0.0
2016,1,17,9,30,0.0,5.0,3.0,13.0,5.0,4.82,0.0
2016,1,17,9,45,0.0,5.5,3.05,13.0,5.5,5.3,0.0
2016,1,17,10,0,0.0,6.0,3.1,13.0,6.0,5.79,0.0
2016,1,17,10,15,0.0,44.5,3.1,13.0,44.5,42.98,31.19
2016,1,17,10,30,0.0,83.0,3.1,13.0,83.0,80.32,62.77
2016,1,17,10,45,0.0,49.0,3.15,13.0,49.0,47.34,34.74
2016,1,17,11,0,0.0,15.0,3.2,13.0,15.0,14.48,6.73
2016,1,17,11,15,0.0,28.0,3.25,13.0,28.0,27.04,17.43
2016,1,17,11,30,0.0,41.0,3.3,13.0,41.0,39.61,28.08
2016,1,17,11,45,0.0,43.5,3.35,13.0,43.5,42.03,30.11
2016,1,17,12,0,0.0,46.0,3.4,13.0,46.0,44.45,32.14
2016,1,17,12,15,0.0,70.0,3.4,13.0,70.0,67.69,51.74
2016,1,17,12,30,0.0,94.0,3.4,13.0,94.0,91.11,71.39
2016,1,17,12,45,0.0,96.0,3.4,13.0,96.0,93.13,73.07
2016,1,17,13,0,0.0,98.0,3.4,13.0,98.0,95.17,74.81
2016,1,17,13,15,0.0,80.5,3.35,13.0,80.5,77.86,60.35
2016,1,17,13,30,0.0,63.0,3.3,13.0,63.0,60.9,46.12
2016,1,17,13,45,0.0,76.0,3.3,13.0,76.0,73.49,56.83
2016,1,17,14,0,0.0,89.0,3.3,13.0,89.0,86.41,67.8
2016,1,17,14,15,0.0,55.5,3.3,13.0,55.5,53.63,40.15
2016,1,17,14,30,0.0,22.0,3.3,13.0,22.0,21.23,12.57
2016,1,17,14,45,0.0,20.0,3.3,13.0,20.0,19.3,10.95
2016,1,17,15,0,0.0,18.0,3.3,13.0,18.0,17.36,9.31
2016,1,17,15,15,0.0,16.0,3.3,13.0,16.0,15.43,7.65
2016,1,17,15,30,0.0,14.0,3.3,13.0,14.0,13.5,5.98
2016,1,17,15,45,0.0,11.5,3.3,13.0,11.5,11.09,3.88
2016,1,17,16,0,0.0,9.0,3.3,13.0,9.0,8.67,1.77
2016,1,17,16,15,0.0,7.0,3.25,13.0,7.0,6.74,0.05
2016,1,17,16,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,1,17,16,45,0.0,3.0,3.2,13.0,3.0,2.89,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,209.5,13.5,1.45,9.5,32.5,10.0,0.0
2016,1,18,8,0,419.0,27.0,1.5,10.0,65.0,36.97,15.27
2016,1,18,8,15,509.5,34.0,1.5,10.5,106.0,74.37,36.86
2016,1,18,8,30,600.0,41.0,1.5,11.0,147.0,120.86,70.23
2016,1,18,8,45,654.0,45.5,1.5,11.5,189.0,166.72,108.42
2016,1,18,9,0,708.0,50.0,1.5,12.0,231.0,217.07,152.41
2016,1,18,9,15,742.0,53.5,1.55,12.0,270.0,264.85,196.0
2016,1,18,9,30,776.0,57.0,1.6,12.0,309.0,314.43,240.9
2016,1,18,9,45,435.0,110.0,1.65,12.5,254.5,275.12,218.22
2016,1,18,10,0,94.0,163.0,1.7,13.0,200.0,200.23,161.58
2016,1,18,10,15,122.5,177.0,1.75,13.0,228.5,234.34,189.95
2016,1,18,10,30,151.0,191.0,1.8,13.0,257.0,268.09,217.56
2016,1,18,10,45,192.0,199.0,1.9,13.5,287.5,303.84,246.39
2016,1,18,11,0,233.0,207.0,2.0,14.0,318.0,341.75,276.73
2016,1,18,11,15,193.0,217.5,2.05,14.0,311.5,337.23,272.79
2016,1,18,11,30,153.0,228.0,2.1,14.0,305.0,330.19,266.79
2016,1,18,11,45,114.0,228.0,2.15,14.0,286.5,310.27,250.51
2016,1,18,12,0,75.0,228.0,2.2,14.0,268.0,282.6,227.9
2016,1,18,12,15,37.5,194.5,2.15,13.5,214.5,223.49,180.21
2016,1,18,12,30,0.0,161.0,2.1,13.0,161.0,158.94,127.16
2016,1,18,12,45,12.0,179.5,2.1,13.0,185.5,186.55,150.28
2016,1,18,13,0,24.0,198.0,2.1,13.0,210.0,214.74,173.55
2016,1,18,13,15,59.5,207.5,2.1,13.0,237.0,257.07,208.77
2016,1,18,13,30,95.0,217.0,2.1,13.0,264.0,293.03,238.54
2016,1,18,13,45,47.5,179.5,2.1,13.0,203.0,219.28,178.1
2016,1,18,14,0,0.0,142.0,2.1,13.0,142.0,141.35,113.3
2016,1,18,14,15,12.0,149.5,2.0,13.0,154.5,157.87,127.62
2016,1,18,14,30,24.0,157.0,1.9,13.0,167.0,174.56,141.82
2016,1,18,14,45,12.0,108.5,1.8,13.0,113.5,114.92,92.15
2016,1,18,15,0,0.0,60.0,1.7,13.0,60.0,57.98,44.02
2016,1,18,15,15,0.0,53.0,1.65,12.5,53.0,51.2,38.42
2016,1,18,15,30,0.0,46.0,1.6,12.0,46.0,44.43,32.69
2016,1,18,15,45,0.0,38.5,1.55,12.0,38.5,37.17,26.4
2016,1,18,16,0,0.0,31.0,1.5,12.0,31.0,29.92,20.05
2016,1,18,16,15,0.0,23.5,1.5,12.0,23.5,22.67,13.65
2016,1,18,16,30,0.0,16.0,1.5,12.0,16.0,15.43,7.22
2016,1,18,16,45,0.0,10.0,1.5,12.0,10.0,9.64,1.6
2016,1,18,17,0,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,1,18,17,15,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,12.5,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,5.5,13.0,15.0,14.47,5.61
2016,1,19,8,15,0.0,25.0,5.55,13.0,25.0,24.13,14.45
2016,1,19,8,30,0.0,35.0,5.6,13.0,35.0,33.8,22.99
2016,1,19,8,45,0.0,45.5,5.65,13.0,45.5,43.95,31.9
2016,1,19,9,0,0.0,56.0,5.7,13.0,56.0,54.11,40.73
2016,1,19,9,15,0.0,66.0,5.6,13.0,66.0,63.79,49.06
2016,1,19,9,30,0.0,76.0,5.5,13.0,76.0,73.51,57.33
2016,1,19,9,45,0.0,85.0,5.4,13.5,85.0,82.3,64.61
2016,1,19,10,0,0.0,94.0,5.3,14.0,94.0,91.11,71.82
2016,1,19,10,15,0.0,88.5,5.25,14.0,88.5,85.72,67.15
2016,1,19,10,30,0.0,83.0,5.2,14.0,83.0,80.31,62.48
2016,1,19,10,45,0.0,106.5,5.2,14.0,106.5,103.44,81.8
2016,1,19,11,0,0.0,130.0,5.2,14.0,130.0,126.83,101.18
2016,1,19,11,15,13.5,164.0,5.1,14.0,171.0,168.97,136.2
2016,1,19,11,30,27.0,198.0,5.0,14.0,212.0,212.41,171.98
2016,1,19,11,45,13.5,175.0,4.9,14.0,182.0,181.11,145.88
2016,1,19,12,0,0.0,152.0,4.8,14.0,152.0,149.32,119.34
2016,1,19,12,15,77.0,196.0,4.7,14.0,237.0,251.11,204.74
2016,1,19,12,30,154.0,240.0,4.6,14.0,322.0,359.1,293.1
2016,1,19,12,45,157.0,240.5,4.5,14.0,322.5,364.29,297.06
2016,1,19,13,0,160.0,241.0,4.4,14.0,323.0,369.06,300.98
2016,1,19,13,15,192.0,229.5,4.45,14.0,325.5,379.52,310.47
2016,1,19,13,30,224.0,218.0,4.5,14.0,328.0,389.13,319.28
2016,1,19,13,45,215.0,209.0,4.55,14.0,311.5,372.91,306.5
2016,1,19,14,0,206.0,200.0,4.6,14.0,295.0,356.09,293.24
2016,1,19,14,15,259.5,181.5,4.4,13.5,293.5,375.92,310.97
2016,1,19,14,30,313.0,163.0,4.2,13.0,292.0,385.28,320.04
2016,1,19,14,45,370.5,140.5,4.05,13.0,281.5,397.11,330.29
2016,1,19,15,0,428.0,118.0,3.9,13.0,271.0,397.3,330.88
2016,1,19,15,15,391.0,112.5,3.7,12.5,240.0,359.71,299.68
2016,1,19,15,30,354.0,107.0,3.5,12.0,209.0,323.04,268.75
2016,1,19,15,45,329.0,93.0,3.3,12.0,176.5,283.81,234.78
2016,1,19,16,0,304.0,79.0,3.1,12.0,144.0,245.35,200.72
2016,1,19,16,15,260.0,64.0,2.85,11.5,111.0,198.77,159.63
2016,1,19,16,30,216.0,49.0,2.6,11.0,78.0,155.12,120.3
2016,1,19,16,45,108.0,35.0,2.35,11.0,49.5,88.57,60.33
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,22.43,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.0,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,96.5,16.5,0.95,10.0,25.5,12.79,0.0
2016,1,20,8,0,193.0,33.0,1.0,10.0,51.0,34.21,17.61
2016,1,20,8,15,239.5,48.0,1.05,10.0,82.5,64.1,38.87
2016,1,20,8,30,286.0,63.0,1.1,10.0,114.0,98.76,65.79
2016,1,20,8,45,318.5,76.0,1.15,10.5,147.0,133.48,94.95
2016,1,20,9,0,351.0,89.0,1.2,11.0,180.0,171.11,127.45
2016,1,20,9,15,366.5,102.5,1.2,11.0,211.0,207.11,159.59
2016,1,20,9,30,382.0,116.0,1.2,11.0,242.0,244.02,192.21
2016,1,20,9,45,389.0,127.5,1.3,11.5,268.0,276.52,220.63
2016,1,20,10,0,396.0,139.0,1.4,12.0,294.0,308.85,248.29
2016,1,20,10,15,504.0,127.0,1.4,12.0,340.0,362.89,292.84
2016,1,20,10,30,612.0,115.0,1.4,12.0,386.0,425.57,343.85
2016,1,20,10,45,575.5,133.0,1.45,12.5,398.0,447.14,361.11
2016,1,20,11,0,539.0,151.0,1.5,13.0,410.0,462.81,373.44
2016,1,20,11,15,545.0,155.0,1.45,13.0,425.0,487.1,392.71
2016,1,20,11,30,551.0,159.0,1.4,13.0,440.0,510.0,410.5
2016,1,20,11,45,706.0,120.5,1.35,13.0,486.5,582.91,467.84
2016,1,20,12,0,861.0,82.0,1.3,13.0,533.0,653.93,522.34
2016,1,20,12,15,685.0,131.5,1.25,13.0,491.0,606.7,484.12
2016,1,20,12,30,509.0,181.0,1.2,13.0,449.0,547.44,437.45
2016,1,20,12,45,452.0,192.0,1.15,13.5,428.0,525.89,420.07
2016,1,20,13,0,395.0,203.0,1.1,14.0,407.0,494.89,395.29
2016,1,20,13,15,484.0,175.0,1.05,14.0,419.0,534.23,426.83
2016,1,20,13,30,573.0,147.0,1.0,14.0,431.0,563.62,450.1
2016,1,20,13,45,499.5,157.0,1.0,14.0,397.5,522.49,418.22
2016,1,20,14,0,426.0,167.0,1.0,14.0,364.0,480.74,386.13
2016,1,20,14,15,471.5,147.5,1.0,14.0,353.5,483.8,390.01
2016,1,20,14,30,517.0,128.0,1.0,14.0,343.0,483.42,390.65
2016,1,20,14,45,413.0,132.5,1.0,14.0,295.5,415.17,336.84
2016,1,20,15,0,309.0,137.0,1.0,14.0,248.0,342.56,279.16
2016,1,20,15,15,296.0,123.5,0.95,13.5,220.5,312.64,255.8
2016,1,20,15,30,283.0,110.0,0.9,13.0,193.0,282.53,231.37
2016,1,20,15,45,263.5,95.0,0.9,12.5,163.5,247.32,202.18
2016,1,20,16,0,244.0,80.0,0.9,12.0,134.0,212.7,172.63
2016,1,20,16,15,216.5,64.0,0.85,12.0,103.5,174.16,138.74
2016,1,20,16,30,189.0,48.0,0.8,12.0,73.0,143.89,110.88
2016,1,20,16,45,94.5,34.5,0.8,12.0,47.0,82.85,56.92
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,22.15,0.0
2016,1,20,17,15,0.0,10.5,0.7,12.0,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,50.5,17.0,2.9,9.5,22.0,14.45,0.0
2016,1,21,8,0,101.0,34.0,2.9,10.0,44.0,33.31,18.8
2016,1,21,8,15,135.5,51.0,2.85,10.0,71.5,58.68,38.42
2016,1,21,8,30,170.0,68.0,2.8,10.0,99.0,87.83,61.78
2016,1,21,8,45,191.5,85.0,2.75,10.5,128.0,118.1,87.5
2016,1,21,9,0,213.0,102.0,2.7,11.0,157.0,150.47,115.46
2016,1,21,9,15,229.5,116.0,2.55,11.5,184.5,180.41,141.59
2016,1,21,9,30,246.0,130.0,2.4,12.0,212.0,211.59,168.51
2016,1,21,9,45,292.5,139.5,2.3,12.5,247.5,250.63,201.15
2016,1,21,10,0,339.0,149.0,2.2,13.0,283.0,293.06,236.27
2016,1,21,10,15,447.5,140.0,2.1,13.0,330.5,351.18,284.01
2016,1,21,10,30,556.0,131.0,2.0,13.0,378.0,413.38,334.67
2016,1,21,10,45,544.0,143.0,1.95,13.5,395.0,439.86,355.66
2016,1,21,11,0,532.0,155.0,1.9,14.0,412.0,464.1,374.44
2016,1,21,11,15,408.0,188.0,1.9,14.0,389.0,442.39,356.79
2016,1,21,11,30,284.0,221.0,1.9,14.0,366.0,408.38,329.11
2016,1,21,11,45,278.5,227.0,1.95,14.5,371.5,419.02,337.2
2016,1,21,12,0,273.0,233.0,2.0,15.0,377.0,428.58,344.09
2016,1,21,12,15,292.5,230.0,2.0,14.5,384.5,443.92,357.13
2016,1,21,12,30,312.0,227.0,2.0,14.0,392.0,458.68,369.72
2016,1,21,12,45,202.0,230.5,2.0,14.0,337.0,384.32,310.17
2016,1,21,13,0,92.0,234.0,2.0,14.0,282.0,307.82,248.04
2016,1,21,13,15,241.0,214.0,1.95,14.0,335.5,403.92,327.61
2016,1,21,13,30,390.0,194.0,1.9,14.0,389.0,484.13,392.33
2016,1,21,13,45,213.5,191.0,1.85,14.0,297.0,352.11,286.18
2016,1,21,14,0,37.0,188.0,1.8,14.0,205.0,222.68,179.53
2016,1,21,14,15,26.5,172.0,1.8,14.0,184.0,191.58,154.72
2016,1,21,14,30,16.0,156.0,1.8,14.0,163.0,168.07,135.54
2016,1,21,14,45,60.5,154.5,1.8,14.0,177.0,201.69,164.4
2016,1,21,15,0,105.0,153.0,1.8,14.0,191.0,234.33,191.83
2016,1,21,15,15,98.5,137.0,1.8,13.5,170.0,210.97,172.85
2016,1,21,15,30,92.0,121.0,1.8,13.0,149.0,187.67,153.74
2016,1,21,15,45,83.0,104.0,1.8,13.0,126.0,161.99,131.94
2016,1,21,16,0,74.0,87.0,1.8,13.0,103.0,136.65,110.05
2016,1,21,16,15,60.0,68.5,1.8,13.0,80.0,107.52,84.65
2016,1,21,16,30,46.0,50.0,1.8,13.0,57.0,73.86,55.32
2016,1,21,16,45,23.0,33.0,1.85,13.0,36.5,45.16,29.45
2016,1,21,17,0,0.0,16.0,1.9,13.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,1.95,13.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
