Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.78,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,11.57,3.56
2016,1,22,8,15,0.0,20.0,2.85,12.0,20.0,19.29,10.56
2016,1,22,8,30,0.0,28.0,2.8,12.0,28.0,27.02,17.41
2016,1,22,8,45,0.0,36.5,2.75,12.5,36.5,35.24,24.59
2016,1,22,9,0,0.0,45.0,2.7,13.0,45.0,43.46,31.68
2016,1,22,9,15,0.0,53.0,2.75,13.0,53.0,51.2,38.34
2016,1,22,9,30,0.0,61.0,2.8,13.0,61.0,58.95,44.93
2016,1,22,9,45,0.0,62.0,2.9,13.0,62.0,59.92,45.69
2016,1,22,10,0,0.0,63.0,3.0,13.0,63.0,60.89,46.44
2016,1,22,10,15,0.0,94.5,3.05,13.0,94.5,91.58,72.3
2016,1,22,10,30,0.0,126.0,3.1,13.0,126.0,122.68,98.2
2016,1,22,10,45,1.0,143.5,3.2,13.0,144.0,140.7,113.01
2016,1,22,11,0,2.0,161.0,3.3,13.0,162.0,158.95,127.95
2016,1,22,11,15,6.5,172.0,3.35,13.0,175.5,172.9,139.37
2016,1,22,11,30,11.0,183.0,3.4,13.0,189.0,187.19,151.06
2016,1,22,11,45,7.0,178.0,3.5,13.0,182.0,179.97,144.96
2016,1,22,12,0,3.0,173.0,3.6,13.0,175.0,172.57,138.75
2016,1,22,12,15,3.5,174.5,3.55,13.0,176.5,174.7,140.49
2016,1,22,12,30,4.0,176.0,3.5,13.0,178.0,176.89,142.29
2016,1,22,12,45,2.0,139.5,3.5,13.0,140.5,138.28,110.48
2016,1,22,13,0,0.0,103.0,3.5,13.0,103.0,100.11,78.8
2016,1,22,13,15,0.0,115.5,3.35,13.0,115.5,112.79,89.47
2016,1,22,13,30,0.0,128.0,3.2,13.0,128.0,125.72,100.29
2016,1,22,13,45,0.0,133.0,3.1,13.0,133.0,131.16,104.91
2016,1,22,14,0,0.0,138.0,3.0,13.0,138.0,136.79,109.72
2016,1,22,14,15,0.0,116.0,3.0,13.0,116.0,114.21,91.05
2016,1,22,14,30,0.0,94.0,3.0,13.0,94.0,91.75,72.39
2016,1,22,14,45,7.0,114.5,3.0,13.0,117.0,118.04,94.82
2016,1,22,15,0,14.0,135.0,3.0,13.0,140.0,145.59,118.13
2016,1,22,15,15,9.5,121.5,3.0,13.0,124.5,129.17,104.36
2016,1,22,15,30,5.0,108.0,3.0,13.0,109.0,113.02,90.76
2016,1,22,15,45,2.5,91.5,3.0,13.0,92.0,94.72,75.21
2016,1,22,16,0,0.0,75.0,3.0,13.0,75.0,76.53,59.56
2016,1,22,16,15,0.0,58.0,3.0,12.5,58.0,58.9,44.33
2016,1,22,16,30,0.0,41.0,3.0,12.0,41.0,41.03,28.76
2016,1,22,16,45,0.0,26.5,3.0,12.0,26.5,25.84,14.95
2016,1,22,17,0,0.0,12.0,3.0,12.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,3.0,12.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,7.5,18.5,3.9,10.5,19.5,17.46,0.0
2016,1,23,8,0,15.0,37.0,4.0,11.0,39.0,34.8,21.93
2016,1,23,8,15,41.5,57.5,4.05,11.0,65.0,57.41,40.97
2016,1,23,8,30,68.0,78.0,4.1,11.0,91.0,83.22,62.23
2016,1,23,8,45,91.0,97.5,4.15,11.0,119.0,110.82,85.46
2016,1,23,9,0,114.0,117.0,4.2,11.0,147.0,140.83,111.01
2016,1,23,9,15,152.0,127.0,4.25,11.0,174.5,168.24,134.14
2016,1,23,9,30,190.0,137.0,4.3,11.0,202.0,198.9,160.29
2016,1,23,9,45,120.0,150.0,4.35,11.5,192.5,194.75,158.48
2016,1,23,10,0,50.0,163.0,4.4,12.0,183.0,182.13,148.48
2016,1,23,10,15,25.0,127.5,4.4,12.0,137.5,137.3,111.09
2016,1,23,10,30,0.0,92.0,4.4,12.0,92.0,89.12,70.33
2016,1,23,10,45,0.0,97.5,4.4,12.0,97.5,94.52,74.81
2016,1,23,11,0,0.0,103.0,4.4,12.0,103.0,99.94,79.26
2016,1,23,11,15,120.0,167.0,4.45,12.0,229.0,242.53,199.89
2016,1,23,11,30,240.0,231.0,4.5,12.0,355.0,387.82,319.27
2016,1,23,11,45,231.5,236.5,4.55,12.0,358.0,394.73,324.45
2016,1,23,12,0,223.0,242.0,4.6,12.0,361.0,400.63,329.2
2016,1,23,12,15,147.0,239.5,4.6,12.0,318.0,351.67,288.45
2016,1,23,12,30,71.0,237.0,4.6,12.0,275.0,293.58,239.91
2016,1,23,12,45,441.5,170.5,4.7,12.0,404.0,498.92,414.05
2016,1,23,13,0,812.0,104.0,4.8,12.0,533.0,687.19,567.94
2016,1,23,13,15,442.0,162.5,4.8,12.0,395.5,495.34,410.73
2016,1,23,13,30,72.0,221.0,4.8,12.0,258.0,281.92,230.99
2016,1,23,13,45,423.5,160.0,4.8,12.0,362.0,478.13,398.76
2016,1,23,14,0,775.0,99.0,4.8,12.0,466.0,647.19,537.95
2016,1,23,14,15,389.5,123.5,4.7,11.5,308.0,406.54,340.96
2016,1,23,14,30,4.0,148.0,4.6,11.0,150.0,151.4,123.11
2016,1,23,14,45,348.5,118.5,4.55,11.0,247.5,362.63,306.34
2016,1,23,15,0,693.0,89.0,4.5,11.0,345.0,531.31,446.18
2016,1,23,15,15,659.0,84.5,4.35,11.0,307.5,488.5,409.42
2016,1,23,15,30,625.0,80.0,4.2,11.0,270.0,445.48,372.66
2016,1,23,15,45,585.5,72.5,4.05,11.0,230.0,396.5,330.23
2016,1,23,16,0,546.0,65.0,3.9,11.0,190.0,348.48,287.6
2016,1,23,16,15,469.5,57.0,3.7,10.5,148.0,285.21,231.98
2016,1,23,16,30,393.0,49.0,3.5,10.0,106.0,226.57,179.29
2016,1,23,16,45,282.0,36.5,3.3,10.0,70.0,157.06,115.86
2016,1,23,17,0,171.0,24.0,3.1,10.0,34.0,91.03,25.94
2016,1,23,17,15,85.5,12.0,3.05,9.5,17.0,34.2,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,47.0,18.5,1.95,8.5,23.5,15.68,0.24
2016,1,24,8,0,94.0,37.0,1.9,9.0,47.0,36.0,21.49
2016,1,24,8,15,125.5,55.0,1.85,9.0,74.5,61.82,41.71
2016,1,24,8,30,157.0,73.0,1.8,9.0,102.0,91.17,65.54
2016,1,24,8,45,180.5,89.5,1.8,9.5,131.5,120.89,90.73
2016,1,24,9,0,204.0,106.0,1.8,10.0,161.0,152.89,118.25
2016,1,24,9,15,222.5,120.0,1.75,10.0,188.5,183.14,144.75
2016,1,24,9,30,241.0,134.0,1.7,10.0,216.0,214.84,172.34
2016,1,24,9,45,238.0,152.5,1.7,10.5,240.5,244.19,197.6
2016,1,24,10,0,235.0,171.0,1.7,11.0,265.0,272.99,221.76
2016,1,24,10,15,380.5,156.5,1.7,11.0,322.5,339.26,276.09
2016,1,24,10,30,526.0,142.0,1.7,11.0,380.0,412.88,336.05
2016,1,24,10,45,477.5,162.0,1.7,11.5,387.0,427.25,347.21
2016,1,24,11,0,429.0,182.0,1.7,12.0,394.0,437.2,354.61
2016,1,24,11,15,380.0,200.0,1.65,12.0,392.0,436.01,353.46
2016,1,24,11,30,331.0,218.0,1.6,12.0,390.0,435.84,352.74
2016,1,24,11,45,606.0,149.0,1.6,12.5,472.0,555.74,448.84
2016,1,24,12,0,881.0,80.0,1.6,13.0,554.0,670.55,537.57
2016,1,24,12,15,882.0,80.0,1.7,13.0,556.0,685.05,548.31
2016,1,24,12,30,883.0,80.0,1.8,13.0,558.0,696.48,557.34
2016,1,24,12,45,884.0,78.5,1.9,13.0,553.0,703.12,562.99
2016,1,24,13,0,885.0,77.0,2.0,13.0,548.0,706.57,566.45
2016,1,24,13,15,879.0,76.5,2.15,13.0,534.5,703.09,565.24
2016,1,24,13,30,873.0,76.0,2.3,13.0,521.0,696.45,561.79
2016,1,24,13,45,858.0,76.0,2.45,13.0,499.5,685.17,554.9
2016,1,24,14,0,843.0,76.0,2.6,13.0,478.0,667.08,542.85
2016,1,24,14,15,828.5,74.5,2.6,12.5,450.5,644.94,527.5
2016,1,24,14,30,814.0,73.0,2.6,12.0,423.0,620.32,509.68
2016,1,24,14,45,794.0,70.5,2.65,12.0,390.0,588.83,485.4
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,555.55,459.18
2016,1,24,15,15,744.5,64.5,2.55,11.5,319.0,514.13,425.99
2016,1,24,15,30,715.0,61.0,2.4,11.0,281.0,472.02,391.35
2016,1,24,15,45,674.5,56.0,2.25,11.0,240.0,422.24,348.85
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,373.27,305.82
2016,1,24,16,15,567.0,45.0,2.0,10.5,156.5,315.92,255.43
2016,1,24,16,30,500.0,39.0,1.9,10.0,114.0,259.79,204.78
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.0,189.31,140.63
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,122.19,47.86
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,47.14,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,158.0,18.0,0.8,10.0,34.5,13.63,0.38
2016,1,25,8,0,316.0,36.0,0.8,10.0,69.0,43.03,22.1
2016,1,25,8,15,405.5,45.0,0.75,10.0,109.0,77.97,43.82
2016,1,25,8,30,495.0,54.0,0.7,10.0,149.0,122.09,76.35
2016,1,25,8,45,556.5,59.5,0.7,10.5,191.0,166.15,112.75
2016,1,25,9,0,618.0,65.0,0.7,11.0,233.0,215.69,155.24
2016,1,25,9,15,655.5,70.0,0.65,11.0,272.5,262.78,197.12
2016,1,25,9,30,693.0,75.0,0.6,11.0,312.0,312.24,240.48
2016,1,25,9,45,363.0,117.0,0.55,11.5,242.5,259.09,205.41
2016,1,25,10,0,33.0,159.0,0.5,12.0,173.0,170.94,137.3
2016,1,25,10,15,49.0,176.0,0.45,12.0,198.0,197.39,159.14
2016,1,25,10,30,65.0,193.0,0.4,12.0,223.0,225.15,181.26
2016,1,25,10,45,56.0,200.0,0.4,12.0,226.5,230.38,185.11
2016,1,25,11,0,47.0,207.0,0.4,12.0,230.0,234.92,188.46
2016,1,25,11,15,47.0,213.5,0.35,12.0,237.5,243.68,195.14
2016,1,25,11,30,47.0,220.0,0.3,12.0,245.0,252.39,201.69
2016,1,25,11,45,46.5,225.0,0.3,12.5,250.0,259.13,206.46
2016,1,25,12,0,46.0,230.0,0.3,13.0,255.0,265.8,211.18
2016,1,25,12,15,39.0,224.5,0.3,13.0,246.0,256.65,203.82
2016,1,25,12,30,32.0,219.0,0.3,13.0,237.0,247.15,196.32
2016,1,25,12,45,46.0,225.5,0.3,13.0,250.5,265.16,210.93
2016,1,25,13,0,60.0,232.0,0.3,13.0,264.0,283.43,225.49
2016,1,25,13,15,100.0,233.0,0.3,13.0,285.0,313.85,250.14
2016,1,25,13,30,140.0,234.0,0.3,13.0,306.0,351.56,279.97
2016,1,25,13,45,145.5,224.5,0.35,13.0,296.5,345.33,275.58
2016,1,25,14,0,151.0,215.0,0.4,13.0,287.0,338.48,271.12
2016,1,25,14,15,146.0,204.0,0.45,13.0,270.5,322.26,259.1
2016,1,25,14,30,141.0,193.0,0.5,13.0,254.0,305.71,246.75
2016,1,25,14,45,139.5,178.0,0.55,13.0,234.5,286.35,232.1
2016,1,25,15,0,138.0,163.0,0.6,13.0,215.0,266.59,216.88
2016,1,25,15,15,133.0,146.0,0.6,12.5,192.0,242.01,197.65
2016,1,25,15,30,128.0,129.0,0.6,12.0,169.0,217.26,177.87
2016,1,25,15,45,118.5,111.5,0.6,12.0,144.5,189.48,154.74
2016,1,25,16,0,109.0,94.0,0.6,12.0,120.0,161.97,131.33
2016,1,25,16,15,93.0,75.5,0.65,11.5,94.5,130.59,104.44
2016,1,25,16,30,77.0,57.0,0.7,11.0,69.0,100.01,77.69
2016,1,25,16,45,41.0,40.0,0.8,11.0,46.0,65.17,46.9
2016,1,25,17,0,5.0,23.0,0.9,11.0,23.0,25.13,7.99
2016,1,25,17,15,2.5,11.5,0.9,11.0,11.5,11.97,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.5,1.4,9.5,36.5,12.18,0.5
2016,1,26,8,0,373.0,33.0,1.5,10.0,73.0,42.56,20.27
2016,1,26,8,15,459.5,41.0,1.5,10.0,114.0,79.5,42.88
2016,1,26,8,30,546.0,49.0,1.5,10.0,155.0,125.22,76.92
2016,1,26,8,45,602.0,54.5,1.55,10.5,197.5,170.94,115.42
2016,1,26,9,0,658.0,60.0,1.6,11.0,240.0,221.51,159.68
2016,1,26,9,15,337.0,94.0,1.6,11.0,187.0,193.17,149.55
2016,1,26,9,30,16.0,128.0,1.6,11.0,134.0,129.44,104.57
2016,1,26,9,45,161.0,144.5,1.6,11.5,209.5,205.49,166.29
2016,1,26,10,0,306.0,161.0,1.6,12.0,285.0,293.92,237.71
2016,1,26,10,15,309.5,173.5,1.55,12.0,307.5,321.8,260.75
2016,1,26,10,30,313.0,186.0,1.5,12.0,330.0,349.29,283.27
2016,1,26,10,45,282.0,202.0,1.5,12.5,336.5,361.41,292.53
2016,1,26,11,0,251.0,218.0,1.5,13.0,343.0,370.88,299.35
2016,1,26,11,15,287.0,220.0,1.45,13.0,368.0,403.22,325.15
2016,1,26,11,30,323.0,222.0,1.4,13.0,393.0,436.57,351.33
2016,1,26,11,45,378.5,214.5,1.4,13.0,418.5,472.97,380.24
2016,1,26,12,0,434.0,207.0,1.4,13.0,444.0,516.37,414.07
2016,1,26,12,15,432.0,208.5,1.4,13.0,445.0,524.98,420.48
2016,1,26,12,30,430.0,210.0,1.4,13.0,446.0,531.95,425.9
2016,1,26,12,45,400.0,214.5,1.4,13.0,432.5,514.01,412.2
2016,1,26,13,0,370.0,219.0,1.4,13.0,419.0,501.18,402.32
2016,1,26,13,15,417.0,202.5,1.4,13.0,422.5,525.22,421.9
2016,1,26,13,30,464.0,186.0,1.4,13.0,426.0,540.41,434.57
2016,1,26,13,45,497.0,170.5,1.4,13.5,418.5,544.52,437.89
2016,1,26,14,0,530.0,155.0,1.4,14.0,411.0,546.0,439.26
2016,1,26,14,15,477.5,155.5,1.4,13.5,376.5,505.29,408.69
2016,1,26,14,30,425.0,156.0,1.4,13.0,342.0,464.46,377.82
2016,1,26,14,45,590.5,115.5,1.4,13.0,353.0,518.72,422.56
2016,1,26,15,0,756.0,75.0,1.4,13.0,364.0,557.63,453.72
2016,1,26,15,15,726.5,71.5,1.3,12.5,326.0,516.47,421.02
2016,1,26,15,30,697.0,68.0,1.2,12.0,288.0,477.47,389.72
2016,1,26,15,45,651.5,63.5,1.1,12.0,246.5,426.16,347.16
2016,1,26,16,0,606.0,59.0,1.0,12.0,205.0,376.09,304.47
2016,1,26,16,15,539.5,52.0,1.05,11.5,162.5,315.51,253.24
2016,1,26,16,30,473.0,45.0,1.1,11.0,120.0,258.83,203.56
2016,1,26,16,45,361.5,35.0,1.2,10.5,81.0,187.26,140.52
2016,1,26,17,0,250.0,25.0,1.3,10.0,42.0,120.84,63.27
2016,1,26,17,15,125.0,12.5,1.3,10.0,21.0,46.11,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.81,0.0
2016,1,27,7,45,171.0,24.0,2.35,8.5,42.5,18.77,4.88
2016,1,27,8,0,342.0,37.0,2.4,9.0,74.0,45.76,23.6
2016,1,27,8,15,429.5,46.0,2.3,9.0,115.5,82.23,46.53
2016,1,27,8,30,517.0,55.0,2.2,9.0,157.0,127.68,80.7
2016,1,27,8,45,574.0,61.5,2.15,9.5,199.5,173.27,119.24
2016,1,27,9,0,631.0,68.0,2.1,10.0,242.0,223.9,163.61
2016,1,27,9,15,669.0,72.5,2.1,10.0,282.5,271.56,206.96
2016,1,27,9,30,707.0,77.0,2.1,10.0,323.0,321.61,252.04
2016,1,27,9,45,750.5,76.0,2.15,10.5,362.0,370.48,295.05
2016,1,27,10,0,794.0,75.0,2.2,11.0,401.0,420.94,338.48
2016,1,27,10,15,812.0,77.5,2.05,11.5,432.0,464.67,375.11
2016,1,27,10,30,830.0,80.0,1.9,12.0,463.0,507.67,409.92
2016,1,27,10,45,844.0,81.0,1.8,12.5,488.0,545.93,440.13
2016,1,27,11,0,858.0,82.0,1.7,13.0,513.0,582.64,468.19
2016,1,27,11,15,866.0,83.0,1.55,13.0,531.0,613.97,491.91
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,642.96,513.18
2016,1,27,11,45,880.0,84.0,1.3,13.5,559.5,667.07,529.72
2016,1,27,12,0,886.0,84.0,1.2,14.0,570.0,685.5,541.8
2016,1,27,12,15,887.0,84.0,1.15,14.0,572.0,700.31,551.85
2016,1,27,12,30,888.0,84.0,1.1,14.0,574.0,712.03,559.53
2016,1,27,12,45,892.0,81.5,1.05,14.0,570.0,719.9,564.57
2016,1,27,13,0,896.0,79.0,1.0,14.0,566.0,724.57,567.45
2016,1,27,13,15,891.0,78.5,1.0,14.0,553.0,721.9,565.87
2016,1,27,13,30,886.0,78.0,1.0,14.0,540.0,716.01,562.22
2016,1,27,13,45,879.0,76.0,1.0,14.5,519.5,703.86,553.2
2016,1,27,14,0,872.0,74.0,1.0,15.0,499.0,688.65,542.16
2016,1,27,14,15,859.0,72.5,0.95,14.5,472.0,671.17,530.97
2016,1,27,14,30,846.0,71.0,0.9,14.0,445.0,646.94,514.24
2016,1,27,14,45,828.0,68.5,0.9,14.0,411.5,615.92,491.57
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,582.9,466.92
2016,1,27,15,15,783.0,63.0,0.8,14.0,339.5,542.29,435.02
2016,1,27,15,30,756.0,60.0,0.7,14.0,301.0,500.72,401.67
2016,1,27,15,45,716.5,55.5,0.65,14.0,258.5,450.29,360.97
2016,1,27,16,0,677.0,51.0,0.6,14.0,216.0,400.48,319.48
2016,1,27,16,15,615.0,45.5,0.65,13.5,172.5,340.52,269.69
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,283.76,220.61
2016,1,27,16,45,448.5,31.5,0.75,12.5,88.5,216.11,161.1
2016,1,27,17,0,344.0,23.0,0.8,12.0,48.0,150.57,85.26
2016,1,27,17,15,172.0,11.5,0.8,12.0,24.0,58.33,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,5.9,0.0
2016,1,28,7,45,2.5,22.0,1.05,9.5,22.0,20.93,7.07
2016,1,28,8,0,5.0,38.0,1.1,10.0,38.0,36.11,23.99
2016,1,28,8,15,19.0,56.0,1.1,10.0,59.0,54.5,39.87
2016,1,28,8,30,33.0,74.0,1.1,10.0,80.0,75.12,57.33
2016,1,28,8,45,42.0,92.0,1.15,10.5,102.0,96.4,75.44
2016,1,28,9,0,51.0,110.0,1.2,11.0,124.0,118.72,94.33
2016,1,28,9,15,57.0,126.5,1.15,11.0,144.5,139.68,112.17
2016,1,28,9,30,63.0,143.0,1.1,11.0,165.0,161.25,130.33
2016,1,28,9,45,237.5,144.5,1.1,11.5,241.0,237.62,191.39
2016,1,28,10,0,412.0,146.0,1.1,12.0,317.0,328.31,263.85
2016,1,28,10,15,387.5,163.5,1.2,12.0,333.5,352.65,284.39
2016,1,28,10,30,363.0,181.0,1.3,12.0,350.0,370.84,299.88
2016,1,28,10,45,181.5,162.5,1.45,12.5,247.0,263.57,214.16
2016,1,28,11,0,0.0,144.0,1.6,13.0,144.0,140.55,111.95
2016,1,28,11,15,12.0,176.0,1.55,13.0,182.5,180.03,144.65
2016,1,28,11,30,24.0,208.0,1.5,13.0,221.0,220.64,177.47
2016,1,28,11,45,25.0,212.0,1.5,13.5,226.0,226.22,181.4
2016,1,28,12,0,26.0,216.0,1.5,14.0,231.0,231.81,185.48
2016,1,28,12,15,25.0,215.5,1.5,14.0,230.0,231.38,185.08
2016,1,28,12,30,24.0,215.0,1.5,14.0,229.0,230.88,184.67
2016,1,28,12,45,169.5,224.5,1.55,14.5,318.0,357.79,288.35
2016,1,28,13,0,315.0,234.0,1.6,15.0,407.0,480.88,384.73
2016,1,28,13,15,157.5,181.0,1.55,15.0,267.5,304.53,245.47
2016,1,28,13,30,0.0,128.0,1.5,15.0,128.0,125.47,98.52
2016,1,28,13,45,1.5,145.5,1.5,15.0,146.0,144.82,114.91
2016,1,28,14,0,3.0,163.0,1.5,15.0,164.0,164.73,131.28
2016,1,28,14,15,1.5,136.5,1.45,14.5,137.0,136.27,108.35
2016,1,28,14,30,0.0,110.0,1.4,14.0,110.0,108.02,85.4
2016,1,28,14,45,0.0,104.0,1.35,14.0,104.0,102.17,80.74
2016,1,28,15,0,0.0,98.0,1.3,14.0,98.0,96.37,76.05
2016,1,28,15,15,0.0,88.0,1.2,13.5,88.0,86.4,67.95
2016,1,28,15,30,0.0,78.0,1.1,13.0,78.0,76.44,59.75
2016,1,28,15,45,0.0,67.0,1.05,13.0,67.0,65.42,50.42
2016,1,28,16,0,0.0,56.0,1.0,13.0,56.0,54.41,40.97
2016,1,28,16,15,0.0,44.5,1.0,12.5,44.5,42.99,31.13
2016,1,28,16,30,0.0,33.0,1.0,12.0,33.0,31.86,21.4
2016,1,28,16,45,0.0,23.0,1.0,12.0,23.0,22.2,12.75
2016,1,28,17,0,0.0,13.0,1.0,12.0,13.0,12.54,3.01
2016,1,28,17,15,0.0,6.5,1.0,12.0,6.5,6.39,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.65,13.0,2.5,2.41,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.82,0.0
2016,1,29,8,15,0.0,7.5,2.8,13.0,7.5,7.23,0.45
2016,1,29,8,30,0.0,10.0,2.8,13.0,10.0,9.64,2.59
2016,1,29,8,45,0.0,13.0,2.85,13.0,13.0,12.53,5.13
2016,1,29,9,0,0.0,16.0,2.9,13.0,16.0,15.43,7.65
2016,1,29,9,15,0.0,18.5,2.9,13.0,18.5,17.85,9.73
2016,1,29,9,30,0.0,21.0,2.9,13.0,21.0,20.26,11.8
2016,1,29,9,45,0.0,27.0,2.95,13.5,27.0,26.06,16.71
2016,1,29,10,0,0.0,33.0,3.0,14.0,33.0,31.86,21.57
2016,1,29,10,15,0.0,29.5,3.0,14.0,29.5,28.48,18.64
2016,1,29,10,30,0.0,26.0,3.0,14.0,26.0,25.1,15.73
2016,1,29,10,45,0.0,59.0,3.0,14.0,59.0,57.03,42.69
2016,1,29,11,0,0.0,92.0,3.0,14.0,92.0,89.07,69.45
2016,1,29,11,15,0.0,69.5,3.0,14.0,69.5,67.2,51.06
2016,1,29,11,30,0.0,47.0,3.0,14.0,47.0,45.42,32.75
2016,1,29,11,45,0.0,85.0,3.0,14.0,85.0,82.23,63.55
2016,1,29,12,0,0.0,123.0,3.0,14.0,123.0,119.81,94.65
2016,1,29,12,15,1.0,148.5,3.0,14.0,149.0,146.19,116.31
2016,1,29,12,30,2.0,174.0,3.0,14.0,175.0,173.04,138.24
2016,1,29,12,45,59.5,213.5,3.0,14.0,246.5,261.48,211.5
2016,1,29,13,0,117.0,253.0,3.0,14.0,318.0,354.53,286.72
2016,1,29,13,15,58.5,158.0,3.0,13.5,190.5,202.59,164.27
2016,1,29,13,30,0.0,63.0,3.0,13.0,63.0,60.91,45.88
2016,1,29,13,45,0.0,86.5,3.0,13.0,86.5,83.68,65.18
2016,1,29,14,0,0.0,110.0,3.0,13.0,110.0,107.45,85.16
2016,1,29,14,15,0.0,67.0,3.0,13.0,67.0,64.77,49.42
2016,1,29,14,30,0.0,24.0,3.0,13.0,24.0,23.17,14.18
2016,1,29,14,45,23.0,91.5,3.0,13.0,100.5,107.25,86.19
2016,1,29,15,0,46.0,159.0,3.0,13.0,177.0,198.26,162.45
2016,1,29,15,15,42.5,143.5,3.0,13.0,159.0,178.93,146.34
2016,1,29,15,30,39.0,128.0,3.0,13.0,141.0,159.69,130.36
2016,1,29,15,45,33.0,111.5,3.0,13.0,121.5,138.03,112.08
2016,1,29,16,0,27.0,95.0,3.0,13.0,102.0,116.69,93.82
2016,1,29,16,15,18.5,77.0,2.95,12.5,81.5,92.62,73.14
2016,1,29,16,30,10.0,59.0,2.9,12.0,61.0,65.41,49.61
2016,1,29,16,45,5.0,41.0,2.9,12.0,42.0,44.16,30.86
2016,1,29,17,0,0.0,23.0,2.9,12.0,23.0,22.6,10.58
2016,1,29,17,15,0.0,11.5,2.8,12.0,11.5,11.3,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.4,8.0,4.5,0.0,0.0
2016,1,30,7,30,0.0,9.0,2.5,8.0,9.0,8.85,0.0
2016,1,30,7,45,47.0,25.5,2.65,8.5,31.0,22.55,9.85
2016,1,30,8,0,94.0,42.0,2.8,9.0,53.0,41.31,26.17
2016,1,30,8,15,113.5,60.5,2.85,9.0,79.5,67.35,47.02
2016,1,30,8,30,133.0,79.0,2.9,9.0,106.0,94.72,69.93
2016,1,30,8,45,147.0,97.0,2.95,9.5,133.5,122.63,94.02
2016,1,30,9,0,161.0,115.0,3.0,10.0,161.0,151.96,119.5
2016,1,30,9,15,169.5,131.5,3.0,10.0,186.5,179.51,143.78
2016,1,30,9,30,178.0,148.0,3.0,10.0,212.0,207.7,168.38
2016,1,30,9,45,508.5,106.5,3.05,10.5,314.5,309.29,249.99
2016,1,30,10,0,839.0,65.0,3.1,11.0,417.0,435.62,352.56
2016,1,30,10,15,855.5,66.5,3.1,11.0,448.5,478.97,390.11
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,521.72,426.61
2016,1,30,10,45,881.5,70.0,3.1,11.5,505.0,559.93,457.83
2016,1,30,11,0,891.0,72.0,3.1,12.0,530.0,596.2,486.72
2016,1,30,11,15,898.0,73.0,3.1,12.0,548.0,627.73,512.23
2016,1,30,11,30,905.0,74.0,3.1,12.0,566.0,656.79,535.4
2016,1,30,11,45,907.0,75.5,3.15,12.5,575.5,680.47,553.28
2016,1,30,12,0,909.0,77.0,3.2,13.0,585.0,701.18,568.01
2016,1,30,12,15,680.0,145.0,3.2,13.0,526.0,636.57,515.98
2016,1,30,12,30,451.0,213.0,3.2,13.0,467.0,554.91,449.69
2016,1,30,12,45,258.0,228.0,3.2,13.0,373.5,432.5,351.72
2016,1,30,13,0,65.0,243.0,3.2,13.0,280.0,299.12,241.87
2016,1,30,13,15,219.5,229.0,3.2,12.5,347.5,402.87,329.84
2016,1,30,13,30,374.0,215.0,3.2,12.0,415.0,506.1,414.8
2016,1,30,13,45,441.5,191.0,3.2,12.0,418.0,534.15,437.96
2016,1,30,14,0,509.0,167.0,3.2,12.0,421.0,551.57,453.28
2016,1,30,14,15,401.5,177.0,3.2,12.0,371.0,483.4,398.23
2016,1,30,14,30,294.0,187.0,3.2,12.0,321.0,409.7,338.42
2016,1,30,14,45,247.5,177.5,3.25,12.0,284.5,364.36,301.86
2016,1,30,15,0,201.0,168.0,3.3,12.0,248.0,312.64,259.57
2016,1,30,15,15,192.5,153.0,3.15,11.5,223.5,286.62,238.71
2016,1,30,15,30,184.0,138.0,3.0,11.0,199.0,260.53,217.29
2016,1,30,15,45,175.5,120.0,2.95,11.0,172.0,230.72,192.02
2016,1,30,16,0,167.0,102.0,2.9,11.0,145.0,200.94,166.24
2016,1,30,16,15,149.5,83.5,2.75,10.5,116.5,172.72,141.37
2016,1,30,16,30,132.0,65.0,2.6,10.0,88.0,138.81,111.2
2016,1,30,16,45,102.5,47.0,2.5,9.5,62.0,102.01,78.2
2016,1,30,17,0,73.0,29.0,2.4,9.0,36.0,66.83,43.04
2016,1,30,17,15,36.5,14.5,2.4,8.5,18.0,24.56,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,18.68,0.0
2016,1,31,7,45,257.0,25.0,2.4,7.5,56.0,19.6,8.49
2016,1,31,8,0,514.0,31.0,2.5,8.0,93.0,51.19,22.91
2016,1,31,8,15,593.5,37.5,2.6,8.0,138.0,94.24,49.82
2016,1,31,8,30,673.0,44.0,2.7,8.0,183.0,145.33,89.48
2016,1,31,8,45,726.0,47.0,2.8,8.5,229.0,195.12,132.9
2016,1,31,9,0,779.0,50.0,2.9,9.0,275.0,249.29,181.84
2016,1,31,9,15,811.0,53.0,3.0,9.0,317.5,301.07,230.21
2016,1,31,9,30,843.0,56.0,3.1,9.0,360.0,354.6,279.6
2016,1,31,9,45,860.5,60.0,3.25,9.5,398.0,404.18,324.59
2016,1,31,10,0,878.0,64.0,3.4,10.0,436.0,453.35,368.04
2016,1,31,10,15,894.0,65.5,3.5,10.0,468.0,498.51,407.82
2016,1,31,10,30,910.0,67.0,3.6,10.0,500.0,542.55,445.78
2016,1,31,10,45,921.5,68.0,3.7,10.0,526.0,582.21,479.47
2016,1,31,11,0,933.0,69.0,3.8,10.0,552.0,619.93,510.98
2016,1,31,11,15,940.0,70.0,3.95,10.0,570.0,652.73,538.24
2016,1,31,11,30,947.0,71.0,4.1,10.0,588.0,682.93,563.13
2016,1,31,11,45,949.0,72.0,4.3,10.5,598.5,707.05,582.31
2016,1,31,12,0,951.0,73.0,4.5,11.0,609.0,728.04,597.93
2016,1,31,12,15,951.5,73.0,4.65,11.0,611.5,743.66,610.39
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,755.93,620.44
2016,1,31,12,45,941.5,76.0,4.95,11.0,606.5,760.31,624.61
2016,1,31,13,0,931.0,79.0,5.1,11.0,599.0,761.18,626.25
2016,1,31,13,15,926.0,78.5,5.1,10.5,585.5,758.64,625.88
2016,1,31,13,30,921.0,78.0,5.1,10.0,572.0,752.72,623.05
2016,1,31,13,45,907.0,78.5,5.2,10.0,550.0,738.25,612.99
2016,1,31,14,0,893.0,79.0,5.3,10.0,528.0,724.95,603.93
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.0,702.07,586.93
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,676.45,567.78
2016,1,31,14,45,842.5,74.0,5.3,10.0,437.0,642.98,541.1
2016,1,31,15,0,819.0,73.0,5.3,10.0,402.0,607.65,512.44
2016,1,31,15,15,791.5,70.0,5.2,9.5,362.5,566.08,478.79
2016,1,31,15,30,764.0,67.0,5.1,9.0,323.0,523.52,443.45
2016,1,31,15,45,723.0,62.5,5.05,9.0,279.0,471.38,398.52
2016,1,31,16,0,682.0,58.0,5.0,9.0,235.0,419.87,352.91
2016,1,31,16,15,620.0,52.5,4.95,8.5,190.0,361.97,301.25
2016,1,31,16,30,558.0,47.0,4.9,8.0,145.0,304.47,248.57
2016,1,31,16,45,457.0,38.0,4.85,8.0,102.5,232.27,182.52
2016,1,31,17,0,356.0,29.0,4.8,8.0,60.0,168.43,116.65
2016,1,31,17,15,178.0,14.5,4.95,8.0,30.0,75.42,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,20.64,0.0
2016,2,1,7,45,274.0,26.0,3.5,6.5,59.5,20.42,9.67
2016,2,1,8,0,548.0,31.0,3.6,7.0,98.0,53.71,23.82
2016,2,1,8,15,624.0,36.5,3.7,7.5,144.0,97.46,51.3
2016,2,1,8,30,700.0,42.0,3.8,8.0,190.0,148.85,91.49
2016,2,1,8,45,746.0,46.5,3.95,8.5,235.5,200.26,136.92
2016,2,1,9,0,792.0,51.0,4.1,9.0,281.0,255.33,187.23
2016,2,1,9,15,822.0,54.0,4.1,9.0,324.0,307.29,236.08
2016,2,1,9,30,852.0,57.0,4.1,9.0,367.0,360.8,285.73
2016,2,1,9,45,858.5,63.5,4.15,9.5,403.0,409.17,330.0
2016,2,1,10,0,865.0,70.0,4.2,10.0,439.0,456.45,372.02
2016,2,1,10,15,880.0,71.5,4.1,10.0,471.0,501.08,411.09
2016,2,1,10,30,895.0,73.0,4.0,10.0,503.0,543.56,447.42
2016,2,1,10,45,901.0,76.0,3.95,10.5,527.5,581.93,478.84
2016,2,1,11,0,907.0,79.0,3.9,11.0,552.0,618.07,507.65
2016,2,1,11,15,913.5,80.0,3.85,11.0,570.0,649.99,533.5
2016,2,1,11,30,920.0,81.0,3.8,11.0,588.0,679.34,556.89
2016,2,1,11,45,923.5,81.5,3.75,11.0,598.0,703.45,575.9
2016,2,1,12,0,927.0,82.0,3.7,11.0,608.0,724.56,591.51
2016,2,1,12,15,927.5,82.0,3.6,11.0,610.5,739.93,602.45
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,752.03,611.0
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,758.97,616.03
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,762.52,618.67
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,759.63,616.65
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,753.38,612.29
2016,2,1,13,45,908.5,77.0,3.3,11.0,554.0,740.7,603.48
2016,2,1,14,0,901.0,75.0,3.3,11.0,533.0,724.83,592.37
