Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,888.0,73.5,3.25,11.0,504.5,702.7,576.34
2016,2,1,14,30,875.0,72.0,3.2,11.0,476.0,682.02,561.43
2016,2,1,14,45,856.0,70.0,3.15,11.0,441.5,650.06,537.05
2016,2,1,15,0,837.0,68.0,3.1,11.0,407.0,616.03,510.26
2016,2,1,15,15,811.0,65.0,2.9,10.5,367.5,574.81,477.61
2016,2,1,15,30,785.0,62.0,2.7,10.0,328.0,532.47,443.25
2016,2,1,15,45,750.5,57.5,2.55,10.0,285.0,483.04,401.59
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,433.78,358.88
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,373.83,307.06
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,316.64,255.77
2016,2,1,16,45,507.0,35.0,2.4,8.5,108.0,245.77,192.13
2016,2,1,17,0,413.0,27.0,2.4,8.0,65.0,182.19,128.2
2016,2,1,17,15,206.5,13.5,2.45,7.5,32.5,83.5,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,37.5,8.0,2.05,8.0,9.0,7.86,0.0
2016,2,2,7,30,75.0,16.0,2.0,8.0,18.0,15.73,0.0
2016,2,2,7,45,216.0,29.0,1.95,8.5,52.5,22.57,11.7
2016,2,2,8,0,357.0,42.0,1.9,9.0,87.0,54.56,29.6
2016,2,2,8,15,443.0,51.0,1.85,9.0,130.0,92.82,54.65
2016,2,2,8,30,529.0,60.0,1.8,9.0,173.0,140.02,91.07
2016,2,2,8,45,601.0,63.5,1.75,9.0,219.0,187.44,131.21
2016,2,2,9,0,673.0,67.0,1.7,9.0,265.0,241.41,178.5
2016,2,2,9,15,709.5,71.0,1.6,9.0,307.0,291.0,223.56
2016,2,2,9,30,746.0,75.0,1.5,9.0,349.0,343.29,270.24
2016,2,2,9,45,488.5,128.5,1.4,9.5,315.5,326.86,262.91
2016,2,2,10,0,231.0,182.0,1.3,10.0,282.0,286.31,232.65
2016,2,2,10,15,544.0,130.5,1.3,10.0,387.5,399.64,325.09
2016,2,2,10,30,857.0,79.0,1.3,10.0,493.0,533.57,431.48
2016,2,2,10,45,617.0,144.5,1.3,10.5,450.0,499.46,403.36
2016,2,2,11,0,377.0,210.0,1.3,11.0,407.0,440.64,355.81
2016,2,2,11,15,642.0,145.0,1.35,11.0,495.0,556.7,449.66
2016,2,2,11,30,907.0,80.0,1.4,11.0,583.0,672.73,540.17
2016,2,2,11,45,541.5,173.0,1.45,11.5,475.0,550.8,442.63
2016,2,2,12,0,176.0,266.0,1.5,12.0,367.0,399.22,320.12
2016,2,2,12,15,548.5,172.5,1.55,12.0,488.5,577.1,465.56
2016,2,2,12,30,921.0,79.0,1.6,12.0,610.0,746.77,594.24
2016,2,2,12,45,921.0,78.0,1.65,12.0,605.0,754.03,598.23
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,757.92,601.69
2016,2,2,13,15,915.5,76.5,1.7,12.0,586.5,755.01,599.94
2016,2,2,13,30,910.0,76.0,1.7,12.0,573.0,748.76,595.98
2016,2,2,13,45,900.0,75.0,1.75,12.0,551.5,735.43,587.44
2016,2,2,14,0,890.0,74.0,1.8,12.0,530.0,719.01,576.74
2016,2,2,14,15,877.0,72.5,1.8,11.5,502.0,696.98,562.53
2016,2,2,14,30,864.0,71.0,1.8,11.0,474.0,672.26,546.25
2016,2,2,14,45,843.5,69.5,1.8,11.0,439.5,644.25,525.84
2016,2,2,15,0,823.0,68.0,1.8,11.0,405.0,610.08,499.73
2016,2,2,15,15,796.5,65.0,1.75,10.5,366.0,568.83,468.17
2016,2,2,15,30,770.0,62.0,1.7,10.0,327.0,526.54,434.89
2016,2,2,15,45,729.5,59.0,1.7,10.0,283.5,475.93,393.38
2016,2,2,16,0,689.0,56.0,1.7,10.0,240.0,425.92,351.03
2016,2,2,16,15,631.0,50.5,1.7,9.5,195.0,365.94,299.82
2016,2,2,16,30,573.0,45.0,1.7,9.0,150.0,312.15,251.88
2016,2,2,16,45,471.5,37.5,1.75,8.5,107.5,240.15,188.16
2016,2,2,17,0,370.0,30.0,1.8,8.0,65.0,176.42,126.48
2016,2,2,17,15,185.0,15.0,1.85,7.5,32.5,80.28,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.32,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.64,0.0
2016,2,3,7,45,202.0,30.5,1.95,5.5,56.5,23.74,13.26
2016,2,3,8,0,404.0,40.0,2.0,6.0,92.0,55.67,29.29
2016,2,3,8,15,483.0,48.5,2.0,6.0,135.5,95.5,55.82
2016,2,3,8,30,562.0,57.0,2.0,6.0,179.0,143.46,93.73
2016,2,3,8,45,606.5,64.0,2.05,6.5,222.0,190.43,135.06
2016,2,3,9,0,651.0,71.0,2.1,7.0,265.0,241.16,180.82
2016,2,3,9,15,686.0,75.5,2.1,7.5,306.0,289.9,225.26
2016,2,3,9,30,721.0,80.0,2.1,8.0,347.0,340.75,270.84
2016,2,3,9,45,738.5,85.5,2.1,8.5,383.0,387.33,312.18
2016,2,3,10,0,756.0,91.0,2.1,9.0,419.0,433.84,352.26
2016,2,3,10,15,551.0,143.0,2.05,9.0,391.5,417.18,341.22
2016,2,3,10,30,346.0,195.0,2.0,9.0,364.0,381.55,313.02
2016,2,3,10,45,258.5,218.0,2.0,9.5,348.0,369.95,303.1
2016,2,3,11,0,171.0,241.0,2.0,10.0,332.0,347.75,283.91
2016,2,3,11,15,273.5,234.0,2.0,10.0,385.0,415.08,339.19
2016,2,3,11,30,376.0,227.0,2.0,10.0,438.0,482.69,393.59
2016,2,3,11,45,428.5,219.0,2.0,10.0,463.0,525.09,427.06
2016,2,3,12,0,481.0,211.0,2.0,10.0,488.0,563.01,457.09
2016,2,3,12,15,294.5,239.5,1.95,10.0,409.5,465.1,378.01
2016,2,3,12,30,108.0,268.0,1.9,10.0,331.0,354.21,287.26
2016,2,3,12,45,115.5,266.5,1.9,10.5,333.0,360.11,292.32
2016,2,3,13,0,123.0,265.0,1.9,11.0,335.0,373.13,302.31
2016,2,3,13,15,126.0,259.0,1.85,11.0,329.5,370.39,300.35
2016,2,3,13,30,129.0,253.0,1.8,11.0,324.0,367.19,298.13
2016,2,3,13,45,81.5,230.0,1.75,11.0,274.5,299.96,243.97
2016,2,3,14,0,34.0,207.0,1.7,11.0,225.0,240.86,195.66
2016,2,3,14,15,22.0,187.5,1.6,10.5,198.5,204.28,166.34
2016,2,3,14,30,10.0,168.0,1.5,10.0,172.0,175.69,143.1
2016,2,3,14,45,89.0,173.0,1.45,10.0,209.5,241.46,199.68
2016,2,3,15,0,168.0,178.0,1.4,10.0,247.0,305.21,252.95
2016,2,3,15,15,156.0,163.0,1.35,10.0,223.0,277.9,230.32
2016,2,3,15,30,144.0,148.0,1.3,10.0,199.0,250.84,208.07
2016,2,3,15,45,134.0,129.5,1.3,10.0,172.0,220.9,183.19
2016,2,3,16,0,124.0,111.0,1.3,10.0,145.0,191.22,158.01
2016,2,3,16,15,109.0,92.0,1.35,9.5,118.0,158.89,130.3
2016,2,3,16,30,94.0,73.0,1.4,9.0,91.0,127.33,102.64
2016,2,3,16,45,69.5,54.0,1.45,9.0,65.0,92.89,72.0
2016,2,3,17,0,45.0,35.0,1.5,9.0,39.0,59.84,41.62
2016,2,3,17,15,22.5,17.5,1.45,9.0,19.5,27.5,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,85.5,8.0,2.5,6.0,11.5,7.86,0.0
2016,2,4,7,30,171.0,16.0,2.5,6.0,23.0,12.62,0.0
2016,2,4,7,45,300.5,27.5,2.55,6.5,59.5,21.34,11.64
2016,2,4,8,0,430.0,39.0,2.6,7.0,96.0,56.88,29.13
2016,2,4,8,15,508.0,47.0,2.55,7.0,140.0,97.76,56.43
2016,2,4,8,30,586.0,55.0,2.5,7.0,184.0,146.63,95.21
2016,2,4,8,45,633.0,61.0,2.5,7.5,228.0,194.54,137.37
2016,2,4,9,0,680.0,67.0,2.5,8.0,272.0,246.43,184.16
2016,2,4,9,15,714.0,71.0,2.5,8.0,313.5,295.89,229.8
2016,2,4,9,30,748.0,75.0,2.5,8.0,355.0,347.83,277.0
2016,2,4,9,45,773.0,77.5,2.55,8.5,392.5,395.52,319.54
2016,2,4,10,0,798.0,80.0,2.6,9.0,430.0,443.67,361.34
2016,2,4,10,15,815.0,82.5,2.55,9.5,461.5,488.04,398.79
2016,2,4,10,30,832.0,85.0,2.5,10.0,493.0,531.6,434.48
2016,2,4,10,45,649.5,138.5,2.5,10.5,467.0,515.27,420.89
2016,2,4,11,0,467.0,192.0,2.5,11.0,441.0,482.18,393.18
2016,2,4,11,15,494.0,191.0,2.4,11.0,462.5,513.55,418.49
2016,2,4,11,30,521.0,190.0,2.3,11.0,484.0,544.74,442.91
2016,2,4,11,45,517.0,196.5,2.25,11.5,492.5,562.46,455.51
2016,2,4,12,0,513.0,203.0,2.2,12.0,501.0,578.26,466.53
2016,2,4,12,15,697.5,147.5,2.05,12.0,554.0,662.58,533.07
2016,2,4,12,30,882.0,92.0,1.9,12.0,607.0,742.83,592.63
2016,2,4,12,45,879.0,92.0,1.8,12.5,601.5,749.07,594.57
2016,2,4,13,0,876.0,92.0,1.7,13.0,596.0,752.03,594.93
2016,2,4,13,15,707.0,136.5,1.6,13.0,537.5,681.63,542.43
2016,2,4,13,30,538.0,181.0,1.5,13.0,479.0,602.55,481.14
2016,2,4,13,45,488.0,187.0,1.45,13.0,450.0,570.85,457.37
2016,2,4,14,0,438.0,193.0,1.4,13.0,421.0,538.09,432.15
2016,2,4,14,15,469.5,174.5,1.3,13.0,407.5,535.04,430.8
2016,2,4,14,30,501.0,156.0,1.2,13.0,394.0,529.04,426.81
2016,2,4,14,45,482.0,147.0,1.2,13.0,363.0,497.03,402.67
2016,2,4,15,0,463.0,138.0,1.2,13.0,332.0,464.14,377.65
2016,2,4,15,15,440.0,130.0,1.1,12.5,300.5,429.32,350.75
2016,2,4,15,30,417.0,122.0,1.0,12.0,269.0,394.38,323.17
2016,2,4,15,45,540.0,92.0,0.95,12.0,256.5,416.72,340.89
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,426.9,346.89
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,367.82,297.57
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,311.69,249.28
2016,2,4,16,45,461.0,41.0,1.05,11.0,112.5,242.99,189.21
2016,2,4,17,0,372.0,32.0,1.1,11.0,70.0,181.49,131.81
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.0,84.12,16.51
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,88.5,8.5,2.35,5.5,12.5,8.36,0.0
2016,2,5,7,30,177.0,17.0,2.4,6.0,25.0,13.46,0.0
2016,2,5,7,45,304.5,29.5,2.45,6.5,63.0,23.42,13.65
2016,2,5,8,0,432.0,42.0,2.5,7.0,101.0,60.8,32.13
2016,2,5,8,15,510.5,50.0,2.5,7.5,145.5,102.05,59.82
2016,2,5,8,30,589.0,58.0,2.5,8.0,190.0,151.37,98.88
2016,2,5,8,45,642.0,63.5,2.5,8.5,235.5,200.44,141.71
2016,2,5,9,0,695.0,69.0,2.5,9.0,281.0,254.09,189.65
2016,2,5,9,15,729.0,73.5,2.5,9.5,323.5,304.95,235.89
2016,2,5,9,30,763.0,78.0,2.5,10.0,366.0,358.29,283.43
2016,2,5,9,45,734.5,84.0,2.5,10.5,384.0,388.15,311.73
2016,2,5,10,0,706.0,90.0,2.5,11.0,402.0,414.43,335.87
2016,2,5,10,15,774.0,90.0,2.4,11.0,454.5,477.94,388.58
2016,2,5,10,30,842.0,90.0,2.3,11.0,507.0,544.57,442.36
2016,2,5,10,45,848.5,93.5,2.25,11.5,531.5,582.67,472.18
2016,2,5,11,0,855.0,97.0,2.2,12.0,556.0,618.74,499.75
2016,2,5,11,15,744.5,125.5,2.05,12.0,534.5,606.6,489.32
2016,2,5,11,30,634.0,154.0,1.9,12.0,513.0,585.17,471.62
2016,2,5,11,45,749.5,129.5,1.75,12.5,562.0,653.47,523.41
2016,2,5,12,0,865.0,105.0,1.6,13.0,611.0,721.6,572.65
2016,2,5,12,15,660.5,164.0,1.45,13.0,551.5,656.01,519.84
2016,2,5,12,30,456.0,223.0,1.3,13.0,492.0,577.79,457.96
2016,2,5,12,45,548.0,190.0,1.15,13.0,510.5,615.37,487.78
2016,2,5,13,0,640.0,157.0,1.0,13.0,529.0,654.85,517.13
2016,2,5,13,15,755.5,126.0,1.0,13.0,555.0,708.29,557.54
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,755.35,590.91
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,745.89,583.19
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,733.12,573.97
2016,2,5,14,15,861.0,83.5,1.05,14.0,515.5,711.94,560.51
2016,2,5,14,30,849.0,82.0,1.1,14.0,488.0,688.03,545.05
2016,2,5,14,45,831.5,79.5,1.15,14.0,454.5,656.74,523.61
2016,2,5,15,0,814.0,77.0,1.2,14.0,421.0,623.34,499.58
2016,2,5,15,15,788.5,74.0,1.2,13.5,381.5,582.59,469.8
2016,2,5,15,30,763.0,71.0,1.2,13.0,342.0,540.72,438.26
2016,2,5,15,45,717.5,68.0,1.2,12.5,297.5,489.72,398.4
2016,2,5,16,0,672.0,65.0,1.2,12.0,253.0,437.3,356.1
2016,2,5,16,15,614.0,58.5,1.2,11.5,207.5,376.32,305.47
2016,2,5,16,30,556.0,52.0,1.2,11.0,162.0,318.37,255.5
2016,2,5,16,45,459.5,43.5,1.2,11.0,117.5,246.64,192.89
2016,2,5,17,0,363.0,35.0,1.2,11.0,73.0,182.57,134.12
2016,2,5,17,15,181.5,17.5,1.2,10.5,36.5,85.84,27.13
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,105.5,9.0,2.25,7.5,13.5,8.85,0.0
2016,2,6,7,30,211.0,18.0,2.3,8.0,27.0,14.29,0.0
2016,2,6,7,45,338.0,28.5,2.35,8.5,65.5,23.16,13.58
2016,2,6,8,0,465.0,39.0,2.4,9.0,104.0,60.73,30.47
2016,2,6,8,15,539.0,46.0,2.3,9.5,148.0,102.56,58.52
2016,2,6,8,30,613.0,53.0,2.2,10.0,192.0,151.92,97.67
2016,2,6,8,45,665.5,57.0,2.1,10.5,237.5,201.82,141.06
2016,2,6,9,0,718.0,61.0,2.0,11.0,283.0,255.01,188.34
2016,2,6,9,15,749.0,64.5,1.9,11.5,324.5,304.96,233.47
2016,2,6,9,30,780.0,68.0,1.8,12.0,366.0,356.52,279.0
2016,2,6,9,45,802.0,70.5,1.75,12.5,403.5,404.63,320.76
2016,2,6,10,0,824.0,73.0,1.7,13.0,441.0,452.86,361.31
2016,2,6,10,15,839.0,75.0,1.6,13.0,472.5,496.94,397.87
2016,2,6,10,30,854.0,77.0,1.5,13.0,504.0,539.98,432.49
2016,2,6,10,45,867.0,77.5,1.4,13.5,529.5,577.68,461.23
2016,2,6,11,0,880.0,78.0,1.3,14.0,555.0,614.68,488.45
2016,2,6,11,15,886.5,79.0,1.35,14.0,572.5,646.2,512.91
2016,2,6,11,30,893.0,80.0,1.4,14.0,590.0,675.22,535.2
2016,2,6,11,45,725.0,134.0,1.45,14.5,553.0,644.12,509.37
2016,2,6,12,0,557.0,188.0,1.5,15.0,516.0,596.5,471.46
2016,2,6,12,15,731.5,133.5,1.5,15.0,566.0,676.61,534.28
2016,2,6,12,30,906.0,79.0,1.5,15.0,616.0,748.45,586.17
2016,2,6,12,45,894.0,82.5,1.55,15.0,608.5,751.9,588.45
2016,2,6,13,0,882.0,86.0,1.6,15.0,601.0,751.97,589.19
2016,2,6,13,15,877.0,85.0,1.6,15.0,588.0,748.89,587.38
2016,2,6,13,30,872.0,84.0,1.6,15.0,575.0,742.59,583.42
2016,2,6,13,45,865.0,82.5,1.6,15.5,555.0,731.08,574.81
2016,2,6,14,0,858.0,81.0,1.6,16.0,535.0,720.83,567.26
2016,2,6,14,15,742.5,103.0,1.55,16.0,481.5,655.62,520.28
2016,2,6,14,30,627.0,125.0,1.5,16.0,428.0,588.66,469.59
2016,2,6,14,45,714.0,98.5,1.45,16.0,420.5,605.1,483.79
2016,2,6,15,0,801.0,72.0,1.4,16.0,413.0,612.06,489.85
2016,2,6,15,15,775.5,69.0,1.25,15.5,374.0,571.58,458.83
2016,2,6,15,30,750.0,66.0,1.1,15.0,335.0,530.04,426.68
2016,2,6,15,45,715.0,61.5,1.0,14.5,292.5,480.76,388.02
2016,2,6,16,0,680.0,57.0,0.9,14.0,250.0,431.78,348.37
2016,2,6,16,15,625.0,52.0,0.95,13.5,205.5,373.28,300.52
2016,2,6,16,30,570.0,47.0,1.0,13.0,161.0,320.52,255.31
2016,2,6,16,45,481.0,39.5,1.05,13.0,118.0,252.08,195.94
2016,2,6,17,0,392.0,32.0,1.1,13.0,75.0,190.8,140.1
2016,2,6,17,15,196.0,16.0,1.1,12.5,37.5,89.46,36.09
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,8.5,2.35,10.0,16.0,8.36,0.0
2016,2,7,7,30,305.0,17.0,2.4,10.0,32.0,14.32,0.0
2016,2,7,7,45,429.0,25.0,2.5,10.5,72.0,22.66,13.26
2016,2,7,8,0,553.0,33.0,2.6,11.0,112.0,62.78,28.72
2016,2,7,8,15,622.0,38.5,2.65,11.5,158.0,107.38,58.5
2016,2,7,8,30,691.0,44.0,2.7,12.0,204.0,158.91,99.69
2016,2,7,8,45,735.0,48.0,2.8,12.5,249.5,209.96,144.69
2016,2,7,9,0,779.0,52.0,2.9,13.0,295.0,264.52,193.82
2016,2,7,9,15,808.0,54.5,2.8,13.0,337.5,315.89,240.99
2016,2,7,9,30,837.0,57.0,2.7,13.0,380.0,368.84,288.69
2016,2,7,9,45,851.0,61.5,2.65,13.5,417.5,418.02,331.87
2016,2,7,10,0,865.0,66.0,2.6,14.0,455.0,466.52,373.1
2016,2,7,10,15,880.0,67.5,2.5,14.5,487.5,511.47,410.13
2016,2,7,10,30,895.0,69.0,2.4,15.0,520.0,555.26,445.03
2016,2,7,10,45,905.5,70.5,2.35,15.5,545.5,595.06,475.97
2016,2,7,11,0,916.0,72.0,2.3,16.0,571.0,632.9,504.53
2016,2,7,11,15,922.5,72.5,2.3,16.0,589.5,664.96,529.33
2016,2,7,11,30,929.0,73.0,2.3,16.0,608.0,694.4,551.72
2016,2,7,11,45,933.0,73.5,2.3,16.5,618.5,719.36,568.27
2016,2,7,12,0,937.0,74.0,2.3,17.0,629.0,741.29,582.59
2016,2,7,12,15,938.0,74.0,2.25,17.0,632.0,757.38,593.48
2016,2,7,12,30,939.0,74.0,2.2,17.0,635.0,770.14,602.1
2016,2,7,12,45,938.5,73.0,2.2,17.0,629.5,777.29,607.21
2016,2,7,13,0,938.0,72.0,2.2,17.0,624.0,780.99,610.03
2016,2,7,13,15,933.0,71.5,2.2,17.0,611.0,778.44,608.58
2016,2,7,13,30,928.0,71.0,2.2,17.0,598.0,772.45,604.87
2016,2,7,13,45,921.0,69.5,2.2,17.5,577.0,760.47,595.89
2016,2,7,14,0,914.0,68.0,2.2,18.0,556.0,745.23,584.73
2016,2,7,14,15,902.5,67.0,2.1,17.5,528.0,724.23,571.0
2016,2,7,14,30,891.0,66.0,2.0,17.0,500.0,700.39,555.2
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.0,670.01,533.83
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,637.36,510.36
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,597.42,480.28
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,560.04,451.27
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,511.36,412.06
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,462.64,371.75
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.0,404.91,324.37
2016,2,7,16,30,650.0,42.0,1.3,15.0,174.0,349.36,276.84
2016,2,7,16,45,568.0,35.5,1.3,14.5,129.0,280.85,217.59
2016,2,7,17,0,486.0,29.0,1.3,14.0,84.0,218.47,160.75
2016,2,7,17,15,333.0,19.5,1.3,13.5,48.5,134.64,65.11
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,56.51,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.5,16.0,9.34,0.0
2016,2,8,7,30,252.0,19.0,3.0,11.0,32.0,14.94,0.0
2016,2,8,7,45,376.0,29.0,3.15,11.5,72.5,25.43,15.69
2016,2,8,8,0,500.0,39.0,3.3,12.0,113.0,65.08,31.96
2016,2,8,8,15,574.0,46.0,3.2,12.0,159.0,109.28,62.05
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,162.2,104.49
2016,2,8,8,45,691.5,58.0,3.05,12.5,250.5,212.09,148.39
2016,2,8,9,0,735.0,63.0,3.0,13.0,296.0,265.55,196.27
2016,2,8,9,15,767.0,66.5,2.9,13.5,338.5,316.97,242.62
2016,2,8,9,30,799.0,70.0,2.8,14.0,381.0,370.07,289.45
2016,2,8,9,45,827.5,71.0,2.75,14.5,420.5,420.49,333.1
2016,2,8,10,0,856.0,72.0,2.7,15.0,460.0,471.53,375.98
2016,2,8,10,15,871.0,74.0,2.65,15.5,492.5,517.11,413.37
2016,2,8,10,30,886.0,76.0,2.6,16.0,525.0,560.58,448.02
2016,2,8,10,45,896.0,77.5,2.55,16.5,551.0,599.93,478.49
2016,2,8,11,0,906.0,79.0,2.5,17.0,577.0,637.3,506.62
2016,2,8,11,15,913.0,79.5,2.45,17.0,595.5,669.5,531.21
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,699.15,553.45
2016,2,8,11,45,923.5,80.5,2.35,17.5,624.5,723.67,569.36
2016,2,8,12,0,927.0,81.0,2.3,18.0,635.0,745.17,582.97
2016,2,8,12,15,928.0,81.5,2.25,18.0,637.5,761.74,594.15
2016,2,8,12,30,929.0,82.0,2.2,18.0,640.0,775.02,603.08
2016,2,8,12,45,932.0,79.5,2.15,18.0,635.5,783.1,608.43
2016,2,8,13,0,935.0,77.0,2.1,18.0,631.0,787.76,611.52
2016,2,8,13,15,930.5,76.5,2.0,18.0,618.0,785.61,609.54
2016,2,8,13,30,926.0,76.0,1.9,18.0,605.0,780.02,605.32
2016,2,8,13,45,918.0,75.0,1.85,18.0,584.0,767.91,597.05
2016,2,8,14,0,910.0,74.0,1.8,18.0,563.0,752.56,586.65
2016,2,8,14,15,898.5,72.5,1.75,18.0,535.0,731.03,571.92
2016,2,8,14,30,887.0,71.0,1.7,18.0,507.0,706.65,555.2
2016,2,8,14,45,870.5,69.0,1.65,18.0,472.5,675.64,533.63
2016,2,8,15,0,854.0,67.0,1.6,18.0,438.0,646.55,512.87
2016,2,8,15,15,831.0,64.5,1.5,17.5,398.5,606.56,483.39
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,565.22,452.16
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,515.17,412.59
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,465.23,371.99
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,406.58,324.98
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,350.15,277.67
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,280.2,217.79
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,220.25,163.49
2016,2,8,17,15,313.0,21.5,1.4,13.5,51.0,135.23,72.82
2016,2,8,17,30,158.0,11.0,1.4,13.0,15.0,52.23,0.0
2016,2,8,17,45,79.0,5.5,1.45,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.0,10.0,2.6,9.0,17.5,9.83,0.0
2016,2,9,7,30,266.0,20.0,2.7,9.0,35.0,15.73,0.0
2016,2,9,7,45,390.5,30.0,2.8,9.5,76.0,27.43,13.83
2016,2,9,8,0,515.0,40.0,2.9,10.0,117.0,68.25,34.06
2016,2,9,8,15,587.5,46.5,2.9,10.5,164.0,112.86,64.81
2016,2,9,8,30,660.0,53.0,2.9,11.0,211.0,166.01,107.73
2016,2,9,8,45,707.0,57.5,2.95,11.5,257.5,217.0,152.72
2016,2,9,9,0,754.0,62.0,3.0,12.0,304.0,271.9,202.01
2016,2,9,9,15,785.0,65.5,2.9,12.5,347.0,324.08,249.23
2016,2,9,9,30,816.0,69.0,2.8,13.0,390.0,377.81,296.77
2016,2,9,9,45,706.0,96.5,2.7,13.5,394.0,397.35,316.86
2016,2,9,10,0,596.0,124.0,2.6,14.0,398.0,406.19,326.4
2016,2,9,10,15,591.5,135.5,2.4,14.5,423.0,441.62,355.21
2016,2,9,10,30,587.0,147.0,2.2,15.0,448.0,475.23,381.37
2016,2,9,10,45,604.5,149.5,2.05,15.5,472.5,510.62,408.41
2016,2,9,11,0,622.0,152.0,1.9,16.0,497.0,545.39,434.19
2016,2,9,11,15,651.0,149.0,1.8,16.0,520.0,581.02,461.22
2016,2,9,11,30,680.0,146.0,1.7,16.0,543.0,616.03,487.26
2016,2,9,11,45,802.5,116.0,1.6,16.5,593.0,684.27,537.58
2016,2,9,12,0,925.0,86.0,1.5,17.0,643.0,752.47,584.21
2016,2,9,12,15,793.5,123.5,1.35,17.0,602.5,716.33,556.27
2016,2,9,12,30,662.0,161.0,1.2,17.0,562.0,672.93,522.49
2016,2,9,12,45,637.0,167.5,1.1,17.5,550.5,668.36,517.63
2016,2,9,13,0,612.0,174.0,1.0,18.0,539.0,660.98,510.32
2016,2,9,13,15,544.0,192.5,0.85,18.0,512.5,629.03,485.21
2016,2,9,13,30,476.0,211.0,0.7,18.0,486.0,598.24,460.96
2016,2,9,13,45,468.5,206.0,0.55,18.0,468.5,585.65,451.11
2016,2,9,14,0,461.0,201.0,0.4,18.0,451.0,571.32,439.77
2016,2,9,14,15,322.5,211.5,0.3,18.0,382.0,470.31,364.21
2016,2,9,14,30,184.0,222.0,0.2,18.0,313.0,373.04,290.33
2016,2,9,14,45,159.0,207.0,0.15,18.0,282.0,336.86,263.81
2016,2,9,15,0,134.0,192.0,0.1,18.0,251.0,301.23,236.76
2016,2,9,15,15,294.0,156.0,0.15,17.5,270.0,366.07,290.49
2016,2,9,15,30,454.0,120.0,0.2,17.0,289.0,421.11,334.28
2016,2,9,15,45,425.5,110.5,0.25,17.0,253.5,379.73,301.8
2016,2,9,16,0,397.0,101.0,0.3,17.0,218.0,339.1,269.96
2016,2,9,16,15,366.0,87.0,0.35,16.5,181.0,293.06,233.31
2016,2,9,16,30,335.0,73.0,0.4,16.0,144.0,248.59,196.5
2016,2,9,16,45,289.5,57.5,0.5,16.0,107.5,198.31,153.66
2016,2,9,17,0,244.0,42.0,0.6,16.0,71.0,151.62,112.32
2016,2,9,17,15,122.0,27.5,0.65,15.5,42.0,83.6,47.37
2016,2,9,17,30,0.0,13.0,0.7,15.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.75,15.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.5,10.5,1.15,11.0,11.0,10.32,0.0
2016,2,10,7,30,17.0,21.0,1.1,11.0,22.0,19.6,3.05
2016,2,10,7,45,59.0,39.0,1.1,11.5,47.5,35.0,22.31
2016,2,10,8,0,101.0,57.0,1.1,12.0,73.0,58.66,40.16
2016,2,10,8,15,119.0,77.0,1.15,12.0,101.5,85.98,62.25
2016,2,10,8,30,137.0,97.0,1.2,12.0,130.0,115.48,86.95
2016,2,10,8,45,146.5,116.5,1.25,12.5,158.0,144.58,111.81
2016,2,10,9,0,156.0,136.0,1.3,13.0,186.0,174.67,137.38
2016,2,10,9,15,167.0,152.5,1.2,13.0,213.0,203.3,161.62
2016,2,10,9,30,178.0,169.0,1.1,13.0,240.0,232.82,186.24
2016,2,10,9,45,498.0,126.0,1.0,13.5,350.5,339.27,269.76
2016,2,10,10,0,818.0,83.0,0.9,14.0,461.0,470.46,371.26
2016,2,10,10,15,833.5,85.0,0.85,14.0,493.0,515.05,406.26
2016,2,10,10,30,849.0,87.0,0.8,14.0,525.0,558.65,440.16
2016,2,10,10,45,653.0,147.0,0.8,14.0,493.5,538.32,424.27
2016,2,10,11,0,457.0,207.0,0.8,14.0,462.0,500.15,394.37
2016,2,10,11,15,394.5,230.0,0.85,14.5,455.5,494.31,389.47
2016,2,10,11,30,332.0,253.0,0.9,15.0,449.0,488.57,383.85
2016,2,10,11,45,445.5,224.0,0.95,15.5,491.5,551.87,432.63
2016,2,10,12,0,559.0,195.0,1.0,16.0,534.0,612.95,478.47
2016,2,10,12,15,728.5,143.5,1.0,16.0,587.0,695.47,540.41
2016,2,10,12,30,898.0,92.0,1.0,16.0,640.0,769.75,592.38
2016,2,10,12,45,703.5,152.0,1.05,16.5,579.0,704.04,544.36
2016,2,10,13,0,509.0,212.0,1.1,17.0,518.0,623.49,483.59
2016,2,10,13,15,514.0,205.0,1.1,17.0,509.0,621.89,483.88
2016,2,10,13,30,519.0,198.0,1.1,17.0,500.0,618.19,481.86
2016,2,10,13,45,537.5,184.5,1.15,17.5,487.5,615.32,480.37
2016,2,10,14,0,556.0,171.0,1.2,18.0,475.0,609.91,477.01
2016,2,10,14,15,450.0,186.5,1.15,17.5,425.0,544.02,427.89
2016,2,10,14,30,344.0,202.0,1.1,17.0,375.0,471.73,373.64
2016,2,10,14,45,467.5,161.0,1.1,17.0,379.0,512.77,407.88
2016,2,10,15,0,591.0,120.0,1.1,17.0,383.0,541.45,431.38
2016,2,10,15,15,505.5,123.5,1.05,16.5,334.0,472.2,378.51
2016,2,10,15,30,420.0,127.0,1.0,16.0,285.0,410.09,330.63
2016,2,10,15,45,390.5,117.0,1.0,16.0,250.0,368.62,298.1
2016,2,10,16,0,361.0,107.0,1.0,16.0,215.0,328.05,265.27
2016,2,10,16,15,332.0,92.0,1.05,15.5,178.5,283.18,228.72
2016,2,10,16,30,303.0,77.0,1.1,15.0,142.0,239.78,192.11
2016,2,10,16,45,261.0,60.5,1.15,14.5,106.5,191.05,150.11
2016,2,10,17,0,219.0,44.0,1.2,14.0,71.0,145.57,109.64
2016,2,10,17,15,109.5,29.0,1.2,14.0,42.5,76.79,45.97
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,43.5,11.5,1.8,10.5,14.0,11.3,0.0
2016,2,11,7,30,87.0,23.0,1.8,11.0,28.0,19.31,4.74
2016,2,11,7,45,137.5,40.5,1.8,11.5,57.5,36.24,22.5
2016,2,11,8,0,188.0,58.0,1.8,12.0,87.0,64.96,42.26
2016,2,11,8,15,216.0,76.0,1.7,12.0,120.5,96.98,67.3
2016,2,11,8,30,244.0,94.0,1.6,12.0,154.0,132.07,96.5
2016,2,11,8,45,258.5,112.0,1.5,12.0,187.0,166.93,126.81
2016,2,11,9,0,273.0,130.0,1.4,12.0,220.0,203.13,158.3
2016,2,11,9,15,291.0,143.5,1.25,12.0,250.5,237.38,187.77
2016,2,11,9,30,309.0,157.0,1.1,12.0,281.0,272.94,217.82
2016,2,11,9,45,556.0,122.0,1.0,12.5,371.0,363.15,289.06
2016,2,11,10,0,803.0,87.0,0.9,13.0,461.0,470.13,372.36
2016,2,11,10,15,726.0,109.0,0.85,13.5,465.0,487.43,385.99
2016,2,11,10,30,649.0,131.0,0.8,14.0,469.0,497.05,393.36
2016,2,11,10,45,494.0,184.0,0.8,14.5,448.5,483.01,381.37
2016,2,11,11,0,339.0,237.0,0.8,15.0,428.0,455.18,358.2
2016,2,11,11,15,322.0,249.0,0.8,15.0,435.5,468.42,368.23
2016,2,11,11,30,305.0,261.0,0.8,15.0,443.0,479.82,376.33
2016,2,11,11,45,301.5,268.5,0.8,15.5,450.5,494.16,386.09
2016,2,11,12,0,298.0,276.0,0.8,16.0,458.0,507.39,394.89
2016,2,11,12,15,369.5,258.5,0.8,16.0,485.5,547.61,425.92
2016,2,11,12,30,441.0,241.0,0.8,16.0,513.0,595.06,461.42
2016,2,11,12,45,449.5,236.5,0.8,16.5,511.5,602.4,465.8
2016,2,11,13,0,458.0,232.0,0.8,17.0,510.0,608.04,469.4
2016,2,11,13,15,412.5,238.0,0.7,17.0,484.5,574.55,443.99
2016,2,11,13,30,367.0,244.0,0.6,17.0,459.0,547.33,423.2
2016,2,11,13,45,354.0,237.0,0.55,17.5,439.0,529.11,409.38
2016,2,11,14,0,341.0,230.0,0.5,18.0,419.0,509.73,394.62
2016,2,11,14,15,425.5,199.0,0.4,18.0,422.0,541.51,419.14
2016,2,11,14,30,510.0,168.0,0.3,18.0,425.0,561.04,434.01
2016,2,11,14,45,572.0,139.0,0.2,18.0,409.5,564.84,437.08
2016,2,11,15,0,634.0,110.0,0.1,18.0,394.0,561.14,434.91
2016,2,11,15,15,561.0,113.5,0.25,17.5,348.5,501.42,392.96
2016,2,11,15,30,488.0,117.0,0.4,17.0,303.0,441.28,349.96
2016,2,11,15,45,437.5,114.0,0.55,17.0,265.5,393.39,314.16
2016,2,11,16,0,387.0,111.0,0.7,17.0,228.0,347.74,278.58
2016,2,11,16,15,348.0,96.5,0.85,16.5,189.0,297.36,238.63
2016,2,11,16,30,309.0,82.0,1.0,16.0,150.0,249.25,198.91
2016,2,11,16,45,254.5,65.5,1.15,15.5,112.5,195.06,153.04
2016,2,11,17,0,200.0,49.0,1.3,15.0,75.0,145.35,109.76
2016,2,11,17,15,100.0,31.5,1.35,14.5,44.5,78.17,48.98
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
