Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,12.0,1.15,11.0,18.0,11.8,0.0
2016,2,12,7,30,173.0,24.0,1.1,11.0,36.0,18.7,5.82
2016,2,12,7,45,258.0,38.5,1.1,11.5,72.0,35.53,20.26
2016,2,12,8,0,343.0,53.0,1.1,12.0,108.0,71.34,41.82
2016,2,12,8,15,392.0,65.5,1.05,12.0,148.0,109.95,70.45
2016,2,12,8,30,441.0,78.0,1.0,12.0,188.0,153.6,106.22
2016,2,12,8,45,470.5,89.5,0.95,12.5,228.0,196.52,143.43
2016,2,12,9,0,500.0,101.0,0.9,13.0,268.0,241.94,182.88
2016,2,12,9,15,531.5,107.0,0.85,13.0,305.0,286.19,221.32
2016,2,12,9,30,563.0,113.0,0.8,13.0,342.0,331.44,259.91
2016,2,12,9,45,499.0,140.5,0.8,13.5,358.0,357.17,282.51
2016,2,12,10,0,435.0,168.0,0.8,14.0,374.0,377.71,299.65
2016,2,12,10,15,626.5,131.0,0.85,14.0,448.5,460.91,365.8
2016,2,12,10,30,818.0,94.0,0.9,14.0,523.0,554.49,438.54
2016,2,12,10,45,827.0,96.0,0.95,14.5,548.0,592.17,466.63
2016,2,12,11,0,836.0,98.0,1.0,15.0,573.0,628.01,493.23
2016,2,12,11,15,689.0,147.5,1.05,15.0,547.0,610.99,479.5
2016,2,12,11,30,542.0,197.0,1.1,15.0,521.0,580.1,455.49
2016,2,12,11,45,698.0,150.0,1.15,15.5,575.0,657.28,514.64
2016,2,12,12,0,854.0,103.0,1.2,16.0,629.0,732.88,569.22
2016,2,12,12,15,854.5,103.5,1.2,16.0,631.0,748.47,579.16
2016,2,12,12,30,855.0,104.0,1.2,16.0,633.0,760.97,587.71
2016,2,12,12,45,850.0,104.5,1.3,16.0,627.0,766.16,592.46
2016,2,12,13,0,845.0,105.0,1.4,16.0,621.0,768.11,595.11
2016,2,12,13,15,629.5,170.0,1.45,16.0,550.0,679.01,530.76
2016,2,12,13,30,414.0,235.0,1.5,16.0,479.0,574.28,451.46
2016,2,12,13,45,372.0,235.0,1.55,16.0,448.5,541.6,428.07
2016,2,12,14,0,330.0,235.0,1.6,16.0,418.0,508.26,403.25
2016,2,12,14,15,344.0,219.5,1.6,16.0,402.5,498.11,396.85
2016,2,12,14,30,358.0,204.0,1.6,16.0,387.0,486.15,388.82
2016,2,12,14,45,325.0,194.5,1.6,16.0,352.0,446.6,358.68
2016,2,12,15,0,292.0,185.0,1.6,16.0,317.0,407.41,328.58
2016,2,12,15,15,336.5,161.0,1.55,15.5,300.5,401.72,326.09
2016,2,12,15,30,381.0,137.0,1.5,15.0,284.0,400.37,326.18
2016,2,12,15,45,353.5,126.0,1.45,15.0,249.5,360.01,293.6
2016,2,12,16,0,326.0,115.0,1.4,15.0,215.0,313.23,255.56
2016,2,12,16,15,298.5,99.0,1.45,14.5,179.5,269.46,219.6
2016,2,12,16,30,271.0,83.0,1.5,14.0,144.0,227.17,183.69
2016,2,12,16,45,231.0,65.5,1.55,14.0,109.0,179.47,142.12
2016,2,12,17,0,191.0,48.0,1.6,14.0,74.0,141.09,107.44
2016,2,12,17,15,95.5,32.0,1.6,13.5,45.0,77.69,50.5
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,177.0,11.5,2.0,9.5,24.0,11.3,0.0
2016,2,13,7,30,354.0,23.0,2.0,10.0,48.0,17.88,6.38
2016,2,13,7,45,470.5,31.0,2.0,10.5,92.0,35.85,17.14
2016,2,13,8,0,587.0,39.0,2.0,11.0,136.0,79.85,39.76
2016,2,13,8,15,651.5,44.5,1.85,11.0,184.0,127.15,73.88
2016,2,13,8,30,716.0,50.0,1.7,11.0,232.0,180.94,118.49
2016,2,13,8,45,758.5,53.5,1.6,11.5,279.5,233.59,165.29
2016,2,13,9,0,801.0,57.0,1.5,12.0,327.0,289.6,215.33
2016,2,13,9,15,828.5,60.0,1.5,12.5,371.0,342.98,263.14
2016,2,13,9,30,856.0,63.0,1.5,13.0,415.0,397.82,310.91
2016,2,13,9,45,881.5,63.5,1.5,13.5,455.0,449.42,354.79
2016,2,13,10,0,907.0,64.0,1.5,14.0,495.0,501.21,397.42
2016,2,13,10,15,920.0,65.5,1.45,14.5,528.0,547.43,434.19
2016,2,13,10,30,933.0,67.0,1.4,15.0,561.0,592.23,468.6
2016,2,13,10,45,944.0,67.0,1.4,15.5,587.5,632.58,498.99
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,670.85,527.03
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.0,704.28,552.21
2016,2,13,11,30,966.0,69.0,1.5,16.0,650.0,734.91,573.68
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.0,759.72,591.49
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,781.31,607.14
2016,2,13,12,15,972.0,69.5,1.7,16.0,674.5,797.9,618.42
2016,2,13,12,30,972.0,70.0,1.7,16.0,677.0,810.99,627.39
2016,2,13,12,45,959.5,75.0,1.75,16.5,670.0,816.06,630.25
2016,2,13,13,0,947.0,80.0,1.8,17.0,663.0,817.47,630.75
2016,2,13,13,15,941.5,79.0,2.0,16.5,648.5,813.95,631.73
2016,2,13,13,30,936.0,78.0,2.2,16.0,634.0,806.93,630.23
2016,2,13,13,45,924.0,78.5,2.45,16.0,611.5,793.26,623.13
2016,2,13,14,0,912.0,79.0,2.7,16.0,589.0,776.39,613.57
2016,2,13,14,15,899.5,77.5,2.75,16.0,560.5,753.83,598.54
2016,2,13,14,30,887.0,76.0,2.8,16.0,532.0,728.42,581.4
2016,2,13,14,45,867.0,74.5,2.85,16.0,496.0,699.48,561.53
2016,2,13,15,0,847.0,73.0,2.9,16.0,460.0,664.04,536.58
2016,2,13,15,15,824.0,70.5,2.75,15.5,419.5,623.66,506.47
2016,2,13,15,30,801.0,68.0,2.6,15.0,379.0,581.93,474.41
2016,2,13,15,45,762.5,65.5,2.5,14.5,334.0,530.13,433.75
2016,2,13,16,0,724.0,63.0,2.4,14.0,289.0,478.68,392.14
2016,2,13,16,15,674.0,58.0,2.4,13.5,242.0,419.38,343.14
2016,2,13,16,30,624.0,53.0,2.4,13.0,195.0,365.29,296.48
2016,2,13,16,45,540.5,46.0,2.45,12.5,148.5,294.96,235.4
2016,2,13,17,0,457.0,39.0,2.5,12.0,102.0,231.03,178.1
2016,2,13,17,15,228.5,31.5,2.5,12.0,63.0,126.36,86.4
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,26.86,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,169.0,11.5,2.35,10.5,24.5,11.3,0.0
2016,2,14,7,30,338.0,23.0,2.4,11.0,49.0,17.66,6.99
2016,2,14,7,45,443.5,31.5,2.45,11.5,91.0,35.24,16.28
2016,2,14,8,0,549.0,40.0,2.5,12.0,133.0,79.5,40.45
2016,2,14,8,15,611.5,45.5,2.35,12.5,179.5,124.67,73.21
2016,2,14,8,30,674.0,51.0,2.2,13.0,226.0,176.17,115.76
2016,2,14,8,45,564.0,78.5,2.05,13.5,243.5,212.28,153.74
2016,2,14,9,0,454.0,106.0,1.9,14.0,261.0,236.36,180.27
2016,2,14,9,15,443.5,124.0,1.9,14.5,291.5,274.62,214.36
2016,2,14,9,30,433.0,142.0,1.9,15.0,322.0,311.23,245.99
2016,2,14,9,45,464.0,150.5,1.95,15.5,359.0,354.97,282.14
2016,2,14,10,0,495.0,159.0,2.0,16.0,396.0,400.5,318.94
2016,2,14,10,15,487.5,173.5,2.1,16.0,420.5,433.4,345.84
2016,2,14,10,30,480.0,188.0,2.2,16.0,445.0,464.56,370.84
2016,2,14,10,45,457.5,205.0,2.3,16.5,458.5,487.53,388.18
2016,2,14,11,0,435.0,222.0,2.4,17.0,472.0,507.75,403.0
2016,2,14,11,15,484.5,213.0,2.4,17.0,500.0,546.29,433.18
2016,2,14,11,30,534.0,204.0,2.4,17.0,528.0,585.73,463.66
2016,2,14,11,45,717.0,145.5,2.4,17.5,588.0,671.08,529.44
2016,2,14,12,0,900.0,87.0,2.4,18.0,648.0,752.19,587.98
2016,2,14,12,15,902.0,87.0,2.4,18.0,651.5,768.71,598.94
2016,2,14,12,30,904.0,87.0,2.4,18.0,655.0,782.03,608.26
2016,2,14,12,45,902.0,87.5,2.45,18.5,650.5,789.58,612.81
2016,2,14,13,0,900.0,88.0,2.5,19.0,646.0,793.76,615.15
2016,2,14,13,15,896.0,87.0,2.5,19.0,633.0,791.37,613.82
2016,2,14,13,30,892.0,86.0,2.5,19.0,620.0,785.64,610.32
2016,2,14,13,45,879.5,87.0,2.5,19.0,598.5,772.41,601.62
2016,2,14,14,0,867.0,88.0,2.5,19.0,577.0,760.64,594.12
2016,2,14,14,15,678.5,133.0,2.5,18.5,504.5,663.69,524.94
2016,2,14,14,30,490.0,178.0,2.5,18.0,432.0,563.11,448.58
2016,2,14,14,45,501.5,162.0,2.5,18.0,407.5,544.15,435.82
2016,2,14,15,0,513.0,146.0,2.5,18.0,383.0,522.72,420.4
2016,2,14,15,15,450.5,143.0,2.45,17.5,337.5,465.57,376.56
2016,2,14,15,30,388.0,140.0,2.4,17.0,292.0,410.55,333.66
2016,2,14,15,45,365.0,128.0,2.35,16.5,258.0,371.22,302.86
2016,2,14,16,0,342.0,116.0,2.3,16.0,224.0,332.38,271.56
2016,2,14,16,15,317.5,100.0,2.25,15.5,188.0,288.97,235.72
2016,2,14,16,30,293.0,84.0,2.2,15.0,152.0,246.67,199.73
2016,2,14,16,45,259.0,66.5,2.2,15.0,116.5,199.98,158.89
2016,2,14,17,0,225.0,49.0,2.2,15.0,81.0,155.75,119.31
2016,2,14,17,15,112.5,34.5,2.25,14.5,50.5,86.41,58.92
2016,2,14,17,30,0.0,20.0,2.3,14.0,20.0,20.84,0.0
2016,2,14,17,45,0.0,10.0,2.35,14.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,11.5,1.7,13.5,27.5,11.3,0.0
2016,2,15,7,30,399.0,23.0,1.7,14.0,55.0,19.03,8.5
2016,2,15,7,45,504.0,31.0,1.75,14.5,99.5,39.31,17.66
2016,2,15,8,0,609.0,39.0,1.8,15.0,144.0,85.04,41.96
2016,2,15,8,15,669.0,44.0,1.85,15.0,192.0,132.95,76.87
2016,2,15,8,30,729.0,49.0,1.9,15.0,240.0,186.84,121.61
2016,2,15,8,45,768.5,52.0,2.0,15.5,287.0,239.32,168.12
2016,2,15,9,0,808.0,55.0,2.1,16.0,334.0,294.82,217.59
2016,2,15,9,15,833.5,57.5,2.15,16.0,377.5,348.26,265.64
2016,2,15,9,30,859.0,60.0,2.2,16.0,421.0,401.71,312.76
2016,2,15,9,45,877.5,62.0,2.25,16.5,459.5,452.13,355.76
2016,2,15,10,0,896.0,64.0,2.3,17.0,498.0,502.16,397.14
2016,2,15,10,15,908.5,65.5,2.3,17.0,530.5,547.84,434.61
2016,2,15,10,30,921.0,67.0,2.3,17.0,563.0,592.09,470.0
2016,2,15,10,45,929.5,68.0,2.3,17.5,588.5,631.73,500.14
2016,2,15,11,0,938.0,69.0,2.3,18.0,614.0,669.16,527.86
2016,2,15,11,15,943.5,70.0,2.3,18.0,632.5,702.21,552.36
2016,2,15,11,30,949.0,71.0,2.3,18.0,651.0,732.49,573.45
2016,2,15,11,45,951.0,72.0,2.3,18.5,661.5,757.37,589.5
2016,2,15,12,0,953.0,73.0,2.3,19.0,672.0,779.06,603.26
2016,2,15,12,15,953.5,73.0,2.3,19.0,674.5,795.22,614.31
2016,2,15,12,30,954.0,73.0,2.3,19.0,677.0,807.94,623.08
2016,2,15,12,45,945.0,76.0,2.3,19.0,670.5,813.23,626.79
2016,2,15,13,0,936.0,79.0,2.3,19.0,664.0,814.93,628.2
2016,2,15,13,15,931.5,78.5,2.25,19.0,650.5,812.67,626.62
2016,2,15,13,30,927.0,78.0,2.2,19.0,637.0,806.94,622.77
2016,2,15,13,45,918.0,77.5,2.2,19.0,615.5,794.35,614.66
2016,2,15,14,0,909.0,77.0,2.2,19.0,594.0,778.52,604.41
2016,2,15,14,15,898.0,75.5,2.1,19.0,566.0,756.95,589.43
2016,2,15,14,30,887.0,74.0,2.0,19.0,538.0,732.48,572.45
2016,2,15,14,45,870.0,72.5,1.95,19.0,503.0,701.09,550.83
2016,2,15,15,0,853.0,71.0,1.9,19.0,468.0,671.75,530.6
2016,2,15,15,15,831.5,68.5,1.75,18.5,428.0,631.95,502.06
2016,2,15,15,30,810.0,66.0,1.6,18.0,388.0,590.69,471.16
2016,2,15,15,45,779.0,63.0,1.45,18.0,343.5,542.09,433.05
2016,2,15,16,0,748.0,60.0,1.3,18.0,299.0,493.33,393.86
2016,2,15,16,15,702.0,55.5,1.3,17.5,252.0,435.36,347.76
2016,2,15,16,30,656.0,51.0,1.3,17.0,205.0,379.19,301.24
2016,2,15,16,45,585.0,44.0,1.3,16.5,158.5,311.91,244.29
2016,2,15,17,0,514.0,37.0,1.3,16.0,112.0,253.04,192.24
2016,2,15,17,15,384.5,27.5,1.3,15.5,71.0,175.14,122.05
2016,2,15,17,30,255.0,18.0,1.3,15.0,30.0,101.16,0.0
2016,2,15,17,45,127.5,9.0,1.35,15.0,15.0,38.66,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,200.0,12.5,1.9,12.0,29.0,12.29,0.0
2016,2,16,7,30,400.0,25.0,1.9,12.0,58.0,20.91,10.58
2016,2,16,7,45,501.0,33.0,1.9,12.5,103.0,42.69,19.93
2016,2,16,8,0,602.0,41.0,1.9,13.0,148.0,88.25,44.97
2016,2,16,8,15,661.5,46.0,1.75,13.5,196.0,135.93,80.19
2016,2,16,8,30,721.0,51.0,1.6,14.0,244.0,189.56,124.81
2016,2,16,8,45,759.5,55.0,1.5,14.5,291.0,242.55,171.67
2016,2,16,9,0,798.0,59.0,1.4,15.0,338.0,298.48,221.11
2016,2,16,9,15,824.5,61.5,1.4,15.5,381.5,351.3,267.7
2016,2,16,9,30,851.0,64.0,1.4,16.0,425.0,405.52,314.15
2016,2,16,9,45,867.5,67.0,1.45,16.5,463.5,455.85,356.44
2016,2,16,10,0,884.0,70.0,1.5,17.0,502.0,505.65,396.96
2016,2,16,10,15,897.5,71.5,1.55,17.0,535.0,551.5,434.12
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,596.03,469.34
2016,2,16,10,45,919.5,74.5,1.65,17.5,594.0,635.94,499.43
2016,2,16,11,0,928.0,76.0,1.7,18.0,620.0,673.69,527.2
2016,2,16,11,15,934.0,77.0,1.7,18.0,638.5,706.87,551.45
2016,2,16,11,30,940.0,78.0,1.7,18.0,657.0,737.35,572.3
2016,2,16,11,45,943.0,78.5,1.75,18.5,667.5,762.27,588.51
2016,2,16,12,0,946.0,79.0,1.8,19.0,678.0,784.05,602.55
2016,2,16,12,15,947.0,79.0,1.8,19.0,681.0,800.53,613.64
2016,2,16,12,30,948.0,79.0,1.8,19.0,684.0,813.6,622.52
2016,2,16,12,45,947.5,78.0,1.85,19.0,679.0,820.95,628.06
2016,2,16,13,0,947.0,77.0,1.9,19.0,674.0,824.75,631.35
2016,2,16,13,15,943.0,76.5,1.95,19.0,660.5,822.85,630.87
2016,2,16,13,30,939.0,76.0,2.0,19.0,647.0,817.43,628.13
2016,2,16,13,45,932.5,74.5,2.05,19.0,625.5,805.48,620.97
2016,2,16,14,0,926.0,73.0,2.1,19.0,604.0,790.17,611.57
2016,2,16,14,15,716.5,126.0,2.1,19.0,525.0,689.18,540.43
2016,2,16,14,30,507.0,179.0,2.1,19.0,446.0,580.02,457.75
2016,2,16,14,45,689.0,123.5,2.1,19.0,461.5,641.14,507.7
2016,2,16,15,0,871.0,68.0,2.1,19.0,477.0,679.24,537.7
2016,2,16,15,15,593.5,112.0,1.95,18.5,380.0,530.97,424.62
2016,2,16,15,30,316.0,156.0,1.8,18.0,283.0,378.35,304.59
2016,2,16,15,45,301.5,140.0,1.7,18.0,250.0,342.05,276.53
2016,2,16,16,0,287.0,124.0,1.6,18.0,217.0,305.86,247.3
2016,2,16,16,15,272.0,106.0,1.5,17.0,183.5,267.26,216.29
2016,2,16,16,30,257.0,88.0,1.4,16.0,150.0,229.1,184.56
2016,2,16,16,45,224.0,70.5,1.35,15.5,115.5,184.46,146.28
2016,2,16,17,0,191.0,53.0,1.3,15.0,81.0,142.24,109.23
2016,2,16,17,15,95.5,38.0,1.25,14.5,52.0,85.46,60.05
2016,2,16,17,30,0.0,23.0,1.2,14.0,23.0,24.4,0.0
2016,2,16,17,45,0.0,11.5,1.2,14.0,11.5,11.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,3.75,14.0,16.5,14.74,0.0
2016,2,17,7,30,33.0,30.0,3.6,14.0,33.0,26.38,15.21
2016,2,17,7,45,61.0,50.0,3.5,14.0,59.5,46.2,31.32
2016,2,17,8,0,89.0,70.0,3.4,14.0,86.0,71.46,51.0
2016,2,17,8,15,105.5,90.5,3.5,14.0,115.0,98.93,73.58
2016,2,17,8,30,122.0,111.0,3.6,14.0,144.0,128.39,98.36
2016,2,17,8,45,137.0,129.0,3.7,14.5,172.5,157.05,122.54
2016,2,17,9,0,152.0,147.0,3.8,15.0,201.0,187.23,147.93
2016,2,17,9,15,115.5,164.5,4.0,15.0,208.5,200.16,160.08
2016,2,17,9,30,79.0,182.0,4.2,15.0,216.0,208.23,167.5
2016,2,17,9,45,74.0,197.5,4.45,15.5,231.5,225.77,181.68
2016,2,17,10,0,69.0,213.0,4.7,16.0,247.0,242.81,195.16
2016,2,17,10,15,120.0,232.5,4.75,15.5,296.5,295.85,238.68
2016,2,17,10,30,171.0,252.0,4.8,15.0,346.0,350.76,283.61
2016,2,17,10,45,85.5,174.0,4.9,15.0,221.0,227.33,183.62
2016,2,17,11,0,0.0,96.0,5.0,15.0,96.0,92.94,71.87
2016,2,17,11,15,0.0,84.5,4.95,15.0,84.5,81.76,62.61
2016,2,17,11,30,0.0,73.0,4.9,15.0,73.0,70.62,53.32
2016,2,17,11,45,0.0,63.0,4.9,15.0,63.0,60.94,45.25
2016,2,17,12,0,0.0,53.0,4.9,15.0,53.0,51.25,37.18
2016,2,17,12,15,0.0,105.0,4.9,15.0,105.0,101.81,79.01
2016,2,17,12,30,0.0,157.0,4.9,15.0,157.0,153.56,121.35
2016,2,17,12,45,0.0,154.5,4.9,15.0,154.5,151.17,119.38
2016,2,17,13,0,0.0,152.0,4.9,15.0,152.0,148.79,117.49
2016,2,17,13,15,0.0,102.5,4.9,15.0,102.5,99.4,77.06
2016,2,17,13,30,0.0,53.0,4.9,15.0,53.0,51.25,37.24
2016,2,17,13,45,0.0,51.0,4.95,15.0,51.0,49.31,35.68
2016,2,17,14,0,0.0,49.0,5.0,15.0,49.0,47.37,34.12
2016,2,17,14,15,0.0,93.5,4.9,14.5,93.5,90.57,70.35
2016,2,17,14,30,0.0,138.0,4.8,14.0,138.0,135.86,108.23
2016,2,17,14,45,0.0,88.0,4.75,14.0,88.0,85.2,66.22
2016,2,17,15,0,0.0,38.0,4.7,14.0,38.0,36.7,25.53
2016,2,17,15,15,0.0,26.5,4.65,14.0,26.5,25.58,16.16
2016,2,17,15,30,0.0,15.0,4.6,14.0,15.0,14.47,6.73
2016,2,17,15,45,0.0,13.0,4.55,14.0,13.0,12.54,5.1
2016,2,17,16,0,0.0,11.0,4.5,14.0,11.0,10.61,3.45
2016,2,17,16,15,0.0,9.0,4.45,13.5,9.0,8.68,1.81
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,6.75,0.14
2016,2,17,16,45,0.0,5.5,4.4,13.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,64.5,20.0,3.95,11.0,26.0,16.79,0.0
2016,2,18,7,30,129.0,40.0,4.0,11.0,52.0,32.67,21.0
2016,2,18,7,45,240.0,55.0,4.1,11.0,93.5,54.14,34.2
2016,2,18,8,0,351.0,70.0,4.2,11.0,135.0,93.7,59.71
2016,2,18,8,15,423.0,80.5,4.25,11.0,181.5,135.58,91.54
2016,2,18,8,30,495.0,91.0,4.3,11.0,228.0,184.93,132.5
2016,2,18,8,45,339.0,119.5,4.35,11.5,221.0,200.2,153.79
2016,2,18,9,0,183.0,148.0,4.4,12.0,214.0,198.2,158.18
2016,2,18,9,15,135.5,166.5,4.4,12.0,219.0,209.58,169.57
2016,2,18,9,30,88.0,185.0,4.4,12.0,224.0,215.02,175.0
2016,2,18,9,45,49.0,180.5,4.45,12.5,202.5,198.11,160.93
2016,2,18,10,0,10.0,176.0,4.5,13.0,181.0,175.74,141.86
2016,2,18,10,15,136.5,210.5,4.45,13.0,285.5,283.12,230.88
2016,2,18,10,30,263.0,245.0,4.4,13.0,390.0,400.42,326.2
2016,2,18,10,45,142.5,235.5,4.4,13.0,314.5,324.77,264.04
2016,2,18,11,0,22.0,226.0,4.4,13.0,239.0,235.66,189.8
2016,2,18,11,15,178.5,250.0,4.35,13.0,361.0,375.47,305.69
2016,2,18,11,30,335.0,274.0,4.3,13.0,483.0,521.41,422.59
2016,2,18,11,45,323.0,287.0,4.3,13.0,491.5,536.09,432.99
2016,2,18,12,0,311.0,300.0,4.3,13.0,500.0,549.29,442.74
2016,2,18,12,15,166.0,272.5,4.25,13.0,380.0,410.25,331.68
2016,2,18,12,30,21.0,245.0,4.2,13.0,260.0,259.15,207.83
2016,2,18,12,45,144.0,270.0,4.2,13.0,363.0,396.73,321.61
2016,2,18,13,0,267.0,295.0,4.2,13.0,466.0,530.49,428.47
2016,2,18,13,15,167.0,285.5,4.1,13.0,391.5,435.65,351.86
2016,2,18,13,30,67.0,276.0,4.0,13.0,317.0,339.9,273.95
2016,2,18,13,45,33.5,188.5,3.95,13.0,209.0,218.88,176.68
2016,2,18,14,0,0.0,101.0,3.9,13.0,101.0,98.0,76.63
2016,2,18,14,15,24.0,163.0,3.8,12.5,176.0,184.85,149.8
2016,2,18,14,30,48.0,225.0,3.7,12.0,251.0,271.9,221.85
2016,2,18,14,45,78.0,218.0,3.6,12.0,256.5,286.27,234.56
2016,2,18,15,0,108.0,211.0,3.5,12.0,262.0,299.26,246.23
2016,2,18,15,15,116.0,193.5,3.35,12.0,244.0,291.3,240.22
2016,2,18,15,30,124.0,176.0,3.2,12.0,226.0,274.53,227.0
2016,2,18,15,45,114.0,158.0,3.05,12.0,200.5,245.48,203.1
2016,2,18,16,0,104.0,140.0,2.9,12.0,175.0,216.81,179.2
2016,2,18,16,15,94.0,119.5,2.7,11.5,147.5,185.5,153.0
2016,2,18,16,30,84.0,99.0,2.5,11.0,120.0,154.67,126.64
2016,2,18,16,45,69.5,78.5,2.3,11.0,93.5,122.38,98.32
2016,2,18,17,0,55.0,58.0,2.1,11.0,67.0,90.96,70.46
2016,2,18,17,15,27.5,39.0,2.05,10.5,43.5,53.33,37.38
2016,2,18,17,30,0.0,20.0,2.0,10.0,20.0,19.91,2.71
2016,2,18,17,45,0.0,10.0,1.95,10.0,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,149.0,16.0,3.7,10.0,30.5,12.3,0.0
2016,2,19,7,30,298.0,32.0,3.9,10.0,61.0,25.19,15.32
2016,2,19,7,45,385.0,44.0,4.1,10.5,103.5,51.51,28.2
2016,2,19,8,0,472.0,56.0,4.3,11.0,146.0,94.33,55.13
2016,2,19,8,15,536.0,63.5,4.45,11.0,192.5,138.83,89.45
2016,2,19,8,30,600.0,71.0,4.6,11.0,239.0,189.95,132.91
2016,2,19,8,45,308.0,102.5,4.75,11.5,190.0,177.46,136.01
2016,2,19,9,0,16.0,134.0,4.9,12.0,141.0,133.49,107.89
2016,2,19,9,15,127.5,159.0,4.9,12.0,215.0,200.03,162.04
2016,2,19,9,30,239.0,184.0,4.9,12.0,289.0,278.54,226.65
2016,2,19,9,45,144.5,197.0,4.9,12.0,262.0,259.44,211.88
2016,2,19,10,0,50.0,210.0,4.9,12.0,235.0,230.73,188.01
2016,2,19,10,15,43.5,219.0,4.75,12.0,242.0,239.13,194.64
2016,2,19,10,30,37.0,228.0,4.6,12.0,249.0,246.94,200.61
2016,2,19,10,45,70.0,252.5,4.5,12.0,294.0,294.22,239.29
2016,2,19,11,0,103.0,277.0,4.4,12.0,339.0,343.96,279.52
2016,2,19,11,15,62.5,258.5,4.25,12.0,296.5,301.52,244.28
2016,2,19,11,30,22.0,240.0,4.1,12.0,254.0,251.68,202.95
2016,2,19,11,45,11.0,169.0,4.0,12.0,176.0,173.12,138.84
2016,2,19,12,0,0.0,98.0,3.9,12.0,98.0,94.92,74.02
2016,2,19,12,15,0.0,105.0,3.8,12.0,105.0,101.81,79.8
2016,2,19,12,30,0.0,112.0,3.7,12.0,112.0,108.73,85.53
2016,2,19,12,45,2.0,152.0,3.65,12.0,153.5,150.18,119.82
2016,2,19,13,0,4.0,192.0,3.6,12.0,195.0,192.42,154.42
2016,2,19,13,15,17.5,220.5,3.45,12.0,232.0,232.76,187.64
2016,2,19,13,30,31.0,249.0,3.3,12.0,269.0,281.84,227.55
2016,2,19,13,45,24.5,233.5,3.2,12.0,249.0,252.9,204.18
2016,2,19,14,0,18.0,218.0,3.1,12.0,229.0,232.05,187.42
2016,2,19,14,15,52.0,229.0,2.95,11.5,258.0,278.56,226.83
2016,2,19,14,30,86.0,240.0,2.8,11.0,287.0,317.01,259.32
2016,2,19,14,45,173.0,222.5,2.65,11.0,309.0,367.87,302.66
2016,2,19,15,0,260.0,205.0,2.5,11.0,331.0,414.1,341.46
2016,2,19,15,15,207.0,191.5,2.4,10.5,286.0,349.7,289.61
2016,2,19,15,30,154.0,178.0,2.3,10.0,241.0,296.09,245.98
2016,2,19,15,45,139.0,161.0,2.2,10.0,213.5,264.19,219.84
2016,2,19,16,0,124.0,144.0,2.1,10.0,186.0,233.0,193.8
2016,2,19,16,15,112.5,123.5,2.0,9.5,157.0,200.14,166.31
2016,2,19,16,30,101.0,103.0,1.9,9.0,128.0,167.85,138.66
2016,2,19,16,45,81.5,82.0,1.8,9.0,99.5,132.03,107.2
2016,2,19,17,0,62.0,61.0,1.7,9.0,71.0,97.51,76.55
2016,2,19,17,15,31.0,41.0,1.65,9.0,46.0,56.98,40.82
2016,2,19,17,30,0.0,21.0,1.6,9.0,21.0,20.97,5.13
2016,2,19,17,45,0.0,10.5,1.6,9.0,10.5,10.32,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,135.5,17.0,2.15,6.0,31.0,13.19,0.0
2016,2,20,7,30,271.0,34.0,2.1,6.0,62.0,26.87,17.36
2016,2,20,7,45,340.0,48.5,2.1,6.5,102.5,54.4,31.85
2016,2,20,8,0,409.0,63.0,2.1,7.0,143.0,95.51,59.5
2016,2,20,8,15,461.0,73.5,2.05,7.5,186.5,138.73,93.79
2016,2,20,8,30,513.0,84.0,2.0,8.0,230.0,186.41,134.5
2016,2,20,8,45,562.5,86.0,2.0,8.5,271.5,230.32,173.44
2016,2,20,9,0,612.0,88.0,2.0,9.0,313.0,278.65,216.46
2016,2,20,9,15,613.0,100.5,1.9,9.5,348.5,323.67,256.98
2016,2,20,9,30,614.0,113.0,1.8,10.0,384.0,367.76,295.39
2016,2,20,9,45,721.5,104.0,1.75,10.5,450.0,438.22,353.17
2016,2,20,10,0,829.0,95.0,1.7,11.0,516.0,516.68,415.83
2016,2,20,10,15,842.5,97.5,1.6,11.0,548.5,562.17,452.1
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,606.49,486.53
2016,2,20,10,45,673.0,159.5,1.4,11.5,548.0,586.74,468.67
2016,2,20,11,0,490.0,219.0,1.3,12.0,515.0,549.98,437.61
2016,2,20,11,15,680.0,166.0,1.15,12.0,590.5,644.21,510.28
2016,2,20,11,30,870.0,113.0,1.0,12.0,666.0,741.82,581.07
2016,2,20,11,45,632.0,193.0,0.9,12.0,598.0,674.31,526.79
2016,2,20,12,0,394.0,273.0,0.8,12.0,530.0,585.12,457.15
2016,2,20,12,15,450.5,254.5,0.75,12.0,549.5,623.49,486.88
2016,2,20,12,30,507.0,236.0,0.7,12.0,569.0,655.7,510.54
2016,2,20,12,45,709.0,166.5,0.7,12.5,628.0,750.19,580.76
2016,2,20,13,0,911.0,97.0,0.7,13.0,687.0,832.69,635.48
2016,2,20,13,15,906.5,96.5,0.7,13.0,673.5,830.36,633.06
2016,2,20,13,30,902.0,96.0,0.7,13.0,660.0,824.61,629.75
2016,2,20,13,45,896.0,94.0,0.75,13.0,639.0,812.67,623.23
2016,2,20,14,0,890.0,92.0,0.8,13.0,618.0,797.47,614.6
2016,2,20,14,15,879.5,90.0,0.85,13.0,589.5,780.32,604.65
2016,2,20,14,30,869.0,88.0,0.9,13.0,561.0,755.63,589.4
2016,2,20,14,45,858.0,84.5,0.95,13.0,527.0,726.12,570.65
2016,2,20,15,0,847.0,81.0,1.0,13.0,493.0,694.09,549.86
2016,2,20,15,15,826.0,78.0,1.0,12.5,452.0,653.6,522.69
2016,2,20,15,30,805.0,75.0,1.0,12.0,411.0,611.61,492.63
2016,2,20,15,45,780.0,70.0,1.05,12.0,366.5,563.72,456.72
2016,2,20,16,0,755.0,65.0,1.1,12.0,322.0,515.23,419.05
2016,2,20,16,15,711.5,60.5,1.15,11.5,274.0,457.28,373.11
2016,2,20,16,30,668.0,56.0,1.2,11.0,226.0,400.89,326.44
2016,2,20,16,45,602.5,49.0,1.3,11.0,178.0,337.04,271.42
2016,2,20,17,0,537.0,42.0,1.4,11.0,130.0,275.23,216.28
2016,2,20,17,15,419.5,32.0,1.45,10.5,86.5,197.39,147.26
2016,2,20,17,30,302.0,22.0,1.5,10.0,43.0,126.61,62.09
2016,2,20,17,45,151.0,11.0,1.6,10.0,21.5,47.97,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,15.5,1.85,7.5,38.0,11.51,0.0
2016,2,21,7,30,426.0,31.0,1.9,8.0,76.0,23.67,14.7
2016,2,21,7,45,522.0,39.0,1.95,8.5,123.5,55.45,26.96
2016,2,21,8,0,618.0,47.0,2.0,9.0,171.0,105.45,58.49
2016,2,21,8,15,675.0,52.5,2.0,9.5,220.5,155.32,97.84
2016,2,21,8,30,732.0,58.0,2.0,10.0,270.0,210.89,145.8
2016,2,21,8,45,771.5,61.5,2.0,10.5,319.0,265.16,194.83
2016,2,21,9,0,811.0,65.0,2.0,11.0,368.0,322.47,246.34
2016,2,21,9,15,836.5,68.0,1.95,11.5,412.5,376.81,294.74
2016,2,21,9,30,862.0,71.0,1.9,12.0,457.0,432.06,342.44
2016,2,21,9,45,881.5,73.0,1.9,12.5,497.0,484.18,386.36
2016,2,21,10,0,901.0,75.0,1.9,13.0,537.0,535.61,428.29
2016,2,21,10,15,913.5,77.0,1.85,13.0,570.0,582.59,466.1
2016,2,21,10,30,926.0,79.0,1.8,13.0,603.0,628.09,501.7
2016,2,21,10,45,934.5,80.0,1.75,13.5,629.5,668.34,531.47
2016,2,21,11,0,943.0,81.0,1.7,14.0,656.0,706.36,558.73
2016,2,21,11,15,948.5,82.0,1.65,14.0,674.5,739.87,581.87
2016,2,21,11,30,954.0,83.0,1.6,14.0,693.0,770.57,602.42
2016,2,21,11,45,956.0,84.0,1.6,14.0,703.5,795.75,619.46
2016,2,21,12,0,958.0,85.0,1.6,14.0,714.0,817.67,634.28
2016,2,21,12,15,958.0,85.0,1.65,14.0,716.5,833.62,645.56
2016,2,21,12,30,958.0,85.0,1.7,14.0,719.0,846.08,654.58
2016,2,21,12,45,953.5,86.0,1.8,14.5,712.5,852.53,658.93
2016,2,21,13,0,949.0,87.0,1.9,15.0,706.0,855.36,660.92
2016,2,21,13,15,943.5,86.0,1.95,15.0,691.5,851.6,659.2
2016,2,21,13,30,938.0,85.0,2.0,15.0,677.0,844.29,655.19
2016,2,21,13,45,927.5,85.0,2.15,15.0,654.5,830.68,647.78
2016,2,21,14,0,917.0,85.0,2.3,15.0,632.0,813.8,638.05
2016,2,21,14,15,905.0,83.5,2.4,14.5,602.5,790.95,624.74
2016,2,21,14,30,893.0,82.0,2.5,14.0,573.0,765.19,609.2
2016,2,21,14,45,876.0,80.5,2.6,14.0,536.5,737.57,590.98
2016,2,21,15,0,859.0,79.0,2.7,14.0,500.0,703.11,567.43
2016,2,21,15,15,689.5,103.0,2.7,13.5,423.5,595.61,486.38
2016,2,21,15,30,520.0,127.0,2.7,13.0,347.0,489.11,402.78
2016,2,21,15,45,493.5,118.5,2.7,13.0,309.0,446.31,368.99
2016,2,21,16,0,467.0,110.0,2.7,13.0,271.0,403.93,334.35
2016,2,21,16,15,441.0,96.0,2.7,12.5,230.5,356.16,295.07
2016,2,21,16,30,415.0,82.0,2.7,12.0,190.0,309.33,255.27
2016,2,21,16,45,474.0,62.5,2.7,11.5,161.0,296.85,241.91
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,276.29,219.26
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,199.14,150.16
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,129.74,70.6
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,49.07,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,15.5,1.85,8.5,40.5,11.37,0.0
