Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,463.0,31.0,1.9,9.0,81.0,25.61,16.46
2016,2,22,7,45,552.0,38.5,1.95,9.5,129.0,60.08,29.22
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,108.98,60.09
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,159.5,100.27
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,215.41,148.68
2016,2,22,8,45,784.5,60.0,2.05,11.5,325.0,269.96,198.11
2016,2,22,9,0,819.0,64.0,2.1,12.0,373.0,327.01,249.46
2016,2,22,9,15,741.5,83.0,2.1,12.5,388.0,359.52,281.79
2016,2,22,9,30,664.0,102.0,2.1,13.0,403.0,382.37,304.33
2016,2,22,9,45,783.5,88.5,2.15,13.5,472.5,457.4,365.71
2016,2,22,10,0,903.0,75.0,2.2,14.0,542.0,540.05,431.67
2016,2,22,10,15,916.0,76.5,2.2,14.0,576.0,586.94,469.45
2016,2,22,10,30,929.0,78.0,2.2,14.0,610.0,632.38,505.37
2016,2,22,10,45,937.0,80.0,2.2,14.5,636.5,673.51,536.18
2016,2,22,11,0,945.0,82.0,2.2,15.0,663.0,712.37,564.53
2016,2,22,11,15,951.0,83.0,2.15,15.0,682.0,746.32,588.05
2016,2,22,11,30,957.0,84.0,2.1,15.0,701.0,777.48,609.19
2016,2,22,11,45,959.5,84.5,2.1,15.5,711.5,802.57,625.16
2016,2,22,12,0,962.0,85.0,2.1,16.0,722.0,824.4,638.83
2016,2,22,12,15,963.0,85.5,2.1,16.0,725.0,841.72,650.58
2016,2,22,12,30,964.0,86.0,2.1,16.0,728.0,855.56,660.04
2016,2,22,12,45,959.0,87.0,2.15,16.0,722.0,861.63,664.71
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,864.06,667.08
2016,2,22,13,15,950.0,87.5,2.2,16.0,702.0,862.01,666.06
2016,2,22,13,30,946.0,87.0,2.2,16.0,688.0,856.4,662.74
2016,2,22,13,45,938.0,86.5,2.2,16.0,666.5,844.09,654.91
2016,2,22,14,0,930.0,86.0,2.2,16.0,645.0,828.42,644.87
2016,2,22,14,15,920.0,84.5,2.1,16.0,616.0,806.84,629.92
2016,2,22,14,30,910.0,83.0,2.0,16.0,587.0,782.24,612.91
2016,2,22,14,45,768.5,105.0,1.95,16.0,512.5,692.63,549.18
2016,2,22,15,0,627.0,127.0,1.9,16.0,438.0,599.5,479.77
2016,2,22,15,15,628.5,115.0,1.75,15.5,405.0,570.14,459.04
2016,2,22,15,30,630.0,103.0,1.6,15.0,372.0,538.47,435.53
2016,2,22,15,45,593.5,100.0,1.45,15.0,331.5,491.45,398.32
2016,2,22,16,0,557.0,97.0,1.3,15.0,291.0,445.04,360.92
2016,2,22,16,15,526.0,86.5,1.3,14.5,248.5,394.49,320.74
2016,2,22,16,30,495.0,76.0,1.3,14.0,206.0,345.02,279.92
2016,2,22,16,45,436.5,65.5,1.3,13.5,163.0,284.65,228.85
2016,2,22,17,0,378.0,55.0,1.3,13.0,120.0,227.87,179.32
2016,2,22,17,15,296.5,40.5,1.35,12.5,81.0,164.9,123.88
2016,2,22,17,30,215.0,26.0,1.4,12.0,42.0,107.8,62.16
2016,2,22,17,45,107.5,13.0,1.45,12.0,21.0,39.75,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.0,17.0,1.55,10.0,42.0,12.55,1.38
2016,2,23,7,30,444.0,34.0,1.6,10.0,84.0,25.99,16.87
2016,2,23,7,45,536.5,42.0,1.65,10.5,133.0,62.55,30.99
2016,2,23,8,0,629.0,50.0,1.7,11.0,182.0,112.02,62.77
2016,2,23,8,15,685.0,55.5,1.8,11.0,232.5,164.63,104.97
2016,2,23,8,30,741.0,61.0,1.9,11.0,283.0,221.02,153.96
2016,2,23,8,45,780.0,65.0,2.0,11.5,332.5,276.5,203.94
2016,2,23,9,0,819.0,69.0,2.1,12.0,382.0,334.98,256.25
2016,2,23,9,15,844.5,72.0,2.1,12.5,427.0,390.0,304.97
2016,2,23,9,30,870.0,75.0,2.1,13.0,472.0,445.93,353.01
2016,2,23,9,45,889.0,77.0,2.1,13.5,512.5,498.35,396.87
2016,2,23,10,0,908.0,79.0,2.1,14.0,553.0,550.15,438.8
2016,2,23,10,15,920.5,81.0,1.95,14.0,587.0,597.58,476.24
2016,2,23,10,30,933.0,83.0,1.8,14.0,621.0,643.52,511.26
2016,2,23,10,45,940.5,85.0,1.7,14.5,647.0,684.56,540.83
2016,2,23,11,0,948.0,87.0,1.6,15.0,673.0,723.27,567.73
2016,2,23,11,15,953.0,88.0,1.55,15.0,692.0,756.68,590.21
2016,2,23,11,30,958.0,89.0,1.5,15.0,711.0,787.23,610.34
2016,2,23,11,45,958.5,90.5,1.45,15.5,721.5,811.96,625.12
2016,2,23,12,0,959.0,92.0,1.4,16.0,732.0,833.37,637.54
2016,2,23,12,15,959.5,92.0,1.3,16.0,734.0,849.75,647.05
2016,2,23,12,30,960.0,92.0,1.2,16.0,736.0,862.63,654.18
2016,2,23,12,45,951.5,94.5,1.2,16.0,728.5,867.5,657.43
2016,2,23,13,0,943.0,97.0,1.2,16.0,721.0,868.72,658.47
2016,2,23,13,15,938.5,96.0,1.1,16.0,707.0,865.73,655.36
2016,2,23,13,30,934.0,95.0,1.0,16.0,693.0,859.19,650.01
2016,2,23,13,45,925.0,94.5,0.95,16.5,670.5,846.14,640.03
2016,2,23,14,0,916.0,94.0,0.9,17.0,648.0,829.8,628.05
2016,2,23,14,15,904.5,92.0,0.85,17.0,618.5,806.66,612.78
2016,2,23,14,30,893.0,90.0,0.8,17.0,589.0,785.22,598.79
2016,2,23,14,45,813.5,94.5,0.75,17.0,527.0,713.84,550.11
2016,2,23,15,0,734.0,99.0,0.7,17.0,465.0,645.72,503.33
2016,2,23,15,15,632.0,114.0,0.65,16.5,411.0,573.5,451.12
2016,2,23,15,30,530.0,129.0,0.6,16.0,357.0,501.14,397.55
2016,2,23,15,45,493.0,123.5,0.55,16.0,318.0,454.75,362.54
2016,2,23,16,0,456.0,118.0,0.5,16.0,279.0,409.53,327.33
2016,2,23,16,15,428.5,104.0,0.55,15.5,238.0,361.23,290.15
2016,2,23,16,30,401.0,90.0,0.6,15.0,197.0,314.05,252.34
2016,2,23,16,45,346.0,76.0,0.7,15.0,155.0,255.94,204.06
2016,2,23,17,0,291.0,62.0,0.8,15.0,113.0,202.24,158.04
2016,2,23,17,15,219.0,45.0,0.9,14.5,76.5,143.75,107.63
2016,2,23,17,30,147.0,28.0,1.0,14.0,40.0,90.46,54.35
2016,2,23,17,45,73.5,14.0,1.1,13.5,20.0,32.38,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,34.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,69.0,9.0,1.1,10.0,11.0,8.85,0.0
2016,2,24,7,15,212.5,23.0,1.2,10.0,45.0,17.96,5.91
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,28.56,19.23
2016,2,24,7,45,450.5,46.0,1.4,10.5,125.5,63.4,33.84
2016,2,24,8,0,545.0,55.0,1.5,11.0,172.0,109.54,64.18
2016,2,24,8,15,602.0,61.5,1.45,11.0,220.0,157.29,102.5
2016,2,24,8,30,659.0,68.0,1.4,11.0,268.0,210.8,148.62
2016,2,24,8,45,702.0,72.0,1.4,11.5,316.0,263.42,195.37
2016,2,24,9,0,745.0,76.0,1.4,12.0,364.0,320.62,245.64
2016,2,24,9,15,771.5,79.5,1.3,12.5,407.5,372.97,291.11
2016,2,24,9,30,798.0,83.0,1.2,13.0,451.0,426.47,335.99
2016,2,24,9,45,819.5,85.0,1.2,13.5,490.5,476.91,377.41
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,527.37,417.49
2016,2,24,10,15,854.0,89.0,1.15,14.0,562.5,572.78,452.99
2016,2,24,10,30,867.0,91.0,1.1,14.0,595.0,616.93,486.49
2016,2,24,10,45,876.5,92.5,1.1,14.5,621.0,655.38,514.48
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,692.88,541.05
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,725.22,562.78
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,754.94,582.08
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.0,779.14,596.98
2016,2,24,12,0,904.0,97.0,1.0,16.0,704.0,800.29,609.8
2016,2,24,12,15,904.5,97.5,0.95,16.0,706.5,816.36,619.6
2016,2,24,12,30,905.0,98.0,0.9,16.0,709.0,829.12,627.24
2016,2,24,12,45,899.0,99.0,0.85,16.5,702.5,833.87,628.42
2016,2,24,13,0,893.0,100.0,0.8,17.0,696.0,835.17,627.49
2016,2,24,13,15,888.5,99.5,0.75,17.0,682.0,832.65,625.35
2016,2,24,13,30,884.0,99.0,0.7,17.0,668.0,826.77,621.13
2016,2,24,13,45,876.5,97.5,0.7,17.0,646.5,818.78,616.55
2016,2,24,14,0,869.0,96.0,0.7,17.0,625.0,802.97,606.83
2016,2,24,14,15,857.5,94.0,0.7,17.0,596.5,780.41,592.69
2016,2,24,14,30,846.0,92.0,0.7,17.0,568.0,755.02,576.68
2016,2,24,14,45,830.0,90.0,0.7,17.0,533.0,723.7,556.5
2016,2,24,15,0,814.0,88.0,0.7,17.0,498.0,690.16,534.64
2016,2,24,15,15,792.5,84.5,0.7,17.0,457.0,649.19,507.17
2016,2,24,15,30,771.0,81.0,0.7,17.0,416.0,606.84,476.96
2016,2,24,15,45,740.5,77.0,0.7,17.0,371.5,557.29,440.58
2016,2,24,16,0,710.0,73.0,0.7,17.0,327.0,510.14,404.84
2016,2,24,16,15,666.5,68.0,0.8,16.5,279.0,452.79,361.49
2016,2,24,16,30,623.0,63.0,0.9,16.0,231.0,397.25,317.5
2016,2,24,16,45,558.0,55.5,1.0,15.5,183.5,331.31,263.34
2016,2,24,17,0,493.0,48.0,1.1,15.0,136.0,270.12,210.92
2016,2,24,17,15,386.0,37.5,1.2,14.5,92.5,195.94,147.08
2016,2,24,17,30,279.0,27.0,1.3,14.0,49.0,131.48,83.02
2016,2,24,17,45,139.5,13.5,1.4,13.5,24.5,48.95,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,9.83,0.0
2016,2,25,7,15,187.5,25.5,0.85,11.0,46.0,19.81,8.26
2016,2,25,7,30,317.0,41.0,0.9,11.0,80.0,32.91,23.06
2016,2,25,7,45,400.0,53.0,0.95,11.5,125.0,68.71,39.37
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,113.86,70.11
2016,2,25,8,15,541.0,73.0,0.95,12.0,217.5,159.97,106.93
2016,2,25,8,30,599.0,81.0,0.9,12.0,265.0,212.08,151.19
2016,2,25,8,45,642.0,86.0,0.9,12.5,312.0,262.73,195.39
2016,2,25,9,0,685.0,91.0,0.9,13.0,359.0,317.03,242.27
2016,2,25,9,15,671.5,99.5,0.9,13.5,387.0,356.39,277.31
2016,2,25,9,30,658.0,108.0,0.9,14.0,415.0,393.22,309.02
2016,2,25,9,45,727.5,104.5,0.9,14.5,469.5,455.15,358.44
2016,2,25,10,0,797.0,101.0,0.9,15.0,524.0,521.83,409.95
2016,2,25,10,15,607.0,165.5,0.9,15.5,499.0,513.97,402.86
2016,2,25,10,30,417.0,230.0,0.9,16.0,474.0,487.76,381.24
2016,2,25,10,45,440.0,235.0,0.95,16.5,502.5,524.9,409.15
2016,2,25,11,0,463.0,240.0,1.0,17.0,531.0,562.31,436.21
2016,2,25,11,15,664.0,174.5,0.95,17.0,605.0,654.78,505.98
2016,2,25,11,30,865.0,109.0,0.9,17.0,679.0,750.82,574.33
2016,2,25,11,45,869.5,109.0,0.85,17.5,689.5,775.3,587.7
2016,2,25,12,0,874.0,109.0,0.8,18.0,700.0,796.89,599.88
2016,2,25,12,15,875.0,109.0,0.75,18.0,703.0,812.7,609.26
2016,2,25,12,30,876.0,109.0,0.7,18.0,706.0,825.3,616.6
2016,2,25,12,45,878.5,107.0,0.65,18.5,701.5,833.64,620.05
2016,2,25,13,0,881.0,105.0,0.6,19.0,697.0,834.23,618.52
2016,2,25,13,15,877.0,104.5,0.55,19.0,683.5,836.67,619.61
2016,2,25,13,30,873.0,104.0,0.5,19.0,670.0,831.33,615.68
2016,2,25,13,45,861.5,104.5,0.45,19.0,648.0,817.77,606.58
2016,2,25,14,0,850.0,105.0,0.4,19.0,626.0,801.13,595.69
2016,2,25,14,15,839.0,103.0,0.4,18.5,598.0,779.16,583.34
2016,2,25,14,30,828.0,101.0,0.4,18.0,570.0,754.41,569.12
2016,2,25,14,45,808.5,99.5,0.4,18.0,534.5,721.33,548.06
2016,2,25,15,0,789.0,98.0,0.4,18.0,499.0,686.23,525.5
2016,2,25,15,15,767.0,94.5,0.5,17.5,458.5,645.47,500.52
2016,2,25,15,30,745.0,91.0,0.6,17.0,418.0,606.21,474.85
2016,2,25,15,45,716.5,86.0,0.75,17.0,373.5,557.59,440.85
2016,2,25,16,0,688.0,81.0,0.9,17.0,329.0,508.81,405.2
2016,2,25,16,15,644.0,75.0,0.95,16.5,281.5,450.67,360.74
2016,2,25,16,30,600.0,69.0,1.0,16.0,234.0,394.4,315.91
2016,2,25,16,45,544.0,60.0,1.1,15.5,187.0,331.6,264.21
2016,2,25,17,0,488.0,51.0,1.2,15.0,140.0,272.74,213.62
2016,2,25,17,15,384.0,40.0,1.2,14.5,96.0,198.92,150.0
2016,2,25,17,30,280.0,29.0,1.2,14.0,52.0,135.27,88.24
2016,2,25,17,45,140.0,14.5,1.25,13.5,26.0,50.4,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,38.5,6.5,0.85,11.0,7.5,0.0,0.0
2016,2,26,7,0,77.0,13.0,0.9,11.0,15.0,12.78,0.0
2016,2,26,7,15,210.5,27.5,1.0,11.0,50.5,21.37,10.3
2016,2,26,7,30,344.0,42.0,1.1,11.0,86.0,35.1,25.08
2016,2,26,7,45,429.5,52.5,1.2,11.5,132.0,71.47,40.28
2016,2,26,8,0,515.0,63.0,1.3,12.0,178.0,117.49,71.75
2016,2,26,8,15,370.5,95.0,1.35,12.0,188.0,151.7,107.53
2016,2,26,8,30,226.0,127.0,1.4,12.0,198.0,170.75,130.96
2016,2,26,8,45,248.5,142.5,1.5,12.5,232.0,205.76,160.72
2016,2,26,9,0,271.0,158.0,1.6,13.0,266.0,242.88,192.01
2016,2,26,9,15,349.0,163.5,1.6,13.0,318.5,293.9,233.86
2016,2,26,9,30,427.0,169.0,1.6,13.0,371.0,353.29,282.3
2016,2,26,9,45,386.5,194.5,1.65,13.5,388.5,378.75,303.15
2016,2,26,10,0,346.0,220.0,1.7,14.0,406.0,401.41,320.94
2016,2,26,10,15,437.0,208.5,1.7,14.0,458.0,460.82,368.25
2016,2,26,10,30,528.0,197.0,1.7,14.0,510.0,523.83,417.59
2016,2,26,10,45,517.5,210.5,1.7,14.5,528.0,551.83,437.67
2016,2,26,11,0,507.0,224.0,1.7,15.0,546.0,577.66,455.9
2016,2,26,11,15,481.0,242.0,1.7,15.0,554.0,594.98,468.04
2016,2,26,11,30,455.0,260.0,1.7,15.0,562.0,609.38,477.87
2016,2,26,11,45,668.0,183.5,1.75,15.0,634.5,706.45,553.73
2016,2,26,12,0,881.0,107.0,1.8,15.0,707.0,800.11,621.58
2016,2,26,12,15,715.0,170.0,1.85,15.0,658.0,756.85,590.23
2016,2,26,12,30,549.0,233.0,1.9,15.0,609.0,697.6,544.78
2016,2,26,12,45,713.0,169.0,2.0,15.0,653.5,772.24,603.58
2016,2,26,13,0,877.0,105.0,2.1,15.0,698.0,834.26,647.86
2016,2,26,13,15,697.5,167.0,2.15,15.0,633.0,764.36,598.45
2016,2,26,13,30,518.0,229.0,2.2,15.0,568.0,681.03,535.6
2016,2,26,13,45,685.0,163.5,2.3,15.0,597.0,746.28,589.06
2016,2,26,14,0,852.0,98.0,2.4,15.0,626.0,797.91,627.21
2016,2,26,14,15,840.5,96.5,2.45,14.5,597.0,775.98,613.42
2016,2,26,14,30,829.0,95.0,2.5,14.0,568.0,751.29,598.2
2016,2,26,14,45,539.0,159.0,2.6,14.0,459.0,588.91,475.82
2016,2,26,15,0,249.0,223.0,2.7,14.0,350.0,431.58,349.8
2016,2,26,15,15,141.5,199.0,2.7,13.5,270.0,316.21,258.23
2016,2,26,15,30,34.0,175.0,2.7,13.0,190.0,207.43,168.66
2016,2,26,15,45,18.5,150.5,2.7,13.0,159.0,164.05,133.14
2016,2,26,16,0,3.0,126.0,2.7,13.0,128.0,128.91,103.84
2016,2,26,16,15,1.5,108.5,2.55,12.5,109.5,110.32,88.56
2016,2,26,16,30,0.0,91.0,2.4,12.0,91.0,91.83,73.05
2016,2,26,16,45,0.0,72.5,2.3,12.0,72.5,72.96,56.83
2016,2,26,17,0,0.0,54.0,2.2,12.0,54.0,53.95,40.26
2016,2,26,17,15,0.0,37.5,2.05,11.5,37.5,37.02,25.39
2016,2,26,17,30,0.0,21.0,1.9,11.0,21.0,20.27,9.96
2016,2,26,17,45,0.0,10.5,1.8,11.0,10.5,10.32,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2016,2,27,7,15,223.5,28.0,1.5,10.0,57.5,22.05,11.57
2016,2,27,7,30,447.0,37.0,1.5,10.0,96.0,32.42,18.56
2016,2,27,7,45,527.5,45.0,1.55,10.5,144.0,72.44,37.38
2016,2,27,8,0,608.0,53.0,1.6,11.0,192.0,121.39,71.24
2016,2,27,8,15,659.5,58.5,1.55,11.5,241.0,171.45,112.36
2016,2,27,8,30,711.0,64.0,1.5,12.0,290.0,227.94,161.44
2016,2,27,8,45,745.0,68.0,1.5,12.5,337.5,281.1,209.08
2016,2,27,9,0,779.0,72.0,1.5,13.0,385.0,336.77,258.26
2016,2,27,9,15,803.5,75.5,1.4,13.0,429.0,390.4,305.14
2016,2,27,9,30,828.0,79.0,1.3,13.0,473.0,444.91,351.25
2016,2,27,9,45,845.5,81.0,1.2,13.5,512.0,495.06,391.79
2016,2,27,10,0,863.0,83.0,1.1,14.0,551.0,544.8,430.38
2016,2,27,10,15,875.5,85.0,1.05,14.0,584.0,590.36,465.59
2016,2,27,10,30,888.0,87.0,1.0,14.0,617.0,634.81,498.89
2016,2,27,10,45,631.0,178.5,0.95,14.5,562.5,596.85,466.52
2016,2,27,11,0,374.0,270.0,0.9,15.0,508.0,531.59,413.71
2016,2,27,11,15,647.5,180.0,0.9,15.0,607.5,653.85,508.58
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,776.06,595.75
2016,2,27,11,45,924.0,91.0,0.95,15.5,717.5,801.26,610.62
2016,2,27,12,0,927.0,92.0,1.0,16.0,728.0,823.34,624.63
2016,2,27,12,15,600.0,207.5,1.0,16.0,620.0,707.21,541.67
2016,2,27,12,30,273.0,323.0,1.0,16.0,512.0,565.6,434.23
2016,2,27,12,45,390.5,284.5,1.0,16.0,552.0,624.32,481.27
2016,2,27,13,0,508.0,246.0,1.0,16.0,592.0,690.71,530.77
2016,2,27,13,15,694.5,176.0,1.0,16.0,639.0,774.1,592.97
2016,2,27,13,30,881.0,106.0,1.0,16.0,686.0,846.48,641.87
2016,2,27,13,45,878.5,102.5,1.05,16.0,665.5,835.54,634.94
2016,2,27,14,0,876.0,99.0,1.1,16.0,645.0,821.26,626.92
2016,2,27,14,15,659.5,158.0,1.1,15.5,558.5,707.78,549.56
2016,2,27,14,30,443.0,217.0,1.1,15.0,472.0,591.67,464.06
2016,2,27,14,45,412.5,209.0,1.1,15.0,435.0,551.6,435.98
2016,2,27,15,0,382.0,201.0,1.1,15.0,398.0,503.09,400.54
2016,2,27,15,15,589.0,140.5,1.1,15.0,417.0,580.84,463.38
2016,2,27,15,30,796.0,80.0,1.1,15.0,436.0,629.67,502.3
2016,2,27,15,45,773.5,75.0,1.1,15.0,391.5,582.71,466.5
2016,2,27,16,0,751.0,70.0,1.1,15.0,347.0,535.01,430.08
2016,2,27,16,15,710.0,65.0,1.15,14.5,298.0,476.7,385.18
2016,2,27,16,30,669.0,60.0,1.2,14.0,249.0,422.33,341.42
2016,2,27,16,45,609.5,53.5,1.25,13.5,200.5,357.35,287.38
2016,2,27,17,0,550.0,47.0,1.3,13.0,152.0,296.56,234.66
2016,2,27,17,15,446.0,38.0,1.35,12.5,106.5,221.36,169.29
2016,2,27,17,30,342.0,29.0,1.4,12.0,61.0,156.16,107.34
2016,2,27,17,45,171.0,14.5,1.5,11.5,30.5,68.73,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,15.73,0.0
2016,2,28,7,15,98.0,33.5,2.0,10.0,46.5,27.67,16.63
2016,2,28,7,30,196.0,51.0,2.0,10.0,77.0,44.71,30.12
2016,2,28,7,45,238.0,69.0,2.05,10.5,115.0,76.85,51.22
2016,2,28,8,0,280.0,87.0,2.1,11.0,153.0,113.85,79.34
2016,2,28,8,15,308.5,104.5,2.1,11.5,192.0,152.63,111.58
2016,2,28,8,30,337.0,122.0,2.1,12.0,231.0,194.43,147.31
2016,2,28,8,45,367.0,132.5,2.1,12.5,268.0,233.01,180.59
2016,2,28,9,0,397.0,143.0,2.1,13.0,305.0,274.62,216.21
2016,2,28,9,15,321.5,174.5,2.05,13.0,314.5,296.22,236.6
2016,2,28,9,30,246.0,206.0,2.0,13.0,324.0,310.59,249.62
2016,2,28,9,45,346.5,203.5,1.95,13.5,385.0,370.89,297.86
2016,2,28,10,0,447.0,201.0,1.9,14.0,446.0,441.62,353.49
2016,2,28,10,15,418.0,223.0,1.85,14.0,462.0,467.52,373.26
2016,2,28,10,30,389.0,245.0,1.8,14.0,478.0,487.08,387.87
2016,2,28,10,45,335.0,269.0,1.8,14.0,476.0,492.17,390.87
2016,2,28,11,0,281.0,293.0,1.8,14.0,474.0,492.85,390.24
2016,2,28,11,15,188.5,304.5,1.8,14.0,428.0,444.47,351.73
2016,2,28,11,30,96.0,316.0,1.8,14.0,382.0,389.43,307.59
2016,2,28,11,45,130.0,325.5,1.85,14.5,415.0,434.54,342.55
2016,2,28,12,0,164.0,335.0,1.9,15.0,448.0,475.5,373.44
2016,2,28,12,15,118.0,327.0,1.95,15.0,409.0,434.75,341.47
2016,2,28,12,30,72.0,319.0,2.0,15.0,370.0,384.93,302.7
2016,2,28,12,45,113.5,325.0,2.05,15.0,404.0,427.31,336.77
2016,2,28,13,0,155.0,331.0,2.1,15.0,438.0,477.89,376.16
2016,2,28,13,15,211.0,319.0,2.1,15.0,461.5,512.85,404.13
2016,2,28,13,30,267.0,307.0,2.1,15.0,485.0,555.25,437.37
2016,2,28,13,45,380.0,266.5,2.1,15.0,510.5,602.61,476.07
2016,2,28,14,0,493.0,226.0,2.1,15.0,536.0,655.12,517.82
2016,2,28,14,15,529.5,202.0,2.05,15.0,521.5,651.9,516.54
2016,2,28,14,30,566.0,178.0,2.0,15.0,507.0,645.1,513.06
2016,2,28,14,45,446.5,196.0,2.0,15.0,446.0,564.18,450.99
2016,2,28,15,0,327.0,214.0,2.0,15.0,385.0,479.1,385.09
2016,2,28,15,15,247.0,205.0,1.95,14.5,328.0,405.4,328.17
2016,2,28,15,30,167.0,196.0,1.9,14.0,271.0,327.81,266.8
2016,2,28,15,45,120.0,174.5,1.9,14.0,225.5,269.48,219.92
2016,2,28,16,0,73.0,153.0,1.9,14.0,180.0,207.13,168.85
2016,2,28,16,15,63.5,133.5,1.85,13.5,155.0,178.7,145.79
2016,2,28,16,30,54.0,114.0,1.8,13.0,130.0,150.87,122.66
2016,2,28,16,45,45.5,93.0,1.75,13.0,105.0,122.29,98.22
2016,2,28,17,0,37.0,72.0,1.7,13.0,80.0,94.2,73.81
2016,2,28,17,15,19.5,52.0,1.8,12.5,56.0,64.51,48.04
2016,2,28,17,30,2.0,32.0,1.9,12.0,32.0,33.61,20.83
2016,2,28,17,45,1.0,16.0,2.0,11.5,16.0,15.89,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,7.86,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,12.28,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,21.2,12.17
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,40.36,21.75
2016,2,29,7,45,541.0,47.0,1.55,11.0,154.0,81.32,42.94
2016,2,29,8,0,627.0,54.0,1.6,12.0,203.0,131.84,78.89
2016,2,29,8,15,676.5,59.5,1.55,12.0,253.0,184.81,123.35
2016,2,29,8,30,726.0,65.0,1.5,12.0,303.0,240.85,172.67
2016,2,29,8,45,755.0,70.0,1.5,12.5,350.5,294.76,221.08
2016,2,29,9,0,784.0,75.0,1.5,13.0,398.0,350.65,270.34
2016,2,29,9,15,807.5,78.5,1.5,13.5,442.0,404.49,316.79
2016,2,29,9,30,831.0,82.0,1.5,14.0,486.0,459.09,362.36
2016,2,29,9,45,842.5,86.5,1.5,14.5,524.0,509.18,402.99
2016,2,29,10,0,854.0,91.0,1.5,15.0,562.0,558.35,441.53
2016,2,29,10,15,866.5,92.5,1.45,15.0,594.5,603.88,476.74
2016,2,29,10,30,879.0,94.0,1.4,15.0,627.0,646.95,509.17
2016,2,29,10,45,893.0,93.0,1.35,15.5,653.5,687.52,537.98
2016,2,29,11,0,907.0,92.0,1.3,16.0,680.0,726.28,563.73
2016,2,29,11,15,912.5,93.0,1.3,16.0,698.5,758.94,585.63
2016,2,29,11,30,918.0,94.0,1.3,16.0,717.0,788.87,605.56
2016,2,29,11,45,927.5,91.5,1.3,16.5,728.5,815.29,621.87
2016,2,29,12,0,937.0,89.0,1.3,17.0,740.0,838.78,636.14
2016,2,29,12,15,937.5,89.0,1.25,17.0,742.5,854.62,645.77
2016,2,29,12,30,938.0,89.0,1.2,17.0,745.0,867.02,653.2
2016,2,29,12,45,932.5,91.0,1.2,17.5,738.5,873.14,656.06
2016,2,29,13,0,927.0,93.0,1.2,18.0,732.0,875.7,656.74
2016,2,29,13,15,639.5,192.0,1.15,18.0,629.0,752.97,572.33
2016,2,29,13,30,352.0,291.0,1.1,18.0,526.0,609.7,465.97
2016,2,29,13,45,622.5,192.0,1.05,18.0,592.0,735.1,562.58
2016,2,29,14,0,893.0,93.0,1.0,18.0,658.0,832.68,629.29
2016,2,29,14,15,882.5,91.5,0.9,18.0,628.5,810.57,612.52
2016,2,29,14,30,872.0,90.0,0.8,18.0,599.0,790.3,598.64
2016,2,29,14,45,852.0,89.5,0.75,18.5,562.5,756.46,575.16
2016,2,29,15,0,832.0,89.0,0.7,19.0,526.0,720.52,550.36
2016,2,29,15,15,811.5,86.0,0.6,19.0,484.5,679.57,522.25
2016,2,29,15,30,791.0,83.0,0.5,19.0,443.0,637.13,492.37
2016,2,29,15,45,759.5,80.0,0.4,19.0,397.0,586.49,455.12
2016,2,29,16,0,728.0,77.0,0.3,19.0,351.0,538.22,418.75
2016,2,29,16,15,686.5,72.0,0.25,18.5,302.5,480.14,375.45
2016,2,29,16,30,645.0,67.0,0.2,18.0,254.0,423.69,331.82
2016,2,29,16,45,575.0,61.0,0.2,17.5,204.5,354.7,277.27
2016,2,29,17,0,505.0,55.0,0.2,17.0,155.0,290.83,224.76
2016,2,29,17,15,405.5,44.5,0.2,16.5,109.5,216.72,163.06
2016,2,29,17,30,306.0,34.0,0.2,16.0,64.0,152.1,106.39
2016,2,29,17,45,153.0,17.0,0.2,16.0,32.0,69.49,5.14
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,22.08,0.0
2016,3,1,7,15,165.0,36.0,1.65,11.5,60.0,27.78,17.81
2016,3,1,7,30,330.0,48.0,1.7,12.0,96.0,46.03,27.47
2016,3,1,7,45,392.0,60.5,1.8,12.5,139.5,83.37,49.85
2016,3,1,8,0,454.0,73.0,1.9,13.0,183.0,128.23,83.23
2016,3,1,8,15,488.0,85.0,1.9,13.5,227.0,173.36,121.12
2016,3,1,8,30,522.0,97.0,1.9,14.0,271.0,221.9,163.2
2016,3,1,8,45,558.5,102.0,1.95,14.5,313.0,267.61,203.23
2016,3,1,9,0,595.0,107.0,2.0,15.0,355.0,316.44,245.47
2016,3,1,9,15,718.0,93.5,2.1,15.0,424.0,385.13,302.6
2016,3,1,9,30,841.0,80.0,2.2,15.0,493.0,464.97,368.13
2016,3,1,9,45,866.0,79.0,2.3,15.5,534.0,516.91,410.73
2016,3,1,10,0,891.0,78.0,2.4,16.0,575.0,568.56,452.07
2016,3,1,10,15,902.5,80.0,2.45,16.0,607.5,615.12,489.09
2016,3,1,10,30,914.0,82.0,2.5,16.0,640.0,660.12,524.1
2016,3,1,10,45,925.0,82.0,2.55,16.0,667.0,700.93,555.36
2016,3,1,11,0,936.0,82.0,2.6,16.0,694.0,739.63,582.87
2016,3,1,11,15,941.0,82.5,2.6,16.0,712.0,772.19,605.41
2016,3,1,11,30,946.0,83.0,2.6,16.0,730.0,801.89,625.86
2016,3,1,11,45,950.5,82.5,2.6,16.0,740.5,827.12,643.11
2016,3,1,12,0,955.0,82.0,2.6,16.0,751.0,849.17,658.15
2016,3,1,12,15,954.5,82.0,2.55,16.0,753.0,864.39,668.1
2016,3,1,12,30,954.0,82.0,2.5,16.0,755.0,876.08,675.72
2016,3,1,12,45,949.5,83.0,2.5,16.0,747.5,881.97,679.85
2016,3,1,13,0,945.0,84.0,2.5,16.0,740.0,884.23,681.66
2016,3,1,13,15,939.5,83.0,2.5,16.0,725.0,879.83,679.01
2016,3,1,13,30,934.0,82.0,2.5,16.0,710.0,871.87,674.08
2016,3,1,13,45,926.5,81.0,2.5,16.0,687.5,858.76,665.71
2016,3,1,14,0,919.0,80.0,2.5,16.0,665.0,842.29,655.12
2016,3,1,14,15,907.5,79.0,2.45,15.5,635.0,819.39,640.89
2016,3,1,14,30,896.0,78.0,2.4,15.0,605.0,793.55,624.56
2016,3,1,14,45,524.5,158.5,2.4,15.0,462.5,585.9,470.23
2016,3,1,15,0,153.0,239.0,2.4,15.0,320.0,373.75,300.22
2016,3,1,15,15,190.5,217.5,2.35,15.0,310.5,373.21,302.34
2016,3,1,15,30,228.0,196.0,2.3,15.0,301.0,369.7,300.91
2016,3,1,15,45,189.5,177.5,2.3,15.0,259.0,317.74,259.33
2016,3,1,16,0,151.0,159.0,2.3,15.0,217.0,268.0,219.06
2016,3,1,16,15,142.5,138.5,2.1,14.5,187.5,235.29,192.7
2016,3,1,16,30,134.0,118.0,1.9,14.0,158.0,202.86,165.89
2016,3,1,16,45,345.0,82.5,1.75,13.5,158.5,269.61,220.25
2016,3,1,17,0,556.0,47.0,1.6,13.0,159.0,304.66,243.74
2016,3,1,17,15,460.5,38.5,1.5,12.5,113.5,231.64,179.46
2016,3,1,17,30,365.0,30.0,1.4,12.0,68.0,167.77,121.08
2016,3,1,17,45,182.5,15.0,1.35,12.0,34.0,75.95,16.36
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.5,9.5,0.9,11.5,15.0,9.34,0.0
2016,3,2,7,0,225.0,19.0,1.0,12.0,30.0,14.71,0.0
2016,3,2,7,15,354.0,29.5,1.05,12.0,71.5,22.08,13.18
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,44.65,22.68
2016,3,2,7,45,557.0,46.5,1.15,12.5,161.5,86.44,45.61
2016,3,2,8,0,631.0,53.0,1.2,13.0,210.0,138.1,83.68
2016,3,2,8,15,678.0,58.0,1.2,13.5,259.5,188.96,126.46
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,244.39,174.84
2016,3,2,8,45,755.5,67.5,1.2,14.5,356.0,298.48,222.8
2016,3,2,9,0,786.0,72.0,1.2,15.0,403.0,354.68,271.59
2016,3,2,9,15,564.0,135.0,1.2,15.0,385.5,363.97,285.01
2016,3,2,9,30,342.0,198.0,1.2,15.0,368.0,350.79,277.53
2016,3,2,9,45,459.0,182.5,1.3,15.5,429.5,414.62,328.34
2016,3,2,10,0,576.0,167.0,1.4,16.0,491.0,486.18,384.14
2016,3,2,10,15,537.5,192.5,1.45,16.0,508.5,514.66,405.7
2016,3,2,10,30,499.0,218.0,1.5,16.0,526.0,538.84,423.67
2016,3,2,10,45,486.5,233.0,1.6,16.0,543.5,565.78,444.0
2016,3,2,11,0,474.0,248.0,1.7,16.0,561.0,590.52,462.37
2016,3,2,11,15,411.0,276.5,1.8,16.0,552.5,585.32,457.62
2016,3,2,11,30,348.0,305.0,1.9,16.0,544.0,580.02,452.65
2016,3,2,11,45,409.5,288.5,2.0,16.0,574.5,620.86,484.72
2016,3,2,12,0,471.0,272.0,2.1,16.0,605.0,668.84,521.27
2016,3,2,12,15,457.5,279.0,2.15,16.0,603.0,674.8,525.2
2016,3,2,12,30,444.0,286.0,2.2,16.0,601.0,678.64,527.95
2016,3,2,12,45,413.0,294.0,2.3,16.0,585.0,659.99,514.56
2016,3,2,13,0,382.0,302.0,2.4,16.0,569.0,646.32,504.68
2016,3,2,13,15,363.0,308.5,2.4,15.5,558.0,639.54,500.49
2016,3,2,13,30,344.0,315.0,2.4,15.0,547.0,631.48,495.33
2016,3,2,13,45,173.5,248.0,2.45,15.0,365.0,407.28,324.62
2016,3,2,14,0,3.0,181.0,2.5,15.0,183.0,180.96,142.58
2016,3,2,14,15,15.5,207.0,2.5,15.0,216.5,218.29,173.76
2016,3,2,14,30,28.0,233.0,2.5,15.0,250.0,264.3,211.01
2016,3,2,14,45,37.5,227.5,2.5,15.0,248.5,266.32,213.22
2016,3,2,15,0,47.0,222.0,2.5,15.0,247.0,267.94,215.26
2016,3,2,15,15,132.0,210.5,2.45,14.5,273.5,323.92,263.15
2016,3,2,15,30,217.0,199.0,2.4,14.0,300.0,366.16,299.31
2016,3,2,15,45,303.5,166.5,2.35,14.0,292.0,386.35,317.13
2016,3,2,16,0,390.0,134.0,2.3,14.0,284.0,399.16,328.41
2016,3,2,16,15,350.5,123.5,2.15,13.5,245.0,349.73,288.12
2016,3,2,16,30,311.0,113.0,2.0,13.0,206.0,295.83,243.66
2016,3,2,16,45,293.0,93.5,1.9,13.0,168.5,251.77,205.94
2016,3,2,17,0,275.0,74.0,1.8,13.0,131.0,215.07,173.1
2016,3,2,17,15,221.0,56.5,1.8,12.5,93.5,161.61,126.32
2016,3,2,17,30,167.0,39.0,1.8,12.0,56.0,113.34,82.8
2016,3,2,17,45,83.5,19.5,1.8,12.0,28.0,49.24,14.14
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,1.55,12.0,5.0,4.91,0.0
2016,3,3,7,0,0.0,10.0,1.6,12.0,10.0,9.64,0.0
2016,3,3,7,15,0.0,24.0,1.55,12.0,24.0,23.17,14.25
2016,3,3,7,30,0.0,38.0,1.5,12.0,38.0,36.68,25.43
2016,3,3,7,45,0.0,54.5,1.5,12.5,54.5,52.2,38.98
2016,3,3,8,0,0.0,71.0,1.5,13.0,71.0,67.87,52.46
2016,3,3,8,15,0.0,87.5,1.4,13.0,87.5,83.67,65.91
2016,3,3,8,30,0.0,104.0,1.3,13.0,104.0,99.56,79.22
2016,3,3,8,45,10.0,132.0,1.2,13.0,136.0,129.43,103.72
2016,3,3,9,0,20.0,160.0,1.1,13.0,168.0,160.59,128.99
2016,3,3,9,15,38.0,185.5,1.1,13.0,203.5,194.12,155.92
2016,3,3,9,30,56.0,211.0,1.1,13.0,239.0,229.83,184.4
2016,3,3,9,45,28.0,184.5,1.1,13.5,198.5,193.63,154.58
2016,3,3,10,0,0.0,158.0,1.1,14.0,158.0,153.01,121.05
2016,3,3,10,15,5.5,184.5,1.1,14.0,188.0,182.3,144.64
2016,3,3,10,30,11.0,211.0,1.1,14.0,218.0,212.23,168.26
2016,3,3,10,45,102.0,264.0,1.15,14.0,331.5,333.38,264.91
2016,3,3,11,0,193.0,317.0,1.2,14.0,445.0,456.06,359.02
2016,3,3,11,15,173.5,326.5,1.3,14.0,444.0,459.1,360.15
2016,3,3,11,30,154.0,336.0,1.4,14.0,443.0,460.57,360.98
