Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,45,155.5,340.0,1.5,14.0,449.5,471.35,369.39
2016,3,3,12,0,157.0,344.0,1.6,14.0,456.0,481.66,377.4
2016,3,3,12,15,118.5,338.5,1.5,14.0,423.5,448.73,351.26
2016,3,3,12,30,80.0,333.0,1.4,14.0,391.0,406.91,318.61
2016,3,3,12,45,83.0,331.5,1.35,14.0,391.0,409.85,321.16
2016,3,3,13,0,86.0,330.0,1.3,14.0,391.0,412.55,323.28
2016,3,3,13,15,86.5,323.5,1.2,14.0,383.5,407.43,319.33
2016,3,3,13,30,87.0,317.0,1.1,14.0,376.0,401.98,315.23
2016,3,3,13,45,49.0,267.5,1.05,14.0,300.5,316.98,249.72
2016,3,3,14,0,11.0,218.0,1.0,14.0,225.0,225.63,178.01
2016,3,3,14,15,5.5,155.5,1.0,14.0,159.0,157.16,123.97
2016,3,3,14,30,0.0,93.0,1.0,14.0,93.0,90.02,69.47
2016,3,3,14,45,0.0,117.0,1.0,14.0,117.0,114.1,89.6
2016,3,3,15,0,0.0,141.0,1.0,14.0,141.0,138.84,110.02
2016,3,3,15,15,13.5,160.5,0.9,13.5,167.0,169.43,135.78
2016,3,3,15,30,27.0,180.0,0.8,13.0,193.0,200.28,161.57
2016,3,3,15,45,13.5,143.0,0.7,13.0,149.5,151.89,121.97
2016,3,3,16,0,0.0,106.0,0.6,13.0,106.0,104.68,83.01
2016,3,3,16,15,0.0,91.5,0.6,13.0,91.5,90.16,71.18
2016,3,3,16,30,0.0,77.0,0.6,13.0,77.0,75.63,59.04
2016,3,3,16,45,0.0,62.5,0.6,13.0,62.5,61.09,46.68
2016,3,3,17,0,0.0,48.0,0.6,13.0,48.0,46.5,34.08
2016,3,3,17,15,0.0,34.5,0.6,12.5,34.5,33.32,22.58
2016,3,3,17,30,0.0,21.0,0.6,12.0,21.0,20.26,11.02
2016,3,3,17,45,0.0,10.5,0.65,12.0,10.5,10.12,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.3,11.5,4.5,4.42,0.0
2016,3,4,7,0,0.0,9.0,1.3,12.0,9.0,8.68,0.0
2016,3,4,7,15,0.0,20.5,1.3,12.0,20.5,19.78,11.46
2016,3,4,7,30,0.0,32.0,1.3,12.0,32.0,30.89,20.61
2016,3,4,7,45,0.0,45.0,1.3,12.0,45.0,43.47,31.67
2016,3,4,8,0,0.0,58.0,1.3,12.0,58.0,55.96,42.54
2016,3,4,8,15,0.0,71.0,1.35,12.5,71.0,68.39,53.09
2016,3,4,8,30,0.0,84.0,1.4,13.0,84.0,80.88,63.49
2016,3,4,8,45,16.0,126.0,1.5,13.5,133.0,125.79,100.46
2016,3,4,9,0,32.0,168.0,1.6,14.0,182.0,172.44,138.25
2016,3,4,9,15,16.5,164.0,1.75,14.0,171.5,164.67,131.77
2016,3,4,9,30,1.0,160.0,1.9,14.0,161.0,154.85,123.51
2016,3,4,9,45,12.5,189.5,2.05,14.0,197.0,189.6,151.63
2016,3,4,10,0,24.0,219.0,2.2,14.0,233.0,225.62,180.45
2016,3,4,10,15,12.0,177.0,2.2,14.0,184.0,178.89,142.31
2016,3,4,10,30,0.0,135.0,2.2,14.0,135.0,130.89,102.94
2016,3,4,10,45,0.0,94.5,2.25,14.0,94.5,91.48,70.56
2016,3,4,11,0,0.0,54.0,2.3,14.0,54.0,52.23,38.04
2016,3,4,11,15,0.0,45.5,2.25,14.0,45.5,44.01,31.18
2016,3,4,11,30,0.0,37.0,2.2,14.0,37.0,35.78,24.3
2016,3,4,11,45,0.0,75.5,2.2,14.0,75.5,73.08,55.22
2016,3,4,12,0,0.0,114.0,2.2,14.0,114.0,110.62,85.97
2016,3,4,12,15,3.0,157.0,2.3,14.0,159.5,155.57,122.53
2016,3,4,12,30,6.0,200.0,2.4,14.0,205.0,201.17,159.2
2016,3,4,12,45,7.5,211.0,2.5,14.0,217.0,213.8,169.29
2016,3,4,13,0,9.0,222.0,2.6,14.0,229.0,226.55,179.58
2016,3,4,13,15,9.0,218.0,2.6,14.0,224.5,222.81,176.7
2016,3,4,13,30,9.0,214.0,2.6,14.0,220.0,219.06,173.88
2016,3,4,13,45,66.0,260.5,2.65,14.0,303.5,323.57,258.96
2016,3,4,14,0,123.0,307.0,2.7,14.0,387.0,431.18,343.98
2016,3,4,14,15,76.5,273.0,2.6,14.0,322.0,346.81,277.18
2016,3,4,14,30,30.0,239.0,2.5,14.0,257.0,272.33,217.68
2016,3,4,14,45,15.0,191.5,2.4,14.0,200.5,202.32,161.82
2016,3,4,15,0,0.0,144.0,2.3,14.0,144.0,141.88,112.6
2016,3,4,15,15,0.0,125.0,2.25,13.5,125.0,122.72,97.41
2016,3,4,15,30,0.0,106.0,2.2,13.0,106.0,103.57,81.95
2016,3,4,15,45,0.0,67.0,2.15,13.0,67.0,64.77,49.55
2016,3,4,16,0,0.0,28.0,2.1,13.0,28.0,27.03,17.56
2016,3,4,16,15,0.0,24.0,2.15,13.0,24.0,23.16,14.3
2016,3,4,16,30,0.0,20.0,2.2,13.0,20.0,19.29,10.99
2016,3,4,16,45,0.0,16.0,2.3,13.0,16.0,15.43,7.64
2016,3,4,17,0,0.0,12.0,2.4,13.0,12.0,11.57,4.27
2016,3,4,17,15,0.0,8.5,2.45,13.0,8.5,8.19,1.28
2016,3,4,17,30,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,2.6,13.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,4.0,11.5,3.15,13.0,12.0,11.3,0.0
2016,3,5,7,0,8.0,23.0,3.3,13.0,24.0,21.55,8.91
2016,3,5,7,15,47.5,42.5,3.35,13.0,50.5,36.75,26.09
2016,3,5,7,30,87.0,62.0,3.4,13.0,77.0,57.91,41.03
2016,3,5,7,45,106.5,83.5,3.5,13.5,107.5,85.36,62.43
2016,3,5,8,0,126.0,105.0,3.6,14.0,138.0,115.39,86.83
2016,3,5,8,15,141.5,125.0,3.75,14.0,169.5,145.66,112.3
2016,3,5,8,30,157.0,145.0,3.9,14.0,201.0,177.7,139.49
2016,3,5,8,45,78.5,109.0,4.05,14.0,137.0,129.51,102.22
2016,3,5,9,0,0.0,73.0,4.2,14.0,73.0,70.58,54.23
2016,3,5,9,15,0.0,46.0,4.25,14.0,46.0,44.44,32.07
2016,3,5,9,30,0.0,19.0,4.3,14.0,19.0,18.35,9.92
2016,3,5,9,45,4.5,107.0,4.35,14.5,109.5,105.84,83.14
2016,3,5,10,0,9.0,195.0,4.4,15.0,200.0,193.95,154.87
2016,3,5,10,15,7.5,194.0,4.45,15.0,198.5,192.78,153.48
2016,3,5,10,30,6.0,193.0,4.5,15.0,197.0,191.41,152.1
2016,3,5,10,45,3.0,140.5,4.6,15.0,142.5,138.37,108.8
2016,3,5,11,0,0.0,88.0,4.7,15.0,88.0,85.18,65.06
2016,3,5,11,15,1.5,135.0,4.75,15.0,136.5,132.21,103.59
2016,3,5,11,30,3.0,182.0,4.8,15.0,185.0,179.8,142.09
2016,3,5,11,45,4.0,185.5,4.85,15.5,188.5,184.28,145.33
2016,3,5,12,0,5.0,189.0,4.9,16.0,192.0,188.81,148.67
2016,3,5,12,15,9.5,217.0,4.9,15.5,223.5,220.82,174.73
2016,3,5,12,30,14.0,245.0,4.9,15.0,255.0,253.26,201.05
2016,3,5,12,45,7.0,167.0,4.9,15.0,172.0,169.17,133.44
2016,3,5,13,0,0.0,89.0,4.9,15.0,89.0,86.17,65.68
2016,3,5,13,15,0.0,87.5,5.05,15.0,87.5,84.71,64.58
2016,3,5,13,30,0.0,86.0,5.2,15.0,86.0,83.25,63.44
2016,3,5,13,45,0.0,60.5,5.35,15.0,60.5,58.53,43.09
2016,3,5,14,0,0.0,35.0,5.5,15.0,35.0,33.84,22.62
2016,3,5,14,15,0.0,30.0,6.0,15.0,30.0,29.0,18.63
2016,3,5,14,30,0.0,25.0,6.5,15.0,25.0,24.16,14.61
2016,3,5,14,45,0.0,18.0,7.05,15.0,18.0,17.39,8.97
2016,3,5,15,0,0.0,11.0,7.6,15.0,11.0,10.62,3.3
2016,3,5,15,15,0.0,9.5,7.85,14.5,9.5,9.17,2.1
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.72,0.91
2016,3,5,15,45,0.0,13.5,8.4,14.0,13.5,13.03,5.45
2016,3,5,16,0,0.0,19.0,8.7,14.0,19.0,18.33,10.01
2016,3,5,16,15,0.0,16.0,8.65,14.0,16.0,15.43,7.56
2016,3,5,16,30,0.0,13.0,8.6,14.0,13.0,12.54,5.09
2016,3,5,16,45,0.0,10.5,8.6,14.0,10.5,10.12,3.01
2016,3,5,17,0,0.0,8.0,8.6,14.0,8.0,7.71,0.91
2016,3,5,17,15,0.0,5.5,8.4,14.0,5.5,5.3,0.0
2016,3,5,17,30,0.0,3.0,8.2,14.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,8.05,14.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,57.5,15.5,2.5,10.5,19.5,15.24,0.0
2016,3,6,7,0,115.0,31.0,2.5,11.0,39.0,25.67,13.19
2016,3,6,7,15,231.5,47.0,2.65,11.0,81.0,36.12,25.91
2016,3,6,7,30,348.0,63.0,2.8,11.0,123.0,66.61,41.48
2016,3,6,7,45,424.0,74.5,3.0,11.5,171.5,107.01,67.76
2016,3,6,8,0,500.0,86.0,3.2,12.0,220.0,155.85,105.31
2016,3,6,8,15,553.5,93.5,3.3,12.0,269.5,205.2,147.35
2016,3,6,8,30,607.0,101.0,3.4,12.0,319.0,259.07,194.67
2016,3,6,8,45,638.0,109.0,3.5,12.0,366.0,311.29,241.58
2016,3,6,9,0,669.0,117.0,3.6,12.0,413.0,365.92,289.98
2016,3,6,9,15,406.0,174.5,3.65,12.0,359.5,343.34,277.05
2016,3,6,9,30,143.0,232.0,3.7,12.0,306.0,292.95,237.66
2016,3,6,9,45,96.5,239.5,3.75,12.5,291.0,282.9,229.11
2016,3,6,10,0,50.0,247.0,3.8,13.0,276.0,269.34,217.07
2016,3,6,10,15,76.5,271.5,3.8,13.0,318.5,312.82,252.07
2016,3,6,10,30,103.0,296.0,3.8,13.0,361.0,358.54,288.42
2016,3,6,10,45,316.0,265.5,3.8,13.0,477.5,485.63,392.38
2016,3,6,11,0,529.0,235.0,3.8,13.0,594.0,624.1,502.25
2016,3,6,11,15,272.5,242.0,3.85,13.0,427.5,452.83,365.75
2016,3,6,11,30,16.0,249.0,3.9,13.0,261.0,256.44,204.26
2016,3,6,11,45,83.5,302.0,3.95,13.0,362.5,370.18,296.77
2016,3,6,12,0,151.0,355.0,4.0,13.0,464.0,489.62,390.59
2016,3,6,12,15,98.5,335.5,4.1,13.0,407.0,422.94,337.44
2016,3,6,12,30,46.0,316.0,4.2,13.0,350.0,360.61,287.53
2016,3,6,12,45,29.5,279.5,4.3,13.0,301.5,309.45,247.16
2016,3,6,13,0,13.0,243.0,4.4,13.0,253.0,251.3,200.63
2016,3,6,13,15,12.5,238.5,4.45,13.0,248.0,246.69,197.21
2016,3,6,13,30,12.0,234.0,4.5,13.0,243.0,242.05,193.68
2016,3,6,13,45,25.0,253.0,4.6,13.0,270.5,273.14,219.41
2016,3,6,14,0,38.0,272.0,4.7,13.0,298.0,313.42,252.31
2016,3,6,14,15,109.5,278.5,4.75,12.5,346.5,388.68,315.56
2016,3,6,14,30,181.0,285.0,4.8,12.0,395.0,452.82,369.43
2016,3,6,14,45,90.5,208.5,4.85,12.0,263.5,294.33,241.05
2016,3,6,15,0,0.0,132.0,4.9,12.0,132.0,129.46,103.36
2016,3,6,15,15,0.0,90.0,4.9,12.0,90.0,87.16,68.32
2016,3,6,15,30,0.0,48.0,4.9,12.0,48.0,46.38,33.98
2016,3,6,15,45,0.0,64.5,4.9,12.0,64.5,62.34,47.71
2016,3,6,16,0,0.0,81.0,4.9,12.0,81.0,78.59,61.67
2016,3,6,16,15,0.0,70.0,4.9,11.5,70.0,67.67,52.6
2016,3,6,16,30,0.0,59.0,4.9,11.0,59.0,57.01,43.63
2016,3,6,16,45,0.0,47.5,4.9,11.0,47.5,45.88,34.02
2016,3,6,17,0,0.0,36.0,4.9,11.0,36.0,34.76,24.3
2016,3,6,17,15,0.0,25.5,4.95,11.0,25.5,24.61,15.34
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,14.46,6.38
2016,3,6,17,45,0.0,8.0,5.1,11.0,8.0,7.71,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,143.0,13.0,2.9,8.0,24.0,12.78,0.0
2016,3,7,7,0,286.0,26.0,3.0,8.0,48.0,20.15,10.08
2016,3,7,7,15,402.5,36.5,3.1,8.0,93.0,27.16,18.45
2016,3,7,7,30,519.0,47.0,3.2,8.0,138.0,62.46,32.85
2016,3,7,7,45,590.0,53.0,3.3,8.5,189.0,107.1,61.31
2016,3,7,8,0,661.0,59.0,3.4,9.0,240.0,159.59,102.84
2016,3,7,8,15,457.5,101.0,3.45,9.0,237.5,192.54,142.28
2016,3,7,8,30,254.0,143.0,3.5,9.0,235.0,203.27,160.81
2016,3,7,8,45,127.0,102.5,3.55,9.0,148.5,140.02,112.13
2016,3,7,9,0,0.0,62.0,3.6,9.0,62.0,59.92,46.12
2016,3,7,9,15,96.0,147.5,3.6,9.0,198.0,184.27,151.1
2016,3,7,9,30,192.0,233.0,3.6,9.0,334.0,318.0,261.29
2016,3,7,9,45,113.0,235.0,3.65,9.5,295.5,289.09,236.72
2016,3,7,10,0,34.0,237.0,3.7,10.0,257.0,250.59,203.88
2016,3,7,10,15,125.5,269.0,3.75,10.0,348.5,343.12,280.14
2016,3,7,10,30,217.0,301.0,3.8,10.0,440.0,441.11,359.19
2016,3,7,10,45,211.0,314.5,3.85,10.5,454.0,460.22,372.94
2016,3,7,11,0,205.0,328.0,3.9,11.0,468.0,478.42,386.1
2016,3,7,11,15,297.5,317.5,3.95,11.0,526.5,549.81,443.58
2016,3,7,11,30,390.0,307.0,4.0,11.0,585.0,620.85,499.93
2016,3,7,11,45,386.0,313.0,4.1,11.0,591.5,634.94,510.4
2016,3,7,12,0,382.0,319.0,4.2,11.0,598.0,647.51,520.15
2016,3,7,12,15,419.5,305.0,4.25,11.0,612.0,678.26,544.69
2016,3,7,12,30,457.0,291.0,4.3,11.0,626.0,702.75,564.52
2016,3,7,12,45,397.5,309.0,4.35,11.5,598.5,669.76,537.39
2016,3,7,13,0,338.0,327.0,4.4,12.0,571.0,641.74,514.03
2016,3,7,13,15,180.5,296.5,4.4,12.0,426.5,467.42,377.08
2016,3,7,13,30,23.0,266.0,4.4,12.0,282.0,284.45,228.22
2016,3,7,13,45,11.5,140.5,4.4,12.0,148.5,146.9,117.14
2016,3,7,14,0,0.0,15.0,4.4,12.0,15.0,14.5,6.59
2016,3,7,14,15,0.0,55.5,4.35,12.0,55.5,53.68,39.69
2016,3,7,14,30,0.0,96.0,4.3,12.0,96.0,92.98,72.7
2016,3,7,14,45,409.0,100.0,4.25,12.5,326.0,443.75,371.4
2016,3,7,15,0,818.0,104.0,4.2,13.0,556.0,744.76,606.47
2016,3,7,15,15,797.5,100.5,4.05,12.5,514.0,702.78,574.61
2016,3,7,15,30,777.0,97.0,3.9,12.0,472.0,659.35,543.28
2016,3,7,15,45,754.5,91.0,3.8,12.0,426.5,613.32,507.27
2016,3,7,16,0,732.0,85.0,3.7,12.0,381.0,564.03,467.95
2016,3,7,16,15,692.5,80.0,3.55,11.5,331.0,505.74,420.99
2016,3,7,16,30,653.0,75.0,3.4,11.0,281.0,448.89,373.79
2016,3,7,16,45,599.0,67.5,3.3,11.0,231.0,383.97,317.96
2016,3,7,17,0,545.0,60.0,3.2,11.0,181.0,322.73,263.64
2016,3,7,17,15,451.0,50.5,3.25,10.5,133.0,247.79,197.66
2016,3,7,17,30,357.0,41.0,3.3,10.0,85.0,181.59,138.03
2016,3,7,17,45,210.0,26.5,3.35,10.0,49.0,102.5,61.53
2016,3,7,18,0,63.0,12.0,3.4,10.0,13.0,26.53,0.0
2016,3,7,18,15,31.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,61.5,15.0,2.05,8.0,20.0,14.74,0.0
2016,3,8,7,0,123.0,30.0,2.0,9.0,40.0,24.96,14.47
2016,3,8,7,15,178.0,48.5,1.95,9.0,74.5,39.45,29.33
2016,3,8,7,30,233.0,67.0,1.9,9.0,109.0,69.22,46.6
2016,3,8,7,45,253.5,87.0,1.85,9.5,146.0,104.55,73.32
2016,3,8,8,0,274.0,107.0,1.8,10.0,183.0,142.4,104.61
2016,3,8,8,15,306.5,120.5,1.75,10.0,221.0,179.46,136.16
2016,3,8,8,30,339.0,134.0,1.7,10.0,259.0,219.83,171.06
2016,3,8,8,45,475.0,124.5,1.7,10.5,325.0,276.11,216.74
2016,3,8,9,0,611.0,115.0,1.7,11.0,391.0,347.1,275.08
2016,3,8,9,15,393.0,176.0,1.75,11.0,360.0,342.38,275.34
2016,3,8,9,30,175.0,237.0,1.8,11.0,329.0,314.33,253.95
2016,3,8,9,45,355.5,215.0,1.85,11.0,419.5,400.38,324.12
2016,3,8,10,0,536.0,193.0,1.9,11.0,510.0,502.56,405.71
2016,3,8,10,15,433.0,238.0,1.9,11.0,503.0,507.79,408.15
2016,3,8,10,30,330.0,283.0,1.9,11.0,496.0,501.16,401.36
2016,3,8,10,45,219.0,304.5,1.95,11.5,448.5,456.45,364.62
2016,3,8,11,0,108.0,326.0,2.0,12.0,401.0,402.72,320.25
2016,3,8,11,15,83.0,323.5,1.95,11.5,381.5,385.86,307.19
2016,3,8,11,30,58.0,321.0,1.9,11.0,362.0,367.25,292.41
2016,3,8,11,45,142.5,338.5,1.9,11.0,442.5,461.59,367.4
2016,3,8,12,0,227.0,356.0,1.9,11.0,523.0,553.86,438.46
2016,3,8,12,15,233.0,356.0,1.9,11.0,528.0,564.34,445.8
2016,3,8,12,30,239.0,356.0,1.9,11.0,533.0,574.08,453.24
2016,3,8,12,45,149.0,341.5,1.95,11.0,451.5,485.31,384.6
2016,3,8,13,0,59.0,327.0,2.0,11.0,370.0,386.6,307.15
2016,3,8,13,15,86.5,332.0,2.05,10.5,393.5,417.1,333.1
2016,3,8,13,30,114.0,337.0,2.1,10.0,417.0,447.37,358.17
2016,3,8,13,45,134.0,328.0,2.2,10.0,419.0,464.03,372.1
2016,3,8,14,0,154.0,319.0,2.3,10.0,421.0,471.18,378.95
2016,3,8,14,15,77.0,237.5,2.15,10.0,288.5,308.38,250.09
2016,3,8,14,30,0.0,156.0,2.0,10.0,156.0,153.3,122.75
2016,3,8,14,45,14.0,186.5,1.85,10.0,194.5,196.12,159.05
2016,3,8,15,0,28.0,217.0,1.7,10.0,233.0,247.42,201.32
2016,3,8,15,15,14.0,128.0,1.55,10.0,136.0,135.82,109.66
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,37.67,26.77
2016,3,8,15,45,0.0,84.0,1.3,10.0,84.0,81.36,64.3
2016,3,8,16,0,0.0,129.0,1.2,10.0,129.0,128.68,104.42
2016,3,8,16,15,0.0,112.5,1.2,9.5,112.5,112.13,90.77
2016,3,8,16,30,0.0,96.0,1.2,9.0,96.0,95.57,77.03
2016,3,8,16,45,0.0,78.5,1.3,9.0,78.5,77.89,61.91
2016,3,8,17,0,0.0,61.0,1.4,9.0,61.0,60.14,46.47
2016,3,8,17,15,0.0,45.0,1.45,8.5,45.0,43.95,32.23
2016,3,8,17,30,0.0,29.0,1.5,8.0,29.0,28.0,18.05
2016,3,8,17,45,0.0,17.0,1.6,8.0,17.0,16.4,6.44
2016,3,8,18,0,0.0,5.0,1.7,8.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,1.7,8.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.0,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,2.4,10.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,11.5,2.4,10.0,11.5,11.08,4.19
2016,3,9,7,30,0.0,17.0,2.4,10.0,17.0,16.39,8.49
2016,3,9,7,45,0.0,23.5,2.4,10.5,23.5,22.67,14.02
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,28.95,19.47
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,34.75,24.48
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,40.56,29.43
2016,3,9,8,45,0.0,88.0,2.3,11.0,88.0,84.95,67.25
2016,3,9,9,0,0.0,134.0,2.3,11.0,134.0,128.87,103.97
2016,3,9,9,15,2.0,152.5,2.25,11.0,153.5,147.73,119.27
2016,3,9,9,30,4.0,171.0,2.2,11.0,173.0,166.89,134.74
2016,3,9,9,45,2.0,151.5,2.15,11.5,152.5,147.55,118.19
2016,3,9,10,0,0.0,132.0,2.1,12.0,132.0,127.77,101.43
2016,3,9,10,15,0.0,148.5,2.1,12.0,148.5,143.9,114.5
2016,3,9,10,30,0.0,165.0,2.1,12.0,165.0,160.12,127.49
2016,3,9,10,45,0.0,163.5,2.15,12.5,164.0,158.8,125.96
2016,3,9,11,0,0.0,162.0,2.2,13.0,163.0,157.46,124.48
2016,3,9,11,15,29.5,243.5,2.25,13.0,265.5,264.26,210.83
2016,3,9,11,30,59.0,325.0,2.3,13.0,368.0,372.24,295.35
2016,3,9,11,45,44.5,311.0,2.35,13.5,344.0,348.65,275.65
2016,3,9,12,0,30.0,297.0,2.4,14.0,320.0,324.12,255.78
2016,3,9,12,15,51.5,321.0,2.4,14.0,359.5,368.8,291.08
2016,3,9,12,30,73.0,345.0,2.4,14.0,399.0,414.35,326.41
2016,3,9,12,45,42.5,292.5,2.45,14.5,324.5,334.28,263.57
2016,3,9,13,0,12.0,240.0,2.5,15.0,250.0,247.31,194.73
2016,3,9,13,15,10.0,227.5,2.5,15.0,236.0,233.22,183.95
2016,3,9,13,30,8.0,215.0,2.5,15.0,222.0,219.07,172.87
2016,3,9,13,45,13.5,231.0,2.55,15.0,241.0,240.52,190.34
2016,3,9,14,0,19.0,247.0,2.6,15.0,260.0,262.16,207.86
2016,3,9,14,15,18.0,236.0,2.6,15.0,248.0,250.28,198.7
2016,3,9,14,30,17.0,225.0,2.6,15.0,236.0,238.38,189.61
2016,3,9,14,45,18.0,216.0,2.6,15.0,227.0,230.16,183.52
2016,3,9,15,0,19.0,207.0,2.6,15.0,218.0,221.9,177.37
2016,3,9,15,15,9.5,175.0,2.5,14.5,180.5,181.44,145.1
2016,3,9,15,30,0.0,143.0,2.4,14.0,143.0,141.61,112.88
2016,3,9,15,45,0.0,132.0,2.3,14.0,132.0,130.81,104.34
2016,3,9,16,0,0.0,121.0,2.2,14.0,121.0,120.04,95.7
2016,3,9,16,15,0.0,105.5,2.05,13.5,105.5,104.52,83.15
2016,3,9,16,30,0.0,90.0,1.9,13.0,90.0,89.0,70.37
2016,3,9,16,45,0.0,74.5,1.75,13.0,74.5,73.45,57.22
2016,3,9,17,0,0.0,59.0,1.6,13.0,59.0,57.87,43.83
2016,3,9,17,15,0.0,44.0,1.6,12.5,44.0,42.76,30.73
2016,3,9,17,30,0.0,29.0,1.6,12.0,29.0,28.0,17.77
2016,3,9,17,45,0.0,17.0,1.6,12.0,17.0,16.4,6.59
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,67.5,4.05,13.5,67.5,65.25,49.97
2016,3,10,9,0,0.0,129.0,4.2,14.0,129.0,124.14,98.99
2016,3,10,9,15,0.0,96.0,4.15,14.0,96.0,92.8,72.56
2016,3,10,9,30,0.0,63.0,4.1,14.0,63.0,60.91,45.73
2016,3,10,9,45,0.0,50.5,4.1,14.0,50.5,48.82,35.49
2016,3,10,10,0,0.0,38.0,4.1,14.0,38.0,36.73,25.27
2016,3,10,10,15,0.0,46.5,4.0,14.0,46.5,44.96,32.1
2016,3,10,10,30,0.0,55.0,3.9,14.0,55.0,53.2,38.9
2016,3,10,10,45,0.0,63.0,3.8,14.0,63.0,60.95,45.27
2016,3,10,11,0,0.0,71.0,3.7,14.0,71.0,68.71,51.63
2016,3,10,11,15,0.0,50.5,3.6,14.0,50.5,48.86,35.12
2016,3,10,11,30,0.0,30.0,3.5,14.0,30.0,29.02,18.59
2016,3,10,11,45,0.0,30.5,3.45,14.0,30.5,29.5,18.99
2016,3,10,12,0,0.0,31.0,3.4,14.0,31.0,29.99,19.38
2016,3,10,12,15,2.0,107.0,3.3,14.0,108.5,105.47,81.77
2016,3,10,12,30,4.0,183.0,3.2,14.0,186.0,182.41,144.14
2016,3,10,12,45,2.0,154.5,3.15,14.0,156.0,152.46,119.8
2016,3,10,13,0,0.0,126.0,3.1,14.0,126.0,122.55,95.53
2016,3,10,13,15,0.0,84.0,3.0,14.0,84.0,81.33,61.88
2016,3,10,13,30,0.0,42.0,2.9,14.0,42.0,40.63,28.28
2016,3,10,13,45,0.0,42.0,2.8,14.0,42.0,40.62,28.34
2016,3,10,14,0,0.0,42.0,2.7,14.0,42.0,40.62,28.38
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,44.0,31.26
2016,3,10,14,30,0.0,49.0,2.4,14.0,49.0,47.38,34.15
2016,3,10,14,45,0.0,44.0,2.3,14.0,44.0,42.53,30.17
2016,3,10,15,0,0.0,39.0,2.2,14.0,39.0,37.69,26.19
2016,3,10,15,15,0.0,40.0,2.1,14.0,40.0,38.65,27.08
2016,3,10,15,30,0.0,41.0,2.0,14.0,41.0,39.61,27.98
2016,3,10,15,45,0.0,41.0,1.9,14.0,41.0,39.6,28.07
2016,3,10,16,0,0.0,41.0,1.8,14.0,41.0,39.6,28.16
2016,3,10,16,15,0.0,36.0,1.75,13.5,36.0,34.76,24.17
2016,3,10,16,30,0.0,31.0,1.7,13.0,31.0,29.92,20.13
2016,3,10,16,45,0.0,25.5,1.7,13.0,25.5,24.6,15.56
2016,3,10,17,0,0.0,20.0,1.7,13.0,20.0,19.29,10.94
2016,3,10,17,15,0.0,14.5,1.8,13.0,14.5,13.98,6.27
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,8.67,1.6
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,5.15,12.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,5.2,12.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,11.0,5.15,11.5,11.0,10.6,3.74
2016,3,11,7,30,0.0,16.0,5.1,11.0,16.0,15.43,7.62
2016,3,11,7,45,0.0,21.0,5.05,11.0,21.0,20.26,11.88
2016,3,11,8,0,0.0,26.0,5.0,11.0,26.0,25.09,16.1
2016,3,11,8,15,0.0,31.5,4.85,11.0,31.5,30.4,20.68
2016,3,11,8,30,0.0,37.0,4.7,11.0,37.0,35.73,25.22
2016,3,11,8,45,0.0,26.0,4.55,11.0,26.0,25.1,16.0
2016,3,11,9,0,0.0,15.0,4.4,11.0,15.0,14.48,6.81
2016,3,11,9,15,0.0,13.5,4.45,11.0,13.5,13.03,5.53
2016,3,11,9,30,0.0,12.0,4.5,11.0,12.0,11.59,4.27
2016,3,11,9,45,0.0,41.0,4.6,11.0,41.0,39.63,28.13
2016,3,11,10,0,0.0,70.0,4.7,11.0,70.0,67.71,51.78
2016,3,11,10,15,241.0,157.5,4.45,11.0,316.5,309.52,256.34
2016,3,11,10,30,482.0,245.0,4.2,11.0,563.0,571.76,465.82
2016,3,11,10,45,247.0,238.5,4.0,11.0,402.0,415.78,338.76
2016,3,11,11,0,12.0,232.0,3.8,11.0,241.0,235.14,188.61
2016,3,11,11,15,71.0,295.0,3.6,11.0,347.0,348.25,280.88
2016,3,11,11,30,130.0,358.0,3.4,11.0,453.0,467.83,374.77
2016,3,11,11,45,494.0,245.0,3.25,11.5,613.0,663.94,533.13
2016,3,11,12,0,858.0,132.0,3.1,12.0,773.0,861.02,679.36
2016,3,11,12,15,860.5,132.0,3.15,12.0,776.5,877.48,689.66
2016,3,11,12,30,863.0,132.0,3.2,12.0,780.0,890.75,699.34
2016,3,11,12,45,496.0,247.0,3.25,12.0,619.0,702.33,558.5
2016,3,11,13,0,129.0,362.0,3.3,12.0,458.0,493.37,391.3
2016,3,11,13,15,68.0,285.5,3.6,12.0,336.5,351.3,281.61
2016,3,11,13,30,7.0,209.0,3.9,12.0,215.0,212.05,169.3
2016,3,11,13,45,3.5,175.0,4.2,12.0,178.0,174.78,139.47
2016,3,11,14,0,0.0,141.0,4.5,12.0,141.0,137.71,109.23
2016,3,11,14,15,0.0,77.5,4.65,12.0,77.5,75.0,57.42
2016,3,11,14,30,0.0,14.0,4.8,12.0,14.0,13.53,5.81
2016,3,11,14,45,37.0,132.5,4.95,12.0,154.0,163.07,132.62
2016,3,11,15,0,74.0,251.0,5.1,12.0,294.0,320.47,262.3
2016,3,11,15,15,245.5,217.0,5.0,11.5,342.5,424.93,352.26
2016,3,11,15,30,417.0,183.0,4.9,11.0,391.0,509.1,424.29
2016,3,11,15,45,208.5,125.0,4.85,11.0,229.0,281.11,236.04
2016,3,11,16,0,0.0,67.0,4.8,11.0,67.0,64.76,49.93
2016,3,11,16,15,0.0,58.5,4.65,10.5,58.5,56.53,43.2
2016,3,11,16,30,0.0,50.0,4.5,10.0,50.0,48.3,36.27
2016,3,11,16,45,256.0,59.0,4.4,10.0,120.0,203.98,171.44
2016,3,11,17,0,512.0,68.0,4.3,10.0,190.0,321.58,266.32
2016,3,11,17,15,422.5,58.0,4.2,9.5,142.0,248.37,200.95
2016,3,11,17,30,333.0,48.0,4.1,9.0,94.0,183.39,142.42
2016,3,11,17,45,187.5,32.0,4.05,9.0,56.0,105.36,71.93
2016,3,11,18,0,42.0,16.0,4.0,9.0,18.0,30.63,0.0
2016,3,11,18,15,21.0,8.0,3.95,9.0,9.0,7.86,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,8.19,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,16.4,8.42
2016,3,12,7,15,0.0,30.0,3.7,10.0,30.0,28.96,19.02
2016,3,12,7,30,0.0,43.0,3.8,10.0,43.0,41.54,30.18
2016,3,12,7,45,0.0,57.5,3.95,10.5,57.5,55.43,42.3
2016,3,12,8,0,0.0,72.0,4.1,11.0,72.0,69.24,54.13
2016,3,12,8,15,0.0,86.5,4.2,11.0,86.5,83.11,65.95
2016,3,12,8,30,0.0,101.0,4.3,11.0,101.0,97.05,77.66
2016,3,12,8,45,0.0,116.0,4.4,11.0,116.0,111.53,89.68
2016,3,12,9,0,0.0,131.0,4.5,11.0,131.0,126.07,101.64
2016,3,12,9,15,22.0,178.5,4.55,11.0,190.5,181.57,147.65
2016,3,12,9,30,44.0,226.0,4.6,11.0,250.0,240.06,195.6
2016,3,12,9,45,24.0,204.5,4.65,11.0,218.0,210.69,170.99
2016,3,12,10,0,4.0,183.0,4.7,11.0,186.0,179.53,144.79
2016,3,12,10,15,2.0,163.0,4.75,11.0,164.5,159.24,127.82
2016,3,12,10,30,0.0,143.0,4.8,11.0,143.0,138.65,110.56
2016,3,12,10,45,3.0,172.0,4.85,11.5,174.0,169.2,135.43
2016,3,12,11,0,6.0,201.0,4.9,12.0,205.0,200.16,160.31
2016,3,12,11,15,3.0,157.0,5.0,12.0,159.0,154.94,123.17
2016,3,12,11,30,0.0,113.0,5.1,12.0,113.0,109.59,85.73
2016,3,12,11,45,0.0,128.5,5.2,12.0,128.5,124.81,98.26
2016,3,12,12,0,0.0,144.0,5.3,12.0,144.0,140.1,110.78
2016,3,12,12,15,2.5,167.0,5.2,12.0,169.0,165.05,131.25
2016,3,12,12,30,5.0,190.0,5.1,12.0,194.0,190.24,151.84
2016,3,12,12,45,2.5,158.0,5.1,12.0,160.0,156.36,124.14
2016,3,12,13,0,0.0,126.0,5.1,12.0,126.0,122.54,96.36
2016,3,12,13,15,7.5,188.5,5.05,12.0,194.0,191.51,153.26
2016,3,12,13,30,15.0,251.0,5.0,12.0,262.0,261.91,210.5
2016,3,12,13,45,8.5,214.0,4.95,12.5,220.5,218.69,175.12
2016,3,12,14,0,2.0,177.0,4.9,13.0,179.0,175.68,139.91
2016,3,12,14,15,1.0,164.5,4.75,12.5,165.5,162.37,129.49
2016,3,12,14,30,0.0,152.0,4.6,12.0,152.0,149.09,118.99
2016,3,12,14,45,11.5,184.5,4.5,12.0,191.5,191.91,154.94
2016,3,12,15,0,23.0,217.0,4.4,12.0,231.0,235.37,191.1
2016,3,12,15,15,11.5,183.5,4.3,12.0,190.5,191.66,155.25
2016,3,12,15,30,0.0,150.0,4.2,12.0,150.0,148.71,119.78
2016,3,12,15,45,91.5,164.0,4.1,12.0,203.0,239.6,198.06
2016,3,12,16,0,183.0,178.0,4.0,12.0,256.0,312.07,259.28
2016,3,12,16,15,161.5,160.5,3.9,12.0,223.0,273.69,227.26
2016,3,12,16,30,140.0,143.0,3.8,12.0,190.0,236.8,196.31
2016,3,12,16,45,117.5,121.0,3.75,12.0,156.0,195.59,161.3
2016,3,12,17,0,95.0,99.0,3.7,12.0,122.0,156.17,127.25
2016,3,12,17,15,69.0,76.0,3.6,11.5,90.5,115.9,92.29
2016,3,12,17,30,43.0,53.0,3.5,11.0,59.0,73.31,55.27
2016,3,12,17,45,21.5,32.0,3.4,11.0,35.0,41.46,26.47
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,10.61,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.41,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,5.78,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,11.57,4.29
2016,3,13,7,15,0.0,20.5,3.75,12.0,20.5,19.77,11.12
2016,3,13,7,30,0.0,29.0,3.8,12.0,29.0,27.99,18.38
2016,3,13,7,45,0.0,38.5,3.9,12.0,38.5,37.17,26.4
2016,3,13,8,0,0.0,48.0,4.0,12.0,48.0,46.36,34.34
2016,3,13,8,15,0.0,57.5,4.05,12.0,57.5,55.56,42.17
2016,3,13,8,30,0.0,67.0,4.1,12.0,67.0,64.76,49.92
2016,3,13,8,45,0.0,56.5,4.2,12.0,56.5,54.6,41.11
2016,3,13,9,0,0.0,46.0,4.3,12.0,46.0,44.44,32.35
2016,3,13,9,15,0.0,51.5,4.3,12.0,51.5,49.77,36.77
2016,3,13,9,30,0.0,57.0,4.3,12.0,57.0,55.1,41.16
2016,3,13,9,45,7.0,137.0,4.3,12.0,141.5,136.34,109.07
2016,3,13,10,0,14.0,217.0,4.3,12.0,226.0,218.42,176.18
2016,3,13,10,15,16.5,232.0,4.35,12.0,243.5,235.62,189.73
2016,3,13,10,30,19.0,247.0,4.4,12.0,261.0,253.06,203.56
2016,3,13,10,45,12.5,223.0,4.45,12.0,232.5,225.95,181.28
2016,3,13,11,0,6.0,199.0,4.5,12.0,204.0,198.2,158.48
2016,3,13,11,15,4.5,185.5,4.55,12.0,189.5,184.12,146.9
2016,3,13,11,30,3.0,172.0,4.6,12.0,175.0,169.89,135.18
2016,3,13,11,45,1.5,137.0,4.65,12.5,138.5,134.38,105.85
2016,3,13,12,0,0.0,102.0,4.7,13.0,102.0,98.88,76.48
2016,3,13,12,15,1.0,135.0,4.65,13.0,136.0,132.15,103.82
2016,3,13,12,30,2.0,168.0,4.6,13.0,170.0,165.74,131.19
2016,3,13,12,45,1.0,133.5,4.6,13.0,134.5,130.78,102.66
2016,3,13,13,0,0.0,99.0,4.6,13.0,99.0,95.96,74.12
2016,3,13,13,15,1.5,137.0,4.5,13.0,138.0,134.79,106.15
2016,3,13,13,30,3.0,175.0,4.4,13.0,177.0,174.15,138.34
2016,3,13,13,45,3.5,181.5,4.35,13.0,184.0,181.3,144.25
2016,3,13,14,0,4.0,188.0,4.3,13.0,191.0,188.53,150.31
2016,3,13,14,15,2.0,133.5,4.2,13.0,135.0,131.94,104.24
2016,3,13,14,30,0.0,79.0,4.1,13.0,79.0,76.44,58.47
2016,3,13,14,45,0.0,71.5,4.05,13.0,71.5,69.16,52.56
2016,3,13,15,0,0.0,64.0,4.0,13.0,64.0,61.89,46.6
2016,3,13,15,15,0.0,43.5,3.9,13.0,43.5,42.04,30.0
2016,3,13,15,30,0.0,23.0,3.8,13.0,23.0,22.21,13.27
2016,3,13,15,45,0.0,52.0,3.75,13.0,52.0,50.25,37.19
2016,3,13,16,0,0.0,81.0,3.7,13.0,81.0,78.43,61.19
2016,3,13,16,15,0.0,70.5,3.65,13.0,70.5,68.15,52.63
2016,3,13,16,30,0.0,60.0,3.6,13.0,60.0,57.98,44.08
2016,3,13,16,45,0.0,50.0,3.55,13.0,50.0,48.3,35.84
2016,3,13,17,0,0.0,40.0,3.5,13.0,40.0,38.62,27.49
2016,3,13,17,15,0.0,30.0,3.45,12.5,30.0,28.95,19.08
2016,3,13,17,30,0.0,20.0,3.4,12.0,20.0,19.29,10.6
2016,3,13,17,45,0.0,12.0,3.35,12.0,12.0,11.57,3.53
2016,3,13,18,0,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,3.15,12.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
