Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,63.5,22.5,2.5,9.5,30.0,18.93,6.04
2016,3,14,7,0,127.0,45.0,2.5,10.0,60.0,36.68,26.25
2016,3,14,7,15,191.0,64.5,2.5,10.0,99.5,56.46,39.82
2016,3,14,7,30,255.0,84.0,2.5,10.0,139.0,91.73,63.34
2016,3,14,7,45,303.5,100.5,2.55,10.0,182.5,129.92,92.47
2016,3,14,8,0,352.0,117.0,2.6,10.0,226.0,172.24,127.31
2016,3,14,8,15,411.0,121.0,2.6,10.0,269.5,212.72,161.7
2016,3,14,8,30,470.0,125.0,2.6,10.0,313.0,259.22,202.01
2016,3,14,8,45,398.0,158.5,2.65,10.5,331.5,292.16,233.07
2016,3,14,9,0,326.0,192.0,2.7,11.0,350.0,316.98,255.58
2016,3,14,9,15,215.0,221.0,2.65,11.0,329.0,311.38,252.42
2016,3,14,9,30,104.0,250.0,2.6,11.0,308.0,293.81,238.04
2016,3,14,9,45,229.5,256.0,2.6,11.5,395.5,377.0,305.21
2016,3,14,10,0,355.0,262.0,2.6,12.0,483.0,471.91,380.13
2016,3,14,10,15,267.0,292.0,2.6,12.0,463.5,461.91,370.59
2016,3,14,10,30,179.0,322.0,2.6,12.0,444.0,441.52,352.97
2016,3,14,10,45,205.5,332.5,2.6,12.0,476.5,479.39,382.56
2016,3,14,11,0,232.0,343.0,2.6,12.0,509.0,518.5,412.55
2016,3,14,11,15,401.5,297.5,2.6,12.0,593.5,617.38,491.18
2016,3,14,11,30,571.0,252.0,2.6,12.0,678.0,724.84,573.93
2016,3,14,11,45,733.0,188.5,2.6,12.5,742.0,810.54,637.79
2016,3,14,12,0,895.0,125.0,2.6,13.0,806.0,890.05,692.0
2016,3,14,12,15,895.0,125.0,2.65,13.0,807.5,904.39,701.58
2016,3,14,12,30,895.0,125.0,2.7,13.0,809.0,915.4,709.57
2016,3,14,12,45,883.0,129.5,2.75,13.0,799.5,922.19,714.8
2016,3,14,13,0,871.0,134.0,2.8,13.0,790.0,920.86,714.53
2016,3,14,13,15,866.0,133.0,2.85,13.0,774.5,916.35,712.26
2016,3,14,13,30,861.0,132.0,2.9,13.0,759.0,908.47,707.78
2016,3,14,13,45,849.5,132.0,3.0,13.0,735.0,892.72,698.24
2016,3,14,14,0,838.0,132.0,3.1,13.0,711.0,873.89,686.6
2016,3,14,14,15,826.0,130.0,3.15,13.0,680.5,849.57,670.69
2016,3,14,14,30,814.0,128.0,3.2,13.0,650.0,822.52,652.81
2016,3,14,14,45,796.5,125.5,3.3,13.0,613.0,787.99,629.63
2016,3,14,15,0,779.0,123.0,3.4,13.0,576.0,754.64,607.12
2016,3,14,15,15,757.5,119.5,3.4,12.5,533.5,712.31,578.2
2016,3,14,15,30,736.0,116.0,3.4,12.0,491.0,668.75,547.35
2016,3,14,15,45,703.5,112.0,3.45,12.0,443.5,616.25,507.28
2016,3,14,16,0,671.0,108.0,3.5,12.0,396.0,563.94,466.42
2016,3,14,16,15,630.5,101.5,3.45,11.5,346.5,504.68,419.52
2016,3,14,16,30,590.0,95.0,3.4,11.0,297.0,447.07,372.55
2016,3,14,16,45,533.0,86.5,3.35,11.0,246.0,381.01,316.6
2016,3,14,17,0,476.0,78.0,3.3,11.0,195.0,318.96,262.54
2016,3,14,17,15,390.5,66.0,3.2,10.5,147.0,245.71,198.63
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,182.19,142.17
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,98.12,69.61
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,24.18,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.5,19.0,1.8,8.5,39.5,14.02,4.11
2016,3,15,7,0,351.0,38.0,1.8,9.0,79.0,29.14,19.96
2016,3,15,7,15,445.5,47.5,1.75,9.0,127.0,46.7,26.98
2016,3,15,7,30,540.0,57.0,1.7,9.0,175.0,90.65,51.17
2016,3,15,7,45,604.0,63.0,1.65,9.5,227.0,137.96,86.02
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,192.31,131.28
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,246.13,179.15
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,305.1,231.5
2016,3,15,8,45,775.5,82.0,1.6,12.0,429.5,360.2,279.66
2016,3,15,9,0,805.0,85.0,1.6,13.0,478.0,417.22,327.9
2016,3,15,9,15,825.0,88.0,1.55,13.0,522.0,471.41,373.5
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,525.91,417.87
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,576.7,457.2
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,626.53,494.43
2016,3,15,10,15,887.5,96.0,1.4,14.0,676.5,672.27,528.77
2016,3,15,10,30,898.0,98.0,1.4,14.0,709.0,716.34,560.77
2016,3,15,10,45,906.5,98.5,1.4,14.5,734.5,755.57,586.25
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,792.53,609.85
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,824.42,630.86
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,853.46,649.87
2016,3,15,11,45,927.0,101.5,1.45,15.0,804.5,877.73,666.28
2016,3,15,12,0,930.0,102.0,1.5,15.0,814.0,898.8,680.64
2016,3,15,12,15,930.5,102.0,1.55,15.0,815.5,913.88,691.09
2016,3,15,12,30,931.0,102.0,1.6,15.0,817.0,925.5,699.41
2016,3,15,12,45,931.5,100.5,1.65,15.5,810.5,932.0,703.16
2016,3,15,13,0,932.0,99.0,1.7,16.0,804.0,934.93,704.7
2016,3,15,13,15,928.0,98.0,1.75,16.0,789.0,930.84,703.02
2016,3,15,13,30,924.0,97.0,1.8,16.0,774.0,923.2,699.15
2016,3,15,13,45,917.5,96.0,1.85,16.0,751.5,909.9,691.58
2016,3,15,14,0,911.0,95.0,1.9,16.0,729.0,893.24,681.84
2016,3,15,14,15,902.0,93.5,1.95,15.5,698.5,870.67,669.35
2016,3,15,14,30,893.0,92.0,2.0,15.0,668.0,845.1,654.71
2016,3,15,14,45,880.0,90.0,2.05,15.0,631.5,812.9,634.09
2016,3,15,15,0,867.0,88.0,2.1,15.0,595.0,778.26,611.55
2016,3,15,15,15,849.5,85.5,2.1,15.0,552.5,742.0,587.22
2016,3,15,15,30,832.0,83.0,2.1,15.0,510.0,699.33,557.9
2016,3,15,15,45,808.5,79.5,2.15,15.0,463.0,649.98,523.47
2016,3,15,16,0,785.0,76.0,2.2,15.0,416.0,599.94,486.02
2016,3,15,16,15,752.0,72.0,2.2,14.5,365.5,543.25,442.77
2016,3,15,16,30,719.0,68.0,2.2,14.0,315.0,487.34,398.56
2016,3,15,16,45,669.0,62.5,2.2,13.5,263.5,424.45,347.03
2016,3,15,17,0,619.0,57.0,2.2,13.0,212.0,362.8,294.62
2016,3,15,17,15,541.5,49.5,2.3,12.5,162.0,291.29,232.69
2016,3,15,17,30,464.0,42.0,2.4,12.0,112.0,226.84,175.07
2016,3,15,17,45,327.5,30.5,2.55,11.5,70.0,147.77,104.97
2016,3,15,18,0,191.0,19.0,2.7,11.0,28.0,76.87,6.39
2016,3,15,18,15,95.5,9.5,2.7,11.0,14.0,28.2,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.8,0.0
2016,3,16,6,45,199.0,24.0,0.9,10.0,48.5,18.43,8.1
2016,3,16,7,0,398.0,36.0,0.8,11.0,85.0,26.91,17.98
2016,3,16,7,15,487.5,45.0,0.8,11.0,134.0,47.45,25.55
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,93.36,51.14
2016,3,16,7,45,633.5,60.0,0.85,11.5,234.5,142.01,87.34
2016,3,16,8,0,690.0,66.0,0.9,12.0,286.0,198.68,134.59
2016,3,16,8,15,727.5,70.5,1.0,12.5,337.5,252.78,182.34
2016,3,16,8,30,765.0,75.0,1.1,13.0,389.0,310.29,233.07
2016,3,16,8,45,792.5,78.0,1.25,13.5,437.0,365.77,281.81
2016,3,16,9,0,820.0,81.0,1.4,14.0,485.0,422.91,330.7
2016,3,16,9,15,838.5,84.0,1.4,14.5,529.5,477.17,375.47
2016,3,16,9,30,857.0,87.0,1.4,15.0,574.0,531.57,418.77
2016,3,16,9,45,871.5,89.0,1.45,15.5,612.5,582.71,458.47
2016,3,16,10,0,886.0,91.0,1.5,16.0,651.0,632.49,495.98
2016,3,16,10,15,896.0,92.5,1.5,16.0,683.0,677.74,529.76
2016,3,16,10,30,906.0,94.0,1.5,16.0,715.0,721.26,560.8
2016,3,16,10,45,913.5,95.0,1.55,16.5,740.0,760.51,586.62
2016,3,16,11,0,921.0,96.0,1.6,17.0,765.0,797.4,610.58
2016,3,16,11,15,925.0,97.0,1.6,17.0,782.5,829.02,631.35
2016,3,16,11,30,929.0,98.0,1.6,17.0,800.0,857.72,650.11
2016,3,16,11,45,932.0,98.0,1.6,17.0,809.5,881.51,665.52
2016,3,16,12,0,935.0,98.0,1.6,17.0,819.0,902.06,678.83
2016,3,16,12,15,935.0,98.0,1.6,17.0,820.0,916.69,688.27
2016,3,16,12,30,935.0,98.0,1.6,17.0,821.0,927.83,695.55
2016,3,16,12,45,936.0,96.5,1.65,17.5,814.5,934.71,699.51
2016,3,16,13,0,937.0,95.0,1.7,18.0,808.0,938.0,701.26
2016,3,16,13,15,933.5,94.0,1.7,18.0,793.0,934.24,699.19
2016,3,16,13,30,930.0,93.0,1.7,18.0,778.0,926.91,694.96
2016,3,16,13,45,923.5,92.0,1.7,18.0,755.0,913.44,686.79
2016,3,16,14,0,917.0,91.0,1.7,18.0,732.0,896.6,676.52
2016,3,16,14,15,908.0,89.5,1.7,18.0,702.0,873.82,662.34
2016,3,16,14,30,899.0,88.0,1.7,18.0,672.0,848.01,646.15
2016,3,16,14,45,887.0,86.0,1.7,18.0,635.5,816.36,625.92
2016,3,16,15,0,875.0,84.0,1.7,18.0,599.0,782.19,603.83
2016,3,16,15,15,858.0,81.5,1.65,17.5,556.5,741.4,577.51
2016,3,16,15,30,841.0,79.0,1.6,17.0,514.0,703.21,552.72
2016,3,16,15,45,818.0,76.0,1.6,17.0,467.0,654.35,519.08
2016,3,16,16,0,795.0,73.0,1.6,17.0,420.0,604.74,482.83
2016,3,16,16,15,763.0,69.0,1.55,16.5,370.0,548.14,440.33
2016,3,16,16,30,731.0,65.0,1.5,16.0,320.0,492.23,396.87
2016,3,16,16,45,683.5,60.0,1.45,15.5,268.0,428.33,345.5
2016,3,16,17,0,636.0,55.0,1.4,15.0,216.0,369.54,296.19
2016,3,16,17,15,561.0,47.5,1.45,14.5,166.0,298.02,235.34
2016,3,16,17,30,486.0,40.0,1.5,14.0,116.0,233.34,178.37
2016,3,16,17,45,355.0,29.5,1.6,13.5,73.5,155.59,110.25
2016,3,16,18,0,224.0,19.0,1.7,13.0,31.0,86.06,17.93
2016,3,16,18,15,112.0,9.5,1.7,12.5,15.5,31.63,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.0,2.1,10.5,8.0,0.0,0.0
2016,3,17,6,30,147.0,12.0,2.2,11.0,16.0,11.8,0.0
2016,3,17,6,45,302.5,23.5,2.35,11.5,55.0,17.72,8.12
2016,3,17,7,0,458.0,35.0,2.5,12.0,94.0,25.72,16.88
2016,3,17,7,15,544.5,43.0,2.45,12.0,144.5,49.56,24.87
2016,3,17,7,30,631.0,51.0,2.4,12.0,195.0,100.16,54.15
2016,3,17,7,45,684.5,56.0,2.4,12.5,248.0,150.51,92.26
2016,3,17,8,0,738.0,61.0,2.4,13.0,301.0,206.65,139.85
2016,3,17,8,15,773.5,65.0,2.3,13.5,353.0,262.59,189.83
2016,3,17,8,30,809.0,69.0,2.2,14.0,405.0,321.64,242.37
2016,3,17,8,45,834.0,72.5,2.1,14.5,454.5,379.1,292.83
2016,3,17,9,0,859.0,76.0,2.0,15.0,504.0,437.88,342.76
2016,3,17,9,15,877.0,78.5,1.9,15.5,548.5,494.31,389.1
2016,3,17,9,30,895.0,81.0,1.8,16.0,593.0,549.48,432.7
2016,3,17,9,45,908.0,82.5,1.75,16.5,632.0,600.48,471.81
2016,3,17,10,0,921.0,84.0,1.7,17.0,671.0,650.4,508.73
2016,3,17,10,15,930.5,85.5,1.65,17.0,703.5,696.7,542.78
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,741.13,573.28
2016,3,17,10,45,946.5,88.5,1.55,17.5,761.0,781.29,598.52
2016,3,17,11,0,953.0,90.0,1.5,18.0,786.0,818.93,621.61
2016,3,17,11,15,957.0,90.5,1.4,18.0,803.5,850.86,641.08
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,879.78,658.26
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,903.85,671.51
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,924.55,682.48
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,939.52,690.18
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,950.88,695.56
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.5,956.03,696.63
2016,3,17,13,0,958.0,93.0,0.9,20.0,827.0,957.48,695.52
2016,3,17,13,15,954.0,92.5,0.8,20.0,811.0,953.72,691.6
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,946.32,685.53
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,932.59,675.6
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,915.41,663.68
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,892.22,650.16
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,865.93,634.73
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,833.32,615.14
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,798.14,593.79
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,756.68,569.88
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,713.43,544.2
2016,3,17,15,45,837.0,75.0,0.7,19.0,478.5,668.1,516.0
2016,3,17,16,0,814.0,72.0,0.8,19.0,431.0,617.65,481.97
2016,3,17,16,15,782.0,68.5,0.85,18.5,379.5,560.73,441.47
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,504.44,399.68
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,439.52,349.34
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,377.47,298.95
2016,3,17,17,15,581.0,48.0,1.1,16.5,172.0,307.95,240.76
2016,3,17,17,30,507.0,41.0,1.2,16.0,121.0,242.96,184.32
2016,3,17,17,45,376.0,30.0,1.35,15.5,77.0,163.19,115.46
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,92.32,27.94
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,33.91,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.0,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,132.0,14.0,2.4,10.0,18.0,13.76,0.0
2016,3,18,6,45,280.0,27.0,2.45,10.5,57.5,20.75,11.08
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,30.02,20.82
2016,3,18,7,15,515.0,48.5,2.45,11.0,147.5,55.79,29.82
2016,3,18,7,30,602.0,57.0,2.4,11.0,198.0,103.36,57.91
2016,3,18,7,45,652.5,64.0,2.4,11.5,250.5,153.94,97.01
2016,3,18,8,0,703.0,71.0,2.4,12.0,303.0,209.95,144.82
2016,3,18,8,15,351.5,101.0,2.4,12.0,217.0,185.64,140.74
2016,3,18,8,30,0.0,131.0,2.4,12.0,131.0,125.28,100.68
2016,3,18,8,45,54.0,176.0,2.4,12.5,203.5,187.36,151.04
2016,3,18,9,0,108.0,221.0,2.4,13.0,276.0,256.36,206.35
2016,3,18,9,15,132.0,243.0,2.4,13.0,315.5,295.91,237.95
2016,3,18,9,30,156.0,265.0,2.4,13.0,355.0,337.85,271.28
2016,3,18,9,45,100.5,267.5,2.4,13.5,327.0,316.47,253.16
2016,3,18,10,0,45.0,270.0,2.4,14.0,299.0,290.48,231.13
2016,3,18,10,15,36.0,271.0,2.35,14.0,295.5,288.63,229.22
2016,3,18,10,30,27.0,272.0,2.3,14.0,292.0,285.86,226.48
2016,3,18,10,45,29.0,284.5,2.3,14.5,306.0,301.77,238.25
2016,3,18,11,0,31.0,297.0,2.3,15.0,320.0,317.84,250.01
2016,3,18,11,15,149.5,331.5,2.25,15.0,445.5,453.32,356.72
2016,3,18,11,30,268.0,366.0,2.2,15.0,571.0,596.42,464.57
2016,3,18,11,45,596.5,241.0,2.2,15.0,704.0,759.66,590.84
2016,3,18,12,0,925.0,116.0,2.2,15.0,837.0,918.73,702.94
2016,3,18,12,15,925.0,116.0,2.15,15.0,838.0,933.2,710.5
2016,3,18,12,30,925.0,116.0,2.1,15.0,839.0,944.21,717.32
2016,3,18,12,45,921.0,116.5,2.1,15.0,831.0,948.69,720.41
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,949.62,721.31
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,944.96,719.17
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,936.82,714.84
2016,3,18,13,45,903.0,113.0,2.3,15.0,769.0,923.72,707.76
2016,3,18,14,0,898.0,111.0,2.4,15.0,746.0,907.28,698.43
2016,3,18,14,15,888.0,109.0,2.45,15.0,715.0,883.33,683.46
2016,3,18,14,30,878.0,107.0,2.5,15.0,684.0,861.6,670.06
2016,3,18,14,45,867.5,103.5,2.55,15.0,647.0,829.75,649.44
2016,3,18,15,0,857.0,100.0,2.6,15.0,610.0,795.33,626.86
2016,3,18,15,15,838.5,97.0,2.65,14.5,567.0,753.05,599.42
2016,3,18,15,30,820.0,94.0,2.7,14.0,524.0,709.12,570.27
2016,3,18,15,45,710.5,103.5,2.75,14.0,451.5,617.95,502.39
2016,3,18,16,0,601.0,113.0,2.8,14.0,379.0,530.19,434.14
2016,3,18,16,15,552.5,111.0,2.65,13.5,333.5,473.31,389.44
2016,3,18,16,30,504.0,109.0,2.5,13.0,288.0,416.56,343.59
2016,3,18,16,45,465.5,96.5,2.45,12.5,241.5,359.53,296.63
2016,3,18,17,0,427.0,84.0,2.4,12.0,195.0,305.17,250.34
2016,3,18,17,15,368.5,69.5,2.3,11.5,150.0,243.22,196.5
2016,3,18,17,30,310.0,55.0,2.2,11.0,105.0,186.79,146.28
2016,3,18,17,45,214.0,38.5,2.15,11.0,67.5,122.27,89.29
2016,3,18,18,0,118.0,22.0,2.1,11.0,30.0,63.25,23.52
2016,3,18,18,15,59.0,11.0,2.05,10.5,15.0,22.75,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,18.58,0.0
2016,3,19,6,45,187.0,31.5,1.7,11.0,57.5,24.3,14.39
2016,3,19,7,0,374.0,43.0,1.8,11.0,95.0,32.48,23.08
2016,3,19,7,15,457.5,52.5,1.85,11.0,143.0,59.35,33.33
2016,3,19,7,30,541.0,62.0,1.9,11.0,191.0,104.51,61.12
2016,3,19,7,45,596.5,68.0,1.95,11.5,242.0,151.64,97.58
2016,3,19,8,0,652.0,74.0,2.0,12.0,293.0,204.82,142.72
2016,3,19,8,15,689.0,79.0,2.0,12.0,342.5,257.83,190.21
2016,3,19,8,30,726.0,84.0,2.0,12.0,392.0,314.2,240.6
2016,3,19,8,45,758.0,85.5,2.05,12.5,440.5,369.79,289.37
2016,3,19,9,0,790.0,87.0,2.1,13.0,489.0,425.92,337.38
2016,3,19,9,15,809.5,90.0,2.05,13.0,532.5,479.32,382.37
2016,3,19,9,30,829.0,93.0,2.0,13.0,576.0,533.01,426.18
2016,3,19,9,45,843.5,95.0,2.0,13.5,614.0,582.8,465.13
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,631.53,502.08
2016,3,19,10,15,510.5,217.0,2.0,14.0,551.5,556.64,441.25
2016,3,19,10,30,163.0,337.0,2.0,14.0,451.0,448.16,352.57
2016,3,19,10,45,289.0,324.0,2.0,14.0,534.5,539.16,424.42
2016,3,19,11,0,415.0,311.0,2.0,14.0,618.0,634.43,496.72
2016,3,19,11,15,345.0,339.0,2.0,14.0,598.5,621.52,484.57
2016,3,19,11,30,275.0,367.0,2.0,14.0,579.0,604.0,469.72
2016,3,19,11,45,279.5,371.0,2.05,14.0,588.0,620.62,482.24
2016,3,19,12,0,284.0,375.0,2.1,14.0,597.0,636.38,493.87
2016,3,19,12,15,321.0,365.5,2.1,14.0,617.0,665.56,516.04
2016,3,19,12,30,358.0,356.0,2.1,14.0,637.0,694.24,537.66
2016,3,19,12,45,316.0,363.0,2.1,14.5,610.0,668.93,517.27
2016,3,19,13,0,274.0,370.0,2.1,15.0,583.0,641.98,496.12
2016,3,19,13,15,252.0,366.5,2.05,15.0,559.0,620.51,480.31
2016,3,19,13,30,230.0,363.0,2.0,15.0,535.0,589.36,457.53
2016,3,19,13,45,572.5,227.5,2.0,15.0,638.5,763.0,594.09
2016,3,19,14,0,915.0,92.0,2.0,15.0,742.0,903.64,693.54
2016,3,19,14,15,643.0,185.5,2.0,14.5,633.0,768.05,599.27
2016,3,19,14,30,371.0,279.0,2.0,14.0,524.0,618.19,486.41
2016,3,19,14,45,626.5,181.0,2.05,14.0,568.0,723.83,572.87
2016,3,19,15,0,882.0,83.0,2.1,14.0,612.0,793.12,624.72
2016,3,19,15,15,866.5,80.5,2.15,14.0,569.5,752.94,596.97
2016,3,19,15,30,851.0,78.0,2.2,14.0,527.0,710.92,568.51
2016,3,19,15,45,833.5,74.0,2.3,14.0,480.5,668.33,539.4
2016,3,19,16,0,816.0,70.0,2.4,14.0,434.0,620.23,504.51
2016,3,19,16,15,408.0,88.5,2.35,13.5,270.5,356.89,295.31
2016,3,19,16,30,0.0,107.0,2.3,13.0,107.0,106.24,84.46
2016,3,19,16,45,0.0,90.0,2.3,12.5,90.0,89.19,70.7
2016,3,19,17,0,0.0,73.0,2.3,12.0,73.0,72.1,56.27
2016,3,19,17,15,264.0,56.5,2.15,11.5,100.0,184.47,149.54
2016,3,19,17,30,528.0,40.0,2.0,11.0,127.0,251.29,196.33
2016,3,19,17,45,404.5,30.5,1.9,10.5,82.5,173.84,127.1
2016,3,19,18,0,281.0,21.0,1.8,10.0,38.0,105.79,47.77
2016,3,19,18,15,140.5,10.5,1.75,10.0,19.0,38.98,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,4.42,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,8.68,0.0
2016,3,20,6,45,0.0,24.5,2.6,11.5,24.5,23.66,14.15
2016,3,20,7,0,0.0,40.0,2.7,12.0,40.0,38.16,28.03
2016,3,20,7,15,0.0,59.5,2.75,12.0,59.5,56.14,42.29
2016,3,20,7,30,0.0,79.0,2.8,12.0,79.0,74.47,58.25
2016,3,20,7,45,2.5,98.5,2.85,12.5,99.5,93.41,74.22
2016,3,20,8,0,5.0,118.0,2.9,13.0,120.0,112.79,90.26
2016,3,20,8,15,2.5,125.0,2.9,13.0,126.0,119.77,96.0
2016,3,20,8,30,0.0,132.0,2.9,13.0,132.0,126.28,101.23
2016,3,20,8,45,0.0,84.5,2.95,13.5,84.5,81.72,63.53
2016,3,20,9,0,0.0,37.0,3.0,14.0,37.0,35.74,24.64
2016,3,20,9,15,0.0,25.5,3.05,14.0,25.5,24.63,15.2
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.52,5.77
2016,3,20,9,45,4.5,111.5,3.2,14.0,114.5,110.49,86.67
2016,3,20,10,0,9.0,209.0,3.3,14.0,215.0,207.87,165.64
2016,3,20,10,15,35.0,261.5,3.4,14.0,286.0,278.83,222.39
2016,3,20,10,30,61.0,314.0,3.5,14.0,357.0,351.35,279.49
2016,3,20,10,45,30.5,169.5,3.65,14.5,191.0,188.94,149.86
2016,3,20,11,0,0.0,25.0,3.8,15.0,25.0,24.18,14.43
2016,3,20,11,15,0.0,45.0,3.85,15.0,45.0,43.55,30.49
2016,3,20,11,30,0.0,65.0,3.9,15.0,65.0,62.93,46.42
2016,3,20,11,45,0.0,71.0,4.0,15.0,71.0,68.75,51.16
2016,3,20,12,0,0.0,77.0,4.1,15.0,77.0,74.58,55.91
2016,3,20,12,15,0.0,113.0,4.1,15.0,113.5,109.68,84.54
2016,3,20,12,30,0.0,149.0,4.1,15.0,150.0,145.13,113.22
2016,3,20,12,45,0.0,122.5,4.15,15.0,123.0,119.06,92.12
2016,3,20,13,0,0.0,96.0,4.2,15.0,96.0,93.04,71.02
2016,3,20,13,15,0.0,82.5,4.1,14.5,82.5,79.9,60.45
2016,3,20,13,30,0.0,69.0,4.0,14.0,69.0,66.8,49.85
2016,3,20,13,45,0.0,112.0,3.95,14.0,112.0,108.77,84.43
2016,3,20,14,0,0.0,155.0,3.9,14.0,155.0,151.59,119.43
2016,3,20,14,15,0.0,134.0,3.8,14.0,134.0,130.68,102.52
2016,3,20,14,30,0.0,113.0,3.7,14.0,113.0,109.81,85.63
2016,3,20,14,45,8.5,166.0,3.6,14.0,171.5,170.25,135.64
2016,3,20,15,0,17.0,219.0,3.5,14.0,230.0,232.24,186.26
2016,3,20,15,15,14.0,201.5,3.35,14.0,209.5,211.93,170.03
2016,3,20,15,30,11.0,184.0,3.2,14.0,189.0,191.77,154.01
2016,3,20,15,45,5.5,114.0,3.1,14.0,116.5,115.33,91.43
2016,3,20,16,0,0.0,44.0,3.0,14.0,44.0,42.5,30.49
2016,3,20,16,15,0.0,38.5,2.85,13.5,38.5,37.18,26.16
2016,3,20,16,30,0.0,33.0,2.7,13.0,33.0,31.86,21.74
2016,3,20,16,45,0.0,28.0,2.6,13.0,28.0,27.02,17.63
2016,3,20,17,0,0.0,23.0,2.5,13.0,23.0,22.19,13.46
2016,3,20,17,15,0.0,17.5,2.4,12.5,17.5,16.88,8.85
2016,3,20,17,30,0.0,12.0,2.3,12.0,12.0,11.57,4.2
2016,3,20,17,45,0.0,7.5,2.2,12.0,7.5,7.23,0.33
2016,3,20,18,0,0.0,3.0,2.1,12.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,2.1,11.5,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,2.8,11.0,1.5,1.47,0.0
2016,3,21,6,30,0.0,3.0,2.9,11.0,3.0,2.89,0.0
2016,3,21,6,45,0.0,9.5,3.05,11.5,9.5,9.16,2.11
2016,3,21,7,0,0.0,16.0,3.2,12.0,16.0,15.43,8.02
2016,3,21,7,15,0.0,24.5,3.3,12.0,24.5,23.64,14.63
2016,3,21,7,30,0.0,33.0,3.4,12.0,33.0,31.85,21.82
2016,3,21,7,45,0.0,41.5,3.55,12.0,41.5,40.07,28.94
2016,3,21,8,0,0.0,50.0,3.7,12.0,50.0,48.3,35.97
2016,3,21,8,15,0.0,54.0,3.75,12.0,54.0,52.17,39.18
2016,3,21,8,30,0.0,58.0,3.8,12.0,58.0,56.05,42.36
2016,3,21,8,45,0.0,39.5,3.9,12.5,39.5,38.16,26.93
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,20.28,11.61
2016,3,21,9,15,6.5,113.5,4.05,13.0,117.5,112.84,89.36
2016,3,21,9,30,13.0,206.0,4.1,13.0,214.0,205.44,165.16
2016,3,21,9,45,6.5,173.0,4.2,13.0,177.0,170.98,136.54
2016,3,21,10,0,0.0,140.0,4.3,13.0,140.0,135.51,107.16
2016,3,21,10,15,0.0,136.5,4.4,13.0,136.5,132.22,104.3
2016,3,21,10,30,0.0,133.0,4.5,13.0,133.0,128.9,101.41
2016,3,21,10,45,4.0,174.0,4.65,13.5,177.5,171.92,136.26
2016,3,21,11,0,8.0,215.0,4.8,14.0,222.0,215.5,171.06
2016,3,21,11,15,4.0,146.0,4.85,14.0,149.5,145.02,113.88
2016,3,21,11,30,0.0,77.0,4.9,14.0,77.0,74.57,56.13
2016,3,21,11,45,4.5,150.0,5.0,14.0,153.5,149.72,117.74
2016,3,21,12,0,9.0,223.0,5.1,14.0,230.0,226.01,179.23
2016,3,21,12,15,9.0,223.0,5.1,14.0,230.5,226.38,179.39
2016,3,21,12,30,9.0,223.0,5.1,14.0,231.0,226.71,179.68
2016,3,21,12,45,4.5,150.5,5.1,14.0,154.5,150.73,118.41
2016,3,21,13,0,0.0,78.0,5.1,14.0,78.0,75.54,56.92
2016,3,21,13,15,0.0,76.5,5.0,14.0,76.5,74.08,55.79
2016,3,21,13,30,0.0,75.0,4.9,14.0,75.0,72.62,54.64
2016,3,21,13,45,13.0,177.0,4.85,14.0,186.5,185.08,147.18
2016,3,21,14,0,26.0,279.0,4.8,14.0,298.0,301.03,240.41
2016,3,21,14,15,29.0,273.5,4.8,13.5,294.0,307.02,245.84
2016,3,21,14,30,32.0,268.0,4.8,13.0,290.0,304.23,244.61
2016,3,21,14,45,16.0,211.0,4.8,13.0,222.0,222.68,178.99
2016,3,21,15,0,0.0,154.0,4.8,13.0,154.0,151.35,120.61
2016,3,21,15,15,58.0,196.0,4.65,12.5,227.5,246.39,201.27
2016,3,21,15,30,116.0,238.0,4.5,12.0,301.0,343.38,281.93
2016,3,21,15,45,94.5,214.0,4.35,12.0,262.5,291.12,239.34
2016,3,21,16,0,73.0,190.0,4.2,12.0,224.0,248.19,204.24
2016,3,21,16,15,36.5,111.0,4.0,12.0,128.0,135.69,110.51
2016,3,21,16,30,0.0,32.0,3.8,12.0,32.0,30.89,20.96
2016,3,21,16,45,0.0,27.0,3.65,12.0,27.0,26.05,16.87
2016,3,21,17,0,0.0,22.0,3.5,12.0,22.0,21.22,12.69
2016,3,21,17,15,185.0,40.5,3.35,11.5,72.0,131.89,106.46
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,214.93,170.05
2016,3,21,17,45,257.5,43.5,3.1,11.0,80.0,142.64,106.21
2016,3,21,18,0,145.0,28.0,3.0,11.0,38.0,79.84,42.97
2016,3,21,18,15,72.5,14.0,2.95,10.5,19.0,28.79,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,10.32,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,16.39,0.76
2016,3,22,6,45,303.5,33.5,2.4,9.5,72.5,25.73,16.53
2016,3,22,7,0,444.0,46.0,2.5,10.0,115.0,34.24,24.94
2016,3,22,7,15,524.5,54.5,2.6,10.0,166.0,70.59,38.63
2016,3,22,7,30,605.0,63.0,2.7,10.0,217.0,119.45,70.69
2016,3,22,7,45,659.0,68.5,2.8,10.5,270.5,170.25,111.53
2016,3,22,8,0,713.0,74.0,2.9,11.0,324.0,226.85,160.67
2016,3,22,8,15,748.0,78.0,2.9,11.0,375.5,283.99,212.49
2016,3,22,8,30,783.0,82.0,2.9,11.0,427.0,342.15,265.07
2016,3,22,8,45,812.0,84.0,2.95,11.5,476.5,398.77,315.23
2016,3,22,9,0,841.0,86.0,3.0,12.0,526.0,457.15,365.46
2016,3,22,9,15,858.5,89.0,3.0,12.0,570.5,512.24,412.31
2016,3,22,9,30,876.0,92.0,3.0,12.0,615.0,567.81,458.16
2016,3,22,9,45,892.5,92.5,3.05,12.5,654.5,619.11,498.84
2016,3,22,10,0,909.0,93.0,3.1,13.0,694.0,669.64,537.79
2016,3,22,10,15,664.5,193.5,3.1,13.0,643.5,644.12,514.83
2016,3,22,10,30,420.0,294.0,3.1,13.0,593.0,595.5,473.44
2016,3,22,10,45,681.5,195.5,3.1,13.0,700.5,711.88,566.96
2016,3,22,11,0,943.0,97.0,3.1,13.0,808.0,835.55,657.93
2016,3,22,11,15,947.0,97.5,3.1,13.0,825.0,866.99,678.76
2016,3,22,11,30,951.0,98.0,3.1,13.0,842.0,895.41,698.16
2016,3,22,11,45,954.5,98.0,3.15,13.0,851.5,919.75,715.05
2016,3,22,12,0,958.0,98.0,3.2,13.0,861.0,940.8,729.71
2016,3,22,12,15,958.0,98.0,3.25,13.0,861.5,955.33,739.96
2016,3,22,12,30,958.0,98.0,3.3,13.0,862.0,966.29,747.89
2016,3,22,12,45,954.5,98.5,3.4,13.0,854.0,971.0,752.01
2016,3,22,13,0,951.0,99.0,3.5,13.0,846.0,972.03,753.77
2016,3,22,13,15,947.5,98.5,3.55,13.0,830.5,968.34,752.03
2016,3,22,13,30,944.0,98.0,3.6,13.0,815.0,961.03,747.93
2016,3,22,13,45,939.5,96.0,3.7,13.0,792.0,947.62,740.02
2016,3,22,14,0,935.0,94.0,3.8,13.0,769.0,930.74,729.74
2016,3,22,14,15,926.5,92.5,3.8,13.0,738.0,907.57,714.45
2016,3,22,14,30,918.0,91.0,3.8,13.0,707.0,881.3,696.98
2016,3,22,14,45,908.5,88.0,3.85,13.0,670.0,849.59,675.82
2016,3,22,15,0,899.0,85.0,3.9,13.0,633.0,815.16,652.54
2016,3,22,15,15,883.0,83.0,3.85,13.0,590.0,774.39,623.93
2016,3,22,15,30,867.0,81.0,3.8,13.0,547.0,731.77,593.68
2016,3,22,15,45,847.0,77.5,3.8,13.0,499.0,687.2,561.78
2016,3,22,16,0,827.0,74.0,3.8,13.0,451.0,637.26,524.48
2016,3,22,16,15,796.5,70.0,3.7,12.5,400.0,579.57,479.53
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,522.39,433.57
2016,3,22,16,45,723.5,61.0,3.5,12.0,296.0,458.68,380.03
2016,3,22,17,0,681.0,56.0,3.4,12.0,243.0,397.39,326.76
2016,3,22,17,15,612.0,50.0,3.3,11.5,190.5,328.7,266.43
2016,3,22,17,30,543.0,44.0,3.2,11.0,138.0,264.22,208.07
2016,3,22,17,45,423.0,34.0,3.1,10.5,92.0,185.64,138.21
2016,3,22,18,0,303.0,24.0,3.0,10.0,46.0,118.09,67.74
2016,3,22,18,15,151.5,12.0,2.95,10.0,23.0,43.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,57.5,10.5,1.8,7.5,14.0,10.32,0.0
2016,3,23,6,30,115.0,21.0,1.8,8.0,28.0,16.28,3.15
2016,3,23,6,45,193.5,38.0,1.8,8.5,63.0,29.08,19.7
2016,3,23,7,0,272.0,55.0,1.8,9.0,98.0,41.27,31.41
2016,3,23,7,15,317.5,71.0,1.75,9.5,140.0,75.35,48.85
2016,3,23,7,30,363.0,87.0,1.7,10.0,182.0,115.39,77.65
2016,3,23,7,45,402.0,99.0,1.7,10.5,225.0,156.04,110.53
2016,3,23,8,0,441.0,111.0,1.7,11.0,268.0,200.95,148.79
2016,3,23,8,15,601.0,92.0,1.7,11.5,340.0,256.25,193.04
2016,3,23,8,30,761.0,73.0,1.7,12.0,412.0,329.21,253.3
2016,3,23,8,45,805.0,80.0,1.75,12.5,473.5,395.44,309.88
2016,3,23,9,0,849.0,87.0,1.8,13.0,535.0,465.07,367.62
2016,3,23,9,15,866.5,89.5,1.7,13.5,579.5,520.11,412.09
2016,3,23,9,30,884.0,92.0,1.6,14.0,624.0,575.59,455.17
2016,3,23,9,45,897.5,93.5,1.55,14.5,663.0,626.48,493.51
2016,3,23,10,0,911.0,95.0,1.5,15.0,702.0,676.33,529.75
2016,3,23,10,15,779.5,150.5,1.5,15.0,687.0,681.74,531.86
2016,3,23,10,30,648.0,206.0,1.5,15.0,672.0,674.6,524.54
2016,3,23,10,45,794.5,154.0,1.5,15.5,744.0,756.28,584.65
2016,3,23,11,0,941.0,102.0,1.5,16.0,816.0,842.39,641.62
2016,3,23,11,15,770.0,182.0,1.55,16.0,774.5,817.76,623.7
2016,3,23,11,30,599.0,262.0,1.6,16.0,733.0,775.93,591.92
2016,3,23,11,45,615.5,258.5,1.7,16.0,747.5,803.24,612.62
2016,3,23,12,0,632.0,255.0,1.8,16.0,762.0,827.7,630.62
2016,3,23,12,15,790.0,181.0,1.85,16.0,815.0,903.25,684.46
2016,3,23,12,30,948.0,107.0,1.9,16.0,868.0,969.74,728.9
2016,3,23,12,45,935.0,112.5,1.95,16.0,857.5,971.06,729.81
2016,3,23,13,0,922.0,118.0,2.0,16.0,847.0,968.72,729.18
2016,3,23,13,15,917.5,117.5,2.05,16.0,831.0,964.18,727.25
2016,3,23,13,30,913.0,117.0,2.1,16.0,815.0,956.14,723.1
2016,3,23,13,45,902.0,117.5,2.2,16.0,790.0,939.93,714.1
2016,3,23,14,0,891.0,118.0,2.3,16.0,765.0,920.54,703.0
2016,3,23,14,15,881.0,116.0,2.35,15.5,733.5,901.66,693.05
2016,3,23,14,30,871.0,114.0,2.4,15.0,702.0,874.41,677.23
2016,3,23,14,45,856.5,112.0,2.45,15.0,664.0,840.69,655.51
2016,3,23,15,0,842.0,110.0,2.5,15.0,626.0,804.62,631.96
2016,3,23,15,15,624.5,157.0,2.5,15.0,525.0,667.59,532.39
2016,3,23,15,30,407.0,204.0,2.5,15.0,424.0,535.52,430.18
2016,3,23,15,45,349.0,194.5,2.55,15.0,371.5,462.31,374.63
2016,3,23,16,0,291.0,185.0,2.6,15.0,319.0,400.94,326.52
2016,3,23,16,15,269.0,169.0,2.6,14.5,282.0,358.3,293.44
2016,3,23,16,30,247.0,153.0,2.6,14.0,245.0,316.9,260.45
2016,3,23,16,45,229.0,131.5,2.6,13.5,206.5,272.61,224.35
2016,3,23,17,0,211.0,110.0,2.6,13.0,168.0,229.47,188.16
2016,3,23,17,15,316.5,83.0,2.55,12.5,149.5,239.48,194.26
2016,3,23,17,30,422.0,56.0,2.5,12.0,131.0,232.91,183.51
2016,3,23,17,45,302.5,42.5,2.5,11.5,87.0,156.19,116.72
2016,3,23,18,0,183.0,29.0,2.5,11.0,43.0,92.54,55.41
2016,3,23,18,15,91.5,14.5,2.45,10.5,21.5,33.52,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
