Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,11.5,2.6,9.5,17.0,11.3,0.0
2016,3,24,6,30,164.0,23.0,2.7,10.0,34.0,17.84,5.7
2016,3,24,6,45,273.5,38.0,2.8,10.5,75.0,28.96,19.55
2016,3,24,7,0,383.0,53.0,2.9,11.0,116.0,41.3,31.22
2016,3,24,7,15,460.0,63.0,2.9,11.0,166.0,78.96,46.34
2016,3,24,7,30,537.0,73.0,2.9,11.0,216.0,125.67,78.41
2016,3,24,7,45,565.5,86.5,2.95,11.5,265.0,175.88,120.21
2016,3,24,8,0,594.0,100.0,3.0,12.0,314.0,229.12,166.88
2016,3,24,8,15,632.0,106.5,3.0,12.5,365.0,281.34,213.04
2016,3,24,8,30,670.0,113.0,3.0,13.0,416.0,337.15,261.89
2016,3,24,8,45,677.5,126.5,3.05,13.5,460.5,390.72,308.44
2016,3,24,9,0,685.0,140.0,3.1,14.0,505.0,444.13,353.43
2016,3,24,9,15,707.5,144.0,3.0,14.0,548.0,495.57,396.05
2016,3,24,9,30,730.0,148.0,2.9,14.0,591.0,547.8,438.12
2016,3,24,9,45,761.5,144.5,2.8,14.5,632.0,598.55,477.27
2016,3,24,10,0,793.0,141.0,2.7,15.0,673.0,650.32,516.04
2016,3,24,10,15,805.0,144.0,2.6,15.0,705.0,695.28,549.39
2016,3,24,10,30,817.0,147.0,2.5,15.0,737.0,738.93,580.98
2016,3,24,10,45,826.0,148.5,2.45,15.5,762.5,777.26,606.33
2016,3,24,11,0,835.0,150.0,2.4,16.0,788.0,813.61,629.57
2016,3,24,11,15,840.5,151.5,2.4,16.0,805.0,844.9,650.59
2016,3,24,11,30,846.0,153.0,2.4,16.0,822.0,873.63,669.8
2016,3,24,11,45,841.5,158.0,2.4,16.5,829.5,894.63,682.39
2016,3,24,12,0,837.0,163.0,2.4,17.0,837.0,912.43,692.86
2016,3,24,12,15,837.5,163.0,2.4,17.0,837.5,926.3,702.04
2016,3,24,12,30,838.0,163.0,2.4,17.0,838.0,936.99,709.21
2016,3,24,12,45,865.0,146.0,2.4,17.0,837.5,950.7,718.57
2016,3,24,13,0,892.0,129.0,2.4,17.0,837.0,955.58,722.06
2016,3,24,13,15,608.5,241.0,2.4,17.0,719.5,825.08,631.42
2016,3,24,13,30,325.0,353.0,2.4,17.0,602.0,675.65,518.87
2016,3,24,13,45,595.0,240.0,2.4,17.0,680.0,804.02,620.08
2016,3,24,14,0,865.0,127.0,2.4,17.0,758.0,915.06,698.77
2016,3,24,14,15,855.0,125.0,2.4,17.0,727.0,891.1,682.24
2016,3,24,14,30,845.0,123.0,2.4,17.0,696.0,864.28,665.08
2016,3,24,14,45,822.5,124.0,2.45,17.0,657.0,827.73,641.45
2016,3,24,15,0,800.0,125.0,2.5,17.0,618.0,789.3,616.3
2016,3,24,15,15,643.5,155.5,2.55,16.5,534.5,681.92,540.55
2016,3,24,15,30,487.0,186.0,2.6,16.0,451.0,575.51,460.77
2016,3,24,15,45,594.0,148.5,2.65,16.0,443.5,594.78,478.88
2016,3,24,16,0,701.0,111.0,2.7,16.0,436.0,601.44,486.04
2016,3,24,16,15,666.0,104.5,2.8,15.5,385.5,543.1,441.86
2016,3,24,16,30,631.0,98.0,2.9,15.0,335.0,485.96,397.45
2016,3,24,16,45,597.0,87.5,3.0,14.5,284.5,426.56,349.66
2016,3,24,17,0,563.0,77.0,3.1,14.0,234.0,369.06,301.51
2016,3,24,17,15,492.5,67.0,3.1,13.5,183.5,298.71,241.17
2016,3,24,17,30,422.0,57.0,3.1,13.0,133.0,234.7,184.7
2016,3,24,17,45,322.5,42.5,3.15,12.5,89.5,163.73,122.48
2016,3,24,18,0,223.0,28.0,3.2,12.0,46.0,103.21,63.75
2016,3,24,18,15,111.5,14.0,3.1,11.5,23.0,37.42,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,93.5,13.5,2.05,9.0,19.5,13.27,0.0
2016,3,25,6,30,187.0,27.0,2.1,9.0,39.0,21.06,9.27
2016,3,25,6,45,306.5,40.0,2.2,9.5,82.5,30.98,21.54
2016,3,25,7,0,426.0,53.0,2.3,10.0,126.0,43.19,33.11
2016,3,25,7,15,501.0,62.0,2.4,10.5,176.5,82.64,47.56
2016,3,25,7,30,576.0,71.0,2.5,11.0,227.0,130.89,81.01
2016,3,25,7,45,640.0,74.5,2.6,11.5,281.0,180.63,121.22
2016,3,25,8,0,704.0,78.0,2.7,12.0,335.0,237.33,170.11
2016,3,25,8,15,737.0,82.5,2.75,12.5,386.5,294.29,221.15
2016,3,25,8,30,770.0,87.0,2.8,13.0,438.0,351.98,272.32
2016,3,25,8,45,799.0,88.5,2.85,13.5,487.0,407.69,320.98
2016,3,25,9,0,828.0,90.0,2.9,14.0,536.0,465.16,369.71
2016,3,25,9,15,845.5,93.0,2.75,14.0,580.0,519.69,414.99
2016,3,25,9,30,863.0,96.0,2.6,14.0,624.0,574.21,458.75
2016,3,25,9,45,874.0,99.0,2.5,14.5,661.5,624.6,497.23
2016,3,25,10,0,885.0,102.0,2.4,15.0,699.0,673.32,533.15
2016,3,25,10,15,894.5,104.0,2.35,15.0,731.5,718.59,566.62
2016,3,25,10,30,904.0,106.0,2.3,15.0,764.0,762.08,596.39
2016,3,25,10,45,907.0,109.5,2.25,15.5,787.5,800.13,620.78
2016,3,25,11,0,910.0,113.0,2.2,16.0,811.0,835.57,643.0
2016,3,25,11,15,914.5,114.0,2.15,16.0,828.0,866.91,663.36
2016,3,25,11,30,919.0,115.0,2.1,16.0,845.0,895.39,681.64
2016,3,25,11,45,922.5,114.0,2.05,16.5,854.0,917.94,694.52
2016,3,25,12,0,926.0,113.0,2.0,17.0,863.0,937.29,705.23
2016,3,25,12,15,926.0,113.0,2.0,17.0,863.0,951.24,714.27
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,961.73,721.17
2016,3,25,12,45,930.0,109.5,2.05,17.0,856.5,968.66,726.45
2016,3,25,13,0,934.0,106.0,2.1,17.0,850.0,972.02,729.53
2016,3,25,13,15,929.5,105.0,2.15,17.0,834.0,966.68,726.98
2016,3,25,13,30,925.0,104.0,2.2,17.0,818.0,957.8,722.26
2016,3,25,13,45,919.0,102.5,2.25,17.0,794.0,943.55,714.06
2016,3,25,14,0,913.0,101.0,2.3,17.0,770.0,925.94,703.69
2016,3,25,14,15,903.5,99.5,2.35,17.0,739.0,902.03,689.05
2016,3,25,14,30,894.0,98.0,2.4,17.0,708.0,875.14,672.37
2016,3,25,14,45,879.0,96.5,2.5,17.0,669.5,840.9,650.85
2016,3,25,15,0,864.0,95.0,2.6,17.0,631.0,809.15,630.87
2016,3,25,15,15,847.0,92.5,2.65,16.5,588.0,767.7,604.44
2016,3,25,15,30,830.0,90.0,2.7,16.0,545.0,724.54,576.3
2016,3,25,15,45,801.5,88.0,2.8,16.0,496.0,672.42,540.11
2016,3,25,16,0,773.0,86.0,2.9,16.0,447.0,620.02,501.83
2016,3,25,16,15,741.0,82.0,2.95,15.5,396.0,563.29,459.04
2016,3,25,16,30,709.0,78.0,3.0,15.0,345.0,509.54,417.02
2016,3,25,16,45,659.5,72.5,3.1,14.5,292.5,443.92,364.12
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,381.56,311.92
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,311.82,251.9
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,248.33,195.56
2016,3,25,17,45,354.5,40.5,3.25,12.5,93.5,172.6,129.4
2016,3,25,18,0,239.0,29.0,3.3,12.0,49.0,109.43,69.61
2016,3,25,18,15,119.5,14.5,3.25,11.5,24.5,39.81,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.5,11.5,2.4,10.5,22.5,11.3,0.0
2016,3,26,6,30,293.0,23.0,2.4,11.0,45.0,17.45,7.46
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,23.64,15.05
2016,3,26,7,0,517.0,42.0,2.5,12.0,134.0,36.04,20.64
2016,3,26,7,15,584.0,49.0,2.45,12.5,184.5,78.86,40.38
2016,3,26,7,30,651.0,56.0,2.4,13.0,235.0,131.46,77.51
2016,3,26,7,45,693.5,60.5,2.4,13.5,287.0,182.41,119.81
2016,3,26,8,0,736.0,65.0,2.4,14.0,339.0,237.8,168.44
2016,3,26,8,15,766.0,69.0,2.4,14.0,389.0,293.11,218.48
2016,3,26,8,30,796.0,73.0,2.4,14.0,439.0,350.87,270.07
2016,3,26,8,45,816.0,76.0,2.4,14.5,486.0,405.74,317.88
2016,3,26,9,0,836.0,79.0,2.4,15.0,533.0,462.71,365.8
2016,3,26,9,15,852.0,81.5,2.45,15.5,576.0,515.99,409.49
2016,3,26,9,30,868.0,84.0,2.5,16.0,619.0,569.04,451.62
2016,3,26,9,45,878.5,86.5,2.55,16.5,656.0,618.28,489.59
2016,3,26,10,0,889.0,89.0,2.6,17.0,693.0,666.27,525.55
2016,3,26,10,15,897.5,90.5,2.6,17.0,723.5,710.39,557.75
2016,3,26,10,30,906.0,92.0,2.6,17.0,754.0,752.63,587.0
2016,3,26,10,45,911.5,93.0,2.65,17.0,777.5,789.99,612.82
2016,3,26,11,0,917.0,94.0,2.7,17.0,801.0,824.84,636.77
2016,3,26,11,15,920.5,94.5,2.7,17.0,817.5,854.86,656.92
2016,3,26,11,30,924.0,95.0,2.7,17.0,834.0,881.94,675.01
2016,3,26,11,45,919.5,99.0,2.75,17.5,840.5,902.66,687.83
2016,3,26,12,0,915.0,103.0,2.8,18.0,847.0,919.95,698.36
2016,3,26,12,15,915.0,103.0,2.8,18.0,847.5,933.6,707.45
2016,3,26,12,30,915.0,103.0,2.8,18.0,848.0,943.84,714.34
2016,3,26,12,45,721.5,199.5,2.85,18.0,783.5,884.04,673.87
2016,3,26,13,0,528.0,296.0,2.9,18.0,719.0,808.82,618.19
2016,3,26,13,15,693.0,211.0,2.95,17.5,755.0,874.49,671.15
2016,3,26,13,30,858.0,126.0,3.0,17.0,791.0,928.25,710.1
2016,3,26,13,45,690.0,194.0,3.05,17.0,718.5,846.96,654.07
2016,3,26,14,0,522.0,262.0,3.1,17.0,646.0,759.33,589.59
2016,3,26,14,15,532.5,245.5,3.15,17.0,623.5,743.44,580.36
2016,3,26,14,30,543.0,229.0,3.2,17.0,601.0,724.96,568.67
2016,3,26,14,45,464.0,241.0,3.25,17.0,547.0,660.41,520.63
2016,3,26,15,0,385.0,253.0,3.3,17.0,493.0,589.75,467.66
2016,3,26,15,15,401.0,230.0,3.3,16.5,465.0,566.09,452.58
2016,3,26,15,30,417.0,207.0,3.3,16.0,437.0,548.4,441.26
2016,3,26,15,45,358.0,198.0,3.35,16.0,383.0,474.22,384.08
2016,3,26,16,0,299.0,189.0,3.4,16.0,329.0,411.96,335.16
2016,3,26,16,15,190.0,172.5,3.4,15.5,258.0,306.76,250.71
2016,3,26,16,30,81.0,156.0,3.4,15.0,187.0,211.8,172.54
2016,3,26,16,45,72.5,134.0,3.4,14.5,159.0,180.58,147.18
2016,3,26,17,0,64.0,112.0,3.4,14.0,131.0,149.96,121.62
2016,3,26,17,15,51.5,90.0,3.35,13.5,103.0,118.23,94.57
2016,3,26,17,30,39.0,68.0,3.3,13.0,75.0,87.5,67.96
2016,3,26,17,45,19.5,47.5,3.3,13.0,51.0,57.28,41.67
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,26.92,14.84
2016,3,26,18,15,0.0,13.5,3.25,12.5,13.5,13.27,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,10.0,24.0,13.76,0.0
2016,3,27,6,30,257.0,28.0,2.7,10.0,48.0,21.97,11.66
2016,3,27,6,45,366.5,40.0,2.8,10.5,93.0,30.25,21.0
2016,3,27,7,0,476.0,52.0,2.9,11.0,138.0,46.59,28.59
2016,3,27,7,15,548.0,60.0,2.9,11.0,190.0,88.51,49.62
2016,3,27,7,30,620.0,68.0,2.9,11.0,242.0,138.8,85.69
2016,3,27,7,45,319.0,102.5,2.95,11.5,193.0,150.3,109.47
2016,3,27,8,0,18.0,137.0,3.0,12.0,144.0,133.87,107.69
2016,3,27,8,15,47.5,166.5,3.1,12.0,188.0,170.17,137.15
2016,3,27,8,30,77.0,196.0,3.2,12.0,232.0,211.68,170.91
2016,3,27,8,45,167.0,216.5,3.3,12.5,305.0,272.76,219.79
2016,3,27,9,0,257.0,237.0,3.4,13.0,378.0,344.01,276.87
2016,3,27,9,15,558.0,170.5,3.45,13.0,507.5,451.42,364.35
2016,3,27,9,30,859.0,104.0,3.5,13.0,637.0,586.36,472.92
2016,3,27,9,45,871.0,107.0,3.6,13.5,675.5,637.12,512.34
2016,3,27,10,0,883.0,110.0,3.7,14.0,714.0,686.8,550.35
2016,3,27,10,15,893.0,112.0,3.75,14.0,746.5,731.85,584.75
2016,3,27,10,30,903.0,114.0,3.8,14.0,779.0,775.62,616.06
2016,3,27,10,45,909.0,116.0,3.85,14.5,803.5,814.36,642.27
2016,3,27,11,0,915.0,118.0,3.9,15.0,828.0,850.63,666.49
2016,3,27,11,15,920.0,119.0,3.9,15.0,845.5,882.44,688.38
2016,3,27,11,30,925.0,120.0,3.9,15.0,863.0,911.39,708.2
2016,3,27,11,45,924.5,122.0,3.95,15.0,871.5,933.58,723.56
2016,3,27,12,0,924.0,124.0,4.0,15.0,880.0,952.44,736.71
2016,3,27,12,15,925.0,124.0,4.0,15.0,880.5,967.19,746.8
2016,3,27,12,30,926.0,124.0,4.0,15.0,881.0,978.51,754.64
2016,3,27,12,45,917.5,127.5,4.05,15.0,872.0,981.28,757.0
2016,3,27,13,0,909.0,131.0,4.1,15.0,863.0,980.51,757.11
2016,3,27,13,15,743.0,198.5,4.1,15.0,789.5,908.98,707.27
2016,3,27,13,30,577.0,266.0,4.1,15.0,716.0,823.46,644.29
2016,3,27,13,45,595.0,249.0,4.2,15.0,700.5,817.92,642.69
2016,3,27,14,0,613.0,232.0,4.3,15.0,685.0,812.13,640.48
2016,3,27,14,15,609.5,220.0,4.35,14.5,655.5,787.44,625.0
2016,3,27,14,30,606.0,208.0,4.4,14.0,626.0,760.38,607.69
2016,3,27,14,45,520.5,224.5,4.45,14.0,570.0,690.53,554.74
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,626.08,505.06
2016,3,27,15,15,458.0,216.5,4.45,13.5,486.5,604.81,491.55
2016,3,27,15,30,481.0,192.0,4.4,13.0,459.0,580.31,475.02
2016,3,27,15,45,381.5,192.5,4.4,13.0,392.5,485.15,399.42
2016,3,27,16,0,282.0,193.0,4.4,13.0,326.0,405.55,334.76
2016,3,27,16,15,335.0,162.5,4.3,12.5,303.5,393.38,327.03
2016,3,27,16,30,388.0,132.0,4.2,12.0,281.0,383.12,319.67
2016,3,27,16,45,338.0,122.0,4.15,12.0,238.5,327.36,272.57
2016,3,27,17,0,288.0,112.0,4.1,12.0,196.0,269.72,223.31
2016,3,27,17,15,248.5,92.5,4.1,11.5,154.5,216.87,177.61
2016,3,27,17,30,209.0,73.0,4.1,11.0,113.0,167.67,134.12
2016,3,27,17,45,150.0,53.0,4.1,11.0,77.0,115.3,87.83
2016,3,27,18,0,91.0,33.0,4.1,11.0,41.0,68.88,45.39
2016,3,27,18,15,45.5,16.5,4.1,10.5,20.5,30.29,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,13.5,4.3,7.5,28.0,13.27,0.0
2016,3,28,6,30,347.0,27.0,4.4,8.0,56.0,20.7,11.27
2016,3,28,6,45,463.0,36.0,4.55,8.5,104.5,26.27,17.72
2016,3,28,7,0,579.0,45.0,4.7,9.0,153.0,44.39,24.01
2016,3,28,7,15,644.0,51.0,4.75,9.0,206.5,92.66,49.33
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,145.76,88.45
2016,3,28,7,45,752.0,61.5,4.9,9.5,314.5,200.46,135.52
2016,3,28,8,0,795.0,66.0,5.0,10.0,369.0,259.59,189.03
2016,3,28,8,15,824.5,69.5,5.0,10.0,422.0,317.77,243.21
2016,3,28,8,30,854.0,73.0,5.0,10.0,475.0,378.24,298.86
2016,3,28,8,45,875.0,75.5,5.0,10.5,524.0,437.86,352.2
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,496.3,403.07
2016,3,28,9,15,911.5,80.5,4.95,11.0,618.0,552.32,451.19
2016,3,28,9,30,927.0,83.0,4.9,11.0,663.0,607.93,497.61
2016,3,28,9,45,938.0,84.5,4.85,11.5,701.5,659.12,538.35
2016,3,28,10,0,949.0,86.0,4.8,12.0,740.0,708.93,576.81
2016,3,28,10,15,957.0,87.5,4.75,12.0,772.0,755.04,610.9
2016,3,28,10,30,965.0,89.0,4.7,12.0,804.0,799.04,642.43
2016,3,28,10,45,970.0,90.0,4.7,12.0,828.5,837.93,670.17
2016,3,28,11,0,975.0,91.0,4.7,12.0,853.0,874.09,695.77
2016,3,28,11,15,978.5,92.0,4.65,12.0,869.0,906.11,717.89
2016,3,28,11,30,982.0,93.0,4.6,12.0,885.0,935.0,737.66
2016,3,28,11,45,982.5,93.5,4.6,12.5,893.5,957.47,751.78
2016,3,28,12,0,983.0,94.0,4.6,13.0,902.0,976.43,763.45
2016,3,28,12,15,982.5,94.0,4.5,13.0,901.5,990.37,772.21
2016,3,28,12,30,982.0,94.0,4.4,13.0,901.0,1000.63,778.46
2016,3,28,12,45,964.0,102.5,4.35,13.0,888.5,1000.14,777.77
2016,3,28,13,0,946.0,111.0,4.3,13.0,876.0,995.87,774.65
2016,3,28,13,15,941.0,110.5,4.2,13.0,859.0,990.37,770.54
2016,3,28,13,30,936.0,110.0,4.1,13.0,842.0,981.31,764.26
2016,3,28,13,45,928.0,109.5,4.05,13.0,817.0,966.02,754.06
2016,3,28,14,0,920.0,109.0,4.0,13.0,792.0,947.39,741.66
2016,3,28,14,15,910.0,107.0,3.9,13.0,760.5,922.17,724.38
2016,3,28,14,30,900.0,105.0,3.8,13.0,729.0,893.98,705.05
2016,3,28,14,45,886.5,103.0,3.75,13.0,690.5,860.06,681.87
2016,3,28,15,0,873.0,101.0,3.7,13.0,652.0,828.62,660.46
2016,3,28,15,15,708.5,136.5,3.6,12.5,563.5,716.87,579.93
2016,3,28,15,30,544.0,172.0,3.5,12.0,475.0,606.03,494.94
2016,3,28,15,45,272.0,97.0,3.4,12.0,248.5,308.88,257.87
2016,3,28,16,0,0.0,22.0,3.3,12.0,22.0,21.24,12.5
2016,3,28,16,15,97.5,90.0,3.15,12.0,128.0,156.64,129.78
2016,3,28,16,30,195.0,158.0,3.0,12.0,234.0,286.79,238.25
2016,3,28,16,45,178.5,138.0,2.95,12.0,199.5,247.78,205.19
2016,3,28,17,0,162.0,118.0,2.9,12.0,165.0,209.98,173.01
2016,3,28,17,15,143.0,95.5,2.9,11.5,131.5,169.36,138.1
2016,3,28,17,30,124.0,73.0,2.9,11.0,98.0,130.29,103.76
2016,3,28,17,45,91.5,52.5,2.9,10.5,67.5,90.85,68.95
2016,3,28,18,0,59.0,32.0,2.9,10.0,37.0,54.3,35.65
2016,3,28,18,15,29.5,16.0,2.9,9.5,18.5,24.35,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,13.5,1.7,7.5,29.5,10.11,0.0
2016,3,29,6,30,358.0,27.0,1.8,8.0,59.0,20.42,11.44
2016,3,29,6,45,472.5,35.5,1.95,8.5,107.5,25.56,17.19
2016,3,29,7,0,587.0,44.0,2.1,9.0,156.0,48.76,26.16
2016,3,29,7,15,650.0,50.0,2.25,9.5,210.0,94.9,50.34
2016,3,29,7,30,713.0,56.0,2.4,10.0,264.0,148.33,89.94
2016,3,29,7,45,757.5,60.0,2.6,10.5,318.5,203.24,136.94
2016,3,29,8,0,802.0,64.0,2.8,11.0,373.0,262.73,190.18
2016,3,29,8,15,830.5,67.0,2.75,11.0,426.0,320.58,243.27
2016,3,29,8,30,859.0,70.0,2.7,11.0,479.0,382.53,298.96
2016,3,29,8,45,879.5,73.0,2.7,11.5,528.0,440.78,349.94
2016,3,29,9,0,900.0,76.0,2.7,12.0,577.0,499.7,399.79
2016,3,29,9,15,915.0,78.0,2.5,12.0,621.5,555.14,445.47
2016,3,29,9,30,930.0,80.0,2.3,12.0,666.0,610.12,489.05
2016,3,29,9,45,940.0,82.0,2.15,12.5,704.0,661.27,527.39
2016,3,29,10,0,950.0,84.0,2.0,13.0,742.0,710.96,563.12
2016,3,29,10,15,957.5,85.5,1.9,13.0,774.0,756.69,594.29
2016,3,29,10,30,965.0,87.0,1.8,13.0,806.0,800.29,623.05
2016,3,29,10,45,969.5,88.5,1.7,13.5,830.0,839.22,646.84
2016,3,29,11,0,974.0,90.0,1.6,14.0,854.0,875.4,668.25
2016,3,29,11,15,977.0,90.5,1.55,14.0,870.0,906.39,687.64
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,934.21,704.81
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,956.64,719.05
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,975.54,731.07
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,989.35,739.85
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,999.49,746.4
2016,3,29,12,45,973.5,94.5,1.5,14.5,891.5,1002.92,747.33
2016,3,29,13,0,968.0,96.0,1.5,15.0,882.0,1002.6,746.05
2016,3,29,13,15,964.0,95.5,1.55,14.5,865.5,997.82,745.58
2016,3,29,13,30,960.0,95.0,1.6,14.0,849.0,989.37,742.87
2016,3,29,13,45,950.5,95.5,1.65,14.0,824.0,973.42,733.92
2016,3,29,14,0,941.0,96.0,1.7,14.0,799.0,954.1,722.84
2016,3,29,14,15,932.0,94.5,1.75,14.0,767.0,929.8,708.42
2016,3,29,14,30,923.0,93.0,1.8,14.0,735.0,902.42,691.88
2016,3,29,14,45,907.0,92.5,1.85,14.0,695.5,867.39,669.94
2016,3,29,15,0,891.0,92.0,1.9,14.0,656.0,830.03,646.19
2016,3,29,15,15,874.5,89.5,1.95,13.5,612.0,787.97,619.92
2016,3,29,15,30,858.0,87.0,2.0,13.0,568.0,748.54,595.05
2016,3,29,15,45,832.5,85.0,2.05,13.0,519.0,697.16,559.73
2016,3,29,16,0,807.0,83.0,2.1,13.0,470.0,645.23,522.88
2016,3,29,16,15,776.5,79.0,2.1,12.5,418.0,587.69,479.84
2016,3,29,16,30,746.0,75.0,2.1,12.0,366.0,530.73,435.75
2016,3,29,16,45,698.5,70.5,2.15,12.0,312.0,467.03,384.02
2016,3,29,17,0,651.0,66.0,2.2,12.0,258.0,404.5,331.48
2016,3,29,17,15,585.0,59.0,2.2,11.5,206.0,334.46,271.61
2016,3,29,17,30,519.0,52.0,2.2,11.0,154.0,270.24,214.75
2016,3,29,17,45,405.5,41.5,2.2,10.5,106.5,192.75,146.88
2016,3,29,18,0,292.0,31.0,2.2,10.0,59.0,127.45,87.39
2016,3,29,18,15,146.0,15.5,2.2,9.5,29.5,55.31,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.5,17.5,1.85,8.5,28.0,13.64,0.0
2016,3,30,6,30,225.0,35.0,1.9,9.0,56.0,27.04,17.25
2016,3,30,6,45,332.5,48.0,1.95,9.5,101.5,36.16,26.59
2016,3,30,7,0,440.0,61.0,2.0,10.0,147.0,59.97,37.16
2016,3,30,7,15,419.0,81.0,1.95,10.0,182.5,102.72,65.79
2016,3,30,7,30,398.0,101.0,1.9,10.0,218.0,143.77,100.01
2016,3,30,7,45,452.0,107.0,1.85,10.5,264.5,185.24,134.06
2016,3,30,8,0,506.0,113.0,1.8,11.0,311.0,232.47,174.38
2016,3,30,8,15,555.0,118.0,1.8,11.0,362.0,283.12,218.53
2016,3,30,8,30,604.0,123.0,1.8,11.0,413.0,338.12,266.05
2016,3,30,8,45,617.0,134.0,1.8,11.5,456.0,388.09,308.61
2016,3,30,9,0,630.0,145.0,1.8,12.0,499.0,438.54,350.24
2016,3,30,9,15,585.5,175.0,1.8,12.0,523.5,477.3,381.8
2016,3,30,9,30,541.0,205.0,1.8,12.0,548.0,509.67,407.22
2016,3,30,9,45,703.0,160.0,1.85,12.5,633.0,594.16,473.46
2016,3,30,10,0,865.0,115.0,1.9,13.0,718.0,689.22,545.81
2016,3,30,10,15,875.0,116.5,1.9,13.0,749.5,733.9,577.93
2016,3,30,10,30,885.0,118.0,1.9,13.0,781.0,775.41,606.37
2016,3,30,10,45,893.0,119.0,1.95,13.5,805.5,813.93,631.73
2016,3,30,11,0,901.0,120.0,2.0,14.0,830.0,850.16,655.26
2016,3,30,11,15,905.5,121.0,2.0,14.0,846.5,880.99,675.64
2016,3,30,11,30,910.0,122.0,2.0,14.0,863.0,908.98,694.06
2016,3,30,11,45,913.0,121.5,2.0,14.0,871.5,931.14,708.51
2016,3,30,12,0,916.0,121.0,2.0,14.0,880.0,950.12,720.91
2016,3,30,12,15,916.0,121.0,2.0,14.0,880.5,963.61,729.72
2016,3,30,12,30,916.0,121.0,2.0,14.0,881.0,973.68,736.39
2016,3,30,12,45,917.5,119.0,2.0,14.5,873.5,979.57,739.06
2016,3,30,13,0,919.0,117.0,2.0,15.0,866.0,981.95,739.56
2016,3,30,13,15,915.0,116.0,2.05,15.0,850.0,976.75,737.16
2016,3,30,13,30,911.0,115.0,2.1,15.0,834.0,968.07,732.62
2016,3,30,13,45,905.0,113.5,2.15,15.0,810.0,953.61,724.31
2016,3,30,14,0,899.0,112.0,2.2,15.0,786.0,935.85,713.87
2016,3,30,14,15,889.5,110.0,2.3,14.5,755.0,911.27,700.59
2016,3,30,14,30,880.0,108.0,2.4,14.0,724.0,883.77,685.15
2016,3,30,14,45,868.0,105.5,2.5,14.0,686.0,855.96,668.04
2016,3,30,15,0,856.0,103.0,2.6,14.0,648.0,820.49,645.26
2016,3,30,15,15,839.0,100.5,2.75,13.5,604.5,778.88,619.2
2016,3,30,15,30,822.0,98.0,2.9,13.0,561.0,735.59,591.28
2016,3,30,15,45,799.0,94.5,3.05,13.0,513.0,685.5,556.46
2016,3,30,16,0,776.0,91.0,3.2,13.0,465.0,634.75,519.52
2016,3,30,16,15,745.0,86.5,3.25,12.5,414.0,577.51,476.0
2016,3,30,16,30,714.0,82.0,3.3,12.0,363.0,523.21,433.27
2016,3,30,16,45,670.0,76.0,3.4,12.0,310.0,459.16,380.6
2016,3,30,17,0,626.0,70.0,3.5,12.0,257.0,397.86,328.45
2016,3,30,17,15,560.5,62.5,3.4,11.5,205.5,328.58,268.52
2016,3,30,17,30,495.0,55.0,3.3,11.0,154.0,265.07,211.87
2016,3,30,17,45,388.5,44.0,3.25,10.5,107.5,190.4,145.97
2016,3,30,18,0,282.0,33.0,3.2,10.0,61.0,127.11,88.38
2016,3,30,18,15,141.0,16.5,3.1,9.5,30.5,55.91,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,12.95,0.0
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,26.53,16.99
2016,3,31,6,45,397.0,45.0,2.5,10.5,110.0,33.58,24.25
2016,3,31,7,0,505.0,56.0,2.6,11.0,157.0,59.2,33.95
2016,3,31,7,15,570.5,63.5,2.6,11.0,209.5,102.92,59.21
2016,3,31,7,30,636.0,71.0,2.6,11.0,262.0,154.2,98.09
2016,3,31,7,45,318.0,81.5,2.6,11.5,177.0,136.93,98.77
2016,3,31,8,0,0.0,92.0,2.6,12.0,92.0,88.46,69.95
2016,3,31,8,15,3.0,127.0,2.55,12.0,129.0,122.42,98.26
2016,3,31,8,30,6.0,162.0,2.5,12.0,166.0,156.84,126.46
2016,3,31,8,45,29.5,199.5,2.45,12.5,216.5,201.85,162.57
2016,3,31,9,0,53.0,237.0,2.4,13.0,267.0,250.8,201.38
2016,3,31,9,15,125.5,267.0,2.4,13.0,345.0,321.56,257.86
2016,3,31,9,30,198.0,297.0,2.4,13.0,423.0,399.77,319.48
2016,3,31,9,45,550.5,198.5,2.4,13.5,578.5,538.07,430.64
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,702.19,557.51
2016,3,31,10,15,911.5,102.0,2.4,14.0,765.5,747.24,588.64
2016,3,31,10,30,920.0,104.0,2.4,14.0,797.0,790.36,618.36
2016,3,31,10,45,926.5,104.5,2.45,14.5,821.0,828.27,643.29
2016,3,31,11,0,933.0,105.0,2.5,15.0,845.0,863.68,666.28
2016,3,31,11,15,936.5,106.0,2.5,15.0,861.0,894.41,686.72
2016,3,31,11,30,940.0,107.0,2.5,15.0,877.0,922.14,705.08
2016,3,31,11,45,942.5,107.0,2.5,15.0,885.5,944.83,720.0
2016,3,31,12,0,945.0,107.0,2.5,15.0,894.0,964.22,732.77
2016,3,31,12,15,945.0,107.0,2.6,15.0,894.0,977.93,742.78
2016,3,31,12,30,945.0,107.0,2.7,15.0,894.0,988.12,750.57
2016,3,31,12,45,947.5,104.0,2.8,15.5,886.5,993.88,754.12
2016,3,31,13,0,950.0,101.0,2.9,16.0,879.0,996.01,755.35
2016,3,31,13,15,946.5,100.0,2.95,15.5,863.0,991.05,754.33
2016,3,31,13,30,943.0,99.0,3.0,15.0,847.0,982.49,751.02
2016,3,31,13,45,936.5,98.5,3.15,15.0,822.5,968.18,743.3
2016,3,31,14,0,930.0,98.0,3.3,15.0,798.0,950.49,733.27
2016,3,31,14,15,921.5,96.5,3.4,15.0,767.0,926.67,718.58
2016,3,31,14,30,913.0,95.0,3.5,15.0,736.0,899.79,701.7
2016,3,31,14,45,901.5,93.0,3.6,15.0,698.0,866.95,680.47
2016,3,31,15,0,890.0,91.0,3.7,15.0,660.0,831.56,657.23
2016,3,31,15,15,619.5,160.5,3.7,14.5,544.0,677.21,544.86
2016,3,31,15,30,349.0,230.0,3.7,14.0,428.0,517.85,419.44
2016,3,31,15,45,341.0,212.0,3.75,14.0,392.0,480.34,391.76
2016,3,31,16,0,333.0,194.0,3.8,14.0,356.0,442.38,362.61
2016,3,31,16,15,546.0,134.0,3.75,13.5,365.5,504.58,416.4
2016,3,31,16,30,759.0,74.0,3.7,13.0,375.0,539.8,446.59
2016,3,31,16,45,716.5,69.0,3.7,12.5,321.5,475.45,393.8
2016,3,31,17,0,674.0,64.0,3.7,12.0,268.0,415.57,343.19
2016,3,31,17,15,612.0,57.5,3.55,11.5,215.5,346.47,283.22
2016,3,31,17,30,550.0,51.0,3.4,11.0,163.0,282.76,226.08
2016,3,31,17,45,445.5,41.5,3.25,11.0,115.0,207.33,158.79
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,143.0,99.77
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,62.54,2.72
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,12.29,0.0
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,25.22,16.07
2016,4,1,6,45,443.5,43.0,2.65,10.5,117.0,31.42,22.38
2016,4,1,7,0,543.0,53.0,2.8,11.0,165.0,59.99,32.65
2016,4,1,7,15,271.5,73.0,2.8,11.0,129.0,85.59,56.63
2016,4,1,7,30,0.0,93.0,2.8,11.0,93.0,88.12,70.24
2016,4,1,7,45,0.0,111.0,2.8,11.5,111.0,105.3,84.59
2016,4,1,8,0,0.0,129.0,2.8,12.0,129.0,122.59,98.73
2016,4,1,8,15,16.5,160.0,2.75,12.0,168.0,157.2,126.91
2016,4,1,8,30,33.0,191.0,2.7,12.0,207.0,192.42,155.41
2016,4,1,8,45,39.0,213.0,2.7,12.5,234.0,218.48,176.02
2016,4,1,9,0,45.0,235.0,2.7,13.0,261.0,245.31,197.02
2016,4,1,9,15,43.5,250.5,2.65,13.0,277.5,262.79,210.58
2016,4,1,9,30,42.0,266.0,2.6,13.0,294.0,280.11,223.9
2016,4,1,9,45,109.0,302.0,2.6,13.5,378.5,359.74,286.8
2016,4,1,10,0,176.0,338.0,2.6,14.0,463.0,447.04,354.03
2016,4,1,10,15,547.0,220.5,2.5,14.0,631.0,609.08,484.05
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,790.84,619.81
2016,4,1,10,45,925.0,103.5,2.35,14.0,823.0,829.01,644.07
2016,4,1,11,0,932.0,104.0,2.3,14.0,847.0,864.71,667.65
2016,4,1,11,15,936.0,105.0,2.25,14.0,863.5,895.75,687.8
2016,4,1,11,30,940.0,106.0,2.2,14.0,880.0,923.82,705.83
2016,4,1,11,45,943.0,105.5,2.2,14.5,888.5,946.36,719.23
2016,4,1,12,0,946.0,105.0,2.2,15.0,897.0,965.61,730.44
2016,4,1,12,15,946.0,105.0,2.2,15.0,897.0,979.24,739.33
2016,4,1,12,30,946.0,105.0,2.2,15.0,897.0,989.35,746.03
2016,4,1,12,45,945.5,104.0,2.2,15.0,889.0,994.37,749.48
2016,4,1,13,0,945.0,103.0,2.2,15.0,881.0,995.76,750.72
2016,4,1,13,15,941.0,102.5,2.25,15.0,864.5,990.82,748.46
2016,4,1,13,30,937.0,102.0,2.3,15.0,848.0,982.3,744.0
2016,4,1,13,45,932.0,100.5,2.35,15.0,824.5,968.28,735.95
2016,4,1,14,0,927.0,99.0,2.4,15.0,801.0,950.84,725.7
2016,4,1,14,15,918.5,97.5,2.45,14.5,769.5,927.0,712.43
2016,4,1,14,30,910.0,96.0,2.5,14.0,738.0,900.12,697.01
2016,4,1,14,45,899.0,94.0,2.6,14.0,700.5,867.7,676.7
2016,4,1,15,0,888.0,92.0,2.7,14.0,663.0,832.72,654.35
2016,4,1,15,15,872.5,89.5,2.75,14.0,619.5,791.31,626.72
2016,4,1,15,30,857.0,87.0,2.8,14.0,576.0,752.47,600.65
2016,4,1,15,45,835.5,84.5,2.9,14.0,528.0,703.18,566.61
2016,4,1,16,0,814.0,82.0,3.0,14.0,480.0,653.05,531.18
2016,4,1,16,15,786.0,78.0,3.0,13.5,428.5,596.58,488.62
2016,4,1,16,30,758.0,74.0,3.0,13.0,377.0,540.47,444.91
2016,4,1,16,45,715.5,69.5,3.0,12.5,323.5,476.64,393.44
2016,4,1,17,0,673.0,65.0,3.0,12.0,270.0,417.29,343.66
2016,4,1,17,15,612.0,58.5,2.85,11.5,217.5,348.56,284.36
2016,4,1,17,30,551.0,52.0,2.7,11.0,165.0,285.12,227.76
2016,4,1,17,45,449.0,42.5,2.55,11.0,117.0,210.27,161.18
2016,4,1,18,0,347.0,33.0,2.4,11.0,69.0,146.21,102.78
2016,4,1,18,15,173.5,16.5,2.3,10.5,34.5,64.42,10.61
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,17.5,1.5,9.0,36.0,13.01,1.48
2016,4,2,6,30,338.0,35.0,1.5,9.0,72.0,26.82,17.72
2016,4,2,6,45,428.0,46.0,1.5,9.5,119.5,33.84,24.72
2016,4,2,7,0,518.0,57.0,1.5,10.0,167.0,64.84,36.57
2016,4,2,7,15,579.5,64.5,1.4,10.0,219.5,109.42,63.91
2016,4,2,7,30,641.0,72.0,1.3,10.0,272.0,161.08,103.98
2016,4,2,7,45,320.5,99.0,1.25,10.5,199.0,155.55,114.64
2016,4,2,8,0,0.0,126.0,1.2,11.0,126.0,119.92,96.5
2016,4,2,8,15,66.5,171.0,1.15,11.5,204.0,182.05,146.18
2016,4,2,8,30,133.0,216.0,1.1,12.0,282.0,252.18,201.67
2016,4,2,8,45,147.0,238.5,1.1,12.5,318.0,288.15,229.8
2016,4,2,9,0,161.0,261.0,1.1,13.0,354.0,325.57,258.74
2016,4,2,9,15,303.5,254.0,1.1,13.0,445.0,405.75,321.76
2016,4,2,9,30,446.0,247.0,1.1,13.0,536.0,499.86,394.27
2016,4,2,9,45,531.0,230.0,1.1,13.5,593.5,559.88,439.07
2016,4,2,10,0,616.0,213.0,1.1,14.0,651.0,626.67,488.16
2016,4,2,10,15,737.5,175.0,1.15,14.0,721.0,702.94,545.2
2016,4,2,10,30,859.0,137.0,1.2,14.0,791.0,785.01,603.68
2016,4,2,10,45,867.0,138.0,1.25,14.5,815.0,823.1,627.63
2016,4,2,11,0,875.0,139.0,1.3,15.0,839.0,858.97,650.39
2016,4,2,11,15,879.0,140.0,1.3,15.0,855.0,889.07,669.64
2016,4,2,11,30,883.0,141.0,1.3,15.0,871.0,916.37,687.03
2016,4,2,11,45,891.0,138.0,1.35,15.0,880.5,936.03,700.15
2016,4,2,12,0,899.0,135.0,1.4,15.0,890.0,956.52,713.99
2016,4,2,12,15,899.0,134.5,1.45,15.0,889.5,969.13,722.73
2016,4,2,12,30,899.0,134.0,1.5,15.0,889.0,978.38,729.48
2016,4,2,12,45,905.5,128.5,1.55,15.0,883.0,985.08,734.73
2016,4,2,13,0,912.0,123.0,1.6,15.0,877.0,988.3,737.86
2016,4,2,13,15,908.0,122.0,1.65,15.0,860.5,982.93,735.51
2016,4,2,13,30,904.0,121.0,1.7,15.0,844.0,974.1,731.08
2016,4,2,13,45,898.0,119.5,1.75,15.0,820.0,959.51,722.93
2016,4,2,14,0,892.0,118.0,1.8,15.0,796.0,941.66,712.71
2016,4,2,14,15,883.0,116.0,1.8,15.0,764.5,917.45,697.63
2016,4,2,14,30,874.0,114.0,1.8,15.0,733.0,895.65,684.26
2016,4,2,14,45,857.5,113.5,1.85,15.0,694.5,860.99,662.54
2016,4,2,15,0,841.0,113.0,1.9,15.0,656.0,824.13,639.17
2016,4,2,15,15,824.0,110.0,1.9,14.5,613.0,782.2,612.59
2016,4,2,15,30,807.0,107.0,1.9,14.0,570.0,738.63,584.41
2016,4,2,15,45,780.5,104.5,1.9,14.0,521.5,687.42,549.04
2016,4,2,16,0,754.0,102.0,1.9,14.0,473.0,638.38,513.49
2016,4,2,16,15,722.5,97.0,1.9,13.5,422.0,580.99,471.04
2016,4,2,16,30,691.0,92.0,1.9,13.0,371.0,524.42,427.83
2016,4,2,16,45,638.5,87.5,1.95,13.0,317.0,458.15,374.79
2016,4,2,17,0,586.0,83.0,2.0,13.0,263.0,395.39,322.84
2016,4,2,17,15,521.5,74.0,2.0,12.5,211.5,326.39,264.72
2016,4,2,17,30,457.0,65.0,2.0,12.0,160.0,263.05,209.57
2016,4,2,17,45,353.0,52.5,2.0,11.5,113.0,188.36,144.83
2016,4,2,18,0,249.0,40.0,2.0,11.0,66.0,126.37,90.11
2016,4,2,18,15,124.5,20.0,2.0,11.0,33.0,56.86,14.48
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
