Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,170.5,19.0,1.75,8.5,38.5,14.17,3.48
2016,4,3,6,30,341.0,38.0,1.8,9.0,77.0,29.4,20.09
2016,4,3,6,45,438.0,48.5,1.85,9.5,126.0,35.82,26.54
2016,4,3,7,0,535.0,59.0,1.9,10.0,175.0,69.55,39.2
2016,4,3,7,15,279.5,88.5,1.9,10.0,150.5,101.98,70.24
2016,4,3,7,30,24.0,118.0,1.9,10.0,126.0,112.05,89.77
2016,4,3,7,45,30.5,138.5,1.9,10.5,150.0,134.59,108.36
2016,4,3,8,0,37.0,159.0,1.9,11.0,174.0,158.04,127.47
2016,4,3,8,15,73.0,188.0,1.9,11.5,222.5,199.64,160.73
2016,4,3,8,30,109.0,217.0,1.9,12.0,271.0,244.39,196.39
2016,4,3,8,45,476.5,159.0,1.9,12.5,430.5,358.58,286.36
2016,4,3,9,0,844.0,101.0,1.9,13.0,590.0,511.77,406.73
2016,4,3,9,15,860.0,103.5,1.9,13.0,634.0,565.94,449.9
2016,4,3,9,30,876.0,106.0,1.9,13.0,678.0,619.87,492.27
2016,4,3,9,45,888.0,108.5,1.95,13.5,716.0,670.73,530.51
2016,4,3,10,0,900.0,111.0,2.0,14.0,754.0,720.01,566.55
2016,4,3,10,15,908.5,113.0,2.0,14.0,785.5,764.87,597.86
2016,4,3,10,30,917.0,115.0,2.0,14.0,817.0,807.8,626.97
2016,4,3,10,45,920.5,118.0,2.0,14.5,840.5,845.64,651.04
2016,4,3,11,0,924.0,121.0,2.0,15.0,864.0,880.82,673.04
2016,4,3,11,15,928.0,121.5,2.0,15.0,880.5,911.11,692.78
2016,4,3,11,30,932.0,122.0,2.0,15.0,897.0,938.45,710.52
2016,4,3,11,45,929.0,125.5,2.0,15.5,904.0,959.53,722.73
2016,4,3,12,0,926.0,129.0,2.0,16.0,911.0,977.19,732.72
2016,4,3,12,15,926.0,129.0,2.05,16.0,910.5,990.57,741.95
2016,4,3,12,30,926.0,129.0,2.1,16.0,910.0,1000.49,749.05
2016,4,3,12,45,922.0,129.5,2.15,16.0,901.0,1003.69,751.88
2016,4,3,13,0,918.0,130.0,2.2,16.0,892.0,1003.36,752.58
2016,4,3,13,15,913.5,129.0,2.25,16.0,875.0,997.47,749.75
2016,4,3,13,30,909.0,128.0,2.3,16.0,858.0,988.12,744.77
2016,4,3,13,45,899.0,128.0,2.4,16.0,832.5,971.37,735.47
2016,4,3,14,0,889.0,128.0,2.5,16.0,807.0,957.15,727.95
2016,4,3,14,15,654.5,209.0,2.55,15.5,698.0,824.74,638.95
2016,4,3,14,30,420.0,290.0,2.6,15.0,589.0,691.32,540.13
2016,4,3,14,45,627.0,207.0,2.65,15.0,627.0,771.45,606.22
2016,4,3,15,0,834.0,124.0,2.7,15.0,665.0,831.94,651.95
2016,4,3,15,15,816.5,120.5,2.7,14.5,621.0,789.19,623.44
2016,4,3,15,30,799.0,117.0,2.7,14.0,577.0,744.85,594.22
2016,4,3,15,45,769.5,114.5,2.75,14.0,528.0,694.5,559.19
2016,4,3,16,0,740.0,112.0,2.8,14.0,479.0,641.35,519.77
2016,4,3,16,15,475.5,138.5,2.75,13.5,365.0,467.06,382.91
2016,4,3,16,30,211.0,165.0,2.7,13.0,251.0,305.01,250.97
2016,4,3,16,45,395.5,126.5,2.7,13.0,259.5,366.86,303.08
2016,4,3,17,0,580.0,88.0,2.7,13.0,268.0,398.67,327.31
2016,4,3,17,15,514.5,78.5,2.6,12.5,216.0,328.8,267.62
2016,4,3,17,30,449.0,69.0,2.5,12.0,164.0,264.66,211.59
2016,4,3,17,45,353.0,55.0,2.45,11.5,117.0,191.71,148.01
2016,4,3,18,0,257.0,41.0,2.4,11.0,70.0,130.0,93.37
2016,4,3,18,15,128.5,20.5,2.35,10.5,35.0,58.86,19.74
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,168.5,20.0,2.85,10.0,40.5,14.88,4.85
2016,4,4,6,30,337.0,40.0,2.9,10.0,81.0,31.0,21.5
2016,4,4,6,45,439.5,50.0,2.95,10.5,130.5,36.86,27.38
2016,4,4,7,0,542.0,60.0,3.0,11.0,180.0,72.99,40.88
2016,4,4,7,15,603.5,67.5,3.0,11.5,234.0,119.4,70.57
2016,4,4,7,30,665.0,75.0,3.0,12.0,288.0,172.89,112.65
2016,4,4,7,45,707.5,80.0,3.0,12.5,342.0,226.69,159.33
2016,4,4,8,0,750.0,85.0,3.0,13.0,396.0,284.86,210.92
2016,4,4,8,15,779.0,89.5,2.95,13.0,448.5,344.04,263.96
2016,4,4,8,30,808.0,94.0,2.9,13.0,501.0,403.34,316.2
2016,4,4,8,45,827.0,98.0,2.9,13.5,549.0,459.72,364.4
2016,4,4,9,0,846.0,102.0,2.9,14.0,597.0,516.72,411.53
2016,4,4,9,15,861.5,105.0,2.8,14.0,640.5,571.21,455.73
2016,4,4,9,30,877.0,108.0,2.7,14.0,684.0,625.39,498.31
2016,4,4,9,45,887.5,111.0,2.65,14.5,722.0,675.83,536.03
2016,4,4,10,0,898.0,114.0,2.6,15.0,760.0,724.49,571.29
2016,4,4,10,15,906.5,115.5,2.5,15.0,791.0,768.75,601.77
2016,4,4,10,30,915.0,117.0,2.4,15.0,822.0,811.07,629.96
2016,4,4,10,45,920.0,119.0,2.35,15.5,845.5,848.97,653.82
2016,4,4,11,0,925.0,121.0,2.3,16.0,869.0,884.31,675.58
2016,4,4,11,15,928.5,122.0,2.25,16.0,885.0,914.63,694.96
2016,4,4,11,30,932.0,123.0,2.2,16.0,901.0,941.98,712.24
2016,4,4,11,45,932.0,124.5,2.2,16.0,908.0,963.62,726.19
2016,4,4,12,0,932.0,126.0,2.2,16.0,915.0,981.93,738.01
2016,4,4,12,15,931.5,126.0,2.15,16.0,914.5,994.82,745.77
2016,4,4,12,30,931.0,126.0,2.1,16.0,914.0,1004.24,751.35
2016,4,4,12,45,929.0,125.0,2.1,16.5,905.5,1007.68,752.33
2016,4,4,13,0,927.0,124.0,2.1,17.0,897.0,1007.56,751.16
2016,4,4,13,15,922.5,123.0,2.2,17.0,879.5,1001.55,748.88
2016,4,4,13,30,918.0,122.0,2.3,17.0,862.0,992.04,744.41
2016,4,4,13,45,907.5,122.5,2.45,17.0,836.5,975.16,735.6
2016,4,4,14,0,897.0,123.0,2.6,17.0,811.0,955.12,724.61
2016,4,4,14,15,887.5,121.0,2.85,16.5,778.5,930.26,712.39
2016,4,4,14,30,878.0,119.0,3.1,16.0,746.0,907.92,701.55
2016,4,4,14,45,864.0,117.0,3.35,16.0,707.5,873.48,680.49
2016,4,4,15,0,850.0,115.0,3.6,16.0,669.0,836.71,657.37
2016,4,4,15,15,832.5,112.0,3.7,15.5,625.0,793.97,629.89
2016,4,4,15,30,815.0,109.0,3.8,15.0,581.0,749.61,600.7
2016,4,4,15,45,793.5,104.5,3.9,15.0,532.5,699.38,565.41
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,648.41,528.11
2016,4,4,16,15,740.5,95.5,3.8,14.5,432.0,593.04,485.55
2016,4,4,16,30,709.0,91.0,3.6,14.0,380.0,536.13,440.7
2016,4,4,16,45,666.0,84.5,3.45,14.0,327.0,471.81,388.02
2016,4,4,17,0,623.0,78.0,3.3,14.0,274.0,410.15,336.04
2016,4,4,17,15,557.5,70.0,3.15,13.5,221.0,339.8,276.2
2016,4,4,17,30,492.0,62.0,3.0,13.0,168.0,275.2,219.57
2016,4,4,17,45,392.0,50.5,2.9,12.5,120.0,201.36,155.09
2016,4,4,18,0,292.0,39.0,2.8,12.0,72.0,137.71,98.82
2016,4,4,18,15,146.0,19.5,2.7,11.5,36.0,62.04,24.52
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,77.0,11.0,1.7,10.0,13.0,10.81,0.0
2016,4,5,6,15,233.0,25.0,1.65,10.5,50.0,19.35,8.89
2016,4,5,6,30,389.0,39.0,1.6,11.0,87.0,29.68,20.39
2016,4,5,6,45,483.5,48.0,1.55,11.5,137.5,34.72,25.43
2016,4,5,7,0,578.0,57.0,1.5,12.0,188.0,74.39,39.97
2016,4,5,7,15,636.0,63.0,1.55,12.5,241.5,121.4,70.29
2016,4,5,7,30,694.0,69.0,1.6,13.0,295.0,175.01,112.62
2016,4,5,7,45,736.5,73.0,1.65,13.5,349.5,231.82,161.6
2016,4,5,8,0,779.0,77.0,1.7,14.0,404.0,290.52,213.24
2016,4,5,8,15,806.0,81.0,1.75,14.0,456.0,348.03,264.51
2016,4,5,8,30,833.0,85.0,1.8,14.0,508.0,407.54,316.41
2016,4,5,8,45,852.5,87.5,1.85,14.5,556.0,463.98,364.05
2016,4,5,9,0,872.0,90.0,1.9,15.0,604.0,522.35,411.54
2016,4,5,9,15,886.5,92.5,1.95,15.5,647.5,576.63,454.44
2016,4,5,9,30,901.0,95.0,2.0,16.0,691.0,630.42,495.59
2016,4,5,9,45,909.0,98.0,2.05,16.5,727.5,679.79,532.24
2016,4,5,10,0,917.0,101.0,2.1,17.0,764.0,727.58,566.48
2016,4,5,10,15,924.5,102.5,2.15,17.0,795.0,771.73,596.83
2016,4,5,10,30,932.0,104.0,2.2,17.0,826.0,813.81,625.49
2016,4,5,10,45,936.0,106.0,2.25,17.5,849.0,851.35,649.58
2016,4,5,11,0,940.0,108.0,2.3,18.0,872.0,886.21,671.65
2016,4,5,11,15,943.5,108.5,2.3,18.0,887.5,916.29,691.18
2016,4,5,11,30,947.0,109.0,2.3,18.0,903.0,943.33,708.66
2016,4,5,11,45,947.5,109.5,2.35,18.5,910.0,964.54,721.41
2016,4,5,12,0,948.0,110.0,2.4,19.0,917.0,982.36,731.98
2016,4,5,12,15,947.5,110.0,2.35,19.0,916.5,995.29,739.77
2016,4,5,12,30,947.0,110.0,2.3,19.0,916.0,1004.68,745.35
2016,4,5,12,45,945.5,109.0,2.25,19.0,907.0,1008.5,747.42
2016,4,5,13,0,944.0,108.0,2.2,19.0,898.0,1008.7,747.29
2016,4,5,13,15,939.5,107.5,2.15,19.0,880.5,1003.01,743.47
2016,4,5,13,30,935.0,107.0,2.1,19.0,863.0,993.77,737.52
2016,4,5,13,45,927.5,106.0,2.05,19.5,838.0,977.73,725.88
2016,4,5,14,0,920.0,105.0,2.0,20.0,813.0,958.38,712.26
2016,4,5,14,15,911.0,103.0,2.0,19.5,781.0,933.41,698.29
2016,4,5,14,30,902.0,101.0,2.0,19.0,749.0,905.45,682.31
2016,4,5,14,45,889.5,99.5,2.0,19.0,710.5,872.26,661.4
2016,4,5,15,0,877.0,98.0,2.0,19.0,672.0,836.64,638.74
2016,4,5,15,15,861.0,95.0,1.95,19.0,628.0,799.01,614.05
2016,4,5,15,30,845.0,92.0,1.9,19.0,584.0,754.8,584.54
2016,4,5,15,45,823.5,89.0,1.85,19.0,535.5,705.12,550.79
2016,4,5,16,0,802.0,86.0,1.8,19.0,487.0,654.65,515.97
2016,4,5,16,15,773.0,82.0,1.7,18.5,435.5,597.77,474.43
2016,4,5,16,30,744.0,78.0,1.6,18.0,384.0,541.39,432.01
2016,4,5,16,45,703.0,73.0,1.55,17.5,331.0,480.0,384.49
2016,4,5,17,0,662.0,68.0,1.5,17.0,278.0,419.29,335.79
2016,4,5,17,15,602.5,61.0,1.5,16.0,225.5,350.79,279.88
2016,4,5,17,30,543.0,54.0,1.5,15.0,173.0,287.45,225.99
2016,4,5,17,45,447.0,45.0,1.5,14.5,124.5,214.94,163.45
2016,4,5,18,0,351.0,36.0,1.5,14.0,76.0,152.48,108.46
2016,4,5,18,15,175.5,18.0,1.5,13.5,38.0,69.22,30.71
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,11.8,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,20.04,9.94
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,30.3,20.8
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,35.75,26.14
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,77.6,42.07
2016,4,6,7,15,619.5,65.5,2.65,14.5,242.5,124.27,72.76
2016,4,6,7,30,677.0,72.0,2.6,15.0,296.0,177.48,114.95
2016,4,6,7,45,717.0,77.5,2.55,15.5,350.0,232.08,162.12
2016,4,6,8,0,757.0,83.0,2.5,16.0,404.0,292.82,215.19
2016,4,6,8,15,785.0,87.0,2.5,16.5,456.0,349.5,265.0
2016,4,6,8,30,813.0,91.0,2.5,17.0,508.0,408.34,315.41
2016,4,6,8,45,834.5,94.0,2.5,17.5,556.5,465.15,362.86
2016,4,6,9,0,856.0,97.0,2.5,18.0,605.0,522.8,409.41
2016,4,6,9,15,871.5,99.5,2.5,18.0,648.5,577.22,452.85
2016,4,6,9,30,887.0,102.0,2.5,18.0,692.0,631.81,495.16
2016,4,6,9,45,899.0,104.0,2.55,18.5,730.0,682.14,532.49
2016,4,6,10,0,911.0,106.0,2.6,19.0,768.0,731.25,567.72
2016,4,6,10,15,919.0,107.5,2.6,19.5,799.0,775.5,596.7
2016,4,6,10,30,927.0,109.0,2.6,20.0,830.0,817.73,623.88
2016,4,6,10,45,933.0,110.5,2.6,20.5,854.0,856.15,648.07
2016,4,6,11,0,939.0,112.0,2.6,21.0,878.0,892.02,670.27
2016,4,6,11,15,942.5,112.5,2.55,21.0,893.5,922.02,689.21
2016,4,6,11,30,946.0,113.0,2.5,21.0,909.0,949.0,706.08
2016,4,6,11,45,947.0,113.5,2.45,21.5,916.5,970.58,717.96
2016,4,6,12,0,948.0,114.0,2.4,22.0,924.0,988.8,727.64
2016,4,6,12,15,947.5,114.0,2.35,22.0,923.0,1001.68,735.28
2016,4,6,12,30,947.0,114.0,2.3,22.0,922.0,1011.02,740.75
2016,4,6,12,45,944.5,113.5,2.25,22.5,913.0,1014.37,741.05
2016,4,6,13,0,942.0,113.0,2.2,23.0,904.0,1014.12,739.21
2016,4,6,13,15,937.5,112.0,2.15,23.0,886.5,1007.85,735.09
2016,4,6,13,30,933.0,111.0,2.1,23.0,869.0,998.04,728.88
2016,4,6,13,45,924.5,111.0,2.05,23.0,843.5,982.13,718.87
2016,4,6,14,0,916.0,111.0,2.0,23.0,818.0,962.94,706.9
2016,4,6,14,15,907.0,109.0,1.9,23.0,786.0,938.01,690.71
2016,4,6,14,30,898.0,107.0,1.8,23.0,754.0,910.11,672.66
2016,4,6,14,45,703.0,166.5,1.75,23.5,657.0,796.34,596.31
2016,4,6,15,0,508.0,226.0,1.7,24.0,560.0,677.22,511.38
2016,4,6,15,15,485.5,218.0,1.6,24.0,520.5,635.57,483.04
2016,4,6,15,30,463.0,210.0,1.5,24.0,481.0,593.71,453.51
2016,4,6,15,45,381.0,207.5,1.45,24.0,418.0,506.72,390.36
2016,4,6,16,0,299.0,205.0,1.4,24.0,355.0,433.68,336.11
2016,4,6,16,15,541.5,132.5,1.3,23.5,370.0,504.72,393.93
2016,4,6,16,30,784.0,60.0,1.2,23.0,385.0,545.89,426.43
2016,4,6,16,45,708.0,68.0,1.1,23.0,331.5,476.41,371.9
2016,4,6,17,0,632.0,76.0,1.0,23.0,278.0,414.26,322.43
2016,4,6,17,15,574.5,68.0,1.0,22.5,226.0,346.89,268.87
2016,4,6,17,30,517.0,60.0,1.0,22.0,174.0,284.48,217.25
2016,4,6,17,45,417.5,50.0,1.0,21.5,126.0,210.79,156.12
2016,4,6,18,0,318.0,40.0,1.0,21.0,78.0,147.46,102.67
2016,4,6,18,15,159.0,20.0,0.85,21.0,39.0,66.64,31.06
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.0,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,12.0,11.0,10.81,0.0
2016,4,7,6,15,56.0,30.5,1.9,12.5,38.0,26.81,15.85
2016,4,7,6,30,112.0,50.0,2.0,13.0,65.0,40.56,29.84
2016,4,7,6,45,150.5,71.5,2.1,13.5,101.0,57.28,45.23
2016,4,7,7,0,189.0,93.0,2.2,14.0,137.0,88.84,63.43
2016,4,7,7,15,230.5,108.5,2.25,14.0,176.0,120.64,86.63
2016,4,7,7,30,272.0,124.0,2.3,14.0,215.0,157.14,115.58
2016,4,7,7,45,204.5,152.5,2.35,14.5,227.5,184.06,141.43
2016,4,7,8,0,137.0,181.0,2.4,15.0,240.0,205.44,161.66
2016,4,7,8,15,194.5,200.0,2.4,15.0,295.0,252.23,199.13
2016,4,7,8,30,252.0,219.0,2.4,15.0,350.0,304.0,240.71
2016,4,7,8,45,289.0,235.0,2.4,15.5,398.0,351.24,278.19
2016,4,7,9,0,326.0,251.0,2.4,16.0,446.0,401.97,317.83
2016,4,7,9,15,398.5,248.5,2.35,16.0,503.5,458.24,362.06
2016,4,7,9,30,471.0,246.0,2.3,16.0,561.0,521.19,410.77
2016,4,7,9,45,658.5,188.5,2.25,16.0,655.5,611.62,481.3
2016,4,7,10,0,846.0,131.0,2.2,16.0,750.0,714.46,559.29
2016,4,7,10,15,690.0,205.0,2.15,16.0,723.5,709.06,551.29
2016,4,7,10,30,534.0,279.0,2.1,16.0,697.0,689.05,533.0
2016,4,7,10,45,482.5,309.0,2.1,16.0,694.5,698.24,538.24
2016,4,7,11,0,431.0,339.0,2.1,16.0,692.0,702.85,539.76
2016,4,7,11,15,461.0,335.0,2.1,16.0,719.0,739.5,566.28
2016,4,7,11,30,491.0,331.0,2.1,16.0,746.0,775.95,592.15
2016,4,7,11,45,496.0,329.0,2.15,16.0,752.0,791.36,603.09
2016,4,7,12,0,501.0,327.0,2.2,16.0,758.0,805.03,613.03
2016,4,7,12,15,496.5,332.5,2.2,16.0,759.0,815.67,620.11
2016,4,7,12,30,492.0,338.0,2.2,16.0,760.0,824.26,625.85
2016,4,7,12,45,441.0,355.0,2.25,16.0,730.5,798.66,607.11
2016,4,7,13,0,390.0,372.0,2.3,16.0,701.0,764.36,582.62
2016,4,7,13,15,298.0,388.0,2.3,16.0,636.5,695.64,532.07
2016,4,7,13,30,206.0,404.0,2.3,16.0,572.0,617.96,474.53
2016,4,7,13,45,136.5,379.5,2.35,16.0,490.0,526.77,407.33
2016,4,7,14,0,67.0,355.0,2.4,16.0,408.0,427.42,332.29
2016,4,7,14,15,102.5,351.0,2.4,15.5,427.5,455.4,356.33
2016,4,7,14,30,138.0,347.0,2.4,15.0,447.0,490.72,385.1
2016,4,7,14,45,221.5,319.0,2.45,15.0,470.0,529.65,417.83
2016,4,7,15,0,305.0,291.0,2.5,15.0,493.0,572.13,452.69
2016,4,7,15,15,302.0,271.0,2.5,14.5,460.0,539.49,429.73
2016,4,7,15,30,299.0,251.0,2.5,14.0,427.0,505.96,406.18
2016,4,7,15,45,149.5,202.5,2.5,14.0,290.5,325.39,263.76
2016,4,7,16,0,0.0,154.0,2.5,14.0,154.0,152.44,121.38
2016,4,7,16,15,0.0,123.5,2.4,14.0,123.5,121.46,96.52
2016,4,7,16,30,0.0,93.0,2.3,14.0,93.0,90.62,71.13
2016,4,7,16,45,0.0,80.0,2.25,14.0,80.0,77.74,60.52
2016,4,7,17,0,0.0,67.0,2.2,14.0,67.0,64.86,49.75
2016,4,7,17,15,0.0,54.5,2.05,13.5,54.5,52.66,39.47
2016,4,7,17,30,0.0,42.0,1.9,13.0,42.0,40.56,29.09
2016,4,7,17,45,0.0,30.0,1.8,13.0,30.0,28.96,18.92
2016,4,7,18,0,0.0,18.0,1.7,13.0,18.0,17.36,8.73
2016,4,7,18,15,0.0,10.0,1.65,12.5,10.0,9.64,0.81
2016,4,7,18,30,0.0,2.0,1.6,12.0,2.0,1.97,0.0
2016,4,7,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,11.0,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.4,11.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,21.5,1.45,11.5,21.5,20.75,11.45
2016,4,8,6,30,0.0,36.0,1.5,12.0,36.0,34.61,24.86
2016,4,8,6,45,0.0,55.0,1.55,12.5,55.0,51.93,40.74
2016,4,8,7,0,0.0,74.0,1.6,13.0,74.0,69.63,53.9
2016,4,8,7,15,1.0,94.5,1.6,13.0,95.0,88.98,70.35
2016,4,8,7,30,2.0,115.0,1.6,13.0,116.0,108.63,86.78
2016,4,8,7,45,23.5,143.0,1.6,13.5,153.5,140.1,111.84
2016,4,8,8,0,45.0,171.0,1.6,14.0,191.0,172.11,137.18
2016,4,8,8,15,28.0,175.5,1.55,14.0,189.0,174.54,139.29
2016,4,8,8,30,11.0,180.0,1.5,14.0,187.0,176.04,140.37
2016,4,8,8,45,28.0,214.5,1.5,14.5,232.0,216.08,171.89
2016,4,8,9,0,45.0,249.0,1.5,15.0,277.0,259.53,205.56
2016,4,8,9,15,23.5,211.0,1.5,15.0,226.0,215.55,170.21
2016,4,8,9,30,2.0,173.0,1.5,15.0,175.0,168.15,131.95
2016,4,8,9,45,106.0,263.0,1.55,15.0,341.0,323.89,256.47
2016,4,8,10,0,210.0,353.0,1.6,15.0,507.0,488.45,381.55
2016,4,8,10,15,151.5,364.0,1.65,15.0,477.5,467.12,363.14
2016,4,8,10,30,93.0,375.0,1.7,15.0,448.0,438.39,340.17
2016,4,8,10,45,97.5,388.0,1.75,15.0,466.5,459.73,356.19
2016,4,8,11,0,102.0,401.0,1.8,15.0,485.0,481.18,371.91
2016,4,8,11,15,86.5,400.5,1.85,15.0,472.5,471.91,364.41
2016,4,8,11,30,71.0,400.0,1.9,15.0,460.0,461.49,356.22
2016,4,8,11,45,168.0,411.5,1.95,15.0,556.0,569.59,438.88
2016,4,8,12,0,265.0,423.0,2.0,15.0,652.0,681.82,521.46
2016,4,8,12,15,211.5,428.5,2.0,15.0,611.0,637.23,487.27
2016,4,8,12,30,158.0,434.0,2.0,15.0,570.0,596.79,456.89
2016,4,8,12,45,164.5,429.5,2.05,15.0,570.0,601.29,461.12
2016,4,8,13,0,171.0,425.0,2.1,15.0,570.0,605.09,464.57
2016,4,8,13,15,213.0,411.5,2.1,15.0,588.5,632.15,485.91
2016,4,8,13,30,255.0,398.0,2.1,15.0,607.0,666.5,512.05
2016,4,8,13,45,236.0,388.5,2.15,15.0,577.5,629.25,485.51
2016,4,8,14,0,217.0,379.0,2.2,15.0,548.0,600.09,464.97
2016,4,8,14,15,164.0,362.0,2.2,15.0,487.0,531.79,414.2
2016,4,8,14,30,111.0,345.0,2.2,15.0,426.0,455.83,357.05
2016,4,8,14,45,146.5,328.0,2.25,15.0,429.0,475.43,374.25
2016,4,8,15,0,182.0,311.0,2.3,15.0,432.0,483.69,382.44
2016,4,8,15,15,143.0,288.5,2.3,14.5,380.0,423.58,337.09
2016,4,8,15,30,104.0,266.0,2.3,14.0,328.0,357.37,286.47
2016,4,8,15,45,92.0,247.5,2.3,14.0,299.0,326.1,262.57
2016,4,8,16,0,80.0,229.0,2.3,14.0,270.0,295.51,238.78
2016,4,8,16,15,40.0,175.5,2.25,14.0,196.0,208.04,168.17
2016,4,8,16,30,0.0,122.0,2.2,14.0,122.0,120.52,95.91
2016,4,8,16,45,0.0,104.5,2.15,14.0,104.5,103.02,81.71
2016,4,8,17,0,0.0,87.0,2.1,14.0,87.0,85.5,67.16
2016,4,8,17,15,0.0,70.0,2.0,13.5,70.0,68.49,52.91
2016,4,8,17,30,0.0,53.0,1.9,13.0,53.0,51.45,38.36
2016,4,8,17,45,0.0,38.0,1.8,13.0,38.0,36.7,25.49
2016,4,8,18,0,0.0,23.0,1.7,13.0,23.0,22.2,12.77
2016,4,8,18,15,0.0,12.5,1.65,12.5,12.5,12.05,2.77
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,12.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,18.5,2.0,12.0,18.5,17.85,9.26
2016,4,9,6,30,0.0,31.0,2.0,12.0,31.0,29.93,20.8
2016,4,9,6,45,0.0,47.0,2.05,12.0,47.0,45.2,33.02
2016,4,9,7,0,0.0,63.0,2.1,12.0,63.0,60.19,46.09
2016,4,9,7,15,0.0,80.0,2.1,12.0,80.0,76.2,59.84
2016,4,9,7,30,0.0,97.0,2.1,12.0,97.0,92.32,73.46
2016,4,9,7,45,9.0,128.0,2.15,12.0,132.0,123.39,99.11
2016,4,9,8,0,18.0,159.0,2.2,12.0,167.0,155.69,125.52
2016,4,9,8,15,9.0,137.0,2.15,12.0,141.0,134.23,107.56
2016,4,9,8,30,0.0,115.0,2.1,12.0,115.0,110.79,87.9
2016,4,9,8,45,0.0,130.5,2.1,12.5,130.5,125.69,99.82
2016,4,9,9,0,0.0,146.0,2.1,13.0,146.0,140.65,111.58
2016,4,9,9,15,0.0,147.5,2.05,13.0,147.5,142.31,112.59
2016,4,9,9,30,0.0,149.0,2.0,13.0,149.0,143.93,113.61
2016,4,9,9,45,4.5,183.5,2.0,13.0,187.0,180.21,142.81
2016,4,9,10,0,9.0,218.0,2.0,13.0,225.0,217.06,172.02
2016,4,9,10,15,7.0,202.5,2.0,13.0,208.0,201.27,159.04
2016,4,9,10,30,5.0,187.0,2.0,13.0,191.0,185.18,145.97
2016,4,9,10,45,2.5,159.5,2.05,13.5,161.5,156.75,122.76
2016,4,9,11,0,0.0,132.0,2.1,14.0,132.0,128.06,99.32
2016,4,9,11,15,6.0,190.5,2.05,14.0,195.5,190.45,149.46
2016,4,9,11,30,12.0,249.0,2.0,14.0,259.0,253.6,199.07
2016,4,9,11,45,10.0,226.5,2.0,14.0,235.5,230.11,180.35
2016,4,9,12,0,8.0,204.0,2.0,14.0,212.0,206.44,161.71
2016,4,9,12,15,9.5,222.0,2.0,14.0,231.0,225.93,177.18
2016,4,9,12,30,11.0,240.0,2.0,14.0,250.0,245.55,192.55
2016,4,9,12,45,36.5,316.0,2.0,14.0,347.5,353.59,276.96
2016,4,9,13,0,62.0,392.0,2.0,14.0,445.0,458.51,356.26
2016,4,9,13,15,36.5,314.0,2.0,14.0,345.5,353.37,276.08
2016,4,9,13,30,11.0,236.0,2.0,14.0,246.0,242.53,190.21
2016,4,9,13,45,10.5,229.5,2.0,14.0,238.5,235.66,185.4
2016,4,9,14,0,10.0,223.0,2.0,14.0,231.0,228.77,180.21
2016,4,9,14,15,5.0,133.0,2.0,14.0,137.0,134.05,104.7
2016,4,9,14,30,0.0,43.0,2.0,14.0,43.0,41.6,29.03
2016,4,9,14,45,0.0,41.0,2.05,14.0,41.0,39.66,27.53
2016,4,9,15,0,0.0,39.0,2.1,14.0,39.0,37.71,25.98
2016,4,9,15,15,0.0,36.5,2.05,14.0,36.5,35.28,24.03
2016,4,9,15,30,0.0,34.0,2.0,14.0,34.0,32.86,22.07
2016,4,9,15,45,0.0,54.0,2.0,14.0,54.0,52.2,38.42
2016,4,9,16,0,0.0,74.0,2.0,14.0,74.0,71.56,54.79
2016,4,9,16,15,0.0,66.5,1.9,13.5,66.5,64.29,48.94
2016,4,9,16,30,0.0,59.0,1.8,13.0,59.0,57.02,43.06
2016,4,9,16,45,0.0,50.5,1.75,13.0,50.5,48.78,36.19
2016,4,9,17,0,0.0,42.0,1.7,13.0,42.0,40.56,29.24
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,33.3,23.08
2016,4,9,17,30,0.0,27.0,1.4,12.0,27.0,26.05,16.81
2016,4,9,17,45,0.0,19.5,1.3,12.0,19.5,18.81,10.43
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,11.57,4.02
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,6.26,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,1.75,11.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,1.8,11.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.0,1.9,11.5,9.0,8.67,1.81
2016,4,10,7,0,0.0,12.0,2.0,12.0,12.0,11.57,4.35
2016,4,10,7,15,0.0,15.0,2.0,12.0,15.0,14.47,6.88
2016,4,10,7,30,0.0,18.0,2.0,12.0,18.0,17.37,9.37
2016,4,10,7,45,0.0,50.5,2.05,12.0,50.5,48.79,36.32
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,80.21,62.85
2016,4,10,8,15,0.0,79.0,2.1,12.0,79.0,76.4,59.38
2016,4,10,8,30,0.0,75.0,2.1,12.0,75.0,72.53,55.93
2016,4,10,8,45,0.0,91.0,2.1,12.5,91.0,88.05,68.61
2016,4,10,9,0,0.0,107.0,2.1,13.0,107.0,103.43,80.99
2016,4,10,9,15,4.5,160.0,2.1,13.0,163.5,156.79,124.52
2016,4,10,9,30,9.0,213.0,2.1,13.0,220.0,210.69,167.64
2016,4,10,9,45,46.5,279.5,2.15,13.0,314.5,300.26,238.89
2016,4,10,10,0,84.0,346.0,2.2,13.0,409.0,393.68,311.31
2016,4,10,10,15,45.5,274.5,2.25,13.0,309.0,300.86,238.22
2016,4,10,10,30,7.0,203.0,2.3,13.0,209.0,202.27,159.51
2016,4,10,10,45,18.0,267.5,2.35,13.0,283.0,274.53,217.05
2016,4,10,11,0,29.0,332.0,2.4,13.0,357.0,351.69,276.77
2016,4,10,11,15,35.5,350.5,2.45,13.0,381.0,377.88,296.59
2016,4,10,11,30,42.0,369.0,2.5,13.0,405.0,404.5,316.87
2016,4,10,11,45,34.0,353.5,2.55,13.5,383.5,383.74,300.12
2016,4,10,12,0,26.0,338.0,2.6,14.0,362.0,362.35,283.11
2016,4,10,12,15,22.0,319.0,2.65,13.5,339.0,334.33,262.19
2016,4,10,12,30,18.0,300.0,2.7,13.0,316.0,312.15,245.6
2016,4,10,12,45,39.0,346.0,2.8,13.0,379.5,387.07,304.39
2016,4,10,13,0,60.0,392.0,2.9,13.0,443.0,456.57,357.83
2016,4,10,13,15,66.5,389.5,2.95,13.0,445.0,461.4,361.76
2016,4,10,13,30,73.0,387.0,3.0,13.0,447.0,465.94,365.85
2016,4,10,13,45,36.5,239.0,3.05,13.0,269.0,275.93,219.05
2016,4,10,14,0,0.0,91.0,3.1,13.0,91.0,88.16,67.35
2016,4,10,14,15,17.5,195.0,3.1,13.0,207.5,212.75,169.65
2016,4,10,14,30,35.0,299.0,3.1,13.0,324.0,338.6,269.72
2016,4,10,14,45,61.5,302.0,3.1,13.0,344.5,365.09,291.48
2016,4,10,15,0,88.0,305.0,3.1,13.0,365.0,390.3,312.52
2016,4,10,15,15,50.0,254.5,3.05,12.5,288.5,303.17,243.94
2016,4,10,15,30,12.0,204.0,3.0,12.0,212.0,212.02,170.66
2016,4,10,15,45,19.0,199.0,3.0,12.0,210.0,212.34,171.87
2016,4,10,16,0,26.0,194.0,3.0,12.0,208.0,212.24,172.5
2016,4,10,16,15,13.0,147.5,2.9,12.0,154.5,154.68,125.17
2016,4,10,16,30,0.0,101.0,2.8,12.0,101.0,98.7,78.45
2016,4,10,16,45,0.0,87.0,2.75,12.0,87.0,84.81,66.98
2016,4,10,17,0,0.0,73.0,2.7,12.0,73.0,70.91,55.3
2016,4,10,17,15,0.0,59.5,2.55,11.5,59.5,57.53,43.98
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,44.43,32.69
2016,4,10,17,45,112.0,47.5,2.25,11.0,62.5,95.2,73.71
2016,4,10,18,0,224.0,49.0,2.1,11.0,79.0,130.99,97.58
2016,4,10,18,15,126.0,30.5,2.0,11.0,46.0,70.2,42.53
2016,4,10,18,30,28.0,12.0,1.9,11.0,13.0,16.99,0.0
2016,4,10,18,45,14.0,6.0,1.85,11.0,6.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,49.5,10.5,0.65,10.5,13.0,10.32,0.0
2016,4,11,6,0,99.0,21.0,0.6,11.0,26.0,16.4,0.1
2016,4,11,6,15,215.0,36.5,0.65,11.0,64.5,28.05,18.39
2016,4,11,6,30,331.0,52.0,0.7,11.0,103.0,39.13,29.2
2016,4,11,6,45,409.5,63.0,0.8,11.5,151.0,55.57,36.26
2016,4,11,7,0,488.0,74.0,0.9,12.0,199.0,96.59,58.3
2016,4,11,7,15,244.0,90.0,0.95,12.0,152.5,111.12,78.44
2016,4,11,7,30,0.0,106.0,1.0,12.0,106.0,100.55,80.23
2016,4,11,7,45,1.5,126.5,1.1,12.5,127.5,120.38,96.43
2016,4,11,8,0,3.0,147.0,1.2,13.0,149.0,140.51,112.55
2016,4,11,8,15,40.5,188.0,1.2,13.0,210.0,190.72,152.63
2016,4,11,8,30,78.0,229.0,1.2,13.0,271.0,247.09,197.28
2016,4,11,8,45,131.5,255.0,1.25,13.0,333.0,300.82,239.54
2016,4,11,9,0,185.0,281.0,1.3,13.0,395.0,361.43,286.88
2016,4,11,9,15,93.5,225.5,1.3,13.0,283.5,269.18,214.22
2016,4,11,9,30,2.0,170.0,1.3,13.0,172.0,165.3,130.28
2016,4,11,9,45,4.0,183.5,1.35,13.5,187.0,179.91,141.87
2016,4,11,10,0,6.0,197.0,1.4,14.0,202.0,194.74,153.18
2016,4,11,10,15,30.0,275.5,1.4,14.0,299.5,290.46,228.5
2016,4,11,10,30,54.0,354.0,1.4,14.0,397.0,388.1,302.69
2016,4,11,10,45,43.5,347.5,1.4,14.5,383.0,376.54,292.24
2016,4,11,11,0,33.0,341.0,1.4,15.0,369.0,364.0,281.78
2016,4,11,11,15,20.5,272.5,1.4,15.0,290.0,283.48,220.35
2016,4,11,11,30,8.0,204.0,1.4,15.0,211.0,205.8,160.05
2016,4,11,11,45,9.0,215.5,1.4,15.0,223.5,218.38,170.14
2016,4,11,12,0,10.0,227.0,1.4,15.0,236.0,231.02,179.93
2016,4,11,12,15,10.5,231.0,1.4,15.0,240.5,235.81,183.62
2016,4,11,12,30,11.0,235.0,1.4,15.0,245.0,240.58,187.35
2016,4,11,12,45,23.5,297.0,1.45,15.0,318.0,321.55,250.07
2016,4,11,13,0,36.0,359.0,1.5,15.0,391.0,398.95,308.45
2016,4,11,13,15,21.5,278.0,1.5,15.0,297.0,301.51,234.34
2016,4,11,13,30,7.0,197.0,1.5,15.0,203.0,199.62,155.51
2016,4,11,13,45,6.0,192.0,1.55,15.0,197.0,193.76,151.38
2016,4,11,14,0,5.0,187.0,1.6,15.0,191.0,187.89,146.94
2016,4,11,14,15,73.5,270.0,1.6,14.5,324.5,342.2,270.67
2016,4,11,14,30,142.0,353.0,1.6,14.0,458.0,500.87,392.09
2016,4,11,14,45,142.5,334.5,1.65,14.0,435.0,479.17,375.8
2016,4,11,15,0,143.0,316.0,1.7,14.0,412.0,456.85,360.26
2016,4,11,15,15,437.0,225.0,1.7,14.0,492.0,607.32,482.18
2016,4,11,15,30,731.0,134.0,1.7,14.0,572.0,723.85,572.76
2016,4,11,15,45,711.0,128.0,1.7,14.0,525.5,675.76,537.73
2016,4,11,16,0,691.0,122.0,1.7,14.0,479.0,627.09,502.4
2016,4,11,16,15,660.0,116.0,1.7,13.5,429.0,570.94,461.27
2016,4,11,16,30,629.0,110.0,1.7,13.0,379.0,515.74,419.59
2016,4,11,16,45,594.0,100.5,1.7,13.0,328.5,455.8,372.12
2016,4,11,17,0,559.0,91.0,1.7,13.0,278.0,397.91,324.77
2016,4,11,17,15,500.0,82.0,1.65,12.5,227.5,331.9,269.8
2016,4,11,17,30,441.0,73.0,1.6,12.0,177.0,269.6,216.34
2016,4,11,17,45,364.5,59.5,1.55,12.0,131.0,204.05,159.05
2016,4,11,18,0,288.0,46.0,1.5,12.0,85.0,146.62,108.3
2016,4,11,18,15,170.5,29.5,1.55,11.5,50.0,84.22,52.57
2016,4,11,18,30,53.0,13.0,1.6,11.0,15.0,22.69,0.0
2016,4,11,18,45,26.5,6.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.5,10.5,2.4,10.5,13.5,10.32,0.0
2016,4,12,6,0,101.0,21.0,2.5,11.0,27.0,16.3,2.42
2016,4,12,6,15,208.0,37.5,2.55,11.0,65.5,28.73,19.09
2016,4,12,6,30,315.0,54.0,2.6,11.0,104.0,40.57,30.48
2016,4,12,6,45,397.0,64.5,2.65,11.0,152.0,57.82,37.46
2016,4,12,7,0,479.0,75.0,2.7,11.0,200.0,98.61,60.27
2016,4,12,7,15,241.5,98.5,2.7,11.0,161.5,118.91,85.63
2016,4,12,7,30,4.0,122.0,2.7,11.0,123.0,115.63,93.27
2016,4,12,7,45,2.0,116.0,2.75,11.5,116.5,111.04,89.09
2016,4,12,8,0,0.0,110.0,2.8,12.0,110.0,105.56,84.11
2016,4,12,8,15,0.0,123.5,2.8,12.0,123.5,118.55,94.69
2016,4,12,8,30,0.0,137.0,2.8,12.0,137.0,131.58,105.18
2016,4,12,8,45,12.0,185.0,2.85,12.5,192.5,182.76,146.69
2016,4,12,9,0,24.0,233.0,2.9,13.0,248.0,235.35,188.55
2016,4,12,9,15,100.5,279.0,2.9,13.0,348.0,323.55,259.23
2016,4,12,9,30,177.0,325.0,2.9,13.0,448.0,420.66,335.53
2016,4,12,9,45,179.0,342.5,2.95,13.5,472.0,448.87,356.05
2016,4,12,10,0,181.0,360.0,3.0,14.0,496.0,476.98,376.51
2016,4,12,10,15,136.5,370.5,3.05,14.0,475.5,463.68,365.0
2016,4,12,10,30,92.0,381.0,3.1,14.0,455.0,444.2,348.77
2016,4,12,10,45,94.0,390.5,3.2,14.5,467.5,460.04,360.13
2016,4,12,11,0,96.0,400.0,3.3,15.0,480.0,475.77,371.19
2016,4,12,11,15,133.5,417.0,3.35,15.0,530.5,534.11,415.72
2016,4,12,11,30,171.0,434.0,3.4,15.0,581.0,590.33,458.03
2016,4,12,11,45,104.5,403.0,3.45,15.0,493.5,498.37,387.75
2016,4,12,12,0,38.0,372.0,3.5,15.0,406.0,408.15,317.85
2016,4,12,12,15,462.5,254.0,3.55,15.0,658.0,707.69,557.1
2016,4,12,12,30,887.0,136.0,3.6,15.0,910.0,988.54,758.93
2016,4,12,12,45,686.0,237.0,3.65,15.0,832.0,916.74,707.21
2016,4,12,13,0,485.0,338.0,3.7,15.0,754.0,830.01,640.93
2016,4,12,13,15,419.0,357.5,3.8,15.0,712.5,788.0,610.38
2016,4,12,13,30,353.0,377.0,3.9,15.0,671.0,738.18,573.61
2016,4,12,13,45,313.5,375.5,4.0,15.0,631.0,697.78,544.31
2016,4,12,14,0,274.0,374.0,4.1,15.0,591.0,657.03,514.35
2016,4,12,14,15,325.0,345.0,4.1,14.5,592.0,668.88,526.92
2016,4,12,14,30,376.0,316.0,4.1,14.0,593.0,677.31,536.69
2016,4,12,14,45,467.5,264.5,4.2,14.0,592.0,701.08,558.55
2016,4,12,15,0,559.0,213.0,4.3,14.0,591.0,709.82,569.38
2016,4,12,15,15,502.5,218.0,4.3,14.0,541.0,653.01,526.1
2016,4,12,15,30,446.0,223.0,4.3,14.0,491.0,598.08,484.0
2016,4,12,15,45,385.5,215.0,4.35,14.0,434.0,520.83,424.49
2016,4,12,16,0,325.0,207.0,4.4,14.0,377.0,455.54,373.06
2016,4,12,16,15,300.5,188.5,4.3,13.5,333.0,406.12,334.54
2016,4,12,16,30,276.0,170.0,4.2,13.0,289.0,358.05,296.24
2016,4,12,16,45,243.5,155.0,4.15,12.5,250.0,311.08,257.93
2016,4,12,17,0,211.0,140.0,4.1,12.0,211.0,266.8,221.06
2016,4,12,17,15,185.5,118.0,4.0,11.5,172.5,215.31,177.51
2016,4,12,17,30,160.0,96.0,3.9,11.0,134.0,171.85,139.82
2016,4,12,17,45,122.0,74.0,3.85,11.0,99.0,126.34,99.8
2016,4,12,18,0,84.0,52.0,3.8,11.0,64.0,84.56,63.1
2016,4,12,18,15,42.0,31.5,3.75,11.0,37.5,47.3,29.47
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,2.25,9.5,10.5,10.32,0.0
2016,4,13,6,0,0.0,21.0,2.3,10.0,21.0,20.08,6.38
2016,4,13,6,15,42.5,41.0,2.4,10.0,48.0,35.49,25.18
2016,4,13,6,30,85.0,61.0,2.5,10.0,75.0,51.62,40.5
2016,4,13,6,45,109.5,83.5,2.65,10.5,108.0,73.48,55.45
2016,4,13,7,0,134.0,106.0,2.8,11.0,141.0,102.98,77.45
2016,4,13,7,15,159.5,125.0,2.8,11.5,176.0,133.01,101.0
2016,4,13,7,30,185.0,144.0,2.8,12.0,211.0,166.01,127.88
2016,4,13,7,45,442.5,124.5,2.85,12.5,317.0,222.9,167.65
2016,4,13,8,0,700.0,105.0,2.9,13.0,423.0,312.18,237.47
2016,4,13,8,15,727.5,110.0,2.85,13.0,473.5,367.14,286.03
2016,4,13,8,30,755.0,115.0,2.8,13.0,524.0,424.23,335.39
2016,4,13,8,45,779.5,117.0,2.8,13.5,571.5,480.62,382.38
2016,4,13,9,0,804.0,119.0,2.8,14.0,619.0,536.22,427.39
2016,4,13,9,15,819.0,122.0,2.75,14.0,661.0,588.26,468.98
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,640.03,509.2
