Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,853.5,123.0,2.7,14.0,741.5,689.34,546.95
2016,4,13,10,0,873.0,121.0,2.7,14.0,780.0,737.55,582.59
2016,4,13,10,15,881.0,123.0,2.7,14.0,809.5,780.47,612.35
2016,4,13,10,30,889.0,125.0,2.7,14.0,839.0,821.48,640.47
2016,4,13,10,45,892.5,127.5,2.7,14.5,861.0,857.21,663.4
2016,4,13,11,0,896.0,130.0,2.7,15.0,883.0,890.36,684.34
2016,4,13,11,15,899.5,131.0,2.7,15.0,898.0,919.3,703.53
2016,4,13,11,30,903.0,132.0,2.7,15.0,913.0,945.39,720.75
2016,4,13,11,45,898.0,136.0,2.7,15.0,918.5,963.73,732.72
2016,4,13,12,0,893.0,140.0,2.7,15.0,924.0,978.73,742.56
2016,4,13,12,15,893.0,140.0,2.7,15.0,923.0,991.02,750.7
2016,4,13,12,30,893.0,140.0,2.7,15.0,922.0,1000.01,756.74
2016,4,13,12,45,888.5,141.0,2.7,15.0,912.5,1002.37,758.48
2016,4,13,13,0,884.0,142.0,2.7,15.0,903.0,1001.36,758.15
2016,4,13,13,15,880.0,141.0,2.75,15.0,886.5,995.42,755.13
2016,4,13,13,30,876.0,140.0,2.8,15.0,870.0,992.14,754.08
2016,4,13,13,45,862.5,142.5,2.85,15.0,844.0,974.47,743.33
2016,4,13,14,0,849.0,145.0,2.9,15.0,818.0,953.84,730.71
2016,4,13,14,15,839.5,143.0,2.9,15.0,787.0,929.25,714.98
2016,4,13,14,30,830.0,141.0,2.9,15.0,756.0,901.91,697.37
2016,4,13,14,45,811.0,141.0,2.95,15.0,717.0,865.92,673.98
2016,4,13,15,0,792.0,141.0,3.0,15.0,678.0,828.03,649.08
2016,4,13,15,15,775.0,137.5,3.0,14.5,635.0,789.65,624.42
2016,4,13,15,30,758.0,134.0,3.0,14.0,592.0,746.64,596.0
2016,4,13,15,45,733.5,129.5,3.05,14.0,544.0,695.83,560.29
2016,4,13,16,0,709.0,125.0,3.1,14.0,496.0,644.71,522.45
2016,4,13,16,15,678.0,119.5,3.1,13.5,445.5,588.25,480.24
2016,4,13,16,30,647.0,114.0,3.1,13.0,395.0,532.68,437.47
2016,4,13,16,45,598.5,107.5,3.1,12.5,341.5,467.4,385.57
2016,4,13,17,0,550.0,101.0,3.1,12.0,288.0,405.35,334.66
2016,4,13,17,15,490.0,91.0,2.95,11.5,236.5,336.43,276.5
2016,4,13,17,30,430.0,81.0,2.8,11.0,185.0,275.25,223.27
2016,4,13,17,45,335.0,68.0,2.7,11.0,136.5,204.12,161.13
2016,4,13,18,0,240.0,55.0,2.6,11.0,88.0,143.17,107.8
2016,4,13,18,15,120.0,35.5,2.55,10.5,52.0,75.14,49.22
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.67,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,53.5,13.5,2.2,8.5,17.5,13.27,0.0
2016,4,14,6,0,107.0,27.0,2.2,9.0,35.0,22.51,9.53
2016,4,14,6,15,224.0,43.5,2.25,9.5,76.0,33.4,23.57
2016,4,14,6,30,341.0,60.0,2.3,10.0,117.0,45.1,34.76
2016,4,14,6,45,416.0,72.0,2.35,10.5,166.5,67.73,43.92
2016,4,14,7,0,491.0,84.0,2.4,11.0,216.0,110.86,69.53
2016,4,14,7,15,495.0,93.5,2.5,11.0,251.0,150.15,100.77
2016,4,14,7,30,499.0,103.0,2.6,11.0,286.0,189.73,135.79
2016,4,14,7,45,556.0,106.5,2.75,11.5,339.0,237.74,177.1
2016,4,14,8,0,613.0,110.0,2.9,12.0,392.0,291.73,224.02
2016,4,14,8,15,496.0,160.0,2.95,12.0,404.5,329.64,260.48
2016,4,14,8,30,379.0,210.0,3.0,12.0,417.0,355.75,284.76
2016,4,14,8,45,402.0,224.5,3.1,12.5,461.5,401.37,322.02
2016,4,14,9,0,425.0,239.0,3.2,13.0,506.0,449.9,360.73
2016,4,14,9,15,605.0,196.0,3.25,13.0,603.5,537.06,431.14
2016,4,14,9,30,785.0,153.0,3.3,13.0,701.0,638.13,511.26
2016,4,14,9,45,499.5,258.5,3.4,13.5,613.5,585.21,466.08
2016,4,14,10,0,214.0,364.0,3.5,14.0,526.0,505.03,398.71
2016,4,14,10,15,250.0,372.5,3.55,14.0,569.0,552.81,435.87
2016,4,14,10,30,286.0,381.0,3.6,14.0,612.0,601.35,472.65
2016,4,14,10,45,323.0,382.0,3.65,14.0,649.5,645.02,505.67
2016,4,14,11,0,360.0,383.0,3.7,14.0,687.0,689.96,539.38
2016,4,14,11,15,274.5,410.0,3.8,14.0,644.0,654.81,510.88
2016,4,14,11,30,189.0,437.0,3.9,14.0,601.0,609.99,475.32
2016,4,14,11,45,185.0,442.0,4.0,14.0,604.0,617.68,481.24
2016,4,14,12,0,181.0,447.0,4.1,14.0,607.0,624.56,486.31
2016,4,14,12,15,499.5,319.5,4.2,14.0,759.0,811.83,634.58
2016,4,14,12,30,818.0,192.0,4.3,14.0,911.0,989.11,765.52
2016,4,14,12,45,644.0,268.5,4.4,14.0,831.0,910.99,709.05
2016,4,14,13,0,470.0,345.0,4.5,14.0,751.0,824.31,642.9
2016,4,14,13,15,668.5,247.5,4.55,14.0,812.5,915.9,716.7
2016,4,14,13,30,867.0,150.0,4.6,14.0,874.0,995.62,773.79
2016,4,14,13,45,854.5,151.5,4.65,14.0,848.0,977.85,761.92
2016,4,14,14,0,842.0,153.0,4.7,14.0,822.0,957.12,748.7
2016,4,14,14,15,832.0,150.5,4.7,14.0,790.5,931.62,731.71
2016,4,14,14,30,822.0,148.0,4.7,14.0,759.0,903.42,712.79
2016,4,14,14,45,813.0,142.5,4.75,14.0,722.0,870.36,690.65
2016,4,14,15,0,804.0,137.0,4.8,14.0,685.0,834.9,666.61
2016,4,14,15,15,786.5,133.5,4.8,13.5,641.0,792.49,638.11
2016,4,14,15,30,769.0,130.0,4.8,13.0,597.0,751.68,610.44
2016,4,14,15,45,757.0,121.5,4.8,13.0,550.5,705.2,576.89
2016,4,14,16,0,745.0,113.0,4.8,13.0,504.0,657.42,541.02
2016,4,14,16,15,715.0,108.0,4.7,12.5,453.0,600.68,497.23
2016,4,14,16,30,685.0,103.0,4.6,12.0,402.0,544.69,452.92
2016,4,14,16,45,646.5,96.0,4.6,12.0,349.5,482.8,402.08
2016,4,14,17,0,608.0,89.0,4.6,12.0,297.0,423.19,351.7
2016,4,14,17,15,550.0,80.5,4.35,11.5,244.5,355.52,293.61
2016,4,14,17,30,492.0,72.0,4.1,11.0,192.0,292.84,238.33
2016,4,14,17,45,405.5,61.0,3.95,11.0,143.5,222.75,176.09
2016,4,14,18,0,319.0,50.0,3.8,11.0,95.0,161.45,121.38
2016,4,14,18,15,194.0,33.5,3.7,10.5,57.5,94.95,63.11
2016,4,14,18,30,69.0,17.0,3.6,10.0,20.0,33.48,0.0
2016,4,14,18,45,34.5,8.5,3.5,10.0,10.0,13.16,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,12.29,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,19.54,8.6
2016,4,15,6,15,344.5,37.5,2.75,8.5,85.5,28.47,19.45
2016,4,15,6,30,466.0,50.0,2.8,9.0,130.0,36.81,27.52
2016,4,15,6,45,537.0,58.5,2.9,9.5,181.5,61.87,35.48
2016,4,15,7,0,608.0,67.0,3.0,10.0,233.0,108.39,62.58
2016,4,15,7,15,657.5,73.5,3.15,10.5,287.5,158.14,100.67
2016,4,15,7,30,707.0,80.0,3.3,11.0,342.0,213.42,147.78
2016,4,15,7,45,739.0,86.0,3.45,11.5,395.5,268.95,197.66
2016,4,15,8,0,771.0,92.0,3.6,12.0,449.0,329.79,252.08
2016,4,15,8,15,796.5,96.0,3.55,12.0,500.5,386.68,303.09
2016,4,15,8,30,822.0,100.0,3.5,12.0,552.0,445.38,354.43
2016,4,15,8,45,841.5,103.0,3.45,12.5,600.0,501.77,401.91
2016,4,15,9,0,861.0,106.0,3.4,13.0,648.0,558.75,448.28
2016,4,15,9,15,875.0,108.5,3.3,13.5,691.0,612.36,490.42
2016,4,15,9,30,889.0,111.0,3.2,14.0,734.0,665.89,531.04
2016,4,15,9,45,906.0,110.0,3.1,14.5,772.5,716.41,568.25
2016,4,15,10,0,923.0,109.0,3.0,15.0,811.0,766.04,602.25
2016,4,15,10,15,930.0,110.5,2.95,15.0,841.0,809.48,631.86
2016,4,15,10,30,937.0,112.0,2.9,15.0,871.0,850.78,659.65
2016,4,15,10,45,944.0,112.0,2.9,15.5,894.0,888.26,683.56
2016,4,15,11,0,951.0,112.0,2.9,16.0,917.0,923.2,705.49
2016,4,15,11,15,953.5,112.5,2.9,16.0,932.0,951.98,724.38
2016,4,15,11,30,956.0,113.0,2.9,16.0,947.0,977.67,741.18
2016,4,15,11,45,958.0,113.0,2.95,16.0,954.0,999.17,755.64
2016,4,15,12,0,960.0,113.0,3.0,16.0,961.0,1017.32,767.95
2016,4,15,12,15,959.0,112.5,3.0,16.0,959.0,1028.69,775.38
2016,4,15,12,30,958.0,112.0,3.0,16.0,957.0,1036.48,780.6
2016,4,15,12,45,957.5,110.5,3.05,16.5,947.5,1040.11,782.19
2016,4,15,13,0,957.0,109.0,3.1,17.0,938.0,1040.12,781.52
2016,4,15,13,15,952.5,108.0,3.1,17.0,920.5,1033.19,777.4
2016,4,15,13,30,948.0,107.0,3.1,17.0,903.0,1022.69,771.09
2016,4,15,13,45,941.5,106.0,3.15,17.0,877.0,1006.82,761.73
2016,4,15,14,0,935.0,105.0,3.2,17.0,851.0,987.61,750.19
2016,4,15,14,15,926.5,103.5,3.2,17.0,819.0,962.8,734.5
2016,4,15,14,30,918.0,102.0,3.2,17.0,787.0,934.99,716.78
2016,4,15,14,45,905.5,100.5,3.2,17.0,748.0,900.88,694.64
2016,4,15,15,0,893.0,99.0,3.2,17.0,709.0,864.33,670.71
2016,4,15,15,15,878.0,96.5,3.15,16.5,664.5,822.46,643.71
2016,4,15,15,30,863.0,94.0,3.1,16.0,620.0,783.17,618.27
2016,4,15,15,45,843.0,91.0,3.05,16.0,571.5,733.48,583.69
2016,4,15,16,0,823.0,88.0,3.0,16.0,523.0,682.88,548.0
2016,4,15,16,15,796.5,84.5,2.9,15.5,471.0,626.85,507.15
2016,4,15,16,30,770.0,81.0,2.8,15.0,419.0,571.09,464.55
2016,4,15,16,45,734.5,76.0,2.7,15.0,365.5,509.18,415.02
2016,4,15,17,0,699.0,71.0,2.6,15.0,312.0,450.83,366.8
2016,4,15,17,15,646.5,64.5,2.55,14.5,258.5,383.45,310.63
2016,4,15,17,30,594.0,58.0,2.5,14.0,205.0,320.43,256.17
2016,4,15,17,45,513.5,49.5,2.45,13.5,155.0,249.87,194.5
2016,4,15,18,0,433.0,41.0,2.4,13.0,105.0,187.53,138.97
2016,4,15,18,15,299.5,29.0,2.45,12.5,64.5,117.02,77.22
2016,4,15,18,30,166.0,17.0,2.5,12.0,24.0,55.49,0.0
2016,4,15,18,45,83.0,8.5,2.55,12.0,12.0,20.02,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.5,13.0,1.4,11.5,22.0,12.78,0.0
2016,4,16,6,0,241.0,26.0,1.3,12.0,44.0,20.25,9.69
2016,4,16,6,15,353.0,38.0,1.25,12.5,88.0,28.66,19.38
2016,4,16,6,30,465.0,50.0,1.2,13.0,132.0,36.5,26.86
2016,4,16,6,45,534.0,58.5,1.2,13.5,183.5,63.72,35.6
2016,4,16,7,0,603.0,67.0,1.2,14.0,235.0,110.1,62.84
2016,4,16,7,15,651.0,73.5,1.2,14.5,288.5,159.46,100.23
2016,4,16,7,30,699.0,80.0,1.2,15.0,342.0,214.17,145.87
2016,4,16,7,45,731.0,85.5,1.3,15.5,395.0,268.85,193.66
2016,4,16,8,0,763.0,91.0,1.4,16.0,448.0,328.78,245.61
2016,4,16,8,15,788.0,95.0,1.4,16.0,499.0,385.06,294.28
2016,4,16,8,30,813.0,99.0,1.4,16.0,550.0,443.09,343.07
2016,4,16,8,45,829.5,103.5,1.45,16.5,597.0,498.98,388.33
2016,4,16,9,0,846.0,108.0,1.5,17.0,644.0,555.17,432.31
2016,4,16,9,15,860.0,110.5,1.5,17.5,686.5,608.04,472.14
2016,4,16,9,30,874.0,113.0,1.5,18.0,729.0,660.41,510.29
2016,4,16,9,45,888.0,113.5,1.55,18.5,766.0,710.07,545.79
2016,4,16,10,0,902.0,114.0,1.6,19.0,803.0,758.27,578.13
2016,4,16,10,15,909.5,115.0,1.6,19.0,833.0,800.74,605.99
2016,4,16,10,30,917.0,116.0,1.6,19.0,863.0,841.16,632.2
2016,4,16,10,45,928.5,113.5,1.6,19.5,887.0,879.16,655.31
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,914.92,676.66
2016,4,16,11,15,943.0,112.0,1.6,20.0,925.5,944.27,694.95
2016,4,16,11,30,946.0,113.0,1.6,20.0,940.0,970.59,711.29
2016,4,16,11,45,949.0,112.0,1.65,20.0,947.0,991.72,725.03
2016,4,16,12,0,952.0,111.0,1.7,20.0,954.0,1009.57,736.8
2016,4,16,12,15,951.5,110.5,1.7,20.0,952.5,1021.22,744.01
2016,4,16,12,30,951.0,110.0,1.7,20.0,951.0,1029.35,749.16
2016,4,16,12,45,949.0,109.5,1.7,20.5,941.5,1032.47,749.86
2016,4,16,13,0,947.0,109.0,1.7,21.0,932.0,1032.01,748.46
2016,4,16,13,15,943.0,108.0,1.7,21.0,914.5,1025.53,744.84
2016,4,16,13,30,939.0,107.0,1.7,21.0,897.0,1015.52,739.17
2016,4,16,13,45,934.5,105.0,1.7,21.0,872.5,1000.5,730.44
2016,4,16,14,0,930.0,103.0,1.7,21.0,848.0,982.11,719.68
2016,4,16,14,15,922.0,101.5,1.7,20.5,816.0,957.79,706.5
2016,4,16,14,30,914.0,100.0,1.7,20.0,784.0,930.47,691.35
2016,4,16,14,45,902.0,98.5,1.75,20.0,745.5,896.83,671.21
2016,4,16,15,0,890.0,97.0,1.8,20.0,707.0,860.76,649.26
2016,4,16,15,15,875.5,95.0,1.8,19.5,663.5,819.9,624.44
2016,4,16,15,30,861.0,93.0,1.8,19.0,620.0,781.58,601.04
2016,4,16,15,45,832.5,93.5,1.8,19.0,570.0,729.57,566.41
2016,4,16,16,0,804.0,94.0,1.8,19.0,520.0,677.29,531.06
2016,4,16,16,15,777.5,90.0,1.75,18.5,469.0,621.45,491.57
2016,4,16,16,30,751.0,86.0,1.7,18.0,418.0,565.92,450.62
2016,4,16,16,45,691.5,86.0,1.65,18.0,362.0,498.79,398.4
2016,4,16,17,0,632.0,86.0,1.6,18.0,306.0,433.89,346.55
2016,4,16,17,15,578.5,78.5,1.5,17.5,254.0,368.11,293.1
2016,4,16,17,30,525.0,71.0,1.4,17.0,202.0,306.81,241.52
2016,4,16,17,45,426.0,62.0,1.35,16.5,151.5,232.31,178.79
2016,4,16,18,0,327.0,53.0,1.3,16.0,101.0,167.98,123.96
2016,4,16,18,15,163.5,38.5,1.3,15.5,62.5,93.45,62.71
2016,4,16,18,30,0.0,24.0,1.3,15.0,24.0,24.73,0.0
2016,4,16,18,45,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,14.0,0.7,12.5,22.5,13.76,0.0
2016,4,17,6,0,207.0,28.0,0.7,13.0,45.0,21.63,11.3
2016,4,17,6,15,312.0,41.5,0.75,13.0,88.0,31.69,22.08
2016,4,17,6,30,417.0,55.0,0.8,13.0,131.0,40.81,30.74
2016,4,17,6,45,489.0,64.5,0.85,13.5,181.5,69.21,40.54
2016,4,17,7,0,561.0,74.0,0.9,14.0,232.0,114.39,67.88
2016,4,17,7,15,609.5,81.0,0.95,14.0,285.0,161.98,104.28
2016,4,17,7,30,658.0,88.0,1.0,14.0,338.0,215.03,148.73
2016,4,17,7,45,694.5,93.5,1.05,14.5,391.0,268.69,195.28
2016,4,17,8,0,731.0,99.0,1.1,15.0,444.0,325.96,244.66
2016,4,17,8,15,757.0,103.5,1.15,15.5,494.5,381.64,292.13
2016,4,17,8,30,783.0,108.0,1.2,16.0,545.0,441.09,341.14
2016,4,17,8,45,805.0,110.0,1.25,16.5,592.5,495.72,385.1
2016,4,17,9,0,827.0,112.0,1.3,17.0,640.0,551.24,428.34
2016,4,17,9,15,841.5,115.0,1.35,17.5,681.5,603.94,468.13
2016,4,17,9,30,856.0,118.0,1.4,18.0,723.0,656.25,506.42
2016,4,17,9,45,872.5,117.0,1.45,18.5,761.0,705.27,541.43
2016,4,17,10,0,889.0,116.0,1.5,19.0,799.0,753.14,573.58
2016,4,17,10,15,896.5,117.5,1.55,19.0,828.5,795.54,601.86
2016,4,17,10,30,904.0,119.0,1.6,19.0,858.0,835.94,628.61
2016,4,17,10,45,909.5,120.5,1.65,19.5,880.5,872.49,651.38
2016,4,17,11,0,915.0,122.0,1.7,20.0,903.0,906.54,672.32
2016,4,17,11,15,918.5,122.5,1.7,20.0,918.0,935.16,690.27
2016,4,17,11,30,922.0,123.0,1.7,20.0,933.0,960.85,706.33
2016,4,17,11,45,923.0,124.0,1.7,20.5,939.5,981.7,717.9
2016,4,17,12,0,924.0,125.0,1.7,21.0,946.0,999.31,727.44
2016,4,17,12,15,923.5,124.5,1.65,21.0,944.5,1010.64,733.73
2016,4,17,12,30,923.0,124.0,1.6,21.0,943.0,1018.56,737.99
2016,4,17,12,45,922.5,123.0,1.6,21.5,934.0,1022.51,739.21
2016,4,17,13,0,922.0,122.0,1.6,22.0,925.0,1022.97,738.4
2016,4,17,13,15,918.0,121.0,1.5,22.0,908.0,1016.58,733.3
2016,4,17,13,30,914.0,120.0,1.4,22.0,891.0,1006.76,726.21
2016,4,17,13,45,909.5,117.5,1.3,22.0,866.5,991.5,715.81
2016,4,17,14,0,905.0,115.0,1.2,22.0,842.0,972.96,703.47
2016,4,17,14,15,896.5,113.5,1.05,22.0,810.5,948.64,686.69
2016,4,17,14,30,888.0,112.0,0.9,22.0,779.0,921.44,668.15
2016,4,17,14,45,879.0,108.5,0.8,22.5,741.0,888.89,645.88
2016,4,17,15,0,870.0,105.0,0.7,23.0,703.0,853.81,622.09
2016,4,17,15,15,855.5,102.5,0.6,22.5,659.5,817.69,599.96
2016,4,17,15,30,841.0,100.0,0.5,22.0,616.0,774.91,573.26
2016,4,17,15,45,823.5,96.0,0.4,22.0,568.5,726.71,541.64
2016,4,17,16,0,806.0,92.0,0.3,22.0,521.0,677.47,509.05
2016,4,17,16,15,780.5,87.5,0.35,21.5,470.0,621.63,473.12
2016,4,17,16,30,755.0,83.0,0.4,21.0,419.0,566.03,435.3
2016,4,17,16,45,720.5,78.0,0.45,21.0,366.0,505.32,391.27
2016,4,17,17,0,686.0,73.0,0.5,21.0,313.0,448.14,348.01
2016,4,17,17,15,636.0,66.5,0.65,20.5,260.5,382.47,297.66
2016,4,17,17,30,586.0,60.0,0.8,20.0,208.0,320.9,247.94
2016,4,17,17,45,509.5,51.0,0.95,19.5,158.0,251.44,190.25
2016,4,17,18,0,433.0,42.0,1.1,19.0,108.0,189.77,137.47
2016,4,17,18,15,311.5,30.0,1.15,18.5,67.5,121.83,79.86
2016,4,17,18,30,190.0,18.0,1.2,18.0,27.0,62.41,4.54
2016,4,17,18,45,95.0,9.0,1.25,17.5,13.5,22.44,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,14.25,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,22.65,12.51
2016,4,18,6,15,369.5,41.0,0.5,14.0,96.0,30.93,21.4
2016,4,18,6,30,477.0,53.0,0.5,14.0,141.0,38.65,28.76
2016,4,18,6,45,544.5,61.5,0.5,14.5,193.0,70.71,39.36
2016,4,18,7,0,612.0,70.0,0.5,15.0,245.0,117.95,68.12
2016,4,18,7,15,659.0,76.5,0.45,15.5,299.0,167.9,106.18
2016,4,18,7,30,706.0,83.0,0.4,16.0,353.0,223.08,151.74
2016,4,18,7,45,736.5,88.5,0.4,16.5,406.0,277.85,198.67
2016,4,18,8,0,767.0,94.0,0.4,17.0,459.0,337.75,249.16
2016,4,18,8,15,792.0,98.0,0.45,17.5,510.0,394.28,296.24
2016,4,18,8,30,817.0,102.0,0.5,18.0,561.0,452.55,343.25
2016,4,18,8,45,835.5,105.0,0.6,18.5,608.5,508.15,387.21
2016,4,18,9,0,854.0,108.0,0.7,19.0,656.0,564.24,430.16
2016,4,18,9,15,868.0,110.5,0.8,19.0,698.5,617.41,470.64
2016,4,18,9,30,882.0,113.0,0.9,19.0,741.0,670.48,510.06
2016,4,18,9,45,898.0,112.5,1.0,19.5,778.5,720.4,545.51
2016,4,18,10,0,914.0,112.0,1.1,20.0,816.0,769.37,577.95
2016,4,18,10,15,921.0,113.5,1.15,20.0,846.0,812.27,606.01
2016,4,18,10,30,928.0,115.0,1.2,20.0,876.0,853.06,632.5
2016,4,18,10,45,934.0,115.5,1.25,20.5,898.5,889.73,654.89
2016,4,18,11,0,940.0,116.0,1.3,21.0,921.0,923.84,675.47
2016,4,18,11,15,943.0,116.5,1.3,21.0,935.5,952.58,693.03
2016,4,18,11,30,946.0,117.0,1.3,21.0,950.0,978.28,708.68
2016,4,18,11,45,946.0,118.0,1.3,21.5,956.0,998.56,719.55
2016,4,18,12,0,946.0,119.0,1.3,22.0,962.0,1015.5,728.39
2016,4,18,12,15,945.5,119.0,1.3,22.0,960.5,1027.51,735.65
2016,4,18,12,30,945.0,119.0,1.3,22.0,959.0,1036.04,740.9
2016,4,18,12,45,937.0,121.5,1.3,22.0,948.0,1036.39,741.24
2016,4,18,13,0,929.0,124.0,1.3,22.0,937.0,1033.21,739.62
2016,4,18,13,15,924.5,123.5,1.3,22.0,919.5,1026.8,736.16
2016,4,18,13,30,920.0,123.0,1.3,22.0,902.0,1016.95,730.71
2016,4,18,13,45,907.0,125.0,1.3,22.0,875.0,998.33,719.88
2016,4,18,14,0,894.0,127.0,1.3,22.0,848.0,976.67,707.3
2016,4,18,14,15,885.0,125.5,1.3,21.5,816.0,952.11,694.24
2016,4,18,14,30,876.0,124.0,1.3,21.0,784.0,930.2,682.87
2016,4,18,14,45,855.5,126.0,1.35,21.0,744.0,893.77,661.34
2016,4,18,15,0,835.0,128.0,1.4,21.0,704.0,855.43,638.4
2016,4,18,15,15,818.5,124.5,1.4,20.5,660.0,812.77,612.78
2016,4,18,15,30,802.0,121.0,1.4,20.0,616.0,768.54,585.66
2016,4,18,15,45,776.0,118.5,1.45,20.0,567.0,719.58,554.11
2016,4,18,16,0,750.0,116.0,1.5,20.0,518.0,667.86,519.21
2016,4,18,16,15,729.0,99.0,1.5,19.5,458.5,603.26,474.17
2016,4,18,16,30,708.0,82.0,1.5,19.0,399.0,536.9,426.3
2016,4,18,16,45,627.0,93.0,1.55,18.5,348.0,471.59,376.42
2016,4,18,17,0,546.0,104.0,1.6,18.0,297.0,409.98,327.9
2016,4,18,17,15,497.5,92.5,1.6,17.0,246.5,344.48,275.68
2016,4,18,17,30,449.0,81.0,1.6,16.0,196.0,285.6,226.81
2016,4,18,17,45,379.0,67.5,1.6,15.5,149.0,221.25,171.95
2016,4,18,18,0,309.0,54.0,1.6,15.0,102.0,164.21,122.47
2016,4,18,18,15,205.5,37.0,1.65,14.5,64.0,102.3,69.67
2016,4,18,18,30,102.0,20.0,1.7,14.0,26.0,47.01,7.64
2016,4,18,18,45,51.0,10.0,1.75,14.0,13.0,17.2,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,16.0,1.2,12.0,26.5,12.49,0.0
2016,4,19,6,0,238.0,32.0,1.1,12.0,53.0,24.74,14.68
2016,4,19,6,15,342.5,44.5,1.05,12.5,97.5,33.97,24.25
2016,4,19,6,30,447.0,57.0,1.0,13.0,142.0,42.04,31.89
2016,4,19,6,45,526.0,64.5,1.0,13.5,194.5,74.43,42.43
2016,4,19,7,0,605.0,72.0,1.0,14.0,247.0,121.1,71.2
2016,4,19,7,15,651.5,78.0,0.95,14.5,301.0,170.24,109.25
2016,4,19,7,30,698.0,84.0,0.9,15.0,355.0,224.53,154.76
2016,4,19,7,45,737.0,87.5,0.9,15.5,409.0,279.43,202.18
2016,4,19,8,0,776.0,91.0,0.9,16.0,463.0,340.27,254.01
2016,4,19,8,15,799.5,95.0,0.9,16.5,514.0,396.72,301.59
2016,4,19,8,30,823.0,99.0,0.9,17.0,565.0,454.72,348.83
2016,4,19,8,45,839.0,103.0,0.9,17.5,611.5,510.32,392.65
2016,4,19,9,0,855.0,107.0,0.9,18.0,658.0,566.14,435.0
2016,4,19,9,15,868.5,109.5,0.85,18.5,700.5,619.02,473.24
2016,4,19,9,30,882.0,112.0,0.8,19.0,743.0,671.77,509.89
2016,4,19,9,45,884.0,118.5,0.8,19.5,777.0,718.84,541.75
2016,4,19,10,0,886.0,125.0,0.8,20.0,811.0,763.9,570.23
2016,4,19,10,15,894.0,127.0,0.8,20.0,841.0,806.97,597.49
2016,4,19,10,30,902.0,129.0,0.8,20.0,871.0,848.1,623.16
2016,4,19,10,45,901.5,133.5,0.8,20.5,892.0,882.47,642.99
2016,4,19,11,0,901.0,138.0,0.8,21.0,913.0,914.03,660.87
2016,4,19,11,15,773.0,212.5,0.85,21.0,885.0,905.75,655.58
2016,4,19,11,30,645.0,287.0,0.9,21.0,857.0,883.84,640.13
2016,4,19,11,45,557.5,326.0,0.95,21.0,821.5,856.69,621.25
2016,4,19,12,0,470.0,365.0,1.0,21.0,786.0,825.18,599.27
2016,4,19,12,15,468.5,365.0,1.05,21.0,783.5,832.35,605.09
2016,4,19,12,30,467.0,365.0,1.1,21.0,781.0,837.59,609.21
2016,4,19,12,45,491.5,354.0,1.15,21.0,788.5,854.78,622.02
2016,4,19,13,0,516.0,343.0,1.2,21.0,796.0,869.93,633.41
2016,4,19,13,15,461.0,353.0,1.25,20.5,751.5,827.68,606.41
2016,4,19,13,30,406.0,363.0,1.3,20.0,707.0,784.0,578.58
2016,4,19,13,45,330.5,376.0,1.4,20.0,651.0,716.47,532.97
2016,4,19,14,0,255.0,389.0,1.5,20.0,595.0,656.75,491.56
2016,4,19,14,15,181.0,374.0,1.55,19.5,518.0,560.91,424.66
2016,4,19,14,30,107.0,359.0,1.6,19.0,441.0,467.1,357.06
2016,4,19,14,45,128.5,343.0,1.7,19.0,436.0,476.11,366.05
2016,4,19,15,0,150.0,327.0,1.8,19.0,431.0,474.7,366.79
2016,4,19,15,15,108.5,298.0,1.85,18.5,371.0,397.56,309.85
2016,4,19,15,30,67.0,269.0,1.9,18.0,311.0,331.18,259.9
2016,4,19,15,45,112.5,253.5,2.0,17.5,317.0,354.77,281.06
2016,4,19,16,0,158.0,238.0,2.1,17.0,323.0,366.61,292.66
2016,4,19,16,15,215.5,208.5,2.15,16.5,312.5,366.58,295.19
2016,4,19,16,30,273.0,179.0,2.2,16.0,302.0,367.62,297.99
2016,4,19,16,45,249.5,163.0,2.25,16.0,264.5,324.51,263.53
2016,4,19,17,0,226.0,147.0,2.3,16.0,227.0,283.18,229.97
2016,4,19,17,15,368.0,111.5,2.25,15.5,217.0,305.18,247.43
2016,4,19,17,30,510.0,76.0,2.2,15.0,207.0,307.89,246.25
2016,4,19,17,45,449.0,63.0,2.2,14.5,159.0,243.54,190.27
2016,4,19,18,0,388.0,50.0,2.2,14.0,111.0,185.36,138.75
2016,4,19,18,15,268.0,35.5,2.15,13.5,70.5,116.5,79.8
2016,4,19,18,30,148.0,21.0,2.1,13.0,30.0,57.79,15.24
2016,4,19,18,45,74.0,10.5,2.05,13.0,15.0,21.13,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,15.5,1.15,11.5,28.0,11.8,0.0
2016,4,20,6,0,262.0,31.0,1.2,12.0,56.0,24.05,14.4
2016,4,20,6,15,364.5,43.0,1.2,12.5,101.0,32.23,22.78
2016,4,20,6,30,467.0,55.0,1.2,13.0,146.0,39.87,30.0
2016,4,20,6,45,532.5,63.5,1.3,13.5,197.0,75.68,42.59
2016,4,20,7,0,598.0,72.0,1.4,14.0,248.0,122.38,72.43
2016,4,20,7,15,430.0,111.5,1.35,14.0,250.5,165.34,115.11
2016,4,20,7,30,262.0,151.0,1.3,14.0,253.0,191.59,144.9
2016,4,20,7,45,290.5,170.0,1.3,14.5,298.0,233.32,179.25
2016,4,20,8,0,319.0,189.0,1.3,15.0,343.0,278.19,215.88
2016,4,20,8,15,563.0,144.5,1.3,15.5,451.5,351.04,271.91
2016,4,20,8,30,807.0,100.0,1.3,16.0,560.0,450.93,349.81
2016,4,20,8,45,707.0,142.0,1.35,16.5,568.5,482.59,375.82
2016,4,20,9,0,607.0,184.0,1.4,17.0,577.0,505.15,393.44
2016,4,20,9,15,494.5,242.5,1.4,17.0,576.5,524.37,407.18
2016,4,20,9,30,382.0,301.0,1.4,17.0,576.0,532.65,411.6
2016,4,20,9,45,371.0,321.5,1.45,17.0,599.0,563.87,434.32
2016,4,20,10,0,360.0,342.0,1.5,17.0,622.0,593.49,455.29
2016,4,20,10,15,439.5,325.0,1.55,17.0,679.0,655.92,501.64
2016,4,20,10,30,519.0,308.0,1.6,17.0,736.0,721.67,549.42
2016,4,20,10,45,724.0,210.5,1.65,17.5,825.0,816.8,619.43
2016,4,20,11,0,929.0,113.0,1.7,18.0,914.0,915.11,683.46
2016,4,20,11,15,685.5,240.0,1.7,18.0,836.5,857.07,642.7
2016,4,20,11,30,442.0,367.0,1.7,18.0,759.0,779.7,583.14
2016,4,20,11,45,471.0,364.5,1.75,18.0,784.5,815.84,609.58
2016,4,20,12,0,500.0,362.0,1.8,18.0,810.0,851.15,634.18
2016,4,20,12,15,706.0,247.0,1.8,18.0,879.0,941.36,700.4
2016,4,20,12,30,912.0,132.0,1.8,18.0,948.0,1020.46,751.16
2016,4,20,12,45,908.5,132.0,1.85,18.0,938.0,1022.37,752.36
2016,4,20,13,0,905.0,132.0,1.9,18.0,928.0,1020.86,752.41
2016,4,20,13,15,900.5,131.5,1.9,18.0,910.5,1014.46,748.78
2016,4,20,13,30,896.0,131.0,1.9,18.0,893.0,1004.73,743.15
2016,4,20,13,45,887.5,130.5,1.95,18.0,867.5,987.91,733.67
2016,4,20,14,0,879.0,130.0,2.0,18.0,842.0,968.02,722.25
2016,4,20,14,15,869.5,128.0,2.0,17.5,810.0,942.67,707.99
2016,4,20,14,30,860.0,126.0,2.0,17.0,778.0,920.08,695.56
2016,4,20,14,45,849.0,123.0,2.0,17.0,740.0,886.82,674.51
2016,4,20,15,0,838.0,120.0,2.0,17.0,702.0,851.21,651.8
2016,4,20,15,15,822.0,117.0,1.95,17.0,658.5,809.36,624.11
2016,4,20,15,30,806.0,114.0,1.9,17.0,615.0,765.93,595.08
2016,4,20,15,45,789.5,108.5,1.9,17.0,568.0,718.06,562.94
2016,4,20,16,0,773.0,103.0,1.9,17.0,521.0,669.16,529.52
2016,4,20,16,15,536.5,139.5,1.85,16.5,416.5,518.18,415.0
2016,4,20,16,30,300.0,176.0,1.8,16.0,312.0,381.14,307.36
2016,4,20,16,45,473.5,129.0,1.8,16.0,313.0,421.73,341.69
2016,4,20,17,0,647.0,82.0,1.8,16.0,314.0,440.44,355.77
2016,4,20,17,15,595.5,75.0,1.7,15.5,261.5,375.26,301.87
2016,4,20,17,30,544.0,68.0,1.6,15.0,209.0,314.36,250.25
2016,4,20,17,45,470.5,58.0,1.55,14.5,160.5,246.81,192.25
2016,4,20,18,0,397.0,48.0,1.5,14.0,112.0,186.69,139.56
2016,4,20,18,15,281.0,34.5,1.5,13.5,71.5,119.96,82.5
2016,4,20,18,30,165.0,21.0,1.5,13.0,31.0,61.67,20.59
2016,4,20,18,45,82.5,10.5,1.5,13.0,15.5,22.49,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,12.5,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,13.0,18.0,17.37,8.96
2016,4,21,6,15,0.0,32.0,1.0,13.0,32.0,30.9,21.62
2016,4,21,6,30,0.0,46.0,1.1,13.0,46.0,44.36,34.02
2016,4,21,6,45,0.0,62.0,1.2,13.5,62.0,59.28,45.07
2016,4,21,7,0,0.0,78.0,1.3,14.0,78.0,74.34,57.8
2016,4,21,7,15,0.0,95.0,1.35,14.0,95.0,90.4,71.24
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,106.56,84.55
2016,4,21,7,45,13.0,147.5,1.5,14.0,154.0,143.25,114.26
2016,4,21,8,0,26.0,183.0,1.6,14.0,196.0,181.59,145.02
2016,4,21,8,15,67.5,219.0,1.65,14.0,257.0,230.8,183.93
2016,4,21,8,30,109.0,255.0,1.7,14.0,318.0,287.14,228.32
2016,4,21,8,45,58.5,229.5,1.8,14.5,264.0,246.43,195.55
2016,4,21,9,0,8.0,204.0,1.9,15.0,210.0,200.09,157.85
2016,4,21,9,15,75.5,274.0,1.95,15.0,328.5,306.5,242.51
2016,4,21,9,30,143.0,344.0,2.0,15.0,447.0,420.62,330.32
2016,4,21,9,45,172.5,361.5,2.05,15.5,492.0,466.12,363.68
2016,4,21,10,0,202.0,379.0,2.1,16.0,537.0,513.86,398.62
2016,4,21,10,15,201.5,394.0,2.1,16.0,556.5,538.25,415.89
2016,4,21,10,30,201.0,409.0,2.1,16.0,576.0,562.18,432.81
2016,4,21,10,45,128.5,401.0,2.1,16.0,509.0,503.16,387.37
2016,4,21,11,0,56.0,393.0,2.1,16.0,442.0,435.4,335.12
2016,4,21,11,15,34.5,328.5,2.15,16.0,359.0,355.06,274.79
2016,4,21,11,30,13.0,264.0,2.2,16.0,276.0,269.37,208.99
2016,4,21,11,45,14.0,265.5,2.25,16.5,278.5,272.36,211.23
2016,4,21,12,0,15.0,267.0,2.3,17.0,281.0,275.34,213.16
2016,4,21,12,15,58.0,355.5,2.35,17.0,408.0,411.96,318.2
2016,4,21,12,30,101.0,444.0,2.4,17.0,535.0,546.63,417.7
2016,4,21,12,45,146.5,444.5,2.5,17.0,574.5,601.07,458.24
2016,4,21,13,0,192.0,445.0,2.6,17.0,614.0,648.03,493.68
2016,4,21,13,15,113.0,399.0,2.65,17.0,498.5,524.32,402.3
2016,4,21,13,30,34.0,353.0,2.7,17.0,383.0,392.02,302.42
2016,4,21,13,45,63.0,370.5,2.8,17.0,423.5,438.95,339.82
2016,4,21,14,0,92.0,388.0,2.9,17.0,464.0,485.34,375.76
2016,4,21,14,15,126.5,378.0,2.9,17.0,477.5,515.06,399.36
2016,4,21,14,30,161.0,368.0,2.9,17.0,491.0,534.15,415.18
2016,4,21,14,45,184.0,347.5,2.95,17.0,481.5,529.55,413.44
2016,4,21,15,0,207.0,327.0,3.0,17.0,472.0,523.01,410.35
2016,4,21,15,15,134.5,298.0,2.95,16.5,390.0,426.94,337.25
2016,4,21,15,30,62.0,269.0,2.9,16.0,308.0,327.07,259.62
2016,4,21,15,45,104.0,255.0,2.9,16.0,314.0,342.35,273.94
2016,4,21,16,0,146.0,241.0,2.9,16.0,320.0,361.44,290.54
2016,4,21,16,15,177.0,215.0,2.85,15.5,302.0,348.4,282.08
2016,4,21,16,30,208.0,189.0,2.8,15.0,284.0,332.15,270.74
2016,4,21,16,45,283.0,156.5,2.8,15.0,268.5,336.67,275.54
2016,4,21,17,0,358.0,124.0,2.8,15.0,253.0,333.04,272.6
2016,4,21,17,15,326.0,108.5,2.65,14.5,211.5,282.72,230.54
2016,4,21,17,30,294.0,93.0,2.5,14.0,170.0,235.19,189.9
2016,4,21,17,45,257.0,74.5,2.4,14.0,131.0,185.48,146.42
2016,4,21,18,0,220.0,56.0,2.3,14.0,92.0,139.49,105.62
2016,4,21,18,15,150.0,39.0,2.25,13.5,59.5,86.34,60.0
2016,4,21,18,30,80.0,22.0,2.2,13.0,27.0,43.07,15.92
2016,4,21,18,45,40.0,11.0,2.15,13.0,13.5,16.77,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,19.0,3.75,13.0,29.5,14.76,0.0
2016,4,22,6,0,199.0,38.0,3.8,13.0,59.0,29.34,19.15
2016,4,22,6,15,300.5,51.5,3.85,13.0,102.5,38.79,28.55
2016,4,22,6,30,402.0,65.0,3.9,13.0,146.0,48.25,37.46
2016,4,22,6,45,479.0,73.0,4.0,13.0,197.5,84.76,50.92
2016,4,22,7,0,556.0,81.0,4.1,13.0,249.0,129.58,80.49
2016,4,22,7,15,280.0,107.0,4.2,13.0,192.0,141.85,102.96
2016,4,22,7,30,4.0,133.0,4.3,13.0,135.0,126.37,101.47
2016,4,22,7,45,2.0,129.5,4.45,13.0,130.5,123.88,99.19
2016,4,22,8,0,0.0,126.0,4.6,13.0,126.0,120.69,96.25
2016,4,22,8,15,0.0,96.5,4.7,13.0,96.5,93.23,73.03
2016,4,22,8,30,0.0,67.0,4.8,13.0,67.0,64.8,49.03
2016,4,22,8,45,5.5,141.0,4.9,13.5,144.5,138.51,109.97
2016,4,22,9,0,11.0,215.0,5.0,14.0,222.0,212.14,169.41
2016,4,22,9,15,19.0,247.0,5.1,14.0,260.5,248.31,198.19
2016,4,22,9,30,27.0,279.0,5.2,14.0,299.0,285.08,227.29
2016,4,22,9,45,41.0,313.0,5.35,14.0,344.5,329.56,262.47
2016,4,22,10,0,55.0,347.0,5.5,14.0,390.0,375.53,298.55
2016,4,22,10,15,27.5,230.0,5.55,13.5,251.5,244.82,194.87
2016,4,22,10,30,0.0,113.0,5.6,13.0,113.0,109.51,84.8
2016,4,22,10,45,18.0,238.0,5.65,13.0,254.0,246.09,195.93
2016,4,22,11,0,36.0,363.0,5.7,13.0,395.0,388.41,308.32
2016,4,22,11,15,111.5,407.0,5.7,13.0,506.5,506.09,401.55
2016,4,22,11,30,187.0,451.0,5.7,13.0,618.0,624.08,493.02
2016,4,22,11,45,324.5,411.5,5.7,13.0,703.5,723.56,572.08
2016,4,22,12,0,462.0,372.0,5.7,13.0,789.0,826.54,652.33
2016,4,22,12,15,295.5,412.5,5.6,13.0,679.0,711.24,560.93
2016,4,22,12,30,129.0,453.0,5.5,13.0,569.0,590.16,464.14
2016,4,22,12,45,271.0,415.5,5.4,13.0,656.0,699.34,551.88
2016,4,22,13,0,413.0,378.0,5.3,13.0,743.0,807.35,635.88
2016,4,22,13,15,409.0,372.0,5.2,13.0,728.0,798.21,628.52
2016,4,22,13,30,405.0,366.0,5.1,13.0,713.0,787.29,620.53
2016,4,22,13,45,638.5,250.0,5.05,13.0,778.5,888.44,703.19
2016,4,22,14,0,872.0,134.0,5.0,13.0,844.0,967.71,761.26
2016,4,22,14,15,864.0,132.0,5.0,13.0,813.5,949.56,748.77
2016,4,22,14,30,856.0,130.0,5.0,13.0,783.0,922.75,730.71
2016,4,22,14,45,589.0,218.5,5.0,13.0,657.5,766.19,614.94
2016,4,22,15,0,322.0,307.0,5.0,13.0,532.0,607.53,488.54
2016,4,22,15,15,252.5,297.0,5.0,13.0,467.0,530.79,429.1
2016,4,22,15,30,183.0,287.0,5.0,13.0,402.0,449.68,364.95
2016,4,22,15,45,256.0,253.0,5.0,13.0,400.5,469.19,383.5
2016,4,22,16,0,329.0,219.0,5.0,13.0,399.0,474.14,389.99
2016,4,22,16,15,164.5,166.5,4.9,12.5,256.5,286.4,236.96
2016,4,22,16,30,0.0,114.0,4.8,12.0,114.0,111.61,89.12
2016,4,22,16,45,0.0,63.5,4.7,12.0,63.5,61.37,46.95
2016,4,22,17,0,0.0,13.0,4.6,12.0,13.0,12.54,5.17
2016,4,22,17,15,0.0,10.5,4.35,11.5,10.5,10.12,3.12
2016,4,22,17,30,0.0,8.0,4.1,11.0,8.0,7.71,1.03
2016,4,22,17,45,182.0,32.0,3.9,11.0,62.0,107.98,84.77
2016,4,22,18,0,364.0,56.0,3.7,11.0,116.0,185.03,141.97
2016,4,22,18,15,243.5,41.5,3.5,10.5,75.5,117.92,83.92
2016,4,22,18,30,123.0,27.0,3.3,10.0,35.0,61.35,27.92
2016,4,22,18,45,61.5,13.5,3.15,10.0,17.5,22.53,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,150.0,17.0,2.35,10.5,33.0,12.69,0.05
2016,4,23,6,0,300.0,34.0,2.4,11.0,66.0,26.17,16.81
2016,4,23,6,15,398.5,44.5,2.4,11.0,111.5,32.82,23.57
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,41.56,31.82
2016,4,23,6,45,553.0,63.5,2.45,11.5,207.5,82.28,46.05
2016,4,23,7,0,609.0,72.0,2.5,12.0,258.0,129.54,78.25
2016,4,23,7,15,652.0,78.0,2.5,12.0,311.0,178.68,118.32
2016,4,23,7,30,695.0,84.0,2.5,12.0,364.0,232.55,165.34
2016,4,23,7,45,718.5,91.0,2.5,12.5,414.5,286.19,213.49
