Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,742.0,98.0,2.5,13.0,465.0,341.95,262.89
2016,4,23,8,15,765.0,102.0,2.5,13.0,514.0,398.66,312.54
2016,4,23,8,30,788.0,106.0,2.5,13.0,563.0,454.6,360.41
2016,4,23,8,45,801.5,111.0,2.5,13.5,608.0,507.99,404.28
2016,4,23,9,0,815.0,116.0,2.5,14.0,653.0,561.43,446.71
2016,4,23,9,15,828.5,118.5,2.5,14.0,693.5,612.25,486.79
2016,4,23,9,30,842.0,121.0,2.5,14.0,734.0,662.6,525.47
2016,4,23,9,45,862.0,118.0,2.5,14.5,771.0,711.28,561.17
2016,4,23,10,0,882.0,115.0,2.5,15.0,808.0,759.1,593.51
2016,4,23,10,15,889.0,116.5,2.5,15.0,837.0,800.45,621.72
2016,4,23,10,30,896.0,118.0,2.5,15.0,866.0,839.79,648.28
2016,4,23,10,45,900.0,119.5,2.55,15.5,887.0,874.42,670.52
2016,4,23,11,0,904.0,121.0,2.6,16.0,908.0,906.48,690.85
2016,4,23,11,15,907.0,121.5,2.6,16.0,922.0,933.96,708.85
2016,4,23,11,30,910.0,122.0,2.6,16.0,936.0,958.54,724.89
2016,4,23,11,45,908.0,124.5,2.6,16.0,941.5,977.46,737.15
2016,4,23,12,0,906.0,127.0,2.6,16.0,947.0,993.13,747.35
2016,4,23,12,15,905.5,127.0,2.65,16.0,945.5,1004.41,755.22
2016,4,23,12,30,905.0,127.0,2.7,16.0,944.0,1012.37,761.03
2016,4,23,12,45,900.5,128.0,2.8,16.0,933.5,1014.11,763.33
2016,4,23,13,0,896.0,129.0,2.9,16.0,923.0,1012.49,763.53
2016,4,23,13,15,891.5,128.0,3.05,16.0,906.0,1005.44,760.65
2016,4,23,13,30,887.0,127.0,3.2,16.0,889.0,995.1,755.6
2016,4,23,13,45,875.5,128.5,3.35,16.0,863.0,977.48,745.6
2016,4,23,14,0,864.0,130.0,3.5,16.0,837.0,956.93,733.59
2016,4,23,14,15,855.0,128.5,3.55,15.5,805.5,938.38,723.62
2016,4,23,14,30,846.0,127.0,3.6,15.0,774.0,911.37,707.66
2016,4,23,14,45,829.0,127.0,3.7,15.0,735.5,876.38,684.95
2016,4,23,15,0,812.0,127.0,3.8,15.0,697.0,839.43,660.62
2016,4,23,15,15,796.0,124.0,3.8,14.5,654.5,798.33,633.72
2016,4,23,15,30,780.0,121.0,3.8,14.0,612.0,755.73,605.33
2016,4,23,15,45,755.0,119.0,3.85,14.0,564.5,708.65,572.24
2016,4,23,16,0,730.0,117.0,3.9,14.0,517.0,658.92,535.99
2016,4,23,16,15,702.0,112.0,3.85,13.5,467.0,603.9,494.62
2016,4,23,16,30,674.0,107.0,3.8,13.0,417.0,549.52,452.63
2016,4,23,16,45,626.0,103.5,3.8,13.0,364.5,486.2,401.48
2016,4,23,17,0,578.0,100.0,3.8,13.0,312.0,425.99,351.56
2016,4,23,17,15,525.0,91.5,3.65,12.5,260.5,361.62,297.48
2016,4,23,17,30,472.0,83.0,3.5,12.0,209.0,300.15,244.43
2016,4,23,17,45,399.5,71.0,3.4,12.0,161.5,234.88,187.03
2016,4,23,18,0,327.0,59.0,3.3,12.0,114.0,177.13,135.64
2016,4,23,18,15,221.5,43.0,3.2,12.0,74.5,114.09,81.3
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,60.39,29.49
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,22.09,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,108.5,21.0,3.35,10.5,33.0,16.26,3.32
2016,4,24,6,0,217.0,42.0,3.5,11.0,66.0,32.42,22.3
2016,4,24,6,15,314.0,56.5,3.5,11.0,111.5,42.57,32.25
2016,4,24,6,30,411.0,71.0,3.5,11.0,157.0,56.02,44.79
2016,4,24,6,45,488.5,79.0,3.55,11.5,209.5,94.0,57.8
2016,4,24,7,0,566.0,87.0,3.6,12.0,262.0,139.76,88.74
2016,4,24,7,15,612.5,94.0,3.6,12.0,315.5,188.02,128.1
2016,4,24,7,30,659.0,101.0,3.6,12.0,369.0,241.49,174.57
2016,4,24,7,45,700.5,104.5,3.6,12.5,423.0,295.26,222.2
2016,4,24,8,0,742.0,108.0,3.6,13.0,477.0,353.14,273.04
2016,4,24,8,15,766.0,112.0,3.55,13.5,527.0,408.27,321.06
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,467.0,370.53
2016,4,24,8,45,812.5,118.0,3.5,14.5,624.5,522.18,415.93
2016,4,24,9,0,835.0,120.0,3.5,15.0,672.0,578.27,460.67
2016,4,24,9,15,848.5,122.5,3.4,15.0,713.5,630.03,501.39
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,681.27,540.59
2016,4,24,9,45,872.5,127.0,3.25,15.5,790.5,729.17,575.42
2016,4,24,10,0,883.0,129.0,3.2,16.0,826.0,775.09,606.45
2016,4,24,10,15,890.0,131.0,3.25,16.0,855.0,816.98,635.49
2016,4,24,10,30,897.0,133.0,3.3,16.0,884.0,856.86,662.92
2016,4,24,10,45,898.5,136.0,3.4,16.0,904.5,890.91,686.42
2016,4,24,11,0,900.0,139.0,3.5,16.0,925.0,922.26,708.04
2016,4,24,11,15,903.0,140.0,3.7,16.0,939.0,950.17,727.92
2016,4,24,11,30,906.0,141.0,3.9,16.0,953.0,975.21,745.89
2016,4,24,11,45,898.0,147.0,4.1,16.0,957.0,991.95,758.23
2016,4,24,12,0,890.0,153.0,4.3,16.0,961.0,1005.3,768.38
2016,4,24,12,15,889.5,153.0,4.5,16.0,959.5,1016.5,777.81
2016,4,24,12,30,889.0,153.0,4.7,16.0,958.0,1024.44,785.18
2016,4,24,12,45,865.0,166.5,4.95,16.0,943.0,1026.2,788.8
2016,4,24,13,0,841.0,180.0,5.2,16.0,928.0,1018.8,786.08
2016,4,24,13,15,685.5,253.0,5.35,15.5,855.0,946.64,738.14
2016,4,24,13,30,530.0,326.0,5.5,15.0,782.0,867.39,679.22
2016,4,24,13,45,660.5,258.0,5.65,15.0,810.0,919.0,723.02
2016,4,24,14,0,791.0,190.0,5.8,15.0,838.0,962.59,756.82
2016,4,24,14,15,780.5,187.0,5.85,14.5,806.5,936.71,740.63
2016,4,24,14,30,770.0,184.0,5.9,14.0,775.0,908.35,722.88
2016,4,24,14,45,768.0,174.5,5.95,14.0,739.5,878.16,702.29
2016,4,24,15,0,766.0,165.0,6.0,14.0,704.0,845.35,679.67
2016,4,24,15,15,748.5,160.5,6.0,13.5,661.0,802.75,650.52
2016,4,24,15,30,731.0,156.0,6.0,13.0,618.0,758.85,620.04
2016,4,24,15,45,726.0,144.0,6.05,13.0,573.5,715.2,588.06
2016,4,24,16,0,721.0,132.0,6.1,13.0,529.0,669.8,553.62
2016,4,24,16,15,691.5,126.0,6.05,13.0,478.0,612.97,508.7
2016,4,24,16,30,662.0,120.0,6.0,13.0,427.0,556.91,463.51
2016,4,24,16,45,622.0,113.5,6.0,13.0,374.0,495.34,412.87
2016,4,24,17,0,582.0,107.0,6.0,13.0,321.0,436.17,363.01
2016,4,24,17,15,528.5,97.5,5.95,12.5,269.0,370.16,306.91
2016,4,24,17,30,475.0,88.0,5.9,12.0,217.0,307.57,252.31
2016,4,24,17,45,396.5,76.0,5.85,11.5,167.5,239.83,192.66
2016,4,24,18,0,318.0,64.0,5.8,11.0,118.0,180.25,139.64
2016,4,24,18,15,217.0,46.5,5.7,10.5,77.5,117.12,84.82
2016,4,24,18,30,116.0,29.0,5.6,10.0,37.0,60.12,31.39
2016,4,24,18,45,58.0,14.5,5.6,10.0,18.5,23.16,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,200.0,16.5,3.3,7.5,39.5,11.98,1.95
2016,4,25,6,0,400.0,33.0,3.4,8.0,79.0,24.75,16.04
2016,4,25,6,15,494.0,42.0,3.5,8.5,128.0,30.13,21.48
2016,4,25,6,30,588.0,51.0,3.6,9.0,177.0,42.38,26.09
2016,4,25,6,45,647.5,57.0,3.75,9.5,230.5,86.61,45.67
2016,4,25,7,0,707.0,63.0,3.9,10.0,284.0,140.32,83.6
2016,4,25,7,15,747.0,67.5,3.9,10.0,339.0,193.0,127.81
2016,4,25,7,30,787.0,72.0,3.9,10.0,394.0,250.01,178.88
2016,4,25,7,45,814.5,76.0,3.95,10.5,448.0,306.97,231.01
2016,4,25,8,0,842.0,80.0,4.0,11.0,502.0,366.35,284.7
2016,4,25,8,15,862.5,83.0,4.0,11.5,553.0,424.13,336.02
2016,4,25,8,30,883.0,86.0,4.0,12.0,604.0,485.18,388.39
2016,4,25,8,45,898.0,88.5,4.0,12.5,651.0,541.32,435.35
2016,4,25,9,0,913.0,91.0,4.0,13.0,698.0,597.4,480.75
2016,4,25,9,15,924.5,93.0,3.95,13.0,740.0,650.57,523.33
2016,4,25,9,30,936.0,95.0,3.9,13.0,782.0,702.83,564.06
2016,4,25,9,45,941.5,98.5,3.9,13.5,817.0,751.22,598.79
2016,4,25,10,0,947.0,102.0,3.9,14.0,852.0,797.73,630.48
2016,4,25,10,15,953.0,103.0,3.9,14.0,881.0,840.09,659.94
2016,4,25,10,30,959.0,104.0,3.9,14.0,910.0,880.18,687.55
2016,4,25,10,45,962.5,105.5,3.9,14.5,931.0,916.21,710.77
2016,4,25,11,0,966.0,107.0,3.9,15.0,952.0,949.46,731.85
2016,4,25,11,15,968.0,107.5,3.9,15.0,966.0,977.43,750.54
2016,4,25,11,30,970.0,108.0,3.9,15.0,980.0,1002.26,767.07
2016,4,25,11,45,968.0,109.5,3.9,15.0,985.0,1021.11,779.55
2016,4,25,12,0,966.0,111.0,3.9,15.0,990.0,1036.49,789.78
2016,4,25,12,15,965.0,111.0,3.85,15.0,988.0,1047.8,796.98
2016,4,25,12,30,964.0,111.0,3.8,15.0,986.0,1055.56,801.91
2016,4,25,12,45,957.5,113.0,3.8,15.0,974.5,1056.46,802.71
2016,4,25,13,0,951.0,115.0,3.8,15.0,963.0,1053.8,801.29
2016,4,25,13,15,947.0,114.0,3.75,15.0,945.0,1046.92,796.78
2016,4,25,13,30,943.0,113.0,3.7,15.0,927.0,1036.54,790.06
2016,4,25,13,45,936.0,112.5,3.7,15.5,901.5,1020.39,778.46
2016,4,25,14,0,929.0,112.0,3.7,16.0,876.0,1000.98,764.79
2016,4,25,14,15,920.5,110.5,3.75,15.5,843.5,975.97,750.54
2016,4,25,14,30,912.0,109.0,3.8,15.0,811.0,948.03,734.19
2016,4,25,14,45,899.5,107.5,3.85,15.0,772.0,913.81,711.93
2016,4,25,15,0,887.0,106.0,3.9,15.0,733.0,877.22,687.86
2016,4,25,15,15,872.5,103.5,3.95,15.0,689.0,835.76,660.04
2016,4,25,15,30,858.0,101.0,4.0,15.0,645.0,796.92,633.86
2016,4,25,15,45,837.5,98.5,4.05,15.0,596.5,747.42,599.4
2016,4,25,16,0,817.0,96.0,4.1,15.0,548.0,697.09,563.83
2016,4,25,16,15,792.0,92.0,4.1,14.5,496.0,641.56,523.58
2016,4,25,16,30,767.0,88.0,4.1,14.0,444.0,586.22,481.28
2016,4,25,16,45,729.5,84.0,4.1,14.0,390.5,525.85,432.73
2016,4,25,17,0,692.0,80.0,4.1,14.0,337.0,465.89,383.18
2016,4,25,17,15,643.0,73.5,4.0,13.5,283.5,400.02,327.97
2016,4,25,17,30,594.0,67.0,3.9,13.0,230.0,338.11,274.34
2016,4,25,17,45,516.5,59.0,3.85,12.5,179.0,268.2,213.1
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,206.01,157.58
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.5,137.74,98.32
2016,4,25,18,30,208.0,27.0,3.6,11.0,43.0,80.61,44.06
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.5,29.4,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.83,0.0
2016,4,26,5,45,146.0,25.0,1.8,8.5,42.5,19.42,7.73
2016,4,26,6,0,292.0,40.0,1.8,9.0,75.0,30.54,21.14
2016,4,26,6,15,385.0,51.5,1.85,9.5,121.0,38.56,28.99
2016,4,26,6,30,478.0,63.0,1.9,10.0,167.0,53.31,35.21
2016,4,26,6,45,531.5,72.5,2.0,10.5,217.0,94.03,55.59
2016,4,26,7,0,585.0,82.0,2.1,11.0,267.0,141.01,89.04
2016,4,26,7,15,628.5,88.5,2.1,11.5,319.5,189.56,128.92
2016,4,26,7,30,672.0,95.0,2.1,12.0,372.0,242.91,175.13
2016,4,26,7,45,693.5,103.5,2.15,12.5,422.0,296.12,222.57
2016,4,26,8,0,715.0,112.0,2.2,13.0,472.0,351.25,270.98
2016,4,26,8,15,533.5,174.5,2.1,13.0,458.0,375.22,295.58
2016,4,26,8,30,352.0,237.0,2.0,13.0,444.0,380.67,302.31
2016,4,26,8,45,367.0,254.0,1.9,13.0,485.5,424.29,337.06
2016,4,26,9,0,382.0,271.0,1.8,13.0,527.0,468.95,371.59
2016,4,26,9,15,456.5,260.5,1.8,13.0,584.0,524.81,415.2
2016,4,26,9,30,531.0,250.0,1.8,13.0,641.0,586.96,462.84
2016,4,26,9,45,419.0,308.0,1.8,13.5,625.5,589.51,461.17
2016,4,26,10,0,307.0,366.0,1.8,14.0,610.0,581.43,451.47
2016,4,26,10,15,310.0,380.0,1.9,14.0,634.0,611.83,473.95
2016,4,26,10,30,313.0,394.0,2.0,14.0,658.0,641.73,495.58
2016,4,26,10,45,293.5,410.0,2.15,14.0,662.5,654.09,504.18
2016,4,26,11,0,274.0,426.0,2.3,14.0,667.0,664.54,511.45
2016,4,26,11,15,363.5,398.5,2.4,14.0,723.5,727.63,559.73
2016,4,26,11,30,453.0,371.0,2.5,14.0,780.0,797.31,611.6
2016,4,26,11,45,427.0,384.0,2.7,14.5,771.5,797.6,610.45
2016,4,26,12,0,401.0,397.0,2.9,15.0,763.0,790.86,604.99
2016,4,26,12,15,608.5,292.5,3.0,15.0,846.5,898.43,687.97
2016,4,26,12,30,816.0,188.0,3.1,15.0,930.0,997.24,758.05
2016,4,26,12,45,832.5,175.0,3.25,15.0,925.0,1005.19,764.0
2016,4,26,13,0,849.0,162.0,3.4,15.0,920.0,1009.82,768.65
2016,4,26,13,15,844.5,160.5,3.45,15.0,903.0,1002.57,764.55
2016,4,26,13,30,840.0,159.0,3.5,15.0,886.0,992.12,758.48
2016,4,26,13,45,840.0,153.5,3.6,15.0,863.5,978.65,750.78
2016,4,26,14,0,840.0,148.0,3.7,15.0,841.0,961.98,740.92
2016,4,26,14,15,831.0,146.0,3.75,15.0,809.5,937.57,725.37
2016,4,26,14,30,822.0,144.0,3.8,15.0,778.0,910.5,707.97
2016,4,26,14,45,805.0,143.5,3.85,15.0,740.0,875.46,684.83
2016,4,26,15,0,788.0,143.0,3.9,15.0,702.0,838.52,660.18
2016,4,26,15,15,771.5,139.5,3.95,14.5,659.0,800.13,635.43
2016,4,26,15,30,755.0,136.0,4.0,14.0,616.0,757.37,607.06
2016,4,26,15,45,740.0,129.0,4.05,14.0,570.0,710.75,574.23
2016,4,26,16,0,725.0,122.0,4.1,14.0,524.0,663.14,539.45
2016,4,26,16,15,697.0,116.5,4.1,13.5,474.0,607.73,497.93
2016,4,26,16,30,669.0,111.0,4.1,13.0,424.0,552.97,455.77
2016,4,26,16,45,497.0,122.0,4.2,13.0,339.5,430.48,356.54
2016,4,26,17,0,325.0,133.0,4.3,13.0,255.0,320.76,265.56
2016,4,26,17,15,285.5,119.5,4.2,12.5,214.5,271.18,223.94
2016,4,26,17,30,246.0,106.0,4.1,12.0,174.0,225.3,184.43
2016,4,26,17,45,206.0,86.5,4.05,11.5,135.0,176.25,141.71
2016,4,26,18,0,166.0,67.0,4.0,11.0,96.0,131.25,102.04
2016,4,26,18,15,111.5,47.5,3.95,11.0,64.0,86.55,63.03
2016,4,26,18,30,57.0,28.0,3.9,11.0,32.0,44.02,24.29
2016,4,26,18,45,28.5,14.0,3.85,11.0,16.0,18.23,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.5,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,35.0,10.0,2.5,10.0,11.0,9.83,0.0
2016,4,27,5,45,155.5,26.0,2.7,10.5,43.0,20.17,8.97
2016,4,27,6,0,276.0,42.0,2.9,11.0,75.0,32.06,22.34
2016,4,27,6,15,368.0,53.5,2.95,11.0,121.0,40.16,30.26
2016,4,27,6,30,460.0,65.0,3.0,11.0,167.0,56.29,36.75
2016,4,27,6,45,230.0,70.5,3.15,11.5,121.5,72.25,47.83
2016,4,27,7,0,0.0,76.0,3.3,12.0,76.0,72.85,56.98
2016,4,27,7,15,0.0,91.0,3.45,12.0,91.0,87.06,68.97
2016,4,27,7,30,0.0,106.0,3.6,12.0,106.0,101.34,80.83
2016,4,27,7,45,22.0,154.0,3.8,12.0,165.5,152.35,122.71
2016,4,27,8,0,44.0,202.0,4.0,12.0,225.0,203.18,164.08
2016,4,27,8,15,22.0,160.0,4.15,12.0,171.5,160.41,128.87
2016,4,27,8,30,0.0,118.0,4.3,12.0,118.0,113.79,90.07
2016,4,27,8,45,103.0,214.0,4.45,12.0,283.0,254.86,206.43
2016,4,27,9,0,206.0,310.0,4.6,12.0,448.0,407.73,329.11
2016,4,27,9,15,212.5,330.0,4.7,12.0,480.0,442.48,356.19
2016,4,27,9,30,219.0,350.0,4.8,12.0,512.0,477.58,383.61
2016,4,27,9,45,190.5,370.0,4.9,12.0,515.5,488.54,391.33
2016,4,27,10,0,162.0,390.0,5.0,12.0,519.0,496.85,396.83
2016,4,27,10,15,256.5,389.0,5.05,12.0,602.0,579.42,462.63
2016,4,27,10,30,351.0,388.0,5.1,12.0,685.0,667.14,531.2
2016,4,27,10,45,612.0,272.0,5.15,12.0,805.0,791.01,631.72
2016,4,27,11,0,873.0,156.0,5.2,12.0,925.0,922.8,730.97
2016,4,27,11,15,877.0,157.0,5.2,12.0,940.0,951.35,750.35
2016,4,27,11,30,881.0,158.0,5.2,12.0,955.0,977.16,768.37
2016,4,27,11,45,877.0,162.5,5.2,12.0,960.0,996.13,781.52
2016,4,27,12,0,873.0,167.0,5.2,12.0,965.0,1011.89,792.5
2016,4,27,12,15,872.5,167.0,5.15,12.0,963.0,1023.19,800.02
2016,4,27,12,30,872.0,167.0,5.1,12.0,961.0,1031.24,805.36
2016,4,27,12,45,872.0,164.5,5.1,12.5,952.0,1033.91,805.91
2016,4,27,13,0,872.0,162.0,5.1,13.0,943.0,1033.24,804.28
2016,4,27,13,15,867.0,160.5,5.1,13.0,925.0,1025.4,799.27
2016,4,27,13,30,862.0,159.0,5.1,13.0,907.0,1014.29,792.13
2016,4,27,13,45,857.5,155.5,5.1,13.0,882.5,998.37,781.7
2016,4,27,14,0,853.0,152.0,5.1,13.0,858.0,979.33,769.15
2016,4,27,14,15,843.5,150.0,5.05,13.0,825.5,954.22,751.95
2016,4,27,14,30,834.0,148.0,5.0,13.0,793.0,926.42,732.87
2016,4,27,14,45,823.5,143.5,4.95,13.0,755.0,892.55,709.38
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,856.39,684.16
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,813.86,653.8
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,772.64,624.27
2016,4,27,15,45,763.5,125.5,4.65,13.0,583.0,725.31,590.13
2016,4,27,16,0,748.0,119.0,4.6,13.0,536.0,676.97,554.45
2016,4,27,16,15,720.0,114.0,4.55,13.0,485.0,621.15,511.14
2016,4,27,16,30,692.0,109.0,4.5,13.0,434.0,565.93,467.39
2016,4,27,16,45,664.5,100.0,4.45,13.0,382.5,507.55,420.16
2016,4,27,17,0,637.0,91.0,4.4,13.0,331.0,450.41,372.66
2016,4,27,17,15,586.5,84.0,4.3,12.5,278.5,385.87,318.28
2016,4,27,17,30,536.0,77.0,4.2,12.0,226.0,325.46,265.86
2016,4,27,17,45,471.0,66.0,4.15,12.0,177.5,259.86,207.75
2016,4,27,18,0,406.0,55.0,4.1,12.0,129.0,200.72,154.48
2016,4,27,18,15,297.0,42.0,4.05,11.5,87.0,133.75,96.47
2016,4,27,18,30,188.0,29.0,4.0,11.0,45.0,80.07,47.22
2016,4,27,18,45,94.0,14.5,3.95,11.0,22.5,29.13,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,63.0,12.0,2.9,9.0,13.0,11.8,0.0
2016,4,28,5,45,201.0,25.5,3.0,9.5,47.5,19.68,9.3
2016,4,28,6,0,339.0,39.0,3.1,10.0,82.0,29.7,20.45
2016,4,28,6,15,429.0,48.5,3.1,10.5,128.5,35.25,25.97
2016,4,28,6,30,519.0,58.0,3.1,11.0,175.0,52.55,31.73
2016,4,28,6,45,582.0,64.5,3.1,11.5,227.5,93.95,52.62
2016,4,28,7,0,645.0,71.0,3.1,12.0,280.0,142.61,87.44
2016,4,28,7,15,685.5,76.0,3.05,12.5,333.0,192.78,129.35
2016,4,28,7,30,726.0,81.0,3.0,13.0,386.0,249.78,179.25
2016,4,28,7,45,757.0,85.0,2.95,13.5,438.5,304.43,228.09
2016,4,28,8,0,788.0,89.0,2.9,14.0,491.0,361.94,278.7
2016,4,28,8,15,809.5,92.0,2.8,14.0,541.0,417.19,327.03
2016,4,28,8,30,831.0,95.0,2.7,14.0,591.0,473.71,375.02
2016,4,28,8,45,848.0,98.0,2.65,14.5,637.0,528.93,419.9
2016,4,28,9,0,865.0,101.0,2.6,15.0,683.0,585.84,464.47
2016,4,28,9,15,877.5,103.0,2.55,15.5,724.0,637.24,503.49
2016,4,28,9,30,890.0,105.0,2.5,16.0,765.0,687.91,540.72
2016,4,28,9,45,905.0,104.0,2.45,16.5,802.0,736.47,574.39
2016,4,28,10,0,920.0,103.0,2.4,17.0,839.0,783.97,605.4
2016,4,28,10,15,927.0,104.0,2.35,17.0,868.0,825.89,633.12
2016,4,28,10,30,934.0,105.0,2.3,17.0,897.0,865.68,659.07
2016,4,28,10,45,933.5,109.0,2.3,17.5,917.5,899.8,680.04
2016,4,28,11,0,933.0,113.0,2.3,18.0,938.0,931.01,698.89
2016,4,28,11,15,936.0,114.0,2.35,18.0,952.0,959.37,717.58
2016,4,28,11,30,939.0,115.0,2.4,18.0,966.0,984.76,734.32
2016,4,28,11,45,936.0,117.5,2.5,18.0,971.0,1002.94,746.87
2016,4,28,12,0,933.0,120.0,2.6,18.0,976.0,1017.76,757.37
2016,4,28,12,15,933.0,120.0,2.65,18.0,974.0,1029.54,765.49
2016,4,28,12,30,933.0,120.0,2.7,18.0,972.0,1037.94,771.54
2016,4,28,12,45,933.0,118.0,2.8,18.0,963.0,1040.85,774.62
2016,4,28,13,0,933.0,116.0,2.9,18.0,954.0,1040.28,775.56
2016,4,28,13,15,929.5,115.5,2.95,17.5,937.0,1034.37,774.1
2016,4,28,13,30,926.0,115.0,3.0,17.0,920.0,1025.04,770.5
2016,4,28,13,45,916.5,116.0,3.1,17.0,894.5,1008.18,760.93
2016,4,28,14,0,907.0,117.0,3.2,17.0,869.0,988.22,749.31
2016,4,28,14,15,899.0,115.5,3.3,17.0,837.5,964.04,734.8
2016,4,28,14,30,891.0,114.0,3.4,17.0,806.0,937.0,718.26
2016,4,28,14,45,873.5,115.5,3.5,17.0,766.5,902.08,696.1
2016,4,28,15,0,856.0,117.0,3.6,17.0,727.0,870.17,675.89
2016,4,28,15,15,841.5,114.0,3.65,16.5,684.0,828.93,649.71
2016,4,28,15,30,827.0,111.0,3.7,16.0,641.0,785.97,621.91
2016,4,28,15,45,803.0,109.5,3.8,16.0,592.5,736.01,587.53
2016,4,28,16,0,779.0,108.0,3.9,16.0,544.0,685.57,552.18
2016,4,28,16,15,753.5,103.5,3.9,15.5,493.5,632.75,513.58
2016,4,28,16,30,728.0,99.0,3.9,15.0,443.0,578.23,472.21
2016,4,28,16,45,690.5,94.0,3.95,14.5,390.0,516.81,424.16
2016,4,28,17,0,653.0,89.0,4.0,14.0,337.0,457.49,376.23
2016,4,28,17,15,604.0,82.5,3.95,13.5,284.5,393.41,322.77
2016,4,28,17,30,555.0,76.0,3.9,13.0,232.0,333.29,270.98
2016,4,28,17,45,479.5,67.0,3.85,12.5,182.0,264.76,211.26
2016,4,28,18,0,404.0,58.0,3.8,12.0,132.0,203.69,157.07
2016,4,28,18,15,296.0,44.5,3.6,11.5,89.5,136.7,99.12
2016,4,28,18,30,188.0,31.0,3.4,11.0,47.0,82.84,50.38
2016,4,28,18,45,94.0,15.5,3.2,11.0,23.5,30.26,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,13.0,11.0,1.7,9.0,12.0,10.81,0.0
2016,4,29,5,45,110.5,31.0,1.75,9.5,45.0,25.71,14.53
2016,4,29,6,0,208.0,51.0,1.8,10.0,78.0,39.22,28.9
2016,4,29,6,15,295.5,65.5,1.85,10.0,123.0,49.1,38.47
2016,4,29,6,30,383.0,80.0,1.9,10.0,168.0,69.48,47.79
2016,4,29,6,45,453.0,89.5,1.95,10.0,219.0,107.14,68.87
2016,4,29,7,0,523.0,99.0,2.0,10.0,270.0,152.65,101.86
2016,4,29,7,15,567.5,107.0,2.05,10.0,322.0,199.86,141.12
2016,4,29,7,30,612.0,115.0,2.1,10.0,374.0,251.58,186.16
2016,4,29,7,45,646.0,121.0,2.2,10.5,425.0,303.01,231.61
2016,4,29,8,0,680.0,127.0,2.3,11.0,476.0,357.78,279.4
2016,4,29,8,15,705.0,132.0,2.35,11.0,525.0,410.96,325.7
2016,4,29,8,30,730.0,137.0,2.4,11.0,574.0,465.98,372.39
2016,4,29,8,45,746.5,142.0,2.45,11.5,618.5,518.16,415.01
2016,4,29,9,0,763.0,147.0,2.5,12.0,663.0,570.78,456.7
2016,4,29,9,15,778.0,150.5,2.5,12.0,703.5,621.25,496.3
2016,4,29,9,30,793.0,154.0,2.5,12.0,744.0,672.35,535.37
2016,4,29,9,45,818.0,148.5,2.5,12.5,782.0,720.11,570.42
2016,4,29,10,0,843.0,143.0,2.5,13.0,820.0,767.83,603.6
2016,4,29,10,15,851.0,145.0,2.6,13.0,848.5,809.28,632.7
2016,4,29,10,30,859.0,147.0,2.7,13.0,877.0,848.92,660.4
2016,4,29,10,45,865.5,147.5,2.8,13.5,899.0,883.8,683.39
2016,4,29,11,0,872.0,148.0,2.9,14.0,921.0,913.27,702.5
2016,4,29,11,15,876.0,149.0,3.0,14.0,935.0,941.11,721.8
2016,4,29,11,30,880.0,150.0,3.1,14.0,949.0,966.24,739.27
2016,4,29,11,45,883.5,149.0,3.25,14.5,956.0,986.07,752.19
2016,4,29,12,0,887.0,148.0,3.4,15.0,963.0,1002.93,763.14
2016,4,29,12,15,887.0,148.0,3.5,15.0,961.5,1014.31,771.51
2016,4,29,12,30,887.0,148.0,3.6,15.0,960.0,1022.47,777.85
2016,4,29,12,45,877.0,152.5,3.7,15.5,948.5,1022.13,777.08
2016,4,29,13,0,867.0,157.0,3.8,16.0,937.0,1024.82,778.56
2016,4,29,13,15,862.5,155.5,3.9,16.0,919.5,1017.4,774.68
2016,4,29,13,30,858.0,154.0,4.0,16.0,902.0,1006.74,768.75
2016,4,29,13,45,852.0,152.0,4.1,16.0,877.5,990.94,759.36
2016,4,29,14,0,846.0,150.0,4.2,16.0,853.0,972.11,747.92
2016,4,29,14,15,837.5,148.0,4.25,16.0,822.0,948.02,732.55
2016,4,29,14,30,829.0,146.0,4.3,16.0,791.0,921.24,715.3
2016,4,29,14,45,819.5,142.0,4.35,16.0,754.5,888.89,694.21
2016,4,29,15,0,810.0,138.0,4.4,16.0,718.0,854.24,671.33
2016,4,29,15,15,795.0,135.0,4.4,15.5,675.5,813.98,645.07
2016,4,29,15,30,780.0,132.0,4.4,15.0,633.0,772.15,617.31
2016,4,29,15,45,764.0,126.5,4.45,15.0,587.0,728.24,586.69
2016,4,29,16,0,748.0,121.0,4.5,15.0,541.0,680.65,552.45
2016,4,29,16,15,722.0,116.0,4.5,14.5,491.0,626.17,511.81
2016,4,29,16,30,696.0,111.0,4.5,14.0,441.0,572.11,470.38
2016,4,29,16,45,667.5,103.5,4.5,14.0,390.0,514.6,424.2
2016,4,29,17,0,639.0,96.0,4.5,14.0,339.0,458.38,377.79
2016,4,29,17,15,590.0,88.5,4.45,13.5,287.0,393.82,323.8
2016,4,29,17,30,541.0,81.0,4.4,13.0,235.0,333.21,271.56
2016,4,29,17,45,476.5,70.5,4.4,12.5,185.5,267.89,214.36
2016,4,29,18,0,412.0,60.0,4.4,12.0,136.0,208.88,161.61
2016,4,29,18,15,304.5,46.5,4.35,11.5,93.0,141.61,103.25
2016,4,29,18,30,197.0,33.0,4.3,11.0,50.0,87.25,54.4
2016,4,29,18,45,98.5,16.5,4.3,11.0,25.0,36.21,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.0,3.35,10.0,9.0,6.88,0.0
2016,4,30,5,30,120.0,14.0,3.4,10.0,18.0,13.76,0.0
2016,4,30,5,45,264.0,26.0,3.5,10.5,55.0,19.86,10.24
2016,4,30,6,0,408.0,38.0,3.6,11.0,92.0,28.31,19.26
2016,4,30,6,15,493.5,46.5,3.65,11.5,141.0,33.05,23.95
2016,4,30,6,30,579.0,55.0,3.7,12.0,190.0,54.58,30.4
2016,4,30,6,45,635.5,61.0,3.8,12.5,243.0,98.67,53.62
2016,4,30,7,0,692.0,67.0,3.9,13.0,296.0,151.96,92.93
2016,4,30,7,15,730.0,72.0,3.9,13.0,350.0,204.11,137.22
2016,4,30,7,30,768.0,77.0,3.9,13.0,404.0,260.35,187.36
2016,4,30,7,45,795.5,80.5,3.95,13.5,456.5,315.81,237.49
2016,4,30,8,0,823.0,84.0,4.0,14.0,509.0,373.69,289.0
2016,4,30,8,15,843.0,87.0,3.95,14.5,559.0,430.12,338.21
2016,4,30,8,30,863.0,90.0,3.9,15.0,609.0,489.8,388.41
2016,4,30,8,45,877.5,92.5,3.85,15.5,655.0,544.44,433.2
2016,4,30,9,0,892.0,95.0,3.8,16.0,701.0,599.01,476.45
2016,4,30,9,15,903.5,97.0,3.75,16.0,741.5,650.92,517.28
2016,4,30,9,30,915.0,99.0,3.7,16.0,782.0,701.96,556.37
2016,4,30,9,45,928.0,98.0,3.65,16.5,818.5,750.04,589.82
2016,4,30,10,0,941.0,97.0,3.6,17.0,855.0,796.84,621.01
2016,4,30,10,15,946.5,98.0,3.55,17.0,883.0,838.21,649.05
2016,4,30,10,30,952.0,99.0,3.5,17.0,911.0,877.3,675.24
2016,4,30,10,45,956.0,100.0,3.5,17.0,932.0,912.67,698.9
2016,4,30,11,0,960.0,101.0,3.5,17.0,953.0,945.31,720.59
2016,4,30,11,15,962.0,101.5,3.45,17.0,966.5,972.77,738.32
2016,4,30,11,30,964.0,102.0,3.4,17.0,980.0,997.13,753.92
2016,4,30,11,45,964.0,102.5,3.4,17.5,985.0,1016.39,765.03
2016,4,30,12,0,964.0,103.0,3.4,18.0,990.0,1032.29,773.94
2016,4,30,12,15,963.0,103.0,3.35,18.0,988.0,1043.26,780.72
2016,4,30,12,30,962.0,103.0,3.3,18.0,986.0,1050.74,785.3
2016,4,30,12,45,954.5,105.5,3.25,18.0,974.5,1050.89,785.15
2016,4,30,13,0,947.0,108.0,3.2,18.0,963.0,1047.52,782.86
2016,4,30,13,15,943.0,107.5,3.15,18.0,945.0,1040.97,778.61
2016,4,30,13,30,939.0,107.0,3.1,18.0,927.0,1030.97,772.21
2016,4,30,13,45,934.0,105.0,3.1,18.5,902.0,1015.03,760.98
2016,4,30,14,0,929.0,103.0,3.1,19.0,877.0,995.8,747.72
2016,4,30,14,15,921.0,101.5,3.05,19.0,845.0,971.13,731.9
2016,4,30,14,30,913.0,100.0,3.0,19.0,813.0,943.54,714.17
2016,4,30,14,45,903.5,98.0,3.0,19.0,775.5,911.3,693.65
2016,4,30,15,0,894.0,96.0,3.0,19.0,738.0,876.56,671.31
2016,4,30,15,15,880.5,93.5,2.9,19.0,694.5,835.66,643.85
2016,4,30,15,30,867.0,91.0,2.8,19.0,651.0,792.91,614.94
2016,4,30,15,45,849.0,89.0,2.75,19.0,603.5,745.73,582.88
2016,4,30,16,0,831.0,87.0,2.7,19.0,556.0,701.33,552.46
2016,4,30,16,15,808.0,83.5,2.6,18.5,505.0,647.16,514.93
2016,4,30,16,30,785.0,80.0,2.5,18.0,454.0,592.99,474.72
2016,4,30,16,45,751.5,76.0,2.45,18.0,401.0,532.43,427.7
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,473.48,380.56
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,411.39,330.01
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,351.47,279.56
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,283.95,221.84
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,223.15,168.52
2016,4,30,18,15,386.0,38.0,2.1,15.5,97.0,155.95,110.88
2016,4,30,18,30,280.0,28.0,2.1,15.0,53.0,100.48,61.51
2016,4,30,18,45,140.0,14.0,2.1,14.5,26.5,41.2,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,11.5,9.5,7.37,0.0
2016,5,1,5,30,118.0,15.0,1.2,12.0,19.0,11.68,0.0
2016,5,1,5,45,252.0,27.5,1.2,12.5,56.0,21.09,11.45
2016,5,1,6,0,386.0,40.0,1.2,13.0,93.0,29.95,20.62
2016,5,1,6,15,471.0,48.5,1.15,13.5,141.0,34.6,25.18
2016,5,1,6,30,556.0,57.0,1.1,14.0,189.0,57.27,32.01
2016,5,1,6,45,609.0,64.0,1.1,14.5,240.5,100.74,55.58
2016,5,1,7,0,662.0,71.0,1.1,15.0,292.0,150.29,91.75
2016,5,1,7,15,700.5,76.0,1.15,15.5,345.5,201.16,133.94
2016,5,1,7,30,739.0,81.0,1.2,16.0,399.0,258.56,183.3
2016,5,1,7,45,765.5,85.5,1.25,16.5,450.5,313.04,230.9
2016,5,1,8,0,792.0,90.0,1.3,17.0,502.0,369.86,279.6
2016,5,1,8,15,813.0,93.5,1.3,17.5,551.5,425.52,326.07
2016,5,1,8,30,834.0,97.0,1.3,18.0,601.0,482.39,371.91
2016,5,1,8,45,848.5,100.0,1.3,18.5,646.0,536.35,414.01
2016,5,1,9,0,863.0,103.0,1.3,19.0,691.0,591.75,455.61
2016,5,1,9,15,874.5,105.5,1.25,19.0,732.0,642.77,493.22
2016,5,1,9,30,886.0,108.0,1.2,19.0,773.0,692.97,529.06
2016,5,1,9,45,895.0,110.0,1.2,19.5,807.5,739.89,560.07
2016,5,1,10,0,904.0,112.0,1.2,20.0,842.0,785.31,588.49
2016,5,1,10,15,910.5,113.5,1.1,20.0,870.0,826.59,613.48
2016,5,1,10,30,917.0,115.0,1.0,20.0,898.0,865.76,636.56
2016,5,1,10,45,921.0,116.0,0.95,20.5,919.5,900.04,655.57
2016,5,1,11,0,925.0,117.0,0.9,21.0,941.0,931.7,672.63
2016,5,1,11,15,928.0,117.5,0.85,21.0,954.5,959.21,688.14
2016,5,1,11,30,931.0,118.0,0.8,21.0,968.0,983.79,701.72
2016,5,1,11,45,931.5,118.5,0.75,21.5,973.5,1002.95,710.55
2016,5,1,12,0,932.0,119.0,0.7,22.0,979.0,1018.88,717.41
2016,5,1,12,15,931.5,119.0,0.65,22.0,977.0,1030.03,722.78
2016,5,1,12,30,931.0,119.0,0.6,22.0,975.0,1037.81,726.24
2016,5,1,12,45,929.5,118.0,0.6,22.0,965.5,1040.16,727.76
2016,5,1,13,0,928.0,117.0,0.6,22.0,956.0,1039.07,727.42
2016,5,1,13,15,924.0,116.0,0.65,22.0,938.5,1032.09,724.88
2016,5,1,13,30,920.0,115.0,0.7,22.0,921.0,1021.73,720.45
2016,5,1,13,45,913.5,114.0,0.8,22.0,895.5,1005.64,713.69
2016,5,1,14,0,907.0,113.0,0.9,22.0,870.0,986.38,704.93
2016,5,1,14,15,899.0,111.5,1.0,21.5,838.5,962.15,694.24
2016,5,1,14,30,891.0,110.0,1.1,21.0,807.0,935.07,681.51
2016,5,1,14,45,879.0,108.5,1.25,21.0,769.0,901.75,663.89
2016,5,1,15,0,867.0,107.0,1.4,21.0,731.0,866.14,644.24
2016,5,1,15,15,853.0,104.5,1.45,20.5,688.0,825.71,620.81
2016,5,1,15,30,839.0,102.0,1.5,20.0,645.0,787.91,598.72
2016,5,1,15,45,819.5,99.5,1.55,20.0,597.5,739.86,567.87
2016,5,1,16,0,800.0,97.0,1.6,20.0,550.0,690.99,535.88
2016,5,1,16,15,775.5,93.0,1.6,19.5,499.5,636.53,499.09
2016,5,1,16,30,751.0,89.0,1.6,19.0,449.0,582.26,460.15
2016,5,1,16,45,717.0,84.5,1.65,18.5,396.5,523.94,416.94
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,465.85,372.28
2016,5,1,17,15,637.0,74.0,1.6,17.0,292.0,402.3,321.81
2016,5,1,17,30,591.0,68.0,1.5,16.0,240.0,342.39,272.4
2016,5,1,17,45,524.0,60.0,1.45,15.5,190.0,276.23,216.22
2016,5,1,18,0,457.0,52.0,1.4,15.0,140.0,216.63,164.3
2016,5,1,18,15,354.5,41.0,1.35,14.5,96.5,151.05,108.25
2016,5,1,18,30,252.0,30.0,1.3,14.0,53.0,96.77,60.62
2016,5,1,18,45,126.0,15.0,1.3,13.5,26.5,40.42,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.0,1.0,10.0,10.0,7.86,0.0
2016,5,2,5,30,81.0,16.0,1.0,10.0,20.0,12.45,0.0
2016,5,2,5,45,192.5,32.0,1.05,10.5,55.0,24.7,14.81
2016,5,2,6,0,304.0,48.0,1.1,11.0,90.0,36.4,26.54
2016,5,2,6,15,152.0,60.0,1.1,11.0,81.0,48.15,37.6
2016,5,2,6,30,0.0,72.0,1.1,11.0,72.0,67.52,52.52
2016,5,2,6,45,0.0,91.5,1.15,11.5,92.0,85.7,68.01
2016,5,2,7,0,0.0,111.0,1.2,12.0,112.0,104.07,83.33
2016,5,2,7,15,0.0,112.5,1.2,12.5,113.0,106.66,85.12
2016,5,2,7,30,0.0,114.0,1.2,13.0,114.0,108.81,86.48
2016,5,2,7,45,17.5,158.5,1.2,13.5,168.0,155.52,124.12
2016,5,2,8,0,35.0,203.0,1.2,14.0,222.0,201.56,160.47
2016,5,2,8,15,59.0,234.5,1.15,14.0,269.5,243.37,193.17
2016,5,2,8,30,83.0,266.0,1.1,14.0,317.0,288.01,227.76
2016,5,2,8,45,287.5,252.0,1.1,14.5,446.0,385.47,303.64
2016,5,2,9,0,492.0,238.0,1.1,15.0,575.0,505.07,394.55
2016,5,2,9,15,664.5,184.0,1.1,15.0,667.5,587.0,457.0
2016,5,2,9,30,837.0,130.0,1.1,15.0,760.0,682.57,528.4
2016,5,2,9,45,851.5,129.5,1.1,15.5,795.5,729.39,560.13
2016,5,2,10,0,866.0,129.0,1.1,16.0,831.0,774.63,588.89
2016,5,2,10,15,873.0,131.0,1.1,16.0,859.0,815.39,615.26
2016,5,2,10,30,880.0,133.0,1.1,16.0,887.0,854.19,640.08
2016,5,2,10,45,882.5,135.5,1.15,16.5,907.5,887.52,660.6
2016,5,2,11,0,885.0,138.0,1.2,17.0,928.0,918.28,679.35
2016,5,2,11,15,888.0,139.0,1.2,17.0,941.5,945.33,696.11
2016,5,2,11,30,891.0,140.0,1.2,17.0,955.0,969.59,711.07
2016,5,2,11,45,887.0,143.5,1.25,17.5,959.5,986.8,721.07
2016,5,2,12,0,883.0,147.0,1.3,18.0,964.0,1000.83,729.17
2016,5,2,12,15,882.5,147.0,1.35,18.0,962.0,1011.56,736.66
2016,5,2,12,30,882.0,147.0,1.4,18.0,960.0,1019.09,742.28
2016,5,2,12,45,702.5,252.0,1.45,18.0,895.5,965.37,708.73
2016,5,2,13,0,523.0,357.0,1.5,18.0,831.0,897.35,660.42
2016,5,2,13,15,540.5,340.0,1.55,18.0,822.0,897.34,663.04
2016,5,2,13,30,558.0,323.0,1.6,18.0,813.0,894.78,663.23
2016,5,2,13,45,525.5,320.5,1.65,18.0,771.5,856.42,638.28
2016,5,2,14,0,493.0,318.0,1.7,18.0,730.0,816.76,612.48
2016,5,2,14,15,464.0,314.5,1.75,17.5,691.0,778.39,588.39
2016,5,2,14,30,435.0,311.0,1.8,17.0,652.0,739.32,563.33
2016,5,2,14,45,602.0,233.0,1.85,17.0,681.0,797.66,610.75
2016,5,2,15,0,769.0,155.0,1.9,17.0,710.0,842.39,644.58
2016,5,2,15,15,681.5,170.5,1.9,16.5,641.0,763.25,591.38
2016,5,2,15,30,594.0,186.0,1.9,16.0,572.0,687.02,538.17
2016,5,2,15,45,529.0,191.5,1.9,16.0,516.5,618.72,488.59
2016,5,2,16,0,464.0,197.0,1.9,16.0,461.0,557.13,442.73
2016,5,2,16,15,438.0,182.5,1.9,15.5,413.5,504.43,404.42
2016,5,2,16,30,412.0,168.0,1.9,15.0,366.0,452.84,365.85
2016,5,2,16,45,407.5,147.5,1.95,15.0,325.0,408.79,331.92
2016,5,2,17,0,403.0,127.0,2.0,15.0,284.0,364.26,296.49
2016,5,2,17,15,340.5,121.0,1.95,14.5,240.0,306.86,249.54
2016,5,2,17,30,278.0,115.0,1.9,14.0,196.0,250.52,202.67
2016,5,2,17,45,284.0,94.5,1.9,13.5,163.0,216.12,172.49
2016,5,2,18,0,290.0,74.0,1.9,13.0,130.0,184.77,143.39
2016,5,2,18,15,205.5,55.5,1.85,12.5,89.5,121.81,89.78
2016,5,2,18,30,121.0,37.0,1.8,12.0,49.0,72.0,46.98
2016,5,2,18,45,60.5,18.5,1.8,12.0,24.5,31.32,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.3,11.0,3.5,3.44,0.0
2016,5,3,5,30,0.0,7.0,1.3,11.0,7.0,6.75,0.0
2016,5,3,5,45,0.0,20.5,1.3,11.5,20.5,19.79,10.87
2016,5,3,6,0,0.0,34.0,1.3,12.0,34.0,32.84,23.34
2016,5,3,6,15,0.0,51.5,1.25,12.0,51.5,48.97,38.21
