Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,30,0.0,69.0,1.2,12.0,69.0,65.1,50.26
2016,5,3,6,45,0.0,88.5,1.2,12.5,88.5,83.23,65.66
2016,5,3,7,0,0.0,108.0,1.2,13.0,108.0,101.55,80.89
2016,5,3,7,15,29.5,141.0,1.25,13.0,154.0,135.05,107.45
2016,5,3,7,30,59.0,174.0,1.3,13.0,200.0,174.51,138.84
2016,5,3,7,45,52.5,192.5,1.4,13.0,218.0,193.97,154.82
2016,5,3,8,0,46.0,211.0,1.5,13.0,236.0,212.75,170.02
2016,5,3,8,15,108.0,243.5,1.6,13.0,308.0,272.15,217.0
2016,5,3,8,30,170.0,276.0,1.7,13.0,380.0,336.56,267.67
2016,5,3,8,45,144.0,297.0,1.8,13.5,390.0,353.06,279.83
2016,5,3,9,0,118.0,318.0,1.9,14.0,400.0,366.92,289.66
2016,5,3,9,15,138.5,340.0,1.85,14.0,441.0,408.01,320.96
2016,5,3,9,30,159.0,362.0,1.8,14.0,482.0,450.93,353.08
2016,5,3,9,45,227.5,370.0,1.8,14.5,550.5,516.33,402.07
2016,5,3,10,0,296.0,378.0,1.8,15.0,619.0,587.55,454.19
2016,5,3,10,15,284.0,395.5,1.7,15.0,633.0,608.99,467.91
2016,5,3,10,30,272.0,413.0,1.6,15.0,647.0,629.0,480.7
2016,5,3,10,45,288.5,420.0,1.55,15.5,673.5,661.66,502.53
2016,5,3,11,0,305.0,427.0,1.5,16.0,700.0,694.49,523.99
2016,5,3,11,15,216.0,444.0,1.4,16.0,639.0,638.0,480.71
2016,5,3,11,30,127.0,461.0,1.3,16.0,578.0,579.76,436.39
2016,5,3,11,45,149.5,466.0,1.2,16.0,604.5,611.09,458.87
2016,5,3,12,0,172.0,471.0,1.1,16.0,631.0,642.63,480.35
2016,5,3,12,15,230.0,460.5,1.05,16.0,673.5,692.8,516.12
2016,5,3,12,30,288.0,450.0,1.0,16.0,716.0,749.58,555.39
2016,5,3,12,45,316.5,437.0,1.0,16.0,726.5,768.0,568.32
2016,5,3,13,0,345.0,424.0,1.0,16.0,737.0,785.05,580.8
2016,5,3,13,15,405.0,388.0,1.05,16.0,749.5,807.29,598.79
2016,5,3,13,30,465.0,352.0,1.1,16.0,762.0,834.38,619.77
2016,5,3,13,45,448.5,346.5,1.15,16.0,732.5,809.38,603.67
2016,5,3,14,0,432.0,341.0,1.2,16.0,703.0,782.93,587.06
2016,5,3,14,15,483.0,308.5,1.3,16.0,699.5,790.11,595.99
2016,5,3,14,30,534.0,276.0,1.4,16.0,696.0,793.13,601.68
2016,5,3,14,45,323.0,307.5,1.5,16.0,558.0,618.55,475.85
2016,5,3,15,0,112.0,339.0,1.6,16.0,420.0,446.21,346.19
2016,5,3,15,15,83.5,308.0,1.65,15.5,366.5,386.9,303.42
2016,5,3,15,30,55.0,277.0,1.7,15.0,313.0,329.08,259.95
2016,5,3,15,45,65.5,261.0,1.8,15.0,300.5,319.01,253.62
2016,5,3,16,0,76.0,245.0,1.9,15.0,288.0,307.99,246.17
2016,5,3,16,15,92.5,225.5,1.95,15.0,273.5,296.18,238.07
2016,5,3,16,30,109.0,206.0,2.0,15.0,259.0,289.04,233.38
2016,5,3,16,45,154.5,181.0,2.05,15.0,247.0,284.38,230.95
2016,5,3,17,0,200.0,156.0,2.1,15.0,235.0,275.05,224.07
2016,5,3,17,15,169.5,138.5,2.05,14.5,199.0,232.0,188.77
2016,5,3,17,30,139.0,121.0,2.0,14.0,163.0,191.84,155.33
2016,5,3,17,45,115.5,99.0,1.95,14.0,129.0,152.25,121.53
2016,5,3,18,0,92.0,77.0,1.9,14.0,95.0,114.94,89.29
2016,5,3,18,15,59.5,55.5,1.8,13.5,65.5,78.01,57.7
2016,5,3,18,30,27.0,34.0,1.7,13.0,36.0,41.6,26.5
2016,5,3,18,45,13.5,17.0,1.6,13.0,18.0,19.23,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.44,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.75,0.0
2016,5,4,5,45,0.0,22.5,2.15,11.5,22.5,21.72,12.63
2016,5,4,6,0,0.0,38.0,2.2,12.0,38.0,36.45,26.54
2016,5,4,6,15,0.0,57.5,2.2,12.0,57.5,54.07,42.76
2016,5,4,6,30,0.0,77.0,2.2,12.0,77.0,71.9,56.06
2016,5,4,6,45,4.0,97.5,2.2,12.0,99.0,91.35,72.54
2016,5,4,7,0,8.0,118.0,2.2,12.0,121.0,111.46,89.27
2016,5,4,7,15,4.0,85.5,2.1,12.0,87.0,83.04,65.24
2016,5,4,7,30,0.0,53.0,2.0,12.0,53.0,51.21,38.23
2016,5,4,7,45,30.5,136.0,1.95,12.0,152.5,137.54,109.98
2016,5,4,8,0,61.0,219.0,1.9,12.0,252.0,225.44,181.18
2016,5,4,8,15,117.0,248.0,1.85,12.0,318.0,278.12,222.73
2016,5,4,8,30,173.0,277.0,1.8,12.0,384.0,339.2,270.87
2016,5,4,8,45,244.0,288.5,1.75,12.5,450.5,396.79,315.45
2016,5,4,9,0,315.0,300.0,1.7,13.0,517.0,462.81,365.84
2016,5,4,9,15,312.0,320.5,1.6,13.0,546.0,497.41,391.18
2016,5,4,9,30,309.0,341.0,1.5,13.0,575.0,531.31,415.57
2016,5,4,9,45,337.5,351.0,1.45,13.5,617.5,576.93,448.14
2016,5,4,10,0,366.0,361.0,1.4,14.0,660.0,624.15,481.04
2016,5,4,10,15,361.5,376.0,1.35,14.0,679.5,651.54,499.34
2016,5,4,10,30,357.0,391.0,1.3,14.0,699.0,677.77,516.68
2016,5,4,10,45,210.5,403.5,1.3,14.0,586.0,576.89,441.01
2016,5,4,11,0,64.0,416.0,1.3,14.0,473.0,465.2,356.02
2016,5,4,11,15,113.5,441.0,1.35,14.0,545.0,542.17,414.41
2016,5,4,11,30,163.0,466.0,1.4,14.0,617.0,618.21,469.59
2016,5,4,11,45,110.0,447.0,1.5,14.5,549.5,554.52,421.69
2016,5,4,12,0,57.0,428.0,1.6,15.0,482.0,482.52,368.03
2016,5,4,12,15,157.0,443.5,1.7,15.0,589.5,604.37,460.51
2016,5,4,12,30,257.0,459.0,1.8,15.0,697.0,728.47,550.45
2016,5,4,12,45,271.0,450.5,1.9,15.0,699.5,737.2,556.85
2016,5,4,13,0,285.0,442.0,2.0,15.0,702.0,744.71,563.56
2016,5,4,13,15,321.0,422.0,2.05,15.0,709.5,760.47,576.59
2016,5,4,13,30,357.0,402.0,2.1,15.0,717.0,774.32,588.27
2016,5,4,13,45,321.0,400.0,2.15,15.0,677.5,735.36,560.81
2016,5,4,14,0,285.0,398.0,2.2,15.0,638.0,695.99,533.19
2016,5,4,14,15,361.0,355.0,2.25,15.0,647.5,717.62,552.77
2016,5,4,14,30,437.0,312.0,2.3,15.0,657.0,742.64,574.0
2016,5,4,14,45,456.0,288.0,2.4,15.0,633.0,724.34,563.08
2016,5,4,15,0,475.0,264.0,2.5,15.0,609.0,703.25,550.34
2016,5,4,15,15,452.5,256.5,2.5,15.0,569.5,662.31,521.15
2016,5,4,15,30,430.0,249.0,2.5,15.0,530.0,621.3,491.65
2016,5,4,15,45,379.5,240.5,2.55,15.0,475.5,550.74,439.38
2016,5,4,16,0,329.0,232.0,2.6,15.0,421.0,490.79,394.05
2016,5,4,16,15,184.5,211.0,2.55,14.5,315.5,349.47,282.91
2016,5,4,16,30,40.0,190.0,2.5,14.0,210.0,221.17,178.46
2016,5,4,16,45,96.5,175.0,2.5,14.0,215.0,237.69,193.79
2016,5,4,17,0,153.0,160.0,2.5,14.0,220.0,254.15,207.91
2016,5,4,17,15,133.5,140.0,2.4,13.5,187.0,216.03,176.48
2016,5,4,17,30,114.0,120.0,2.3,13.0,154.0,179.69,146.08
2016,5,4,17,45,95.5,97.5,2.2,13.0,122.5,142.72,114.39
2016,5,4,18,0,77.0,75.0,2.1,13.0,91.0,107.51,83.82
2016,5,4,18,15,50.0,54.5,2.0,12.5,63.5,74.02,54.99
2016,5,4,18,30,23.0,34.0,1.9,12.0,36.0,40.55,26.13
2016,5,4,18,45,11.5,17.0,1.8,12.0,18.0,18.86,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,11.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,11.0,15.0,14.48,0.0
2016,5,5,5,45,28.5,35.0,1.9,11.5,39.5,32.02,21.47
2016,5,5,6,0,57.0,55.0,2.0,12.0,64.0,46.83,35.71
2016,5,5,6,15,83.5,77.0,2.05,12.0,95.5,64.0,51.6
2016,5,5,6,30,110.0,99.0,2.1,12.0,127.0,87.62,66.57
2016,5,5,6,45,139.5,117.5,2.2,12.5,161.0,114.59,86.34
2016,5,5,7,0,169.0,136.0,2.3,13.0,195.0,144.96,109.88
2016,5,5,7,15,184.0,158.5,2.3,13.0,232.0,178.99,138.0
2016,5,5,7,30,199.0,181.0,2.3,13.0,269.0,214.88,167.94
2016,5,5,7,45,273.0,193.5,2.3,13.0,329.5,259.99,204.06
2016,5,5,8,0,347.0,206.0,2.3,13.0,390.0,315.84,249.31
2016,5,5,8,15,304.0,237.0,2.25,13.0,409.5,346.01,274.9
2016,5,5,8,30,261.0,268.0,2.2,13.0,429.0,371.69,295.82
2016,5,5,8,45,280.5,286.5,2.2,13.5,471.0,414.64,329.1
2016,5,5,9,0,300.0,305.0,2.2,14.0,513.0,459.22,362.91
2016,5,5,9,15,338.0,314.5,2.15,14.0,561.0,508.5,400.52
2016,5,5,9,30,376.0,324.0,2.1,14.0,609.0,560.59,439.59
2016,5,5,9,45,433.5,315.5,2.1,14.5,658.5,612.44,477.84
2016,5,5,10,0,491.0,307.0,2.1,15.0,708.0,667.9,518.04
2016,5,5,10,15,331.5,368.5,2.1,15.0,643.5,621.05,479.62
2016,5,5,10,30,172.0,430.0,2.1,15.0,579.0,561.83,431.94
2016,5,5,10,45,144.5,438.0,2.1,15.0,565.0,554.28,425.74
2016,5,5,11,0,117.0,446.0,2.1,15.0,551.0,544.67,417.62
2016,5,5,11,15,74.5,411.0,2.15,15.0,478.5,473.13,364.14
2016,5,5,11,30,32.0,376.0,2.2,15.0,406.0,401.89,310.11
2016,5,5,11,45,20.5,291.5,2.25,15.5,311.0,308.22,238.96
2016,5,5,12,0,9.0,207.0,2.3,16.0,216.0,210.48,163.1
2016,5,5,12,15,9.5,206.0,2.3,16.0,215.5,210.25,163.22
2016,5,5,12,30,10.0,205.0,2.3,16.0,215.0,209.98,163.07
2016,5,5,12,45,56.0,323.5,2.3,16.0,375.5,379.91,295.43
2016,5,5,13,0,102.0,442.0,2.3,16.0,536.0,548.91,420.68
2016,5,5,13,15,99.5,436.0,2.25,16.0,526.0,541.33,414.11
2016,5,5,13,30,97.0,430.0,2.2,16.0,516.0,533.34,408.45
2016,5,5,13,45,74.0,401.0,2.2,16.0,465.5,480.81,369.76
2016,5,5,14,0,51.0,372.0,2.2,16.0,415.0,428.38,330.86
2016,5,5,14,15,31.5,307.0,2.2,15.5,333.5,341.64,266.2
2016,5,5,14,30,12.0,242.0,2.2,15.0,252.0,249.43,195.49
2016,5,5,14,45,45.0,286.0,2.2,15.0,319.5,331.67,261.35
2016,5,5,15,0,78.0,330.0,2.2,15.0,387.0,407.0,320.12
2016,5,5,15,15,66.5,304.5,2.15,15.0,351.0,368.8,290.82
2016,5,5,15,30,55.0,279.0,2.1,15.0,315.0,331.07,262.15
2016,5,5,15,45,51.0,256.5,2.05,15.0,288.5,302.9,240.87
2016,5,5,16,0,47.0,234.0,2.0,15.0,262.0,274.86,219.42
2016,5,5,16,15,325.5,185.5,1.95,14.5,347.0,424.58,344.77
2016,5,5,16,30,604.0,137.0,1.9,14.0,432.0,545.64,441.73
2016,5,5,16,45,564.5,130.0,1.85,14.0,381.5,483.61,392.16
2016,5,5,17,0,525.0,123.0,1.8,14.0,331.0,427.3,347.14
2016,5,5,17,15,476.0,113.0,1.7,13.5,281.0,365.96,297.41
2016,5,5,17,30,427.0,103.0,1.6,13.0,231.0,308.84,249.78
2016,5,5,17,45,364.5,89.5,1.55,13.0,183.5,247.22,197.19
2016,5,5,18,0,302.0,76.0,1.5,13.0,136.0,191.92,149.18
2016,5,5,18,15,216.5,58.5,1.35,12.5,95.5,128.79,95.6
2016,5,5,18,30,131.0,41.0,1.2,12.0,55.0,79.03,53.37
2016,5,5,18,45,65.5,20.5,1.1,12.0,27.5,35.01,4.44
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,8.0,9.5,1.5,10.0,10.0,9.34,0.0
2016,5,6,5,30,16.0,19.0,1.5,10.0,20.0,17.94,1.42
2016,5,6,5,45,74.5,39.5,1.55,10.5,50.5,34.1,23.52
2016,5,6,6,0,133.0,60.0,1.6,11.0,81.0,48.12,37.06
2016,5,6,6,15,183.5,80.0,1.55,11.0,119.5,62.89,50.85
2016,5,6,6,30,234.0,100.0,1.5,11.0,158.0,90.52,65.84
2016,5,6,6,45,292.5,109.0,1.45,11.0,199.5,119.85,84.71
2016,5,6,7,0,351.0,118.0,1.4,11.0,241.0,151.74,108.22
2016,5,6,7,15,248.0,152.0,1.3,11.0,245.5,184.33,140.62
2016,5,6,7,30,145.0,186.0,1.2,11.0,250.0,205.24,162.25
2016,5,6,7,45,114.0,207.0,1.2,11.5,261.0,224.02,178.5
2016,5,6,8,0,83.0,228.0,1.2,12.0,272.0,241.85,193.14
2016,5,6,8,15,41.5,174.5,1.15,12.0,196.5,182.53,145.66
2016,5,6,8,30,0.0,121.0,1.1,12.0,121.0,116.68,91.88
2016,5,6,8,45,0.0,137.0,1.1,12.5,137.0,132.04,104.16
2016,5,6,9,0,0.0,153.0,1.1,13.0,153.0,147.45,116.13
2016,5,6,9,15,0.0,122.5,1.1,13.0,122.5,118.42,92.31
2016,5,6,9,30,0.0,92.0,1.1,13.0,92.0,89.11,68.28
2016,5,6,9,45,3.0,139.5,1.15,13.0,142.5,137.07,107.28
2016,5,6,10,0,6.0,187.0,1.2,13.0,193.0,185.34,145.69
2016,5,6,10,15,7.0,195.0,1.2,13.0,201.5,194.28,152.43
2016,5,6,10,30,8.0,203.0,1.2,13.0,210.0,203.3,159.38
2016,5,6,10,45,15.5,270.0,1.25,13.5,284.5,275.29,215.19
2016,5,6,11,0,23.0,337.0,1.3,14.0,359.0,348.16,269.97
2016,5,6,11,15,32.5,369.0,1.3,14.0,400.0,393.22,303.39
2016,5,6,11,30,42.0,401.0,1.3,14.0,441.0,436.15,334.97
2016,5,6,11,45,26.5,313.5,1.35,14.0,338.5,335.9,259.83
2016,5,6,12,0,11.0,226.0,1.4,14.0,236.0,231.09,179.7
2016,5,6,12,15,5.5,152.5,1.4,14.0,157.5,153.81,119.22
2016,5,6,12,30,0.0,79.0,1.4,14.0,79.0,76.65,57.21
2016,5,6,12,45,2.5,121.0,1.4,14.0,123.0,120.14,92.62
2016,5,6,13,0,5.0,163.0,1.4,14.0,167.0,163.87,127.62
2016,5,6,13,15,4.5,160.5,1.4,14.0,164.0,160.94,125.22
2016,5,6,13,30,4.0,158.0,1.4,14.0,161.0,157.99,122.97
2016,5,6,13,45,94.5,284.0,1.4,14.0,364.0,385.85,303.53
2016,5,6,14,0,185.0,410.0,1.4,14.0,567.0,604.99,465.07
2016,5,6,14,15,181.5,397.5,1.3,14.0,546.5,586.56,449.75
2016,5,6,14,30,178.0,385.0,1.2,14.0,526.0,567.53,436.19
2016,5,6,14,45,179.5,365.5,1.2,14.0,502.5,544.88,420.94
2016,5,6,15,0,181.0,346.0,1.2,14.0,479.0,521.45,405.03
2016,5,6,15,15,101.0,293.0,1.1,14.0,366.5,385.07,302.14
2016,5,6,15,30,21.0,240.0,1.0,14.0,254.0,255.04,200.9
2016,5,6,15,45,70.5,248.0,0.95,14.0,290.0,308.5,245.29
2016,5,6,16,0,120.0,256.0,0.9,14.0,326.0,358.76,285.39
2016,5,6,16,15,63.5,208.5,0.85,14.0,245.5,257.64,205.7
2016,5,6,16,30,7.0,161.0,0.8,14.0,165.0,163.85,130.33
2016,5,6,16,45,3.5,89.5,0.8,14.0,91.5,88.91,69.42
2016,5,6,17,0,0.0,18.0,0.8,14.0,18.0,17.37,9.23
2016,5,6,17,15,0.0,15.0,0.75,13.5,15.0,14.47,6.83
2016,5,6,17,30,0.0,12.0,0.7,13.0,12.0,11.57,4.36
2016,5,6,17,45,0.0,9.5,0.7,13.0,9.5,9.16,2.26
2016,5,6,18,0,0.0,7.0,0.7,13.0,7.0,6.75,0.14
2016,5,6,18,15,0.0,5.0,0.7,12.5,5.0,4.82,0.0
2016,5,6,18,30,0.0,3.0,0.7,12.0,3.0,2.89,0.0
2016,5,6,18,45,0.0,1.5,0.75,12.0,1.5,1.44,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,4.0,10.0,1.4,11.0,10.0,9.83,0.0
2016,5,7,5,30,8.0,20.0,1.5,11.0,20.0,18.83,3.48
2016,5,7,5,45,66.5,40.5,1.6,11.5,50.0,34.93,24.27
2016,5,7,6,0,125.0,61.0,1.7,12.0,80.0,48.86,37.61
2016,5,7,6,15,171.0,80.5,1.75,12.0,118.0,63.24,50.99
2016,5,7,6,30,217.0,100.0,1.8,12.0,156.0,90.47,65.8
2016,5,7,6,45,273.5,111.0,1.85,12.0,197.0,120.31,85.53
2016,5,7,7,0,330.0,122.0,1.9,12.0,238.0,152.68,109.65
2016,5,7,7,15,172.0,139.0,1.95,12.0,200.5,161.26,124.23
2016,5,7,7,30,14.0,156.0,2.0,12.0,163.0,150.57,121.1
2016,5,7,7,45,54.5,193.5,2.05,12.5,222.5,196.16,157.21
2016,5,7,8,0,95.0,231.0,2.1,13.0,282.0,249.17,199.09
2016,5,7,8,15,47.5,168.5,2.1,13.0,194.0,179.72,143.34
2016,5,7,8,30,0.0,106.0,2.1,13.0,106.0,102.42,79.97
2016,5,7,8,45,0.0,115.5,2.15,13.0,115.5,111.56,87.39
2016,5,7,9,0,0.0,125.0,2.2,13.0,125.0,120.73,94.66
2016,5,7,9,15,0.5,140.5,2.15,13.0,141.0,135.99,106.86
2016,5,7,9,30,1.0,156.0,2.1,13.0,157.0,151.34,119.04
2016,5,7,9,45,0.5,145.5,2.1,13.5,146.0,141.07,110.26
2016,5,7,10,0,0.0,135.0,2.1,14.0,135.0,130.68,101.51
2016,5,7,10,15,0.0,103.0,2.05,14.0,103.0,99.8,76.4
2016,5,7,10,30,0.0,71.0,2.0,14.0,71.0,68.81,51.1
2016,5,7,10,45,0.0,88.5,2.0,14.0,88.5,85.8,64.93
2016,5,7,11,0,0.0,106.0,2.0,14.0,106.0,102.81,78.65
2016,5,7,11,15,0.0,107.0,1.95,14.0,107.0,103.82,79.39
2016,5,7,11,30,0.0,108.0,1.9,14.0,108.0,104.83,80.16
2016,5,7,11,45,0.0,96.0,1.9,14.0,96.0,93.18,70.71
2016,5,7,12,0,0.0,84.0,1.9,14.0,84.0,81.52,61.25
2016,5,7,12,15,1.0,114.0,1.85,14.0,115.0,111.76,85.79
2016,5,7,12,30,2.0,144.0,1.8,14.0,146.0,142.14,110.17
2016,5,7,12,45,1.0,120.5,1.75,14.0,121.5,118.17,90.87
2016,5,7,13,0,0.0,97.0,1.7,14.0,97.0,94.2,71.56
2016,5,7,13,15,4.5,155.5,1.65,14.0,159.5,156.02,121.57
2016,5,7,13,30,9.0,214.0,1.6,14.0,222.0,218.36,170.98
2016,5,7,13,45,5.0,178.5,1.6,14.0,183.0,179.23,139.91
2016,5,7,14,0,1.0,143.0,1.6,14.0,144.0,140.27,108.93
2016,5,7,14,15,3.5,165.5,1.55,14.0,168.5,164.89,128.99
2016,5,7,14,30,6.0,188.0,1.5,14.0,193.0,189.6,148.89
2016,5,7,14,45,3.0,161.5,1.5,14.0,164.0,160.44,125.7
2016,5,7,15,0,0.0,135.0,1.5,14.0,135.0,131.48,102.57
2016,5,7,15,15,14.5,194.5,1.45,14.0,204.0,203.32,161.18
2016,5,7,15,30,29.0,254.0,1.4,14.0,273.0,283.17,224.66
2016,5,7,15,45,24.5,232.0,1.4,14.0,247.5,249.37,198.19
2016,5,7,16,0,20.0,210.0,1.4,14.0,222.0,223.12,177.91
2016,5,7,16,15,110.0,209.0,1.35,14.0,264.5,296.51,239.21
2016,5,7,16,30,200.0,208.0,1.3,14.0,307.0,349.28,282.36
2016,5,7,16,45,101.5,170.0,1.3,14.0,220.0,240.84,194.84
2016,5,7,17,0,3.0,132.0,1.3,14.0,133.0,132.43,105.66
2016,5,7,17,15,1.5,112.5,1.2,13.5,113.0,112.06,89.4
2016,5,7,17,30,0.0,93.0,1.1,13.0,93.0,91.82,72.69
2016,5,7,17,45,0.0,74.5,1.05,13.0,74.5,73.34,57.03
2016,5,7,18,0,0.0,56.0,1.0,13.0,56.0,54.82,41.08
2016,5,7,18,15,0.0,39.5,0.95,12.5,39.5,38.34,26.74
2016,5,7,18,30,0.0,23.0,0.9,12.0,23.0,22.2,12.52
2016,5,7,18,45,0.0,11.5,0.9,12.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,45.0,11.5,1.0,11.0,14.5,11.3,0.0
2016,5,8,5,30,90.0,23.0,1.0,11.0,29.0,19.32,5.12
2016,5,8,5,45,191.5,39.0,1.05,11.5,65.0,29.95,20.15
2016,5,8,6,0,293.0,55.0,1.1,12.0,101.0,41.42,31.12
2016,5,8,6,15,368.5,66.5,1.15,12.0,146.5,48.74,38.13
2016,5,8,6,30,444.0,78.0,1.2,12.0,192.0,80.35,50.48
2016,5,8,6,45,231.5,102.5,1.25,12.5,163.0,109.92,78.3
2016,5,8,7,0,19.0,127.0,1.3,13.0,134.0,121.32,96.52
2016,5,8,7,15,9.5,124.5,1.25,13.0,128.0,119.67,95.33
2016,5,8,7,30,0.0,122.0,1.2,13.0,122.0,116.28,92.56
2016,5,8,7,45,15.0,163.5,1.2,13.5,171.5,159.67,127.42
2016,5,8,8,0,30.0,205.0,1.2,14.0,221.0,202.09,160.81
2016,5,8,8,15,17.5,195.0,1.15,14.0,205.0,193.02,153.12
2016,5,8,8,30,5.0,185.0,1.1,14.0,189.0,179.34,141.77
2016,5,8,8,45,7.0,199.0,1.1,14.0,204.0,194.33,153.43
2016,5,8,9,0,9.0,213.0,1.1,14.0,219.0,209.54,165.1
2016,5,8,9,15,17.0,251.5,1.1,14.0,264.0,251.92,198.06
2016,5,8,9,30,25.0,290.0,1.1,14.0,309.0,295.21,231.12
2016,5,8,9,45,36.0,323.0,1.15,14.5,352.5,336.07,261.58
2016,5,8,10,0,47.0,356.0,1.2,15.0,396.0,378.79,292.98
2016,5,8,10,15,58.5,380.5,1.2,15.0,431.0,414.85,319.45
2016,5,8,10,30,70.0,405.0,1.2,15.0,466.0,451.85,346.37
2016,5,8,10,45,54.5,394.5,1.3,15.5,443.0,432.31,330.83
2016,5,8,11,0,39.0,384.0,1.4,16.0,420.0,411.44,314.64
2016,5,8,11,15,32.0,368.0,1.45,16.0,398.0,391.7,299.98
2016,5,8,11,30,25.0,352.0,1.5,16.0,376.0,371.28,284.74
2016,5,8,11,45,16.0,268.0,1.6,16.0,283.5,276.73,213.59
2016,5,8,12,0,7.0,184.0,1.7,16.0,191.0,185.98,143.61
2016,5,8,12,15,7.5,190.5,1.75,16.0,198.0,193.06,149.46
2016,5,8,12,30,8.0,197.0,1.8,16.0,205.0,200.13,155.04
2016,5,8,12,45,8.5,204.0,1.9,16.0,212.5,207.68,161.04
2016,5,8,13,0,9.0,211.0,2.0,16.0,220.0,215.22,167.06
2016,5,8,13,15,12.5,251.0,2.05,16.0,263.0,258.55,200.93
2016,5,8,13,30,16.0,291.0,2.1,16.0,306.0,302.21,234.63
2016,5,8,13,45,22.0,310.5,2.15,16.0,330.0,327.91,254.59
2016,5,8,14,0,28.0,330.0,2.2,16.0,354.0,361.95,280.88
2016,5,8,14,15,57.0,351.0,2.25,15.5,397.5,411.72,320.46
2016,5,8,14,30,86.0,372.0,2.3,15.0,441.0,460.65,359.11
2016,5,8,14,45,55.0,323.0,2.35,15.0,366.5,379.69,297.51
2016,5,8,15,0,24.0,274.0,2.4,15.0,292.0,292.62,230.36
2016,5,8,15,15,27.0,265.5,2.4,15.0,284.5,293.75,232.17
2016,5,8,15,30,30.0,257.0,2.4,15.0,277.0,287.1,227.63
2016,5,8,15,45,28.5,238.0,2.45,15.0,256.0,265.48,211.22
2016,5,8,16,0,27.0,219.0,2.5,15.0,235.0,243.87,194.71
2016,5,8,16,15,23.0,198.5,2.5,14.5,211.5,213.18,170.95
2016,5,8,16,30,19.0,178.0,2.5,14.0,188.0,189.13,152.21
2016,5,8,16,45,14.5,158.0,2.5,14.0,165.5,165.62,133.34
2016,5,8,17,0,10.0,138.0,2.5,14.0,143.0,142.49,114.55
2016,5,8,17,15,5.0,119.5,2.5,13.5,122.0,121.1,97.14
2016,5,8,17,30,0.0,101.0,2.5,13.0,101.0,100.19,79.84
2016,5,8,17,45,235.0,78.5,2.5,13.0,127.5,180.17,144.94
2016,5,8,18,0,470.0,56.0,2.5,13.0,154.0,229.74,178.47
2016,5,8,18,15,377.0,46.0,2.35,12.5,110.5,166.25,122.83
2016,5,8,18,30,284.0,36.0,2.2,12.0,67.0,112.78,76.27
2016,5,8,18,45,142.0,18.0,2.1,12.0,33.5,48.51,16.69
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,12.78,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,21.7,7.71
2016,5,9,5,45,190.5,42.5,2.05,10.0,69.5,32.76,22.78
2016,5,9,6,0,293.0,59.0,2.1,10.0,107.0,44.57,34.19
2016,5,9,6,15,371.0,71.0,2.05,10.0,153.5,52.18,41.54
2016,5,9,6,30,449.0,83.0,2.0,10.0,200.0,85.7,54.92
2016,5,9,6,45,224.5,80.0,2.0,10.5,138.5,91.49,63.52
2016,5,9,7,0,0.0,77.0,2.0,11.0,77.0,74.11,58.19
2016,5,9,7,15,1.0,110.5,1.95,11.0,111.0,105.36,84.51
2016,5,9,7,30,2.0,144.0,1.9,11.0,145.0,136.75,110.47
2016,5,9,7,45,15.0,174.0,1.9,11.5,182.0,169.2,136.4
2016,5,9,8,0,28.0,204.0,1.9,12.0,219.0,200.54,161.16
2016,5,9,8,15,30.5,224.5,1.85,12.0,242.5,223.12,178.97
2016,5,9,8,30,33.0,245.0,1.8,12.0,266.0,246.08,196.92
2016,5,9,8,45,33.0,261.0,1.75,12.5,283.5,263.96,210.24
2016,5,9,9,0,33.0,277.0,1.7,13.0,301.0,281.88,223.4
2016,5,9,9,15,55.5,314.5,1.7,13.0,356.5,333.96,263.82
2016,5,9,9,30,78.0,352.0,1.7,13.0,412.0,388.42,305.3
2016,5,9,9,45,105.5,377.0,1.7,13.5,462.5,436.89,341.25
2016,5,9,10,0,133.0,402.0,1.7,14.0,513.0,488.2,378.73
2016,5,9,10,15,111.0,410.0,1.65,14.0,504.5,486.0,375.59
2016,5,9,10,30,89.0,418.0,1.6,14.0,496.0,480.17,370.11
2016,5,9,10,45,102.0,433.5,1.6,14.5,525.0,511.2,392.22
2016,5,9,11,0,115.0,449.0,1.6,15.0,554.0,545.82,416.37
2016,5,9,11,15,194.0,452.0,1.6,15.0,631.5,626.4,476.07
2016,5,9,11,30,273.0,455.0,1.6,15.0,709.0,714.02,538.91
2016,5,9,11,45,336.5,431.5,1.65,15.5,746.0,759.08,570.7
2016,5,9,12,0,400.0,408.0,1.7,16.0,783.0,804.57,602.85
2016,5,9,12,15,333.5,434.5,1.75,16.0,746.5,773.69,579.56
2016,5,9,12,30,267.0,461.0,1.8,16.0,710.0,740.51,555.19
2016,5,9,12,45,582.5,298.0,1.85,16.0,835.0,896.08,673.59
2016,5,9,13,0,898.0,135.0,1.9,16.0,960.0,1033.42,766.34
2016,5,9,13,15,894.5,134.0,1.9,16.0,943.0,1027.04,761.01
2016,5,9,13,30,891.0,133.0,1.9,16.0,926.0,1017.42,755.42
2016,5,9,13,45,885.5,131.5,1.95,16.0,902.0,1002.15,746.93
2016,5,9,14,0,880.0,130.0,2.0,16.0,878.0,983.81,736.5
2016,5,9,14,15,872.5,128.0,2.0,16.0,847.0,960.11,721.93
2016,5,9,14,30,865.0,126.0,2.0,16.0,816.0,933.66,705.55
2016,5,9,14,45,855.0,123.5,2.05,16.0,779.0,907.02,689.58
2016,5,9,15,0,845.0,121.0,2.1,16.0,742.0,872.68,668.18
2016,5,9,15,15,831.5,118.0,2.1,16.0,700.0,832.73,642.26
2016,5,9,15,30,818.0,115.0,2.1,16.0,658.0,791.07,614.9
2016,5,9,15,45,799.0,112.0,2.1,16.0,611.0,743.72,583.11
2016,5,9,16,0,780.0,109.0,2.1,16.0,564.0,695.56,550.28
2016,5,9,16,15,756.5,105.0,2.1,15.5,514.5,642.7,513.53
2016,5,9,16,30,733.0,101.0,2.1,15.0,465.0,591.84,476.27
2016,5,9,16,45,696.0,97.0,2.15,15.0,412.5,531.55,429.93
2016,5,9,17,0,659.0,93.0,2.2,15.0,360.0,473.28,383.77
2016,5,9,17,15,614.0,86.5,2.2,14.5,308.5,410.65,333.26
2016,5,9,17,30,569.0,80.0,2.2,14.0,257.0,351.53,283.9
2016,5,9,17,45,499.5,72.5,2.25,13.5,206.5,285.47,227.71
2016,5,9,18,0,430.0,65.0,2.3,13.0,156.0,226.09,175.93
2016,5,9,18,15,335.5,53.0,2.25,12.5,112.0,161.24,119.99
2016,5,9,18,30,241.0,41.0,2.2,12.0,68.0,108.04,74.24
2016,5,9,18,45,120.5,20.5,2.2,12.0,34.0,48.1,19.07
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,12.5,1.65,10.5,17.0,12.29,0.0
2016,5,10,5,30,128.0,25.0,1.7,11.0,34.0,19.46,7.16
2016,5,10,5,45,240.5,39.0,1.75,11.5,72.5,29.79,20.17
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,39.63,29.59
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,45.81,35.53
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,81.05,48.48
2016,5,10,6,45,305.5,108.0,1.55,12.5,193.5,123.34,86.34
2016,5,10,7,0,107.0,143.0,1.5,13.0,182.0,142.86,110.65
2016,5,10,7,15,204.0,158.5,1.35,13.5,246.5,185.64,142.24
2016,5,10,7,30,301.0,174.0,1.2,14.0,311.0,235.96,180.82
2016,5,10,7,45,523.5,140.5,1.05,14.5,411.5,295.3,224.9
2016,5,10,8,0,746.0,107.0,0.9,15.0,512.0,379.33,289.96
2016,5,10,8,15,767.0,110.5,0.8,15.5,560.0,434.76,334.66
2016,5,10,8,30,788.0,114.0,0.7,16.0,608.0,489.04,376.91
2016,5,10,8,45,807.0,116.0,0.65,16.5,653.0,541.82,416.75
2016,5,10,9,0,826.0,118.0,0.6,17.0,698.0,595.13,455.39
2016,5,10,9,15,838.0,121.0,0.6,17.0,738.0,645.23,491.75
2016,5,10,9,30,850.0,124.0,0.6,17.0,778.0,694.68,526.65
2016,5,10,9,45,848.5,132.5,0.6,17.5,809.5,738.89,555.27
2016,5,10,10,0,847.0,141.0,0.6,18.0,841.0,780.97,581.0
2016,5,10,10,15,854.5,142.5,0.65,18.0,868.5,821.11,607.02
2016,5,10,10,30,862.0,144.0,0.7,18.0,896.0,857.49,630.43
2016,5,10,10,45,870.5,143.5,0.8,18.5,918.0,892.15,652.35
2016,5,10,11,0,879.0,143.0,0.9,19.0,940.0,924.63,672.76
2016,5,10,11,15,882.5,143.5,0.95,19.0,954.0,951.17,689.72
2016,5,10,11,30,886.0,144.0,1.0,19.0,968.0,974.99,705.04
2016,5,10,11,45,890.5,142.5,1.1,19.5,975.0,994.95,717.59
2016,5,10,12,0,895.0,141.0,1.2,20.0,982.0,1011.99,728.36
2016,5,10,12,15,895.0,141.0,1.3,20.0,980.0,1023.08,736.87
2016,5,10,12,30,895.0,141.0,1.4,20.0,978.0,1030.98,743.53
2016,5,10,12,45,896.5,138.0,1.5,20.0,970.0,1034.11,747.29
2016,5,10,13,0,898.0,135.0,1.6,20.0,962.0,1033.94,749.09
2016,5,10,13,15,894.5,134.0,1.7,20.0,945.0,1027.56,747.04
2016,5,10,13,30,891.0,133.0,1.8,20.0,928.0,1017.94,743.0
2016,5,10,13,45,887.5,130.5,1.9,20.0,904.0,1003.58,735.94
2016,5,10,14,0,884.0,128.0,2.0,20.0,880.0,986.08,726.86
2016,5,10,14,15,876.0,126.5,2.05,19.5,849.0,962.37,714.44
2016,5,10,14,30,868.0,125.0,2.1,19.0,818.0,935.92,700.14
2016,5,10,14,45,859.5,121.5,2.2,19.0,781.5,904.32,681.43
2016,5,10,15,0,851.0,118.0,2.3,19.0,745.0,875.21,664.2
2016,5,10,15,15,837.5,115.5,2.35,18.5,703.0,835.65,640.28
2016,5,10,15,30,824.0,113.0,2.4,18.0,661.0,794.36,614.8
2016,5,10,15,45,808.5,108.5,2.45,18.0,614.5,747.87,583.99
2016,5,10,16,0,793.0,104.0,2.5,18.0,568.0,700.3,551.89
2016,5,10,16,15,769.5,100.0,2.55,17.5,518.5,646.94,515.35
2016,5,10,16,30,746.0,96.0,2.6,17.0,469.0,593.7,476.55
2016,5,10,16,45,717.5,90.5,2.65,17.0,417.5,537.87,433.59
2016,5,10,17,0,689.0,85.0,2.7,17.0,366.0,481.64,389.03
2016,5,10,17,15,647.0,79.5,2.65,16.5,314.0,420.18,339.36
2016,5,10,17,30,605.0,74.0,2.6,16.0,262.0,361.9,290.64
2016,5,10,17,45,547.5,66.0,2.6,15.5,212.5,298.23,236.32
2016,5,10,18,0,490.0,58.0,2.6,15.0,163.0,240.02,185.24
2016,5,10,18,15,398.5,47.5,2.5,14.5,118.0,175.12,129.01
2016,5,10,18,30,307.0,37.0,2.4,14.0,73.0,120.04,81.39
2016,5,10,18,45,153.5,23.5,2.3,13.5,41.5,58.01,25.7
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.83,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.0,1.9,10.0,19.0,11.8,0.0
2016,5,11,5,30,201.0,24.0,2.0,10.0,38.0,18.71,7.37
2016,5,11,5,45,313.0,36.0,2.1,10.5,78.5,27.35,18.2
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,35.4,25.98
2016,5,11,6,15,498.5,56.5,2.1,11.5,168.0,39.78,30.21
2016,5,11,6,30,572.0,65.0,2.0,12.0,217.0,78.56,43.84
2016,5,11,6,45,300.0,99.0,1.95,12.5,180.0,112.06,77.06
2016,5,11,7,0,28.0,133.0,1.9,13.0,143.0,125.29,99.51
2016,5,11,7,15,27.5,151.5,1.85,13.0,162.5,144.55,115.4
2016,5,11,7,30,27.0,170.0,1.8,13.0,182.0,163.85,131.13
2016,5,11,7,45,137.5,200.0,1.75,13.5,274.0,227.02,179.8
2016,5,11,8,0,248.0,230.0,1.7,14.0,366.0,302.67,238.7
2016,5,11,8,15,319.0,237.5,1.65,14.0,428.5,355.96,280.81
2016,5,11,8,30,390.0,245.0,1.6,14.0,491.0,416.16,328.13
2016,5,11,8,45,517.0,218.0,1.55,14.5,567.5,480.16,377.8
2016,5,11,9,0,644.0,191.0,1.5,15.0,644.0,556.83,436.18
2016,5,11,9,15,757.0,156.0,1.45,15.0,718.0,627.1,489.55
2016,5,11,9,30,870.0,121.0,1.4,15.0,792.0,706.71,548.41
2016,5,11,9,45,877.0,124.0,1.4,15.5,826.0,751.99,578.26
2016,5,11,10,0,884.0,127.0,1.4,16.0,860.0,795.68,606.03
2016,5,11,10,15,891.0,128.5,1.4,16.0,887.5,836.15,632.35
2016,5,11,10,30,898.0,130.0,1.4,16.0,915.0,874.62,657.08
2016,5,11,10,45,903.5,130.5,1.45,16.5,936.0,908.67,678.09
2016,5,11,11,0,909.0,131.0,1.5,17.0,957.0,940.28,697.38
2016,5,11,11,15,912.0,131.5,1.55,17.0,970.5,967.01,714.74
2016,5,11,11,30,915.0,132.0,1.6,17.0,984.0,990.9,730.32
2016,5,11,11,45,919.5,130.0,1.65,17.5,990.5,1010.79,742.01
2016,5,11,12,0,924.0,128.0,1.7,18.0,997.0,1027.64,751.81
2016,5,11,12,15,923.5,128.0,1.75,18.0,994.5,1038.47,759.28
2016,5,11,12,30,923.0,128.0,1.8,18.0,992.0,1046.01,764.83
2016,5,11,12,45,921.0,127.0,1.9,18.0,982.5,1047.71,767.5
2016,5,11,13,0,919.0,126.0,2.0,18.0,973.0,1046.05,768.16
2016,5,11,13,15,915.0,125.0,2.05,18.0,955.5,1039.05,764.81
2016,5,11,13,30,911.0,124.0,2.1,18.0,938.0,1028.75,759.47
2016,5,11,13,45,904.5,123.5,2.15,18.0,913.0,1013.3,750.86
2016,5,11,14,0,898.0,123.0,2.2,18.0,888.0,994.77,740.32
2016,5,11,14,15,890.5,121.0,2.2,17.5,857.0,970.74,726.97
2016,5,11,14,30,883.0,119.0,2.2,17.0,826.0,943.91,711.74
2016,5,11,14,45,872.0,117.0,2.2,17.0,788.5,911.29,691.19
2016,5,11,15,0,861.0,115.0,2.2,17.0,751.0,876.38,668.99
2016,5,11,15,15,847.5,112.5,2.15,17.0,709.0,841.36,646.12
2016,5,11,15,30,834.0,110.0,2.1,17.0,667.0,799.77,618.5
2016,5,11,15,45,818.5,106.0,2.1,17.0,620.5,753.5,587.69
2016,5,11,16,0,803.0,102.0,2.1,17.0,574.0,706.12,555.65
2016,5,11,16,15,780.0,98.5,2.05,16.5,524.0,653.26,519.37
2016,5,11,16,30,757.0,95.0,2.0,16.0,474.0,600.46,480.75
2016,5,11,16,45,729.5,89.5,1.95,16.0,422.5,544.68,437.84
2016,5,11,17,0,702.0,84.0,1.9,16.0,371.0,488.44,393.38
2016,5,11,17,15,660.0,78.0,1.8,15.5,318.5,425.79,343.05
2016,5,11,17,30,618.0,72.0,1.7,15.0,266.0,366.31,293.64
2016,5,11,17,45,561.0,64.5,1.65,14.5,216.0,302.69,239.63
2016,5,11,18,0,504.0,57.0,1.6,14.0,166.0,244.46,188.71
2016,5,11,18,15,414.0,47.0,1.55,13.5,121.0,179.68,132.66
2016,5,11,18,30,324.0,37.0,1.5,13.0,76.0,124.52,84.91
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.5,60.63,28.88
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,13.5,2.25,9.5,18.5,13.27,0.0
2016,5,12,5,30,130.0,27.0,2.4,10.0,37.0,21.0,9.56
2016,5,12,5,45,229.5,42.5,2.55,10.5,75.5,32.5,22.74
2016,5,12,6,0,329.0,58.0,2.7,11.0,114.0,43.45,33.16
2016,5,12,6,15,402.5,69.0,2.7,11.0,161.0,50.3,39.73
2016,5,12,6,30,476.0,80.0,2.7,11.0,208.0,87.94,54.72
2016,5,12,6,45,238.0,87.5,2.75,11.5,151.5,100.61,70.33
2016,5,12,7,0,0.0,95.0,2.8,12.0,95.0,90.5,71.86
2016,5,12,7,15,9.0,129.5,2.75,12.0,133.5,124.24,99.75
2016,5,12,7,30,18.0,164.0,2.7,12.0,172.0,159.13,128.23
2016,5,12,7,45,22.5,185.0,2.65,12.5,196.5,181.73,146.13
2016,5,12,8,0,27.0,206.0,2.6,13.0,221.0,202.13,162.07
2016,5,12,8,15,47.5,239.0,2.55,13.0,268.0,243.64,195.09
2016,5,12,8,30,68.0,272.0,2.5,13.0,315.0,287.6,229.73
2016,5,12,8,45,109.0,301.5,2.5,13.5,376.0,341.78,271.81
2016,5,12,9,0,150.0,331.0,2.5,14.0,437.0,398.81,315.49
2016,5,12,9,15,484.5,236.5,2.4,14.0,605.5,530.96,421.77
2016,5,12,9,30,819.0,142.0,2.3,14.0,774.0,692.72,546.65
2016,5,12,9,45,642.5,230.5,2.25,14.5,740.5,685.63,535.52
2016,5,12,10,0,466.0,319.0,2.2,15.0,707.0,663.46,513.97
2016,5,12,10,15,666.0,230.0,2.15,15.0,803.5,757.64,586.57
2016,5,12,10,30,866.0,141.0,2.1,15.0,900.0,859.33,657.58
2016,5,12,10,45,872.5,141.0,2.1,15.5,921.0,892.78,677.57
2016,5,12,11,0,879.0,141.0,2.1,16.0,942.0,923.94,696.51
2016,5,12,11,15,882.0,142.0,2.1,16.0,955.0,950.43,713.51
2016,5,12,11,30,885.0,143.0,2.1,16.0,968.0,974.19,728.71
2016,5,12,11,45,885.5,143.5,2.1,16.0,973.5,992.23,740.17
2016,5,12,12,0,886.0,144.0,2.1,16.0,979.0,1007.27,749.76
2016,5,12,12,15,885.5,144.0,2.1,16.0,977.0,1017.75,756.48
2016,5,12,12,30,885.0,144.0,2.1,16.0,975.0,1025.08,761.29
2016,5,12,12,45,860.0,158.0,2.15,16.5,959.0,1025.13,760.67
2016,5,12,13,0,835.0,172.0,2.2,17.0,943.0,1016.49,754.55
2016,5,12,13,15,830.5,171.0,2.25,16.5,926.0,1009.61,752.6
2016,5,12,13,30,826.0,170.0,2.3,16.0,909.0,999.66,748.67
2016,5,12,13,45,819.0,168.0,2.35,16.0,884.5,983.24,739.11
2016,5,12,14,0,812.0,166.0,2.4,16.0,860.0,963.96,727.72
2016,5,12,14,15,803.0,164.0,2.4,16.0,829.5,940.07,712.74
2016,5,12,14,30,794.0,162.0,2.4,16.0,799.0,913.66,696.07
2016,5,12,14,45,785.0,157.0,2.45,16.0,763.0,881.74,676.01
2016,5,12,15,0,776.0,152.0,2.5,16.0,727.0,847.62,654.27
2016,5,12,15,15,760.5,148.5,2.55,15.5,685.5,810.61,631.46
2016,5,12,15,30,745.0,145.0,2.6,15.0,644.0,769.19,605.09
2016,5,12,15,45,731.0,138.5,2.65,15.0,599.5,724.51,574.8
2016,5,12,16,0,717.0,132.0,2.7,15.0,555.0,678.82,542.77
2016,5,12,16,15,607.0,144.0,2.75,14.5,480.5,586.1,473.2
2016,5,12,16,30,497.0,156.0,2.8,14.0,406.0,498.13,405.52
2016,5,12,16,45,428.0,150.0,2.9,14.0,349.0,427.42,349.73
2016,5,12,17,0,359.0,144.0,3.0,14.0,292.0,362.25,297.0
2016,5,12,17,15,320.5,131.5,3.0,13.5,250.5,305.84,251.03
2016,5,12,17,30,282.0,119.0,3.0,13.0,209.0,259.06,211.78
2016,5,12,17,45,253.0,100.0,3.05,13.0,169.5,212.45,171.52
2016,5,12,18,0,224.0,81.0,3.1,13.0,130.0,168.61,132.93
2016,5,12,18,15,174.5,62.5,3.05,12.5,94.5,122.27,92.65
2016,5,12,18,30,125.0,44.0,3.0,12.0,59.0,81.14,57.06
2016,5,12,18,45,62.5,26.5,2.95,12.0,34.0,42.98,21.68
2016,5,12,19,0,0.0,9.0,2.9,12.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,2.9,11.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,2.7,10.0,20.0,13.76,0.0
2016,5,13,5,30,167.0,28.0,2.8,10.0,40.0,21.78,10.62
2016,5,13,5,45,274.5,41.5,2.95,10.5,80.5,31.62,22.02
2016,5,13,6,0,382.0,55.0,3.1,11.0,121.0,41.65,31.58
2016,5,13,6,15,332.0,77.0,3.1,11.0,148.5,57.12,45.86
2016,5,13,6,30,282.0,99.0,3.1,11.0,176.0,96.91,68.43
2016,5,13,6,45,327.5,110.5,3.15,11.5,217.5,125.95,87.87
2016,5,13,7,0,373.0,122.0,3.2,12.0,259.0,163.84,117.51
2016,5,13,7,15,289.5,156.0,3.15,12.0,272.0,200.52,152.88
