Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,30,206.0,190.0,3.1,12.0,285.0,227.8,179.46
2016,5,13,7,45,109.0,188.5,3.1,12.5,239.0,208.14,166.14
2016,5,13,8,0,12.0,187.0,3.1,13.0,193.0,181.94,145.84
2016,5,13,8,15,85.5,237.5,3.1,13.0,290.5,259.05,207.75
2016,5,13,8,30,159.0,288.0,3.1,13.0,388.0,344.53,275.58
2016,5,13,8,45,98.5,287.5,3.1,13.5,351.0,323.57,257.89
2016,5,13,9,0,38.0,287.0,3.1,14.0,314.0,294.14,233.24
2016,5,13,9,15,30.5,287.0,3.15,14.0,309.5,292.71,231.73
2016,5,13,9,30,23.0,287.0,3.2,14.0,305.0,291.12,229.97
2016,5,13,9,45,22.5,295.5,3.25,14.5,314.0,300.54,236.57
2016,5,13,10,0,22.0,304.0,3.3,15.0,323.0,309.87,243.03
2016,5,13,10,15,30.5,337.0,3.35,15.0,363.5,350.69,274.46
2016,5,13,10,30,39.0,370.0,3.4,15.0,404.0,392.15,305.97
2016,5,13,10,45,40.0,377.5,3.5,15.0,413.5,403.08,314.01
2016,5,13,11,0,41.0,385.0,3.6,15.0,423.0,414.0,322.17
2016,5,13,11,15,236.5,389.0,3.7,15.0,609.5,606.34,472.84
2016,5,13,11,30,432.0,393.0,3.8,15.0,796.0,804.68,620.69
2016,5,13,11,45,682.0,257.0,3.9,15.0,898.5,919.69,709.58
2016,5,13,12,0,932.0,121.0,4.0,15.0,1001.0,1029.4,785.19
2016,5,13,12,15,718.0,253.5,4.05,15.0,930.0,973.98,746.44
2016,5,13,12,30,504.0,386.0,4.1,15.0,859.0,903.49,691.19
2016,5,13,12,45,521.5,365.5,4.15,15.0,851.0,904.67,693.96
2016,5,13,13,0,539.0,345.0,4.2,15.0,843.0,903.52,694.65
2016,5,13,13,15,298.0,376.0,4.2,15.0,651.0,690.14,535.79
2016,5,13,13,30,57.0,407.0,4.2,15.0,459.0,469.33,364.68
2016,5,13,13,45,45.5,378.5,4.25,15.0,419.5,428.84,335.0
2016,5,13,14,0,34.0,350.0,4.3,15.0,380.0,388.28,304.25
2016,5,13,14,15,86.0,369.5,4.25,14.5,440.5,458.22,360.91
2016,5,13,14,30,138.0,389.0,4.2,14.0,501.0,534.68,421.4
2016,5,13,14,45,201.0,365.0,4.2,14.0,519.0,563.41,445.81
2016,5,13,15,0,264.0,341.0,4.2,14.0,537.0,596.27,473.22
2016,5,13,15,15,303.0,311.0,4.15,14.0,523.5,589.6,470.15
2016,5,13,15,30,342.0,281.0,4.1,14.0,510.0,579.34,464.49
2016,5,13,15,45,345.5,258.5,4.05,14.0,476.0,546.01,440.1
2016,5,13,16,0,349.0,236.0,4.0,14.0,442.0,511.37,414.45
2016,5,13,16,15,582.5,157.5,3.9,13.5,467.0,583.93,476.94
2016,5,13,16,30,816.0,79.0,3.8,13.0,492.0,622.52,511.19
2016,5,13,16,45,793.0,74.5,3.75,13.0,440.5,566.4,466.1
2016,5,13,17,0,770.0,70.0,3.7,13.0,389.0,510.84,420.71
2016,5,13,17,15,733.0,65.5,3.6,12.5,336.0,449.06,369.55
2016,5,13,17,30,696.0,61.0,3.5,12.0,283.0,389.82,318.78
2016,5,13,17,45,644.0,55.0,3.45,12.0,232.0,325.77,262.17
2016,5,13,18,0,592.0,49.0,3.4,12.0,181.0,267.66,209.27
2016,5,13,18,15,506.5,41.5,3.2,11.5,133.5,202.07,150.75
2016,5,13,18,30,421.0,34.0,3.0,11.0,86.0,145.55,100.23
2016,5,13,18,45,275.0,23.0,2.85,10.5,51.0,82.53,43.29
2016,5,13,19,0,129.0,12.0,2.7,10.0,16.0,28.8,0.0
2016,5,13,19,15,64.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.5,12.5,2.1,11.0,22.5,12.29,0.0
2016,5,14,5,30,255.0,25.0,2.2,11.0,45.0,19.25,9.05
2016,5,14,5,45,364.5,35.0,2.35,11.5,86.5,25.96,17.05
2016,5,14,6,0,474.0,45.0,2.5,12.0,128.0,32.22,23.11
2016,5,14,6,15,542.5,52.0,2.5,12.0,177.0,37.66,28.28
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,79.01,41.78
2016,5,14,6,45,340.0,102.0,2.55,12.5,198.0,120.86,82.64
2016,5,14,7,0,69.0,145.0,2.6,13.0,170.0,142.36,112.07
2016,5,14,7,15,34.5,143.5,2.5,13.0,156.0,139.71,111.19
2016,5,14,7,30,0.0,142.0,2.4,13.0,142.0,134.57,107.81
2016,5,14,7,45,0.5,152.0,2.3,13.5,153.0,144.69,115.56
2016,5,14,8,0,1.0,162.0,2.2,14.0,164.0,154.81,123.19
2016,5,14,8,15,6.5,186.5,2.1,14.0,191.5,180.59,143.66
2016,5,14,8,30,12.0,211.0,2.0,14.0,219.0,207.07,164.46
2016,5,14,8,45,55.0,268.0,1.95,14.5,307.0,282.43,223.68
2016,5,14,9,0,98.0,325.0,1.9,15.0,395.0,364.32,286.37
2016,5,14,9,15,74.0,329.5,1.9,15.0,384.0,359.8,281.78
2016,5,14,9,30,50.0,334.0,1.9,15.0,373.0,352.8,275.56
2016,5,14,9,45,103.5,371.0,1.9,15.5,456.5,430.09,334.29
2016,5,14,10,0,157.0,408.0,1.9,16.0,540.0,512.34,394.85
2016,5,14,10,15,203.5,418.0,1.95,16.0,594.0,567.43,435.5
2016,5,14,10,30,250.0,428.0,2.0,16.0,648.0,626.76,478.85
2016,5,14,10,45,195.0,443.0,2.05,16.5,617.0,602.87,458.82
2016,5,14,11,0,140.0,458.0,2.1,17.0,586.0,576.73,437.6
2016,5,14,11,15,225.5,452.5,2.15,17.0,662.5,655.82,496.93
2016,5,14,11,30,311.0,447.0,2.2,17.0,739.0,741.83,559.19
2016,5,14,11,45,169.0,409.0,2.25,17.0,568.0,572.31,435.51
2016,5,14,12,0,27.0,371.0,2.3,17.0,397.0,395.3,302.13
2016,5,14,12,15,73.5,421.5,2.35,17.0,491.0,493.75,377.43
2016,5,14,12,30,120.0,472.0,2.4,17.0,585.0,600.09,455.18
2016,5,14,12,45,79.0,432.0,2.45,17.0,506.5,513.73,391.42
2016,5,14,13,0,38.0,392.0,2.5,17.0,428.0,433.04,331.51
2016,5,14,13,15,39.0,387.5,2.55,17.0,424.0,430.36,330.3
2016,5,14,13,30,40.0,383.0,2.6,17.0,420.0,427.47,328.59
2016,5,14,13,45,24.0,294.5,2.65,17.0,316.5,320.45,248.09
2016,5,14,14,0,8.0,206.0,2.7,17.0,213.0,209.41,162.41
2016,5,14,14,15,13.0,243.0,2.75,16.5,254.0,251.18,196.09
2016,5,14,14,30,18.0,280.0,2.8,16.0,295.0,293.23,229.53
2016,5,14,14,45,9.0,176.0,2.85,16.0,183.5,180.22,140.87
2016,5,14,15,0,0.0,72.0,2.9,16.0,72.0,69.7,51.77
2016,5,14,15,15,3.5,135.0,2.9,16.0,137.5,134.43,104.85
2016,5,14,15,30,7.0,198.0,2.9,16.0,203.0,200.52,158.25
2016,5,14,15,45,7.0,191.5,2.95,16.0,196.5,194.04,153.35
2016,5,14,16,0,7.0,185.0,3.0,16.0,190.0,187.59,148.64
2016,5,14,16,15,108.0,199.5,2.95,15.5,255.0,284.73,230.19
2016,5,14,16,30,209.0,214.0,2.9,15.0,320.0,362.17,294.11
2016,5,14,16,45,126.0,187.0,2.9,15.0,249.0,274.16,222.54
2016,5,14,17,0,43.0,160.0,2.9,15.0,178.0,188.28,152.03
2016,5,14,17,15,36.0,139.5,2.85,14.5,153.5,161.61,130.6
2016,5,14,17,30,29.0,119.0,2.8,14.0,129.0,135.56,109.18
2016,5,14,17,45,22.0,98.5,2.75,14.0,105.5,110.16,87.74
2016,5,14,18,0,15.0,78.0,2.7,14.0,82.0,83.02,64.55
2016,5,14,18,15,154.5,60.0,2.55,13.5,80.5,113.69,86.01
2016,5,14,18,30,294.0,42.0,2.4,13.0,79.0,123.16,85.86
2016,5,14,18,45,177.0,27.5,2.25,13.0,47.0,69.09,37.93
2016,5,14,19,0,60.0,13.0,2.1,13.0,15.0,20.78,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,14.5,2.2,11.0,21.5,14.25,0.0
2016,5,15,5,30,169.0,29.0,2.2,11.0,43.0,22.49,11.87
2016,5,15,5,45,280.0,41.5,2.25,11.5,83.0,31.48,21.91
2016,5,15,6,0,391.0,54.0,2.3,12.0,123.0,40.3,30.31
2016,5,15,6,15,463.0,63.0,2.15,12.5,171.0,47.79,37.3
2016,5,15,6,30,535.0,72.0,2.0,13.0,219.0,86.77,50.42
2016,5,15,6,45,297.0,108.0,1.85,13.5,192.5,125.49,87.96
2016,5,15,7,0,59.0,144.0,1.7,14.0,166.0,140.04,109.98
2016,5,15,7,15,142.0,167.0,1.65,14.5,230.0,180.67,140.14
2016,5,15,7,30,225.0,190.0,1.6,15.0,294.0,230.75,178.64
2016,5,15,7,45,504.0,143.0,1.55,15.5,411.5,294.86,225.4
2016,5,15,8,0,783.0,96.0,1.5,16.0,529.0,391.08,299.93
2016,5,15,8,15,803.0,99.5,1.5,16.0,577.5,445.41,345.36
2016,5,15,8,30,823.0,103.0,1.5,16.0,626.0,500.82,390.53
2016,5,15,8,45,842.0,103.5,1.5,16.5,671.5,553.7,431.73
2016,5,15,9,0,861.0,104.0,1.5,17.0,717.0,608.56,472.97
2016,5,15,9,15,872.5,106.5,1.55,17.0,756.5,658.76,510.8
2016,5,15,9,30,884.0,109.0,1.6,17.0,796.0,708.17,547.19
2016,5,15,9,45,898.5,107.0,1.65,17.5,831.5,754.42,577.79
2016,5,15,10,0,913.0,105.0,1.7,18.0,867.0,799.59,607.04
2016,5,15,10,15,919.5,106.5,1.85,18.0,895.0,840.43,635.16
2016,5,15,10,30,926.0,108.0,2.0,18.0,923.0,879.19,661.78
2016,5,15,10,45,930.5,109.0,2.15,18.5,943.5,913.46,684.02
2016,5,15,11,0,935.0,110.0,2.3,19.0,964.0,945.17,704.48
2016,5,15,11,15,937.5,110.5,2.4,19.0,977.5,971.84,722.41
2016,5,15,11,30,940.0,111.0,2.5,19.0,991.0,995.59,738.49
2016,5,15,11,45,939.0,112.5,2.7,19.0,996.5,1013.95,752.1
2016,5,15,12,0,938.0,114.0,2.9,19.0,1002.0,1029.09,763.68
2016,5,15,12,15,938.0,114.0,2.95,19.0,1000.0,1040.42,771.47
2016,5,15,12,30,938.0,114.0,3.0,19.0,998.0,1048.44,777.23
2016,5,15,12,45,937.0,112.5,3.15,19.0,988.5,1050.57,780.16
2016,5,15,13,0,936.0,111.0,3.3,19.0,979.0,1049.3,780.97
2016,5,15,13,15,933.0,110.5,3.35,18.5,962.0,1043.67,779.65
2016,5,15,13,30,930.0,110.0,3.4,18.0,945.0,1034.7,776.22
2016,5,15,13,45,924.0,109.0,3.5,18.0,920.5,1018.99,767.28
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,1000.12,756.27
2016,5,15,14,15,910.5,106.5,3.65,18.0,865.0,976.27,741.52
2016,5,15,14,30,903.0,105.0,3.7,18.0,834.0,949.57,724.82
2016,5,15,14,45,893.5,103.5,3.75,18.0,797.5,918.38,704.95
2016,5,15,15,0,884.0,102.0,3.8,18.0,761.0,884.77,683.27
2016,5,15,15,15,872.0,99.5,3.85,17.5,719.0,845.75,658.83
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,804.87,632.69
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,762.18,603.85
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,714.4,570.79
2016,5,15,16,15,802.5,90.0,4.1,16.5,533.5,662.41,534.69
2016,5,15,16,30,781.0,87.0,4.1,16.0,484.0,610.3,496.03
2016,5,15,16,45,750.5,83.5,4.1,16.0,432.5,552.38,450.47
2016,5,15,17,0,720.0,80.0,4.1,16.0,381.0,495.76,404.7
2016,5,15,17,15,680.5,75.0,4.0,15.5,329.0,435.89,355.56
2016,5,15,17,30,641.0,70.0,3.9,15.0,277.0,377.61,306.24
2016,5,15,17,45,580.5,64.0,3.85,15.0,226.0,312.92,250.03
2016,5,15,18,0,520.0,58.0,3.8,15.0,175.0,253.91,197.53
2016,5,15,18,15,434.0,48.5,3.7,14.5,129.5,189.57,141.27
2016,5,15,18,30,348.0,39.0,3.6,14.0,84.0,134.34,93.08
2016,5,15,18,45,215.0,26.5,3.5,13.5,50.0,76.51,42.88
2016,5,15,19,0,82.0,14.0,3.4,13.0,16.0,24.83,0.0
2016,5,15,19,15,41.0,7.0,3.4,13.0,8.0,6.88,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.0,2.0,11.0,21.5,14.74,0.0
2016,5,16,5,30,159.0,30.0,2.0,11.0,43.0,23.26,12.77
2016,5,16,5,45,260.5,43.0,2.05,11.5,82.0,32.62,22.96
2016,5,16,6,0,362.0,56.0,2.1,12.0,121.0,41.52,31.42
2016,5,16,6,15,433.0,66.0,2.05,12.5,168.0,51.09,40.26
2016,5,16,6,30,504.0,76.0,2.0,13.0,215.0,89.33,53.36
2016,5,16,6,45,559.0,82.0,2.0,13.5,266.0,130.18,80.47
2016,5,16,7,0,614.0,88.0,2.0,14.0,317.0,177.29,117.47
2016,5,16,7,15,650.5,93.5,2.0,14.5,368.0,225.82,159.0
2016,5,16,7,30,687.0,99.0,2.0,15.0,419.0,278.19,204.59
2016,5,16,7,45,719.5,101.5,2.05,15.5,470.5,330.16,249.9
2016,5,16,8,0,752.0,104.0,2.1,16.0,522.0,387.37,298.56
2016,5,16,8,15,772.5,108.0,2.1,16.5,569.5,440.75,343.09
2016,5,16,8,30,793.0,112.0,2.1,17.0,617.0,495.32,387.16
2016,5,16,8,45,811.5,113.5,2.1,17.5,662.0,547.39,428.01
2016,5,16,9,0,830.0,115.0,2.1,18.0,707.0,599.91,467.9
2016,5,16,9,15,842.5,117.0,2.1,18.0,746.0,649.27,505.18
2016,5,16,9,30,855.0,119.0,2.1,18.0,785.0,698.57,541.48
2016,5,16,9,45,872.5,116.5,2.1,18.5,821.0,745.35,572.84
2016,5,16,10,0,890.0,114.0,2.1,19.0,857.0,791.34,602.55
2016,5,16,10,15,896.5,115.5,2.1,19.0,885.0,831.34,628.87
2016,5,16,10,30,903.0,117.0,2.1,19.0,913.0,869.33,653.62
2016,5,16,10,45,907.5,118.0,2.15,19.5,933.5,902.89,674.42
2016,5,16,11,0,912.0,119.0,2.2,20.0,954.0,933.97,693.44
2016,5,16,11,15,915.0,120.0,2.25,20.0,967.5,961.05,711.1
2016,5,16,11,30,918.0,121.0,2.3,20.0,981.0,985.31,726.94
2016,5,16,11,45,918.5,121.5,2.35,20.0,987.0,1003.74,739.05
2016,5,16,12,0,919.0,122.0,2.4,20.0,993.0,1019.06,749.27
2016,5,16,12,15,919.0,122.0,2.45,20.0,991.0,1030.23,756.91
2016,5,16,12,30,919.0,122.0,2.5,20.0,989.0,1038.15,762.6
2016,5,16,12,45,917.5,121.5,2.6,20.0,980.0,1040.79,765.54
2016,5,16,13,0,916.0,121.0,2.7,20.0,971.0,1040.11,766.46
2016,5,16,13,15,912.5,120.0,2.75,20.0,954.0,1033.61,763.2
2016,5,16,13,30,909.0,119.0,2.8,20.0,937.0,1023.84,757.94
2016,5,16,13,45,903.5,118.0,2.85,20.0,913.0,1008.9,749.38
2016,5,16,14,0,898.0,117.0,2.9,20.0,889.0,990.87,738.85
2016,5,16,14,15,890.5,115.5,2.9,20.0,858.0,967.44,724.34
2016,5,16,14,30,883.0,114.0,2.9,20.0,827.0,941.23,707.99
2016,5,16,14,45,869.0,114.0,2.95,20.0,789.5,908.15,687.32
2016,5,16,15,0,855.0,114.0,3.0,20.0,752.0,872.97,665.08
2016,5,16,15,15,842.0,111.5,3.0,19.5,710.5,838.63,644.13
2016,5,16,15,30,829.0,109.0,3.0,19.0,669.0,797.78,618.29
2016,5,16,15,45,804.5,108.5,3.05,19.0,621.5,748.72,585.31
2016,5,16,16,0,780.0,108.0,3.1,19.0,574.0,699.23,551.51
2016,5,16,16,15,757.5,104.0,3.1,18.5,525.0,647.24,515.56
2016,5,16,16,30,735.0,100.0,3.1,18.0,476.0,596.97,478.67
2016,5,16,16,45,702.0,96.0,3.1,17.5,424.5,539.06,434.76
2016,5,16,17,0,669.0,92.0,3.1,17.0,373.0,482.78,390.77
2016,5,16,17,15,627.0,86.0,3.05,16.5,322.0,421.68,341.48
2016,5,16,17,30,585.0,80.0,3.0,16.0,271.0,363.75,293.23
2016,5,16,17,45,526.0,72.5,2.95,16.0,221.5,300.79,239.22
2016,5,16,18,0,467.0,65.0,2.9,16.0,172.0,243.36,188.84
2016,5,16,18,15,380.5,54.5,2.85,15.5,127.5,180.46,134.61
2016,5,16,18,30,294.0,44.0,2.8,15.0,83.0,126.12,87.99
2016,5,16,18,45,176.5,29.5,2.75,14.5,50.0,72.2,41.75
2016,5,16,19,0,59.0,15.0,2.7,14.0,17.0,22.81,0.0
2016,5,16,19,15,29.5,7.5,2.65,13.5,8.5,9.93,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,132.0,13.5,1.85,13.5,25.0,10.21,0.0
2016,5,17,5,30,264.0,27.0,1.9,14.0,50.0,20.78,10.85
2016,5,17,5,45,369.0,37.5,1.95,14.5,92.0,27.87,18.58
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,34.49,24.86
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,43.09,32.7
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,84.52,44.83
2016,5,17,6,45,655.5,67.5,2.05,16.5,284.0,129.82,75.04
2016,5,17,7,0,702.0,73.0,2.1,17.0,336.0,183.1,117.31
2016,5,17,7,15,735.0,77.5,2.15,17.5,388.5,234.48,161.38
2016,5,17,7,30,768.0,82.0,2.2,18.0,441.0,289.28,209.18
2016,5,17,7,45,792.0,85.5,2.3,18.5,492.0,343.31,256.42
2016,5,17,8,0,816.0,89.0,2.4,19.0,543.0,399.3,304.3
2016,5,17,8,15,834.5,92.0,2.4,19.0,591.5,454.12,350.54
2016,5,17,8,30,853.0,95.0,2.4,19.0,640.0,512.12,397.82
2016,5,17,8,45,867.0,97.5,2.45,19.5,684.5,565.21,439.48
2016,5,17,9,0,881.0,100.0,2.5,20.0,729.0,618.18,479.77
2016,5,17,9,15,892.0,102.0,2.45,20.0,769.0,668.4,517.39
2016,5,17,9,30,903.0,104.0,2.4,20.0,809.0,717.74,553.18
2016,5,17,9,45,912.0,105.5,2.4,20.5,843.0,764.04,583.37
2016,5,17,10,0,921.0,107.0,2.4,21.0,877.0,808.83,612.04
2016,5,17,10,15,927.0,108.0,2.35,21.0,905.0,849.01,637.95
2016,5,17,10,30,933.0,109.0,2.3,21.0,933.0,887.06,662.14
2016,5,17,10,45,936.0,110.5,2.3,21.5,953.0,920.68,682.29
2016,5,17,11,0,939.0,112.0,2.3,22.0,973.0,951.64,700.53
2016,5,17,11,15,941.5,112.5,2.25,22.0,986.0,978.37,716.74
2016,5,17,11,30,944.0,113.0,2.2,22.0,999.0,1002.17,731.0
2016,5,17,11,45,943.5,114.0,2.15,22.5,1004.5,1020.56,740.34
2016,5,17,12,0,943.0,115.0,2.1,23.0,1010.0,1035.73,747.64
2016,5,17,12,15,942.5,115.0,2.05,23.0,1007.5,1046.62,753.74
2016,5,17,12,30,942.0,115.0,2.0,23.0,1005.0,1054.18,757.85
2016,5,17,12,45,939.0,114.5,2.0,23.0,995.0,1055.37,758.75
2016,5,17,13,0,936.0,114.0,2.0,23.0,985.0,1053.17,757.71
2016,5,17,13,15,932.5,113.5,2.0,23.0,967.5,1047.1,754.37
2016,5,17,13,30,929.0,113.0,2.0,23.0,950.0,1037.69,749.08
2016,5,17,13,45,922.5,112.5,2.0,23.0,925.5,1022.08,739.98
2016,5,17,14,0,916.0,112.0,2.0,23.0,901.0,1003.34,729.02
2016,5,17,14,15,909.0,110.5,2.05,23.0,870.0,980.07,715.79
2016,5,17,14,30,902.0,109.0,2.1,23.0,839.0,953.95,700.69
2016,5,17,14,45,892.0,107.0,2.15,23.0,802.0,921.88,681.59
2016,5,17,15,0,882.0,105.0,2.2,23.0,765.0,887.41,660.77
2016,5,17,15,15,869.5,102.5,2.25,22.5,723.0,848.11,637.67
2016,5,17,15,30,857.0,100.0,2.3,22.0,681.0,806.99,612.93
2016,5,17,15,45,840.0,97.5,2.35,22.0,634.5,764.73,585.78
2016,5,17,16,0,823.0,95.0,2.4,22.0,588.0,717.28,554.49
2016,5,17,16,15,802.0,91.5,2.4,21.5,538.5,665.18,520.02
2016,5,17,16,30,781.0,88.0,2.4,21.0,489.0,612.92,483.04
2016,5,17,16,45,750.0,84.5,2.45,21.0,437.0,554.74,439.36
2016,5,17,17,0,719.0,81.0,2.5,21.0,385.0,497.89,395.36
2016,5,17,17,15,680.5,76.0,2.4,20.0,333.0,438.57,349.02
2016,5,17,17,30,642.0,71.0,2.3,19.0,281.0,380.74,302.19
2016,5,17,17,45,582.0,65.0,2.25,18.5,230.0,316.12,248.09
2016,5,17,18,0,522.0,59.0,2.2,18.0,179.0,257.11,197.27
2016,5,17,18,15,439.0,49.5,2.15,17.5,133.5,193.36,142.53
2016,5,17,18,30,356.0,40.0,2.1,17.0,88.0,138.37,95.27
2016,5,17,18,45,227.5,27.5,2.05,16.5,53.5,80.71,46.58
2016,5,17,19,0,99.0,15.0,2.0,16.0,19.0,31.31,0.0
2016,5,17,19,15,49.5,7.5,1.95,15.5,9.5,11.73,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,14.5,1.3,13.5,24.5,11.26,0.0
2016,5,18,5,30,219.0,29.0,1.3,14.0,49.0,22.34,12.3
2016,5,18,5,45,318.0,41.0,1.35,14.5,89.5,31.01,21.36
2016,5,18,6,0,417.0,53.0,1.4,15.0,130.0,38.89,28.76
2016,5,18,6,15,484.5,61.5,1.3,15.0,177.5,48.98,32.14
2016,5,18,6,30,552.0,70.0,1.2,15.0,225.0,88.66,50.21
2016,5,18,6,45,598.0,76.5,1.15,15.5,275.0,131.65,79.16
2016,5,18,7,0,644.0,83.0,1.1,16.0,325.0,179.83,117.19
2016,5,18,7,15,677.5,88.0,1.0,16.5,376.0,228.86,158.76
2016,5,18,7,30,711.0,93.0,0.9,17.0,427.0,281.37,203.71
2016,5,18,7,45,735.5,97.5,0.85,17.5,476.5,336.14,250.19
2016,5,18,8,0,760.0,102.0,0.8,18.0,526.0,390.26,294.98
2016,5,18,8,15,779.0,105.5,0.8,18.0,573.0,442.86,338.11
2016,5,18,8,30,798.0,109.0,0.8,18.0,620.0,496.47,380.7
2016,5,18,8,45,809.5,113.5,0.85,18.5,662.5,547.72,419.83
2016,5,18,9,0,821.0,118.0,0.9,19.0,705.0,598.76,457.56
2016,5,18,9,15,832.5,120.5,1.0,19.5,744.0,647.48,493.05
2016,5,18,9,30,844.0,123.0,1.1,20.0,783.0,696.03,527.51
2016,5,18,9,45,857.0,122.5,1.2,20.5,817.0,740.95,557.65
2016,5,18,10,0,870.0,122.0,1.3,21.0,851.0,784.79,586.05
2016,5,18,10,15,876.5,123.5,1.4,21.0,878.5,824.03,612.25
2016,5,18,10,30,883.0,125.0,1.5,21.0,906.0,861.31,637.06
2016,5,18,10,45,885.5,127.5,1.6,21.0,925.5,893.96,658.75
2016,5,18,11,0,888.0,130.0,1.7,21.0,945.0,924.09,678.81
2016,5,18,11,15,891.0,130.5,1.75,21.0,958.0,950.1,695.59
2016,5,18,11,30,894.0,131.0,1.8,21.0,971.0,973.36,710.66
2016,5,18,11,45,897.0,130.0,1.85,21.0,977.5,992.29,723.01
2016,5,18,12,0,900.0,129.0,1.9,21.0,984.0,1008.27,733.58
2016,5,18,12,15,899.5,129.0,1.95,21.0,982.0,1018.76,740.76
2016,5,18,12,30,899.0,129.0,2.0,21.0,980.0,1026.08,746.09
2016,5,18,12,45,895.5,130.0,2.05,21.0,970.5,1028.22,748.24
2016,5,18,13,0,892.0,131.0,2.1,21.0,961.0,1027.15,748.5
2016,5,18,13,15,888.5,130.0,2.15,21.0,944.5,1020.82,745.52
2016,5,18,13,30,885.0,129.0,2.2,21.0,928.0,1011.31,740.62
2016,5,18,13,45,877.0,129.5,2.3,21.0,903.5,995.84,732.5
2016,5,18,14,0,869.0,130.0,2.4,21.0,879.0,977.44,722.49
2016,5,18,14,15,861.5,128.0,2.45,20.5,849.0,954.12,710.05
2016,5,18,14,30,854.0,126.0,2.5,20.0,819.0,928.1,695.76
2016,5,18,14,45,842.0,125.0,2.55,19.5,782.5,901.69,681.07
2016,5,18,15,0,830.0,124.0,2.6,19.0,746.0,867.84,661.1
2016,5,18,15,15,817.0,121.0,2.6,18.5,705.0,829.02,637.06
2016,5,18,15,30,804.0,118.0,2.6,18.0,664.0,788.52,611.53
2016,5,18,15,45,791.5,113.0,2.65,18.0,620.0,744.79,582.46
2016,5,18,16,0,779.0,108.0,2.7,18.0,576.0,699.81,552.02
2016,5,18,16,15,757.5,104.0,2.7,17.5,527.5,648.61,516.83
2016,5,18,16,30,736.0,100.0,2.7,17.0,479.0,599.01,480.58
2016,5,18,16,45,713.0,93.5,2.7,17.0,429.5,544.37,438.61
2016,5,18,17,0,690.0,87.0,2.7,17.0,380.0,490.43,395.99
2016,5,18,17,15,651.0,81.5,2.7,16.5,329.0,430.42,347.9
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,373.24,300.5
2016,5,18,17,45,555.0,69.0,2.75,16.0,228.5,310.21,246.63
2016,5,18,18,0,498.0,62.0,2.8,16.0,179.0,252.5,196.02
2016,5,18,18,15,414.5,52.5,2.8,15.5,134.0,189.76,141.72
2016,5,18,18,30,331.0,43.0,2.8,15.0,89.0,135.78,95.05
2016,5,18,18,45,206.5,29.5,2.85,14.5,54.5,78.24,46.56
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,30.31,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,11.53,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,98.0,16.5,3.95,10.0,25.5,12.88,0.0
2016,5,19,5,30,196.0,33.0,4.1,10.0,51.0,25.59,15.36
2016,5,19,5,45,306.5,45.0,4.35,10.5,93.0,34.07,24.42
2016,5,19,6,0,417.0,57.0,4.6,11.0,135.0,42.5,32.46
2016,5,19,6,15,400.5,75.5,4.6,11.0,169.0,60.57,42.81
2016,5,19,6,30,384.0,94.0,4.6,11.0,203.0,98.83,65.58
2016,5,19,6,45,448.5,98.0,4.7,11.5,249.5,133.41,88.76
2016,5,19,7,0,513.0,102.0,4.8,12.0,296.0,174.52,120.97
2016,5,19,7,15,409.0,142.0,4.6,12.5,311.0,215.44,161.32
2016,5,19,7,30,305.0,182.0,4.4,13.0,326.0,247.98,193.27
2016,5,19,7,45,504.5,147.0,4.25,13.5,416.0,300.89,234.31
2016,5,19,8,0,704.0,112.0,4.1,14.0,506.0,375.79,295.04
2016,5,19,8,15,677.0,136.0,4.0,14.0,542.0,424.05,336.91
2016,5,19,8,30,650.0,160.0,3.9,14.0,578.0,469.03,374.71
2016,5,19,8,45,768.5,134.0,3.8,14.5,661.0,545.29,435.7
2016,5,19,9,0,887.0,108.0,3.7,15.0,744.0,630.57,502.2
2016,5,19,9,15,897.5,110.5,3.55,15.0,783.5,681.18,540.9
2016,5,19,9,30,908.0,113.0,3.4,15.0,823.0,730.86,577.98
2016,5,19,9,45,906.0,120.0,3.25,15.5,854.5,774.59,606.7
2016,5,19,10,0,904.0,127.0,3.1,16.0,886.0,815.98,633.11
2016,5,19,10,15,910.0,128.5,3.15,16.0,913.5,856.06,660.56
2016,5,19,10,30,916.0,130.0,3.2,16.0,941.0,894.05,686.37
2016,5,19,10,45,921.0,130.0,3.25,16.5,961.5,927.47,707.56
2016,5,19,11,0,926.0,130.0,3.3,17.0,982.0,958.39,726.93
2016,5,19,11,15,929.0,131.0,3.35,17.0,995.5,985.8,745.23
2016,5,19,11,30,932.0,132.0,3.4,17.0,1009.0,1010.35,761.64
2016,5,19,11,45,935.0,130.5,3.45,17.0,1015.5,1029.48,774.46
2016,5,19,12,0,938.0,129.0,3.5,17.0,1022.0,1045.52,785.32
2016,5,19,12,15,938.0,129.0,3.55,17.0,1020.0,1056.92,793.21
2016,5,19,12,30,938.0,129.0,3.6,17.0,1018.0,1065.04,799.06
2016,5,19,12,45,731.0,250.5,3.7,17.0,939.0,997.81,754.66
2016,5,19,13,0,524.0,372.0,3.8,17.0,860.0,916.83,694.54
2016,5,19,13,15,729.5,246.0,3.95,17.0,912.5,993.33,755.31
2016,5,19,13,30,935.0,120.0,4.1,17.0,965.0,1051.66,796.03
2016,5,19,13,45,928.0,120.0,4.25,17.0,940.0,1036.1,786.72
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,1017.43,776.06
2016,5,19,14,15,732.0,203.0,4.5,16.5,821.5,920.63,712.13
2016,5,19,14,30,543.0,286.0,4.6,16.0,728.0,815.95,637.09
2016,5,19,14,45,709.0,201.5,4.7,16.0,751.5,867.11,680.32
2016,5,19,15,0,875.0,117.0,4.8,16.0,775.0,895.27,702.29
2016,5,19,15,15,861.0,114.5,4.9,15.5,732.0,859.63,679.77
2016,5,19,15,30,847.0,112.0,5.0,15.0,689.0,817.46,652.43
2016,5,19,15,45,688.0,148.5,5.1,14.5,596.5,705.88,572.06
2016,5,19,16,0,529.0,185.0,5.2,14.0,504.0,597.84,488.14
2016,5,19,16,15,565.5,156.5,5.25,13.5,472.0,574.06,472.42
2016,5,19,16,30,602.0,128.0,5.3,13.0,440.0,542.82,449.84
2016,5,19,16,45,460.5,142.5,5.4,13.0,366.5,441.71,366.89
2016,5,19,17,0,319.0,157.0,5.5,13.0,293.0,350.15,290.52
2016,5,19,17,15,290.5,142.5,5.4,12.5,254.0,304.65,252.74
2016,5,19,17,30,262.0,128.0,5.3,12.0,215.0,261.57,216.13
2016,5,19,17,45,237.5,108.0,5.25,12.0,177.0,216.62,176.96
2016,5,19,18,0,213.0,88.0,5.2,12.0,139.0,173.95,139.13
2016,5,19,18,15,176.0,69.0,5.2,11.5,104.5,131.02,101.28
2016,5,19,18,30,139.0,50.0,5.2,11.0,70.0,91.91,66.82
2016,5,19,18,45,69.5,33.0,5.25,11.0,43.0,50.14,31.03
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.51,0.0
2016,5,19,19,15,0.0,8.0,5.3,11.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,16.5,4.5,9.0,27.0,12.85,0.0
2016,5,20,5,30,232.0,33.0,4.5,9.0,54.0,25.55,15.56
2016,5,20,5,45,340.5,43.5,4.55,9.5,96.5,33.15,23.74
2016,5,20,6,0,449.0,54.0,4.6,10.0,139.0,39.55,29.96
2016,5,20,6,15,319.5,82.0,4.6,10.0,152.0,65.25,47.41
2016,5,20,6,30,190.0,110.0,4.6,10.0,165.0,102.86,76.22
2016,5,20,6,45,215.5,128.0,4.7,10.5,201.0,133.93,99.83
2016,5,20,7,0,241.0,146.0,4.8,11.0,237.0,167.94,127.4
2016,5,20,7,15,310.0,157.5,4.75,11.0,292.5,209.5,160.87
2016,5,20,7,30,379.0,169.0,4.7,11.0,348.0,255.36,199.04
2016,5,20,7,45,393.5,187.5,4.7,11.5,391.5,299.36,236.98
2016,5,20,8,0,408.0,206.0,4.7,12.0,435.0,344.79,275.49
2016,5,20,8,15,624.0,155.0,4.65,12.0,539.5,418.46,336.17
2016,5,20,8,30,840.0,104.0,4.6,12.0,644.0,513.95,414.98
2016,5,20,8,45,851.5,108.0,4.6,12.5,687.5,566.69,458.12
2016,5,20,9,0,863.0,112.0,4.6,13.0,731.0,620.64,500.98
2016,5,20,9,15,667.0,202.5,4.6,13.0,696.5,618.84,497.56
2016,5,20,9,30,471.0,293.0,4.6,13.0,662.0,600.95,480.48
2016,5,20,9,45,688.0,205.5,4.6,13.5,770.5,698.08,558.39
2016,5,20,10,0,905.0,118.0,4.6,14.0,879.0,808.61,640.75
2016,5,20,10,15,911.0,119.5,4.6,14.0,906.5,848.64,668.41
2016,5,20,10,30,917.0,121.0,4.6,14.0,934.0,886.59,694.79
2016,5,20,10,45,919.0,123.5,4.65,14.0,954.0,919.79,717.99
2016,5,20,11,0,921.0,126.0,4.7,14.0,974.0,950.35,739.31
2016,5,20,11,15,923.5,127.0,4.7,14.0,987.0,977.14,757.55
2016,5,20,11,30,926.0,128.0,4.7,14.0,1000.0,1001.07,773.81
2016,5,20,11,45,924.5,130.0,4.75,14.0,1005.0,1019.2,786.5
2016,5,20,12,0,923.0,132.0,4.8,14.0,1010.0,1034.18,797.14
2016,5,20,12,15,922.5,132.0,4.8,14.0,1008.0,1044.94,804.51
2016,5,20,12,30,922.0,132.0,4.8,14.0,1006.0,1052.47,809.77
2016,5,20,12,45,915.0,134.5,4.85,14.0,995.0,1052.78,810.64
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,1049.8,809.4
2016,5,20,13,15,621.5,280.5,4.9,14.0,855.5,921.37,717.87
2016,5,20,13,30,335.0,424.0,4.9,14.0,727.0,776.51,604.31
2016,5,20,13,45,354.5,402.0,4.9,14.0,715.5,770.74,602.4
2016,5,20,14,0,374.0,380.0,4.9,14.0,704.0,762.93,598.29
2016,5,20,14,15,621.5,255.5,4.9,13.5,771.0,870.99,687.74
2016,5,20,14,30,869.0,131.0,4.9,13.0,838.0,948.12,746.64
2016,5,20,14,45,858.5,128.5,4.9,13.0,801.0,921.28,728.03
2016,5,20,15,0,848.0,126.0,4.9,13.0,764.0,886.74,704.46
2016,5,20,15,15,834.0,123.0,4.85,13.0,722.0,846.61,676.36
2016,5,20,15,30,820.0,120.0,4.8,13.0,680.0,804.81,646.86
2016,5,20,15,45,803.5,116.5,4.8,13.0,634.0,759.1,614.44
2016,5,20,16,0,787.0,113.0,4.8,13.0,588.0,712.4,580.87
2016,5,20,16,15,764.0,109.0,4.7,12.5,538.5,659.87,542.51
2016,5,20,16,30,741.0,105.0,4.6,12.0,489.0,609.21,503.48
2016,5,20,16,45,710.5,100.0,4.55,12.0,438.0,551.48,457.16
2016,5,20,17,0,680.0,95.0,4.5,12.0,387.0,495.12,410.84
2016,5,20,17,15,639.0,89.0,4.4,11.5,335.0,433.97,360.04
2016,5,20,17,30,598.0,83.0,4.3,11.0,283.0,375.84,310.31
2016,5,20,17,45,535.5,76.5,4.25,11.0,232.5,311.66,254.01
2016,5,20,18,0,473.0,70.0,4.2,11.0,182.0,253.27,201.73
2016,5,20,18,15,388.5,59.5,4.05,10.5,137.0,189.15,145.19
2016,5,20,18,30,304.0,49.0,3.9,10.0,92.0,135.66,98.18
2016,5,20,18,45,186.0,34.0,3.8,10.0,57.0,79.83,50.51
2016,5,20,19,0,68.0,19.0,3.7,10.0,22.0,30.77,0.0
2016,5,20,19,15,34.0,9.5,3.6,10.0,11.0,12.49,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,17.0,2.05,10.0,20.0,15.36,0.0
2016,5,21,5,30,73.0,34.0,2.1,10.0,40.0,29.67,19.08
2016,5,21,5,45,114.5,53.5,2.2,10.0,71.0,43.21,32.63
2016,5,21,6,0,156.0,73.0,2.3,10.0,102.0,57.78,46.33
2016,5,21,6,15,190.0,92.5,2.35,10.0,139.0,75.83,57.63
2016,5,21,6,30,224.0,112.0,2.4,10.0,176.0,107.07,78.41
2016,5,21,6,45,263.5,125.0,2.45,10.5,215.0,137.79,100.75
2016,5,21,7,0,303.0,138.0,2.5,11.0,254.0,172.75,128.45
2016,5,21,7,15,237.0,168.5,2.6,11.0,267.5,202.03,156.65
2016,5,21,7,30,171.0,199.0,2.7,11.0,281.0,227.63,180.9
2016,5,21,7,45,87.5,185.0,2.8,11.5,227.0,201.58,161.67
2016,5,21,8,0,4.0,171.0,2.9,12.0,173.0,164.36,131.88
2016,5,21,8,15,14.5,205.5,2.95,12.0,214.5,201.78,162.12
2016,5,21,8,30,25.0,240.0,3.0,12.0,256.0,240.45,192.95
2016,5,21,8,45,73.0,287.5,3.1,12.0,339.0,310.27,248.72
2016,5,21,9,0,121.0,335.0,3.2,12.0,422.0,386.04,308.41
2016,5,21,9,15,86.5,338.0,3.15,12.0,402.0,375.86,299.23
2016,5,21,9,30,52.0,341.0,3.1,12.0,382.0,360.71,286.28
2016,5,21,9,45,246.0,337.5,3.1,12.0,543.5,501.83,399.69
2016,5,21,10,0,440.0,334.0,3.1,12.0,705.0,659.62,521.34
2016,5,21,10,15,425.5,353.0,3.05,12.0,721.0,685.12,538.18
2016,5,21,10,30,411.0,372.0,3.0,12.0,737.0,708.65,554.19
2016,5,21,10,45,336.5,411.5,3.0,12.0,715.0,696.7,542.72
2016,5,21,11,0,262.0,451.0,3.0,12.0,693.0,681.04,528.57
2016,5,21,11,15,268.5,456.5,2.95,12.0,707.0,702.18,543.74
2016,5,21,11,30,275.0,462.0,2.9,12.0,721.0,722.78,558.17
2016,5,21,11,45,221.0,473.0,2.9,12.0,682.5,685.98,529.72
2016,5,21,12,0,167.0,484.0,2.9,12.0,644.0,650.33,502.17
2016,5,21,12,15,154.0,482.0,2.9,12.0,629.5,639.89,494.44
2016,5,21,12,30,141.0,480.0,2.9,12.0,615.0,628.5,485.85
2016,5,21,12,45,129.0,473.0,2.9,12.5,595.0,612.12,472.9
2016,5,21,13,0,117.0,466.0,2.9,13.0,575.0,595.0,459.46
2016,5,21,13,15,119.5,457.5,2.9,13.0,567.5,590.14,456.47
2016,5,21,13,30,122.0,449.0,2.9,13.0,560.0,584.64,452.98
2016,5,21,13,45,287.0,396.5,2.9,13.0,648.0,699.01,543.17
2016,5,21,14,0,452.0,344.0,2.9,13.0,736.0,807.65,626.05
2016,5,21,14,15,380.5,358.5,2.9,13.0,680.5,741.23,576.38
2016,5,21,14,30,309.0,373.0,2.9,13.0,625.0,683.71,533.62
2016,5,21,14,45,257.5,364.5,2.9,13.0,568.5,621.9,488.05
2016,5,21,15,0,206.0,356.0,2.9,13.0,512.0,553.76,437.15
2016,5,21,15,15,363.0,290.0,2.9,13.0,546.0,618.47,492.01
2016,5,21,15,30,520.0,224.0,2.9,13.0,580.0,672.02,536.75
2016,5,21,15,45,628.0,176.0,2.9,13.0,577.0,689.52,552.93
2016,5,21,16,0,736.0,128.0,2.9,13.0,574.0,693.71,559.05
2016,5,21,16,15,712.5,123.5,2.9,13.0,526.0,642.33,520.51
2016,5,21,16,30,689.0,119.0,2.9,13.0,478.0,591.19,481.55
2016,5,21,16,45,663.5,111.5,2.95,13.0,428.5,536.09,438.73
2016,5,21,17,0,638.0,104.0,3.0,13.0,379.0,481.99,395.49
2016,5,21,17,15,597.0,97.5,2.95,12.5,328.5,422.27,346.88
2016,5,21,17,30,556.0,91.0,2.9,12.0,278.0,365.6,299.32
2016,5,21,17,45,502.0,81.5,2.9,12.0,229.0,303.78,245.92
2016,5,21,18,0,448.0,72.0,2.9,12.0,180.0,246.98,195.71
2016,5,21,18,15,368.0,61.0,2.7,11.5,135.5,185.03,141.56
2016,5,21,18,30,288.0,50.0,2.5,11.0,91.0,133.11,96.26
2016,5,21,18,45,184.0,34.5,2.35,11.0,57.0,80.17,51.07
2016,5,21,19,0,80.0,19.0,2.2,11.0,23.0,32.68,0.0
2016,5,21,19,15,40.0,9.5,2.15,10.5,11.5,13.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,13.61,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,27.1,17.08
2016,5,22,5,45,301.0,48.0,1.95,10.5,95.5,36.33,26.54
2016,5,22,6,0,395.0,61.0,2.1,11.0,136.0,45.1,34.86
2016,5,22,6,15,461.5,70.5,2.1,11.0,184.0,59.43,39.88
2016,5,22,6,30,528.0,80.0,2.1,11.0,232.0,98.79,59.76
2016,5,22,6,45,266.0,103.5,2.1,11.5,180.5,121.1,86.16
2016,5,22,7,0,4.0,127.0,2.1,12.0,129.0,119.82,96.25
2016,5,22,7,15,2.0,122.5,2.05,12.0,123.5,116.75,93.5
2016,5,22,7,30,0.0,118.0,2.0,12.0,118.0,112.85,90.0
2016,5,22,7,45,0.0,114.0,2.0,12.5,114.0,109.54,86.77
2016,5,22,8,0,0.0,110.0,2.0,13.0,110.0,106.02,83.4
2016,5,22,8,15,26.5,190.0,1.95,13.0,207.5,190.83,152.48
2016,5,22,8,30,53.0,270.0,1.9,13.0,305.0,279.0,222.34
2016,5,22,8,45,69.5,298.5,1.9,13.5,347.0,318.34,252.18
2016,5,22,9,0,86.0,327.0,1.9,14.0,389.0,359.46,283.16
2016,5,22,9,15,208.0,338.0,1.9,14.0,499.0,452.73,355.91
2016,5,22,9,30,330.0,349.0,1.9,14.0,609.0,557.22,435.26
2016,5,22,9,45,207.0,372.5,1.95,14.0,538.0,506.69,394.63
2016,5,22,10,0,84.0,396.0,2.0,14.0,467.0,444.93,345.46
2016,5,22,10,15,163.5,414.5,2.05,14.0,558.5,532.22,412.64
2016,5,22,10,30,243.0,433.0,2.1,14.0,650.0,625.74,482.05
2016,5,22,10,45,256.5,441.0,2.15,14.0,674.0,655.92,503.31
2016,5,22,11,0,270.0,449.0,2.2,14.0,698.0,686.19,525.02
2016,5,22,11,15,207.0,463.0,2.25,14.0,655.5,649.03,496.41
2016,5,22,11,30,144.0,477.0,2.3,14.0,613.0,610.77,467.1
2016,5,22,11,45,212.0,472.0,2.4,14.0,673.5,676.3,517.09
2016,5,22,12,0,280.0,467.0,2.5,14.0,734.0,747.97,569.97
2016,5,22,12,15,217.0,474.5,2.55,14.0,681.5,694.25,529.75
2016,5,22,12,30,154.0,482.0,2.6,14.0,629.0,643.36,491.85
2016,5,22,12,45,270.0,446.0,2.7,14.0,700.0,731.34,560.04
2016,5,22,13,0,386.0,410.0,2.8,14.0,771.0,812.28,621.28
2016,5,22,13,15,302.5,430.0,2.85,14.0,710.0,750.78,575.14
2016,5,22,13,30,219.0,450.0,2.9,14.0,649.0,681.42,523.85
2016,5,22,13,45,243.0,433.0,2.95,14.0,648.0,694.25,535.13
2016,5,22,14,0,267.0,416.0,3.0,14.0,647.0,697.76,539.33
2016,5,22,14,15,300.0,391.0,3.05,14.0,643.0,699.43,542.74
2016,5,22,14,30,333.0,366.0,3.1,14.0,639.0,698.55,544.35
2016,5,22,14,45,341.0,346.0,3.15,14.0,614.5,677.62,530.61
2016,5,22,15,0,349.0,326.0,3.2,14.0,590.0,655.0,515.64
2016,5,22,15,15,292.0,318.5,3.2,13.5,531.0,589.08,467.07
2016,5,22,15,30,235.0,311.0,3.2,13.0,472.0,518.17,414.05
2016,5,22,15,45,219.0,290.0,3.25,13.0,432.5,475.7,382.46
2016,5,22,16,0,203.0,269.0,3.3,13.0,393.0,433.76,350.65
2016,5,22,16,15,297.5,229.0,3.3,13.0,393.5,455.88,371.18
2016,5,22,16,30,392.0,189.0,3.3,13.0,394.0,468.87,383.63
2016,5,22,16,45,426.0,161.0,3.3,13.0,363.0,441.83,362.96
2016,5,22,17,0,460.0,133.0,3.3,13.0,332.0,410.61,338.28
2016,5,22,17,15,419.0,124.5,3.2,12.5,288.0,357.71,294.8
2016,5,22,17,30,378.0,116.0,3.1,12.0,244.0,308.2,253.19
2016,5,22,17,45,349.5,99.0,3.05,12.0,202.0,258.37,210.06
2016,5,22,18,0,321.0,82.0,3.0,12.0,160.0,211.14,168.24
2016,5,22,18,15,268.0,66.0,2.8,11.5,121.0,160.24,123.56
2016,5,22,18,30,215.0,50.0,2.6,11.0,82.0,114.92,83.77
2016,5,22,18,45,107.5,35.5,2.45,11.0,51.5,63.1,40.78
2016,5,22,19,0,0.0,21.0,2.3,11.0,21.0,20.7,0.0
2016,5,22,19,15,0.0,10.5,2.25,10.5,10.5,10.32,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
