Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,110.0,16.5,2.2,10.5,27.0,12.76,0.0
2016,5,23,5,30,220.0,33.0,2.3,11.0,54.0,25.4,15.67
2016,5,23,5,45,312.5,45.0,2.4,11.5,94.5,33.85,24.26
2016,5,23,6,0,405.0,57.0,2.5,12.0,135.0,41.94,31.9
2016,5,23,6,15,469.5,66.0,2.5,12.0,182.0,56.0,36.27
2016,5,23,6,30,534.0,75.0,2.5,12.0,229.0,95.31,56.19
2016,5,23,6,45,579.0,82.0,2.55,12.5,279.0,137.68,86.01
2016,5,23,7,0,624.0,89.0,2.6,13.0,329.0,185.13,124.5
2016,5,23,7,15,657.5,94.5,2.55,13.0,379.5,233.46,166.78
2016,5,23,7,30,691.0,100.0,2.5,13.0,430.0,285.28,212.8
2016,5,23,7,45,714.0,105.5,2.5,13.5,478.5,336.78,258.25
2016,5,23,8,0,737.0,111.0,2.5,14.0,527.0,390.21,304.32
2016,5,23,8,15,756.5,115.0,2.5,14.0,574.0,444.65,350.59
2016,5,23,8,30,776.0,119.0,2.5,14.0,621.0,497.7,394.64
2016,5,23,8,45,544.5,217.5,2.5,14.5,581.5,499.85,395.56
2016,5,23,9,0,313.0,316.0,2.5,15.0,542.0,481.67,378.69
2016,5,23,9,15,370.5,313.5,2.5,15.0,595.0,533.27,418.78
2016,5,23,9,30,428.0,311.0,2.5,15.0,648.0,588.66,460.86
2016,5,23,9,45,433.5,323.5,2.5,15.5,677.0,625.0,486.36
2016,5,23,10,0,439.0,336.0,2.5,16.0,706.0,660.88,511.15
2016,5,23,10,15,395.5,370.0,2.5,16.0,711.5,676.57,520.65
2016,5,23,10,30,352.0,404.0,2.5,16.0,717.0,689.0,527.7
2016,5,23,10,45,340.0,420.5,2.55,16.0,729.0,708.42,540.94
2016,5,23,11,0,328.0,437.0,2.6,16.0,741.0,726.33,552.96
2016,5,23,11,15,314.0,446.5,2.6,16.0,740.5,734.06,557.61
2016,5,23,11,30,300.0,456.0,2.6,16.0,740.0,740.22,561.23
2016,5,23,11,45,292.5,461.0,2.65,16.0,739.5,746.63,565.6
2016,5,23,12,0,285.0,466.0,2.7,16.0,739.0,751.76,569.11
2016,5,23,12,15,314.0,455.0,2.7,16.0,755.0,775.38,586.67
2016,5,23,12,30,343.0,444.0,2.7,16.0,771.0,798.11,603.45
2016,5,23,12,45,376.5,422.0,2.75,16.0,777.5,812.82,615.36
2016,5,23,13,0,410.0,400.0,2.8,16.0,784.0,831.65,630.11
2016,5,23,13,15,400.5,396.5,2.8,16.0,766.5,819.49,621.69
2016,5,23,13,30,391.0,393.0,2.8,16.0,749.0,799.45,608.22
2016,5,23,13,45,282.0,411.5,2.85,16.0,665.0,709.82,542.55
2016,5,23,14,0,173.0,430.0,2.9,16.0,581.0,613.82,471.26
2016,5,23,14,15,107.0,386.5,2.9,15.5,479.0,503.67,390.53
2016,5,23,14,30,41.0,343.0,2.9,15.0,377.0,387.22,302.38
2016,5,23,14,45,47.5,335.5,2.95,15.0,373.0,385.14,302.13
2016,5,23,15,0,54.0,328.0,3.0,15.0,369.0,382.61,301.09
2016,5,23,15,15,34.5,280.0,3.0,15.0,306.0,314.44,248.42
2016,5,23,15,30,15.0,232.0,3.0,15.0,243.0,241.4,191.11
2016,5,23,15,45,30.5,240.0,3.05,15.0,259.5,268.17,213.59
2016,5,23,16,0,46.0,248.0,3.1,15.0,276.0,287.97,230.23
2016,5,23,16,15,112.5,236.5,3.1,14.5,297.5,327.94,264.78
2016,5,23,16,30,179.0,225.0,3.1,14.0,319.0,355.28,288.85
2016,5,23,16,45,424.0,159.0,3.15,14.0,351.5,438.84,359.56
2016,5,23,17,0,669.0,93.0,3.2,14.0,384.0,488.87,400.84
2016,5,23,17,15,630.5,87.0,3.2,13.5,333.5,429.56,352.18
2016,5,23,17,30,592.0,81.0,3.2,13.0,283.0,373.04,304.8
2016,5,23,17,45,540.5,73.5,3.2,13.0,234.0,312.58,252.43
2016,5,23,18,0,489.0,66.0,3.2,13.0,185.0,256.84,202.93
2016,5,23,18,15,411.5,56.0,3.1,12.5,140.5,195.43,149.06
2016,5,23,18,30,334.0,46.0,3.0,12.0,96.0,142.08,102.26
2016,5,23,18,45,224.5,33.0,2.9,12.0,61.0,86.92,55.47
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,40.99,3.88
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,15.4,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.0,2.6,11.0,28.5,13.15,0.0
2016,5,24,5,30,233.0,34.0,2.7,11.0,57.0,26.18,16.42
2016,5,24,5,45,328.5,45.5,2.85,11.5,98.0,34.57,24.9
2016,5,24,6,0,424.0,57.0,3.0,12.0,139.0,41.83,31.82
2016,5,24,6,15,212.0,66.5,3.0,12.0,107.5,57.68,40.95
2016,5,24,6,30,0.0,76.0,3.0,12.0,76.0,72.23,56.46
2016,5,24,6,45,0.0,92.0,3.0,12.5,92.0,87.28,69.1
2016,5,24,7,0,0.0,108.0,3.0,13.0,108.0,102.43,81.57
2016,5,24,7,15,0.0,124.5,3.0,13.0,124.5,118.11,94.44
2016,5,24,7,30,0.0,141.0,3.0,13.0,141.0,133.86,107.2
2016,5,24,7,45,17.5,180.5,3.0,13.0,190.5,176.54,141.68
2016,5,24,8,0,35.0,220.0,3.0,13.0,240.0,218.14,174.96
2016,5,24,8,15,29.5,230.5,3.0,13.0,248.5,228.63,183.04
2016,5,24,8,30,24.0,241.0,3.0,13.0,257.0,240.93,192.49
2016,5,24,8,45,28.5,263.5,3.0,13.5,283.5,264.11,210.21
2016,5,24,9,0,33.0,286.0,3.0,14.0,310.0,290.35,230.1
2016,5,24,9,15,31.0,296.5,2.95,14.0,320.0,301.84,238.55
2016,5,24,9,30,29.0,307.0,2.9,14.0,330.0,313.1,246.82
2016,5,24,9,45,29.0,319.5,2.9,14.5,343.5,327.51,257.1
2016,5,24,10,0,29.0,332.0,2.9,15.0,357.0,341.93,267.3
2016,5,24,10,15,53.0,376.0,2.9,15.0,422.5,405.82,316.3
2016,5,24,10,30,77.0,420.0,2.9,15.0,488.0,471.79,365.88
2016,5,24,10,45,56.0,401.5,2.95,15.0,452.0,439.85,340.9
2016,5,24,11,0,35.0,383.0,3.0,15.0,416.0,406.16,314.87
2016,5,24,11,15,37.0,393.5,3.0,15.0,428.5,420.72,325.85
2016,5,24,11,30,39.0,404.0,3.0,15.0,441.0,435.34,336.66
2016,5,24,11,45,55.5,429.5,3.0,15.5,482.5,478.93,368.88
2016,5,24,12,0,72.0,455.0,3.0,16.0,524.0,523.17,401.0
2016,5,24,12,15,79.5,459.5,3.0,15.5,536.0,537.66,412.44
2016,5,24,12,30,87.0,464.0,3.0,15.0,548.0,551.98,423.96
2016,5,24,12,45,86.0,459.0,3.05,15.0,540.5,547.81,421.1
2016,5,24,13,0,85.0,454.0,3.1,15.0,533.0,543.2,418.07
2016,5,24,13,15,83.0,444.5,3.1,15.0,521.0,532.51,410.48
2016,5,24,13,30,81.0,435.0,3.1,15.0,509.0,521.42,402.65
2016,5,24,13,45,73.0,417.0,3.15,15.0,483.0,495.19,383.55
2016,5,24,14,0,65.0,399.0,3.2,15.0,457.0,468.75,364.23
2016,5,24,14,15,48.0,362.0,3.2,15.0,404.0,413.68,322.8
2016,5,24,14,30,31.0,325.0,3.2,15.0,351.0,358.95,281.15
2016,5,24,14,45,22.5,287.0,3.25,15.0,305.5,304.15,239.25
2016,5,24,15,0,14.0,249.0,3.3,15.0,260.0,257.88,203.37
2016,5,24,15,15,10.0,222.5,3.3,14.5,230.5,227.57,180.13
2016,5,24,15,30,6.0,196.0,3.3,14.0,201.0,197.48,156.7
2016,5,24,15,45,3.0,156.5,3.3,14.0,159.0,155.39,123.0
2016,5,24,16,0,0.0,117.0,3.3,14.0,117.0,113.75,89.18
2016,5,24,16,15,0.0,109.0,3.3,13.5,109.0,105.88,83.17
2016,5,24,16,30,0.0,101.0,3.3,13.0,101.0,98.03,77.07
2016,5,24,16,45,0.0,109.5,3.35,13.0,109.5,106.69,84.6
2016,5,24,17,0,0.0,118.0,3.4,13.0,118.0,115.62,92.36
2016,5,24,17,15,288.0,102.0,3.4,12.5,201.0,266.23,220.99
2016,5,24,17,30,576.0,86.0,3.4,12.0,284.0,371.64,305.7
2016,5,24,17,45,522.5,78.0,3.4,12.0,235.0,310.56,252.08
2016,5,24,18,0,469.0,70.0,3.4,12.0,186.0,254.4,202.19
2016,5,24,18,15,391.5,60.0,3.3,12.0,141.5,192.59,147.68
2016,5,24,18,30,314.0,50.0,3.2,12.0,97.0,140.83,102.06
2016,5,24,18,45,209.0,35.5,3.1,12.0,62.0,86.88,56.35
2016,5,24,19,0,104.0,21.0,3.0,12.0,27.0,40.79,6.87
2016,5,24,19,15,52.0,10.5,2.95,11.5,13.5,15.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,2.3,11.0,28.5,13.12,0.0
2016,5,25,5,30,232.0,34.0,2.4,11.0,57.0,26.14,16.46
2016,5,25,5,45,324.0,45.5,2.55,11.5,98.0,34.17,24.58
2016,5,25,6,0,416.0,57.0,2.7,12.0,139.0,41.72,31.73
2016,5,25,6,15,480.0,65.0,2.7,12.0,186.0,56.3,35.7
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,95.33,55.57
2016,5,25,6,45,272.0,90.0,2.75,12.5,170.0,107.2,73.87
2016,5,25,7,0,0.0,107.0,2.8,13.0,107.0,101.56,80.8
2016,5,25,7,15,0.0,120.5,2.8,13.0,120.5,114.52,91.42
2016,5,25,7,30,0.0,134.0,2.8,13.0,134.0,127.52,101.91
2016,5,25,7,45,0.0,146.0,2.85,13.5,146.0,139.17,110.97
2016,5,25,8,0,0.0,158.0,2.9,14.0,158.0,150.83,119.94
2016,5,25,8,15,4.5,181.5,2.9,14.0,184.5,175.2,139.37
2016,5,25,8,30,9.0,205.0,2.9,14.0,211.0,200.15,159.1
2016,5,25,8,45,12.5,226.5,2.95,14.5,235.5,223.23,176.87
2016,5,25,9,0,16.0,248.0,3.0,15.0,260.0,246.74,194.8
2016,5,25,9,15,20.5,272.5,3.0,15.0,288.5,274.12,215.97
2016,5,25,9,30,25.0,297.0,3.0,15.0,317.0,302.0,237.36
2016,5,25,9,45,24.0,304.0,3.0,15.0,324.0,309.72,242.88
2016,5,25,10,0,23.0,311.0,3.0,15.0,331.0,317.29,248.35
2016,5,25,10,15,107.5,376.5,3.0,15.0,472.0,450.97,352.5
2016,5,25,10,30,192.0,442.0,3.0,15.0,613.0,590.42,457.02
2016,5,25,10,45,298.0,418.5,3.0,15.5,691.0,669.98,516.17
2016,5,25,11,0,404.0,395.0,3.0,16.0,769.0,755.17,578.37
2016,5,25,11,15,430.5,396.0,3.0,16.0,800.0,793.9,605.49
2016,5,25,11,30,457.0,397.0,3.0,16.0,831.0,832.42,632.58
2016,5,25,11,45,427.5,406.5,3.05,16.5,814.0,825.01,625.31
2016,5,25,12,0,398.0,416.0,3.1,17.0,797.0,811.39,614.2
2016,5,25,12,15,381.5,423.5,3.15,17.0,788.0,809.86,612.98
2016,5,25,12,30,365.0,431.0,3.2,17.0,779.0,806.6,610.52
2016,5,25,12,45,328.5,442.0,3.25,17.0,753.0,785.4,594.94
2016,5,25,13,0,292.0,453.0,3.3,17.0,727.0,762.79,578.43
2016,5,25,13,15,599.0,284.5,3.35,17.0,834.0,903.53,688.81
2016,5,25,13,30,906.0,116.0,3.4,17.0,941.0,1020.72,770.54
2016,5,25,13,45,626.5,255.0,3.5,17.0,818.5,893.4,682.97
2016,5,25,14,0,347.0,394.0,3.6,17.0,696.0,751.79,575.66
2016,5,25,14,15,260.5,396.5,3.65,16.5,619.0,667.79,515.49
2016,5,25,14,30,174.0,399.0,3.7,16.0,542.0,577.99,449.14
2016,5,25,14,45,326.0,337.5,3.75,16.0,590.5,655.22,512.85
2016,5,25,15,0,478.0,276.0,3.8,16.0,639.0,723.26,567.91
2016,5,25,15,15,434.0,276.0,3.85,16.0,592.5,671.98,529.76
2016,5,25,15,30,390.0,276.0,3.9,16.0,546.0,614.82,487.57
2016,5,25,15,45,600.5,187.0,3.95,16.0,570.5,681.3,544.16
2016,5,25,16,0,811.0,98.0,4.0,16.0,595.0,717.1,574.42
2016,5,25,16,15,791.0,94.5,4.0,15.5,546.5,666.45,538.77
2016,5,25,16,30,771.0,91.0,4.0,15.0,498.0,615.58,501.34
2016,5,25,16,45,738.0,89.0,4.05,15.0,447.0,558.39,456.52
2016,5,25,17,0,705.0,87.0,4.1,15.0,396.0,504.06,412.73
2016,5,25,17,15,668.0,82.0,4.1,14.5,345.0,444.92,364.6
2016,5,25,17,30,631.0,77.0,4.1,14.0,294.0,388.36,317.08
2016,5,25,17,45,568.0,72.0,4.1,13.5,243.5,323.8,261.78
2016,5,25,18,0,505.0,67.0,4.1,13.0,193.0,265.03,210.14
2016,5,25,18,15,426.5,57.5,4.0,12.5,147.5,202.81,155.38
2016,5,25,18,30,348.0,48.0,3.9,12.0,102.0,148.7,107.75
2016,5,25,18,45,226.5,35.5,3.8,12.0,65.5,90.67,59.05
2016,5,25,19,0,105.0,23.0,3.7,12.0,29.0,43.48,10.37
2016,5,25,19,15,52.5,11.5,3.65,11.5,14.5,16.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,93.0,19.0,1.9,10.5,28.5,14.74,0.0
2016,5,26,5,30,186.0,38.0,1.9,11.0,57.0,29.41,19.31
2016,5,26,5,45,279.0,51.0,1.95,11.5,97.5,38.55,28.47
2016,5,26,6,0,372.0,64.0,2.0,12.0,138.0,47.24,36.68
2016,5,26,6,15,439.0,73.5,1.9,12.0,185.0,63.43,42.12
2016,5,26,6,30,506.0,83.0,1.8,12.0,232.0,101.94,62.47
2016,5,26,6,45,553.5,90.5,1.75,12.5,281.5,143.5,91.86
2016,5,26,7,0,601.0,98.0,1.7,13.0,331.0,190.45,129.67
2016,5,26,7,15,636.0,104.0,1.6,13.5,381.5,238.29,170.72
2016,5,26,7,30,671.0,110.0,1.5,14.0,432.0,289.81,215.27
2016,5,26,7,45,697.5,114.5,1.4,14.5,481.5,340.51,258.92
2016,5,26,8,0,724.0,119.0,1.3,15.0,531.0,393.52,303.3
2016,5,26,8,15,744.5,123.0,1.25,15.0,577.5,445.47,346.33
2016,5,26,8,30,765.0,127.0,1.2,15.0,624.0,500.75,390.5
2016,5,26,8,45,782.0,129.5,1.15,15.5,667.5,551.28,429.03
2016,5,26,9,0,799.0,132.0,1.1,16.0,711.0,602.2,466.48
2016,5,26,9,15,811.5,135.0,1.05,16.0,750.0,650.82,501.84
2016,5,26,9,30,824.0,138.0,1.0,16.0,789.0,698.94,535.78
2016,5,26,9,45,825.5,144.5,1.0,16.5,820.0,741.65,564.0
2016,5,26,10,0,827.0,151.0,1.0,17.0,851.0,782.57,589.51
2016,5,26,10,15,834.5,153.0,1.0,17.5,878.0,822.0,613.62
2016,5,26,10,30,842.0,155.0,1.0,18.0,905.0,859.71,636.25
2016,5,26,10,45,849.5,154.5,1.05,18.5,926.5,893.06,656.54
2016,5,26,11,0,857.0,154.0,1.1,19.0,948.0,921.18,673.36
2016,5,26,11,15,860.5,154.5,1.15,19.0,961.0,946.9,689.93
2016,5,26,11,30,864.0,155.0,1.2,19.0,974.0,970.04,704.9
2016,5,26,11,45,867.5,154.0,1.3,19.0,980.5,989.04,718.15
2016,5,26,12,0,871.0,153.0,1.4,19.0,987.0,1005.24,729.73
2016,5,26,12,15,871.0,153.0,1.55,19.0,986.0,1016.08,738.8
2016,5,26,12,30,871.0,153.0,1.7,19.0,985.0,1023.91,746.02
2016,5,26,12,45,878.0,147.0,1.85,19.0,978.5,1029.67,751.98
2016,5,26,13,0,885.0,141.0,2.0,19.0,972.0,1032.25,755.92
2016,5,26,13,15,881.5,140.0,2.15,19.0,955.5,1026.18,754.33
2016,5,26,13,30,878.0,139.0,2.3,19.0,939.0,1016.99,750.76
2016,5,26,13,45,872.0,138.0,2.45,19.0,916.0,1002.26,743.53
2016,5,26,14,0,866.0,137.0,2.6,19.0,893.0,984.58,734.31
2016,5,26,14,15,858.5,135.5,2.7,18.5,863.5,962.13,722.72
2016,5,26,14,30,851.0,134.0,2.8,18.0,834.0,942.45,712.91
2016,5,26,14,45,842.0,131.5,2.9,18.0,798.5,912.22,694.41
2016,5,26,15,0,833.0,129.0,3.0,18.0,763.0,879.68,674.2
2016,5,26,15,15,820.5,126.0,3.05,17.5,722.5,841.5,650.7
2016,5,26,15,30,808.0,123.0,3.1,17.0,682.0,801.61,625.63
2016,5,26,15,45,791.5,120.0,3.2,17.0,637.0,757.08,595.9
2016,5,26,16,0,775.0,117.0,3.3,17.0,592.0,711.58,564.96
2016,5,26,16,15,753.5,113.0,3.35,16.5,544.0,662.62,531.18
2016,5,26,16,30,732.0,109.0,3.4,16.0,496.0,611.77,493.94
2016,5,26,16,45,702.5,104.5,3.45,16.0,446.0,555.7,450.65
2016,5,26,17,0,673.0,100.0,3.5,16.0,396.0,500.9,407.17
2016,5,26,17,15,634.0,94.0,3.45,15.5,345.0,441.09,359.02
2016,5,26,17,30,595.0,88.0,3.4,15.0,294.0,384.06,311.67
2016,5,26,17,45,538.5,80.5,3.4,14.5,244.0,321.2,258.4
2016,5,26,18,0,482.0,73.0,3.4,14.0,194.0,263.51,208.19
2016,5,26,18,15,403.0,62.5,3.3,13.5,148.5,199.95,152.94
2016,5,26,18,30,324.0,52.0,3.2,13.0,103.0,146.42,106.29
2016,5,26,18,45,212.0,38.0,3.1,12.5,66.5,90.76,59.8
2016,5,26,19,0,100.0,24.0,3.0,12.0,30.0,42.38,12.12
2016,5,26,19,15,50.0,12.0,2.95,11.5,15.0,16.87,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,98.5,19.0,1.0,10.5,29.0,14.71,0.18
2016,5,27,5,30,197.0,38.0,1.0,11.0,58.0,29.37,19.37
2016,5,27,5,45,295.5,50.5,1.05,11.5,99.5,38.11,28.13
2016,5,27,6,0,394.0,63.0,1.1,12.0,141.0,46.42,35.98
2016,5,27,6,15,459.5,72.0,1.15,12.5,188.5,63.06,41.17
2016,5,27,6,30,525.0,81.0,1.2,13.0,236.0,101.95,61.38
2016,5,27,6,45,577.5,87.0,1.25,13.5,287.0,143.87,90.66
2016,5,27,7,0,630.0,93.0,1.3,14.0,338.0,191.72,128.89
2016,5,27,7,15,664.5,98.0,1.3,14.5,389.0,240.11,170.37
2016,5,27,7,30,699.0,103.0,1.3,15.0,440.0,292.09,215.33
2016,5,27,7,45,730.0,105.5,1.3,15.5,491.0,343.99,259.96
2016,5,27,8,0,761.0,108.0,1.3,16.0,542.0,401.04,307.6
2016,5,27,8,15,780.5,111.5,1.25,16.5,589.0,453.63,350.43
2016,5,27,8,30,800.0,115.0,1.2,17.0,636.0,507.3,392.55
2016,5,27,8,45,818.5,116.5,1.2,17.5,680.5,559.36,432.33
2016,5,27,9,0,837.0,118.0,1.2,18.0,725.0,611.87,471.11
2016,5,27,9,15,848.5,120.0,1.15,18.5,763.5,660.54,505.43
2016,5,27,9,30,860.0,122.0,1.1,19.0,802.0,709.14,538.49
2016,5,27,9,45,875.5,120.0,1.05,19.5,837.5,754.87,567.14
2016,5,27,10,0,891.0,118.0,1.0,20.0,873.0,799.67,594.15
2016,5,27,10,15,897.0,119.5,0.95,20.0,900.0,839.03,618.12
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,876.37,640.46
2016,5,27,10,45,909.0,121.0,0.9,20.5,948.0,910.05,659.77
2016,5,27,11,0,915.0,121.0,0.9,21.0,969.0,941.37,677.4
2016,5,27,11,15,917.5,121.5,0.95,21.0,982.0,967.43,693.86
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,990.68,708.65
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1009.57,720.39
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,1025.42,730.3
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,1036.18,739.42
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,1043.74,746.61
2016,5,27,12,45,913.5,126.5,1.65,22.0,993.5,1044.61,749.65
2016,5,27,13,0,906.0,130.0,1.8,22.0,983.0,1042.24,750.7
2016,5,27,13,15,903.0,129.5,1.9,22.0,966.5,1037.08,749.32
2016,5,27,13,30,900.0,129.0,2.0,22.0,950.0,1028.72,745.95
2016,5,27,13,45,892.5,129.0,2.15,22.0,926.0,1013.32,738.72
2016,5,27,14,0,885.0,129.0,2.3,22.0,902.0,994.94,729.5
2016,5,27,14,15,878.0,127.0,2.35,21.5,872.0,972.12,717.62
2016,5,27,14,30,871.0,125.0,2.4,21.0,842.0,946.55,703.85
2016,5,27,14,45,858.5,124.5,2.5,21.0,805.5,914.98,685.06
2016,5,27,15,0,846.0,124.0,2.6,21.0,769.0,886.18,667.97
2016,5,27,15,15,833.0,121.5,2.6,20.5,728.5,847.77,644.53
2016,5,27,15,30,820.0,119.0,2.6,20.0,688.0,807.64,619.63
2016,5,27,15,45,799.0,118.0,2.65,20.0,641.5,761.37,589.17
2016,5,27,16,0,778.0,117.0,2.7,20.0,595.0,714.43,557.74
2016,5,27,16,15,756.0,113.0,2.7,19.5,546.5,665.01,524.29
2016,5,27,16,30,734.0,109.0,2.7,19.0,498.0,613.75,487.43
2016,5,27,16,45,700.5,105.5,2.75,19.0,447.0,556.24,443.97
2016,5,27,17,0,667.0,102.0,2.8,19.0,396.0,500.35,400.54
2016,5,27,17,15,628.0,95.5,2.75,18.5,345.0,440.27,353.13
2016,5,27,17,30,589.0,89.0,2.7,18.0,294.0,383.0,306.47
2016,5,27,17,45,531.0,82.0,2.65,17.5,244.0,320.29,254.22
2016,5,27,18,0,473.0,75.0,2.6,17.0,194.0,262.88,205.11
2016,5,27,18,15,396.5,64.0,2.5,16.0,148.5,200.06,151.61
2016,5,27,18,30,320.0,53.0,2.4,15.0,103.0,146.88,106.01
2016,5,27,18,45,212.5,38.5,2.35,14.5,67.0,91.65,60.23
2016,5,27,19,0,105.0,24.0,2.3,14.0,31.0,45.25,15.07
2016,5,27,19,15,52.5,12.0,2.3,14.0,15.5,17.19,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,51.0,18.5,1.5,12.5,24.0,15.69,1.14
2016,5,28,5,30,102.0,37.0,1.5,13.0,48.0,30.49,20.18
2016,5,28,5,45,149.5,55.0,1.55,13.5,80.5,44.39,33.38
2016,5,28,6,0,197.0,73.0,1.6,14.0,113.0,57.81,45.73
2016,5,28,6,15,228.5,92.0,1.65,14.5,150.5,78.22,57.11
2016,5,28,6,30,260.0,111.0,1.7,15.0,188.0,110.92,78.35
2016,5,28,6,45,294.5,124.5,1.75,15.5,227.5,143.32,101.88
2016,5,28,7,0,329.0,138.0,1.8,16.0,267.0,179.45,130.35
2016,5,28,7,15,357.5,154.5,1.75,16.5,312.5,220.39,163.92
2016,5,28,7,30,386.0,171.0,1.7,17.0,358.0,261.27,197.69
2016,5,28,7,45,566.0,142.5,1.65,17.5,448.5,321.04,243.69
2016,5,28,8,0,746.0,114.0,1.6,18.0,539.0,398.34,304.38
2016,5,28,8,15,766.0,117.5,1.55,18.0,586.5,452.94,349.1
2016,5,28,8,30,786.0,121.0,1.5,18.0,634.0,506.11,391.6
2016,5,28,8,45,802.0,124.0,1.45,18.5,677.5,557.52,430.69
2016,5,28,9,0,818.0,127.0,1.4,19.0,721.0,609.18,468.57
2016,5,28,9,15,830.0,130.0,1.3,19.5,760.0,658.28,502.88
2016,5,28,9,30,842.0,133.0,1.2,20.0,799.0,706.78,535.44
2016,5,28,9,45,850.5,135.0,1.2,20.5,832.5,750.95,564.07
2016,5,28,10,0,859.0,137.0,1.2,21.0,866.0,793.2,590.15
2016,5,28,10,15,866.0,139.0,1.2,21.0,893.0,832.75,615.21
2016,5,28,10,30,873.0,141.0,1.2,21.0,920.0,870.44,638.81
2016,5,28,10,45,878.0,142.0,1.2,21.5,941.0,903.4,657.89
2016,5,28,11,0,883.0,143.0,1.2,22.0,962.0,934.03,675.32
2016,5,28,11,15,886.0,143.5,1.25,22.0,975.0,959.88,691.72
2016,5,28,11,30,889.0,144.0,1.3,22.0,988.0,983.04,706.51
2016,5,28,11,45,890.5,144.5,1.4,22.0,994.0,1001.98,719.52
2016,5,28,12,0,892.0,145.0,1.5,22.0,1000.0,1018.0,730.81
2016,5,28,12,15,891.5,145.0,1.6,22.0,999.0,1028.57,738.79
2016,5,28,12,30,891.0,145.0,1.7,22.0,998.0,1036.06,744.97
2016,5,28,12,45,881.0,150.0,1.8,22.0,986.5,1035.92,746.45
2016,5,28,13,0,871.0,155.0,1.9,22.0,975.0,1032.66,746.1
2016,5,28,13,15,867.5,154.0,1.95,22.0,958.5,1026.79,743.52
2016,5,28,13,30,864.0,153.0,2.0,22.0,942.0,1017.83,739.08
2016,5,28,13,45,859.5,150.5,2.1,22.0,919.0,1009.45,735.71
2016,5,28,14,0,855.0,148.0,2.2,22.0,896.0,991.87,726.41
2016,5,28,14,15,847.0,146.0,2.25,21.5,866.0,968.6,714.26
2016,5,28,14,30,839.0,144.0,2.3,21.0,836.0,942.69,700.31
2016,5,28,14,45,830.0,141.0,2.35,21.0,800.5,912.32,681.92
2016,5,28,15,0,821.0,138.0,2.4,21.0,765.0,879.66,661.87
2016,5,28,15,15,807.5,135.0,2.4,20.5,724.0,841.07,638.39
2016,5,28,15,30,794.0,132.0,2.4,20.0,683.0,800.85,613.48
2016,5,28,15,45,777.5,128.0,2.45,20.0,638.5,755.81,583.98
2016,5,28,16,0,761.0,124.0,2.5,20.0,594.0,711.94,554.85
2016,5,28,16,15,738.5,119.5,2.5,19.5,545.5,660.47,519.64
2016,5,28,16,30,716.0,115.0,2.5,19.0,497.0,609.08,482.84
2016,5,28,16,45,688.5,109.5,2.5,19.0,447.0,553.87,441.19
2016,5,28,17,0,661.0,104.0,2.5,19.0,397.0,499.77,399.25
2016,5,28,17,15,621.5,97.5,2.4,18.5,346.0,439.71,351.93
2016,5,28,17,30,582.0,91.0,2.3,18.0,295.0,382.5,305.47
2016,5,28,17,45,529.5,82.5,2.25,17.5,245.5,320.84,254.3
2016,5,28,18,0,477.0,74.0,2.2,17.0,196.0,263.96,205.75
2016,5,28,18,15,400.5,63.5,2.1,16.0,150.5,201.27,152.48
2016,5,28,18,30,324.0,53.0,2.0,15.0,105.0,148.32,107.14
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,93.34,61.53
2016,5,28,19,0,115.0,24.0,1.8,14.0,32.0,47.14,17.42
2016,5,28,19,15,57.5,12.0,1.8,13.5,16.0,17.79,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,1.65,11.5,31.0,14.68,1.24
2016,5,29,5,30,226.0,38.0,1.6,12.0,62.0,29.3,19.32
2016,5,29,5,45,321.0,49.5,1.55,12.5,103.5,37.23,27.25
2016,5,29,6,0,416.0,61.0,1.5,13.0,145.0,45.09,34.66
2016,5,29,6,15,481.0,70.0,1.4,13.5,193.0,62.39,39.64
2016,5,29,6,30,546.0,79.0,1.3,14.0,241.0,102.46,60.61
2016,5,29,6,45,592.5,85.5,1.25,14.5,292.0,145.21,90.74
2016,5,29,7,0,639.0,92.0,1.2,15.0,343.0,193.19,129.23
2016,5,29,7,15,673.0,97.5,1.15,15.0,394.0,242.36,171.49
2016,5,29,7,30,707.0,103.0,1.1,15.0,445.0,295.05,217.19
2016,5,29,7,45,732.5,107.5,1.05,15.5,494.5,347.21,261.82
2016,5,29,8,0,758.0,112.0,1.0,16.0,544.0,404.07,308.86
2016,5,29,8,15,777.0,115.5,1.0,16.5,591.5,456.23,351.18
2016,5,29,8,30,796.0,119.0,1.0,17.0,639.0,509.43,392.88
2016,5,29,8,45,810.5,122.5,1.0,17.5,682.0,560.93,431.9
2016,5,29,9,0,825.0,126.0,1.0,18.0,725.0,612.54,469.67
2016,5,29,9,15,836.5,128.5,1.05,18.0,764.0,661.13,505.52
2016,5,29,9,30,848.0,131.0,1.1,18.0,803.0,709.07,540.11
2016,5,29,9,45,853.5,135.0,1.15,18.5,835.0,753.19,569.28
2016,5,29,10,0,859.0,139.0,1.2,19.0,867.0,795.13,595.9
2016,5,29,10,15,865.5,140.5,1.25,19.0,894.0,833.8,621.21
2016,5,29,10,30,872.0,142.0,1.3,19.0,921.0,870.58,645.12
2016,5,29,10,45,875.5,144.0,1.4,19.5,941.0,903.16,665.59
2016,5,29,11,0,879.0,146.0,1.5,20.0,961.0,933.34,684.44
2016,5,29,11,15,882.0,146.5,1.55,20.0,974.5,959.11,701.02
2016,5,29,11,30,885.0,147.0,1.6,20.0,988.0,982.2,715.95
2016,5,29,11,45,886.0,147.0,1.7,20.0,993.5,1000.13,728.35
2016,5,29,12,0,887.0,147.0,1.8,20.0,999.0,1015.13,739.02
2016,5,29,12,15,887.0,147.0,1.85,20.0,997.5,1026.17,746.58
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,1034.15,752.33
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,1034.03,753.05
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,1030.79,751.97
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,1024.95,749.34
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,1016.03,744.84
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,1003.02,737.78
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,992.93,732.72
2016,5,29,14,15,850.5,144.0,2.25,20.0,867.0,970.12,719.32
2016,5,29,14,30,843.0,142.0,2.3,20.0,837.0,944.64,704.23
2016,5,29,14,45,835.5,138.0,2.35,20.0,802.0,914.5,685.94
2016,5,29,15,0,828.0,134.0,2.4,20.0,767.0,881.99,665.92
2016,5,29,15,15,815.0,131.0,2.4,19.5,726.5,843.66,642.55
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,803.65,617.71
2016,5,29,15,45,786.5,124.0,2.45,19.0,641.5,759.16,588.51
2016,5,29,16,0,771.0,120.0,2.5,19.0,597.0,713.63,558.1
2016,5,29,16,15,749.5,116.0,2.5,18.5,548.5,665.0,525.12
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,614.39,488.77
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,558.38,446.57
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,503.49,404.02
2016,5,29,17,15,633.0,95.0,2.6,17.5,349.0,443.73,356.93
2016,5,29,17,30,594.0,89.0,2.6,17.0,298.0,386.74,310.54
2016,5,29,17,45,541.0,81.5,2.65,16.5,248.5,325.31,259.32
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,268.66,210.68
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,205.65,156.47
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,152.47,110.48
2016,5,29,18,45,225.5,40.0,2.45,14.5,70.0,96.53,64.11
2016,5,29,19,0,117.0,26.0,2.4,14.0,33.0,50.04,20.44
2016,5,29,19,15,58.5,13.0,2.4,13.5,16.5,18.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,11.5,32.0,14.25,1.47
2016,5,30,5,30,254.0,37.0,0.8,12.0,64.0,28.45,18.67
2016,5,30,5,45,351.0,47.5,0.8,12.5,106.5,35.94,26.17
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,42.23,32.14
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,59.37,36.39
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,99.69,57.06
2016,5,30,6,45,622.5,78.5,0.7,14.5,296.0,143.29,87.67
2016,5,30,7,0,670.0,84.0,0.7,15.0,347.0,192.19,126.84
2016,5,30,7,15,702.5,88.5,0.7,15.5,398.0,241.75,169.15
2016,5,30,7,30,735.0,93.0,0.7,16.0,449.0,297.34,216.65
2016,5,30,7,45,760.5,96.5,0.75,16.5,499.0,349.75,261.43
2016,5,30,8,0,786.0,100.0,0.8,17.0,549.0,404.32,306.87
2016,5,30,8,15,804.0,103.0,0.8,17.5,596.0,456.94,349.36
2016,5,30,8,30,822.0,106.0,0.8,18.0,643.0,510.45,391.03
2016,5,30,8,45,836.0,109.0,0.85,18.5,686.5,562.4,430.49
2016,5,30,9,0,850.0,112.0,0.9,19.0,730.0,615.93,469.78
2016,5,30,9,15,860.5,114.0,0.95,19.0,768.5,664.04,505.11
2016,5,30,9,30,871.0,116.0,1.0,19.0,807.0,711.33,539.07
2016,5,30,9,45,881.0,116.5,1.1,19.5,840.5,755.77,568.27
2016,5,30,10,0,891.0,117.0,1.2,20.0,874.0,798.88,596.13
2016,5,30,10,15,897.0,118.5,1.25,20.0,901.0,838.2,621.72
2016,5,30,10,30,903.0,120.0,1.3,20.0,928.0,875.5,645.84
2016,5,30,10,45,906.5,121.5,1.4,20.5,948.0,908.45,666.44
2016,5,30,11,0,910.0,123.0,1.5,21.0,968.0,938.91,685.35
2016,5,30,11,15,912.5,123.5,1.55,21.0,981.0,964.86,701.96
2016,5,30,11,30,915.0,124.0,1.6,21.0,994.0,988.03,716.86
2016,5,30,11,45,915.5,124.5,1.7,21.0,999.5,1006.39,729.48
2016,5,30,12,0,916.0,125.0,1.8,21.0,1005.0,1021.73,740.3
2016,5,30,12,15,916.0,125.0,1.85,21.0,1003.5,1032.98,747.96
2016,5,30,12,30,916.0,125.0,1.9,21.0,1002.0,1041.07,753.75
2016,5,30,12,45,910.0,127.0,1.95,21.0,992.0,1041.99,755.13
2016,5,30,13,0,904.0,129.0,2.0,21.0,982.0,1039.67,754.65
2016,5,30,13,15,900.5,128.0,2.05,21.0,965.5,1033.61,751.9
2016,5,30,13,30,897.0,127.0,2.1,21.0,949.0,1024.35,747.22
2016,5,30,13,45,892.0,125.5,2.2,21.0,925.5,1009.97,739.92
2016,5,30,14,0,887.0,124.0,2.3,21.0,902.0,992.56,730.67
2016,5,30,14,15,732.5,201.0,2.35,20.5,829.0,921.86,686.91
2016,5,30,14,30,578.0,278.0,2.4,20.0,756.0,842.12,633.52
2016,5,30,14,45,475.0,302.5,2.5,20.0,684.0,761.43,577.33
2016,5,30,15,0,372.0,327.0,2.6,20.0,612.0,677.16,517.2
2016,5,30,15,15,602.0,219.5,2.6,20.0,651.5,759.12,583.62
2016,5,30,15,30,832.0,112.0,2.6,20.0,691.0,811.5,622.94
2016,5,30,15,45,817.5,108.5,2.65,20.0,646.5,767.33,593.2
2016,5,30,16,0,803.0,105.0,2.7,20.0,602.0,721.98,562.98
2016,5,30,16,15,782.5,101.5,2.65,19.5,554.0,671.46,528.99
2016,5,30,16,30,762.0,98.0,2.6,19.0,506.0,620.75,492.77
2016,5,30,16,45,562.5,128.0,2.6,19.0,413.0,497.0,396.99
2016,5,30,17,0,363.0,158.0,2.6,19.0,320.0,385.42,308.64
2016,5,30,17,15,338.0,144.0,2.5,18.5,280.0,333.99,268.4
2016,5,30,17,30,313.0,130.0,2.4,18.0,240.0,290.53,233.15
2016,5,30,17,45,426.5,98.0,2.35,17.5,222.5,293.06,233.33
2016,5,30,18,0,540.0,66.0,2.3,17.0,205.0,280.25,218.48
2016,5,30,18,15,466.5,57.5,2.15,16.5,159.0,218.48,165.01
2016,5,30,18,30,393.0,49.0,2.0,16.0,113.0,164.19,117.84
2016,5,30,18,45,281.0,37.0,1.95,15.5,75.0,105.97,69.54
2016,5,30,19,0,169.0,25.0,1.9,15.0,37.0,57.54,24.55
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.5,21.34,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,130.5,18.5,1.55,12.5,32.5,14.24,1.77
2016,5,31,5,30,261.0,37.0,1.5,13.0,65.0,28.43,18.57
2016,5,31,5,45,355.5,47.5,1.5,13.5,107.5,35.87,25.97
2016,5,31,6,0,450.0,58.0,1.5,14.0,150.0,42.16,31.93
2016,5,31,6,15,514.0,66.0,1.45,14.5,198.5,60.16,36.67
2016,5,31,6,30,578.0,74.0,1.4,15.0,247.0,101.08,57.86
2016,5,31,6,45,624.0,80.0,1.35,15.5,298.0,145.07,88.91
2016,5,31,7,0,670.0,86.0,1.3,16.0,349.0,194.19,128.4
2016,5,31,7,15,702.5,90.5,1.3,16.0,400.5,243.74,171.18
2016,5,31,7,30,735.0,95.0,1.3,16.0,452.0,296.6,217.31
2016,5,31,7,45,761.0,98.5,1.3,16.5,502.5,351.94,264.7
2016,5,31,8,0,787.0,102.0,1.3,17.0,553.0,406.71,310.57
2016,5,31,8,15,806.0,105.5,1.25,17.5,600.5,460.28,354.03
2016,5,31,8,30,825.0,109.0,1.2,18.0,648.0,514.85,396.66
2016,5,31,8,45,840.5,111.0,1.2,18.5,692.0,566.82,436.17
2016,5,31,9,0,856.0,113.0,1.2,19.0,736.0,620.49,475.52
2016,5,31,9,15,867.5,115.5,1.2,19.5,775.5,669.98,510.64
2016,5,31,9,30,879.0,118.0,1.2,20.0,815.0,718.71,544.16
2016,5,31,9,45,889.0,119.0,1.25,20.5,849.5,763.95,573.28
2016,5,31,10,0,899.0,120.0,1.3,21.0,884.0,807.86,600.96
2016,5,31,10,15,905.5,121.0,1.35,21.0,911.5,847.39,626.58
2016,5,31,10,30,912.0,122.0,1.4,21.0,939.0,884.93,650.76
2016,5,31,10,45,917.0,123.0,1.45,21.5,960.0,918.98,671.27
2016,5,31,11,0,922.0,124.0,1.5,22.0,981.0,950.6,690.1
2016,5,31,11,15,925.0,125.0,1.55,22.0,995.0,977.81,707.38
2016,5,31,11,30,928.0,126.0,1.6,22.0,1009.0,1002.23,722.95
2016,5,31,11,45,929.5,126.0,1.65,22.0,1015.0,1021.32,735.22
2016,5,31,12,0,931.0,126.0,1.7,22.0,1021.0,1037.37,745.71
2016,5,31,12,15,931.0,126.0,1.75,22.0,1020.0,1048.82,753.44
2016,5,31,12,30,931.0,126.0,1.8,22.0,1019.0,1057.06,759.31
2016,5,31,12,45,934.5,122.5,1.9,22.0,1011.5,1062.0,763.97
2016,5,31,13,0,938.0,119.0,2.0,22.0,1004.0,1063.61,766.64
2016,5,31,13,15,935.0,118.0,2.05,22.0,987.5,1057.91,764.15
2016,5,31,13,30,932.0,117.0,2.1,22.0,971.0,1048.91,759.72
2016,5,31,13,45,927.0,116.5,2.2,22.0,948.0,1035.2,753.01
2016,5,31,14,0,922.0,116.0,2.3,22.0,925.0,1018.36,744.3
2016,5,31,14,15,915.5,114.5,2.3,22.0,895.0,996.01,730.92
2016,5,31,14,30,909.0,113.0,2.3,22.0,865.0,970.79,715.72
2016,5,31,14,45,900.0,111.0,2.35,22.0,829.0,940.04,697.36
2016,5,31,15,0,891.0,109.0,2.4,22.0,793.0,906.85,677.24
2016,5,31,15,15,879.5,107.0,2.4,21.5,752.0,869.26,654.81
2016,5,31,15,30,868.0,105.0,2.4,21.0,711.0,829.76,630.78
2016,5,31,15,45,853.0,102.5,2.45,21.0,665.5,789.23,604.86
2016,5,31,16,0,838.0,100.0,2.5,21.0,620.0,743.31,574.72
2016,5,31,16,15,818.0,96.5,2.45,20.5,571.0,691.78,540.53
2016,5,31,16,30,798.0,93.0,2.4,20.0,522.0,639.95,504.39
2016,5,31,16,45,772.0,89.5,2.4,20.0,470.5,584.38,462.86
2016,5,31,17,0,746.0,86.0,2.4,20.0,419.0,529.59,420.73
2016,5,31,17,15,710.5,81.0,2.3,19.5,367.5,470.53,374.47
2016,5,31,17,30,675.0,76.0,2.2,19.0,316.0,412.58,327.63
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.5,349.79,275.69
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,291.48,225.89
2016,5,31,18,15,499.5,56.0,2.05,17.5,165.5,228.09,171.49
2016,5,31,18,30,425.0,48.0,2.0,17.0,118.0,172.27,123.12
2016,5,31,18,45,310.0,37.0,1.95,16.5,78.5,112.57,73.68
2016,5,31,19,0,195.0,26.0,1.9,16.0,39.0,63.26,28.39
2016,5,31,19,15,97.5,13.0,1.95,15.5,19.5,23.37,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,12.0,34.5,14.23,2.08
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,29.11,19.25
2016,6,1,5,45,382.5,48.0,2.5,12.5,112.5,36.31,26.45
2016,6,1,6,0,475.0,59.0,2.6,13.0,156.0,43.04,32.83
2016,6,1,6,15,539.0,66.5,2.55,13.0,205.5,61.47,37.41
2016,6,1,6,30,603.0,74.0,2.5,13.0,255.0,103.28,59.21
2016,6,1,6,45,648.0,80.0,2.5,13.5,307.0,148.47,91.57
2016,6,1,7,0,693.0,86.0,2.5,14.0,359.0,198.69,132.61
2016,6,1,7,15,725.5,90.5,2.5,14.5,411.0,249.45,176.86
2016,6,1,7,30,758.0,95.0,2.5,15.0,463.0,306.3,226.62
2016,6,1,7,45,783.0,98.5,2.5,15.5,514.0,359.71,273.41
2016,6,1,8,0,808.0,102.0,2.5,16.0,565.0,415.21,320.84
2016,6,1,8,15,826.5,105.5,2.45,16.0,613.5,469.61,366.75
2016,6,1,8,30,845.0,109.0,2.4,16.0,662.0,524.93,412.02
2016,6,1,8,45,860.0,111.0,2.4,16.5,706.5,577.58,453.31
2016,6,1,9,0,875.0,113.0,2.4,17.0,751.0,631.86,494.44
2016,6,1,9,15,886.0,115.5,2.35,17.0,790.5,681.87,531.94
2016,6,1,9,30,897.0,118.0,2.3,17.0,830.0,731.05,567.83
2016,6,1,9,45,907.5,118.5,2.3,17.5,864.5,776.91,597.93
2016,6,1,10,0,918.0,119.0,2.3,18.0,899.0,821.43,626.54
2016,6,1,10,15,924.0,120.5,2.3,18.0,926.5,861.72,653.05
2016,6,1,10,30,930.0,122.0,2.3,18.0,954.0,899.94,677.94
2016,6,1,10,45,933.5,123.0,2.3,18.5,975.0,933.24,698.02
2016,6,1,11,0,937.0,124.0,2.3,19.0,996.0,963.99,716.25
2016,6,1,11,15,940.0,125.0,2.3,19.0,1009.5,991.57,733.67
2016,6,1,11,30,943.0,126.0,2.3,19.0,1023.0,1016.32,749.22
2016,6,1,11,45,942.5,127.0,2.3,19.0,1029.0,1034.77,760.72
2016,6,1,12,0,942.0,128.0,2.3,19.0,1035.0,1050.08,770.29
2016,6,1,12,15,942.0,128.0,2.3,19.0,1033.5,1061.69,777.6
2016,6,1,12,30,942.0,128.0,2.3,19.0,1032.0,1070.06,782.96
2016,6,1,12,45,775.0,229.5,2.35,19.0,968.5,1021.33,752.14
2016,6,1,13,0,608.0,331.0,2.4,19.0,905.0,959.32,709.62
2016,6,1,13,15,592.5,331.5,2.4,19.0,883.5,944.58,700.53
2016,6,1,13,30,577.0,332.0,2.4,19.0,862.0,927.68,689.54
2016,6,1,13,45,593.5,311.5,2.45,19.0,845.0,918.46,685.41
2016,6,1,14,0,610.0,291.0,2.5,19.0,828.0,907.6,680.08
2016,6,1,14,15,602.0,281.5,2.45,19.0,796.0,881.13,662.62
2016,6,1,14,30,594.0,272.0,2.4,19.0,764.0,851.09,642.85
2016,6,1,14,45,582.5,260.0,2.4,19.0,725.5,814.87,619.09
2016,6,1,15,0,571.0,248.0,2.4,19.0,687.0,777.19,594.09
2016,6,1,15,15,705.0,185.5,2.4,18.5,698.5,812.19,623.88
2016,6,1,15,30,839.0,123.0,2.4,18.0,710.0,830.22,638.82
2016,6,1,15,45,824.5,118.5,2.4,18.0,664.5,784.81,608.25
2016,6,1,16,0,810.0,114.0,2.4,18.0,619.0,738.18,576.98
2016,6,1,16,15,788.5,110.5,2.35,17.5,569.5,686.71,542.42
2016,6,1,16,30,767.0,107.0,2.3,17.0,520.0,635.1,505.39
2016,6,1,16,45,558.0,134.5,2.3,17.0,419.5,502.1,402.69
2016,6,1,17,0,349.0,162.0,2.3,17.0,319.0,376.35,303.23
2016,6,1,17,15,495.5,123.5,2.25,16.5,316.5,401.19,324.15
2016,6,1,17,30,642.0,85.0,2.2,16.0,314.0,407.39,327.64
2016,6,1,17,45,594.0,77.5,2.2,16.0,263.5,345.62,275.31
2016,6,1,18,0,546.0,70.0,2.2,16.0,213.0,288.09,225.47
2016,6,1,18,15,471.0,61.0,2.1,15.5,165.5,224.8,170.91
2016,6,1,18,30,396.0,52.0,2.0,15.0,118.0,169.13,122.53
2016,6,1,18,45,287.0,39.5,1.9,14.5,79.0,109.94,73.18
2016,6,1,19,0,178.0,27.0,1.8,14.0,40.0,62.1,29.55
2016,6,1,19,15,89.0,13.5,1.85,13.5,20.0,23.06,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
