Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,16.5,4.5,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,33.0,9.0,1.7,11.0,10.0,8.85,0.0
2016,6,2,5,15,165.0,23.0,1.65,11.5,40.0,17.92,4.43
2016,6,2,5,30,297.0,37.0,1.6,12.0,70.0,29.05,19.25
2016,6,2,5,45,394.0,47.0,1.6,12.5,114.0,35.3,25.59
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,41.16,31.18
2016,6,2,6,15,267.5,85.5,1.5,13.5,142.5,75.19,53.73
2016,6,2,6,30,44.0,114.0,1.4,14.0,127.0,104.46,81.4
2016,6,2,6,45,52.5,134.0,1.35,14.5,153.0,126.82,99.1
2016,6,2,7,0,61.0,154.0,1.3,15.0,179.0,150.29,117.73
2016,6,2,7,15,415.5,123.0,1.2,15.5,322.5,204.3,149.48
2016,6,2,7,30,770.0,92.0,1.1,16.0,466.0,307.18,224.62
2016,6,2,7,45,794.0,95.5,1.05,16.5,517.0,360.85,270.29
2016,6,2,8,0,818.0,99.0,1.0,17.0,568.0,416.49,316.49
2016,6,2,8,15,836.0,102.0,0.95,17.5,616.0,470.68,360.08
2016,6,2,8,30,854.0,105.0,0.9,18.0,664.0,525.71,402.63
2016,6,2,8,45,868.0,107.5,0.85,18.5,708.0,580.67,443.37
2016,6,2,9,0,882.0,110.0,0.8,19.0,752.0,633.23,480.86
2016,6,2,9,15,892.0,112.0,0.75,19.0,791.5,682.41,515.54
2016,6,2,9,30,902.0,114.0,0.7,19.0,831.0,730.66,548.38
2016,6,2,9,45,903.5,119.5,0.7,19.5,863.0,774.86,575.47
2016,6,2,10,0,905.0,125.0,0.7,20.0,895.0,817.06,600.79
2016,6,2,10,15,911.0,126.5,0.7,20.5,922.0,856.9,624.17
2016,6,2,10,30,917.0,128.0,0.7,21.0,949.0,894.71,645.91
2016,6,2,10,45,921.5,128.5,0.75,21.5,969.5,928.03,665.52
2016,6,2,11,0,926.0,129.0,0.8,22.0,990.0,958.89,683.5
2016,6,2,11,15,928.0,130.0,0.85,22.0,1003.5,985.32,700.02
2016,6,2,11,30,930.0,131.0,0.9,22.0,1017.0,1008.91,714.87
2016,6,2,11,45,931.5,130.5,0.95,22.5,1022.5,1027.61,725.41
2016,6,2,12,0,933.0,130.0,1.0,23.0,1028.0,1043.26,734.19
2016,6,2,12,15,932.5,130.0,1.05,23.0,1026.5,1054.32,741.7
2016,6,2,12,30,932.0,130.0,1.1,23.0,1025.0,1062.16,747.41
2016,6,2,12,45,936.5,125.0,1.2,23.5,1017.5,1066.69,750.79
2016,6,2,13,0,941.0,120.0,1.3,24.0,1010.0,1067.87,752.2
2016,6,2,13,15,937.5,119.5,1.4,24.0,993.5,1062.26,751.0
2016,6,2,13,30,934.0,119.0,1.5,24.0,977.0,1053.36,747.85
2016,6,2,13,45,929.0,117.5,1.6,24.0,953.0,1038.69,741.13
2016,6,2,14,0,924.0,116.0,1.7,24.0,929.0,1020.88,732.44
2016,6,2,14,15,917.0,114.5,1.75,23.5,899.0,998.11,721.27
2016,6,2,14,30,910.0,113.0,1.8,23.0,869.0,972.49,708.21
2016,6,2,14,45,901.0,111.5,1.9,23.0,832.5,942.34,691.32
2016,6,2,15,0,892.0,110.0,2.0,23.0,796.0,909.74,672.6
2016,6,2,15,15,880.0,107.5,2.05,22.5,755.0,871.26,650.42
2016,6,2,15,30,868.0,105.0,2.1,22.0,714.0,830.89,626.59
2016,6,2,15,45,853.0,102.0,2.15,22.0,668.0,789.88,600.7
2016,6,2,16,0,838.0,99.0,2.2,22.0,622.0,743.5,570.62
2016,6,2,16,15,818.5,96.0,2.2,21.5,573.0,692.95,537.76
2016,6,2,16,30,799.0,93.0,2.2,21.0,524.0,642.04,502.98
2016,6,2,16,45,773.5,89.0,2.25,21.0,473.0,586.24,461.87
2016,6,2,17,0,748.0,85.0,2.3,21.0,422.0,531.18,420.06
2016,6,2,17,15,713.0,80.5,2.25,20.0,370.0,472.8,375.46
2016,6,2,17,30,678.0,76.0,2.2,19.0,318.0,415.52,330.05
2016,6,2,17,45,629.5,69.5,2.2,18.5,267.5,352.85,278.35
2016,6,2,18,0,581.0,63.0,2.2,18.0,217.0,294.45,228.55
2016,6,2,18,15,508.5,55.5,2.1,17.5,169.0,231.75,174.6
2016,6,2,18,30,436.0,48.0,2.0,17.0,121.0,176.39,126.46
2016,6,2,18,45,325.0,37.0,1.95,16.5,81.5,116.69,76.82
2016,6,2,19,0,214.0,26.0,1.9,16.0,42.0,67.83,32.83
2016,6,2,19,15,107.0,13.0,1.9,15.5,21.0,24.7,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,50.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,6,3,5,15,185.0,22.0,1.1,13.5,40.0,17.18,4.2
2016,6,3,5,30,320.0,35.0,1.1,14.0,70.0,27.02,17.39
2016,6,3,5,45,412.0,44.0,1.1,15.0,113.5,32.44,22.84
2016,6,3,6,0,504.0,53.0,1.1,16.0,157.0,37.53,27.6
2016,6,3,6,15,564.0,60.0,1.0,16.5,206.0,56.83,32.3
2016,6,3,6,30,624.0,67.0,0.9,17.0,255.0,99.24,53.94
2016,6,3,6,45,666.5,72.0,0.85,17.5,306.0,144.33,85.64
2016,6,3,7,0,709.0,77.0,0.8,18.0,357.0,194.14,125.53
2016,6,3,7,15,739.5,81.0,0.75,18.5,408.5,247.37,170.58
2016,6,3,7,30,770.0,85.0,0.7,19.0,460.0,300.83,216.07
2016,6,3,7,45,793.5,88.0,0.65,19.5,510.0,353.83,260.69
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,408.72,305.43
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.5,462.34,347.68
2016,6,3,8,30,851.0,97.0,0.5,21.0,655.0,519.14,390.43
2016,6,3,8,45,865.0,99.5,0.5,22.0,698.5,571.57,428.09
2016,6,3,9,0,879.0,102.0,0.5,23.0,742.0,623.91,464.18
2016,6,3,9,15,889.0,103.5,0.45,23.5,781.0,672.42,496.55
2016,6,3,9,30,899.0,105.0,0.4,24.0,820.0,720.0,526.76
2016,6,3,9,45,911.5,104.0,0.4,24.5,854.5,765.88,554.15
2016,6,3,10,0,924.0,103.0,0.4,25.0,889.0,810.55,580.25
2016,6,3,10,15,929.5,104.0,0.55,25.0,916.0,850.09,606.57
2016,6,3,10,30,935.0,105.0,0.7,25.0,943.0,887.51,631.6
2016,6,3,10,45,937.5,106.5,0.85,25.5,963.0,920.52,652.57
2016,6,3,11,0,940.0,108.0,1.0,26.0,983.0,950.9,671.85
2016,6,3,11,15,942.5,109.0,1.1,26.0,996.5,978.05,689.54
2016,6,3,11,30,945.0,110.0,1.2,26.0,1010.0,1002.33,705.53
2016,6,3,11,45,945.0,111.0,1.35,26.0,1015.5,1021.25,719.15
2016,6,3,12,0,945.0,112.0,1.5,26.0,1021.0,1037.04,730.92
2016,6,3,12,15,944.5,112.0,1.6,26.0,1020.0,1048.15,739.1
2016,6,3,12,30,944.0,112.0,1.7,26.0,1019.0,1056.01,745.41
2016,6,3,12,45,933.0,117.5,1.8,26.0,1007.5,1055.66,746.77
2016,6,3,13,0,922.0,123.0,1.9,26.0,996.0,1052.02,746.24
2016,6,3,13,15,919.0,122.5,1.95,25.5,979.5,1047.03,745.75
2016,6,3,13,30,916.0,122.0,2.0,25.0,963.0,1038.79,743.32
2016,6,3,13,45,911.5,120.5,2.05,25.0,940.5,1024.86,735.93
2016,6,3,14,0,907.0,119.0,2.1,25.0,918.0,1007.82,726.67
2016,6,3,14,15,900.5,117.5,2.1,25.0,888.5,985.87,713.73
2016,6,3,14,30,894.0,116.0,2.1,25.0,859.0,961.1,699.03
2016,6,3,14,45,887.0,113.0,2.15,25.0,824.0,931.61,681.77
2016,6,3,15,0,880.0,110.0,2.2,25.0,789.0,899.61,662.75
2016,6,3,15,15,639.0,195.0,2.15,24.5,674.0,766.57,575.13
2016,6,3,15,30,398.0,280.0,2.1,24.0,559.0,627.38,474.6
2016,6,3,15,45,311.5,278.0,2.1,24.0,488.0,543.8,414.82
2016,6,3,16,0,225.0,276.0,2.1,24.0,417.0,458.66,352.12
2016,6,3,16,15,429.0,201.0,2.05,23.5,443.0,528.36,409.8
2016,6,3,16,30,633.0,126.0,2.0,23.0,469.0,569.36,444.24
2016,6,3,16,45,687.0,105.5,2.0,23.0,445.0,552.46,431.95
2016,6,3,17,0,741.0,85.0,2.0,23.0,421.0,527.89,413.52
2016,6,3,17,15,706.5,80.5,1.9,22.5,369.5,470.1,368.83
2016,6,3,17,30,672.0,76.0,1.8,22.0,318.0,413.39,323.77
2016,6,3,17,45,623.5,70.0,1.7,21.5,267.5,351.55,273.4
2016,6,3,18,0,575.0,64.0,1.6,21.0,217.0,293.96,225.0
2016,6,3,18,15,504.0,56.0,1.55,20.0,169.5,231.46,172.51
2016,6,3,18,30,433.0,48.0,1.5,19.0,122.0,176.15,125.33
2016,6,3,18,45,325.0,37.5,1.45,18.5,82.5,117.64,77.07
2016,6,3,19,0,217.0,27.0,1.4,18.0,43.0,69.85,34.65
2016,6,3,19,15,108.5,13.5,1.4,17.5,21.5,25.5,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.88,0.0
2016,6,4,5,15,44.5,22.5,0.9,15.0,27.5,20.07,6.04
2016,6,4,5,30,89.0,38.0,0.8,15.0,48.0,31.29,20.95
2016,6,4,5,45,119.5,57.0,0.75,15.5,77.5,45.89,34.52
2016,6,4,6,0,150.0,76.0,0.7,16.0,107.0,59.96,47.31
2016,6,4,6,15,171.0,96.5,0.7,16.0,141.0,81.06,59.71
2016,6,4,6,30,192.0,117.0,0.7,16.0,175.0,111.09,80.46
2016,6,4,6,45,211.5,135.0,0.7,16.5,210.0,141.52,103.26
2016,6,4,7,0,231.0,153.0,0.7,17.0,245.0,174.21,128.99
2016,6,4,7,15,200.5,179.0,0.75,17.0,266.5,207.23,157.47
2016,6,4,7,30,170.0,205.0,0.8,17.0,288.0,233.56,180.06
2016,6,4,7,45,102.5,213.5,0.85,17.5,265.5,229.12,178.12
2016,6,4,8,0,35.0,222.0,0.9,18.0,243.0,219.95,171.45
2016,6,4,8,15,82.0,260.0,0.95,18.0,313.0,278.45,216.53
2016,6,4,8,30,129.0,298.0,1.0,18.0,383.0,339.69,262.97
2016,6,4,8,45,118.0,317.5,1.05,18.0,399.0,360.0,277.78
2016,6,4,9,0,107.0,337.0,1.1,18.0,415.0,380.93,293.02
2016,6,4,9,15,131.0,359.5,1.1,18.0,460.0,422.63,323.8
2016,6,4,9,30,155.0,382.0,1.1,18.0,505.0,468.14,356.83
2016,6,4,9,45,232.5,387.0,1.1,18.5,580.5,538.27,407.61
2016,6,4,10,0,310.0,392.0,1.1,19.0,656.0,613.86,460.86
2016,6,4,10,15,182.5,397.0,1.15,19.0,554.0,530.05,398.47
2016,6,4,10,30,55.0,402.0,1.2,19.0,452.0,435.42,327.59
2016,6,4,10,45,51.5,406.5,1.25,19.0,454.0,440.19,331.52
2016,6,4,11,0,48.0,411.0,1.3,19.0,456.0,444.59,334.5
2016,6,4,11,15,110.0,447.0,1.3,19.0,551.5,542.95,406.41
2016,6,4,11,30,172.0,483.0,1.3,19.0,647.0,641.84,475.93
2016,6,4,11,45,176.5,486.0,1.35,19.0,655.5,655.03,484.47
2016,6,4,12,0,181.0,489.0,1.4,19.0,664.0,667.73,493.52
2016,6,4,12,15,278.5,458.5,1.4,19.0,726.5,742.83,547.89
2016,6,4,12,30,376.0,428.0,1.4,19.0,789.0,813.82,597.92
2016,6,4,12,45,247.0,450.0,1.4,19.5,686.5,711.48,523.7
2016,6,4,13,0,118.0,472.0,1.4,20.0,584.0,600.98,443.8
2016,6,4,13,15,77.5,428.5,1.4,20.0,501.5,509.78,380.15
2016,6,4,13,30,37.0,385.0,1.4,20.0,419.0,425.26,319.26
2016,6,4,13,45,84.0,409.5,1.45,20.5,484.5,497.53,373.3
2016,6,4,14,0,131.0,434.0,1.5,21.0,550.0,576.77,429.93
2016,6,4,14,15,300.5,375.0,1.5,21.0,628.5,683.24,509.72
2016,6,4,14,30,470.0,316.0,1.5,21.0,707.0,781.93,581.6
2016,6,4,14,45,511.5,286.0,1.5,21.5,695.0,778.24,579.22
2016,6,4,15,0,553.0,256.0,1.5,22.0,683.0,770.49,575.17
2016,6,4,15,15,671.5,193.0,1.5,21.5,684.5,792.6,595.54
2016,6,4,15,30,790.0,130.0,1.5,21.0,686.0,798.98,602.15
2016,6,4,15,45,780.5,124.0,1.55,21.0,643.0,757.73,575.75
2016,6,4,16,0,771.0,118.0,1.6,21.0,600.0,715.03,548.38
2016,6,4,16,15,750.0,114.0,1.6,20.5,553.0,665.01,515.72
2016,6,4,16,30,729.0,110.0,1.6,20.0,506.0,616.68,482.04
2016,6,4,16,45,709.0,103.0,1.65,20.0,457.5,564.09,443.72
2016,6,4,17,0,689.0,96.0,1.7,20.0,409.0,511.88,404.46
2016,6,4,17,15,653.5,90.5,1.7,19.5,358.5,453.73,359.78
2016,6,4,17,30,618.0,85.0,1.7,19.0,308.0,397.98,315.44
2016,6,4,17,45,576.5,76.5,1.7,18.5,259.5,339.09,267.2
2016,6,4,18,0,535.0,68.0,1.7,18.0,211.0,283.81,220.35
2016,6,4,18,15,466.0,59.5,1.65,17.0,165.0,223.41,169.07
2016,6,4,18,30,397.0,51.0,1.6,16.0,119.0,169.99,123.06
2016,6,4,18,45,301.0,38.5,1.55,15.5,80.5,113.83,76.01
2016,6,4,19,0,205.0,26.0,1.5,15.0,42.0,66.71,34.11
2016,6,4,19,15,102.5,13.0,1.55,14.5,21.0,24.48,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,8.85,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,17.11,4.6
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,26.94,17.5
2016,6,5,5,45,393.0,45.0,1.8,12.5,112.0,33.29,23.84
2016,6,5,6,0,482.0,55.0,1.9,13.0,155.0,39.23,29.47
2016,6,5,6,15,314.0,87.0,1.85,13.5,159.0,73.34,51.18
2016,6,5,6,30,146.0,119.0,1.8,14.0,163.0,112.83,84.5
2016,6,5,6,45,162.0,138.5,1.8,14.5,196.0,141.47,106.52
2016,6,5,7,0,178.0,158.0,1.8,15.0,229.0,172.02,130.92
2016,6,5,7,15,464.0,124.5,1.8,15.5,342.5,217.32,158.68
2016,6,5,7,30,750.0,91.0,1.8,16.0,456.0,300.42,220.78
2016,6,5,7,45,773.0,94.5,1.8,16.5,506.0,352.6,266.03
2016,6,5,8,0,796.0,98.0,1.8,17.0,556.0,406.65,311.84
2016,6,5,8,15,553.0,188.0,1.85,17.0,518.5,419.26,325.84
2016,6,5,8,30,310.0,278.0,1.9,17.0,481.0,410.31,319.97
2016,6,5,8,45,585.0,194.0,2.0,17.5,609.0,501.13,391.69
2016,6,5,9,0,860.0,110.0,2.1,18.0,737.0,619.73,482.9
2016,6,5,9,15,871.0,112.0,2.15,18.0,776.0,668.51,519.31
2016,6,5,9,30,882.0,114.0,2.2,18.0,815.0,716.5,554.83
2016,6,5,9,45,896.0,112.5,2.3,18.5,850.0,762.35,585.53
2016,6,5,10,0,910.0,111.0,2.4,19.0,885.0,807.14,615.11
2016,6,5,10,15,915.5,112.0,2.4,19.0,912.5,846.22,640.87
2016,6,5,10,30,921.0,113.0,2.4,19.0,940.0,883.21,665.03
2016,6,5,10,45,925.0,114.5,2.45,19.0,960.5,917.14,687.41
2016,6,5,11,0,929.0,116.0,2.5,19.0,981.0,948.58,708.06
2016,6,5,11,15,931.5,116.5,2.5,19.0,994.5,975.04,724.9
2016,6,5,11,30,934.0,117.0,2.5,19.0,1008.0,998.67,739.9
2016,6,5,11,45,935.0,117.5,2.5,19.5,1014.0,1017.93,750.64
2016,6,5,12,0,936.0,118.0,2.5,20.0,1020.0,1034.14,759.43
2016,6,5,12,15,936.0,118.0,2.45,20.0,1019.5,1045.74,766.21
2016,6,5,12,30,936.0,118.0,2.4,20.0,1019.0,1054.13,771.03
2016,6,5,12,45,925.5,123.5,2.4,20.0,1007.5,1054.33,771.28
2016,6,5,13,0,915.0,129.0,2.4,20.0,996.0,1051.28,769.64
2016,6,5,13,15,912.5,128.5,2.4,20.0,980.5,1046.93,767.31
2016,6,5,13,30,910.0,128.0,2.4,20.0,965.0,1039.35,763.02
2016,6,5,13,45,906.5,126.0,2.4,20.5,942.5,1026.07,753.71
2016,6,5,14,0,903.0,124.0,2.4,21.0,920.0,1009.67,742.55
2016,6,5,14,15,896.5,122.5,2.45,21.0,890.5,987.91,729.91
2016,6,5,14,30,890.0,121.0,2.5,21.0,861.0,963.35,715.44
2016,6,5,14,45,882.5,118.0,2.55,21.0,826.0,933.62,697.47
2016,6,5,15,0,875.0,115.0,2.6,21.0,791.0,901.41,677.73
2016,6,5,15,15,863.0,112.5,2.65,20.5,750.5,863.57,655.22
2016,6,5,15,30,851.0,110.0,2.7,20.0,710.0,828.15,634.06
2016,6,5,15,45,837.0,107.0,2.75,20.0,665.0,784.49,605.54
2016,6,5,16,0,823.0,104.0,2.8,20.0,620.0,739.57,575.74
2016,6,5,16,15,803.0,100.5,2.8,19.5,571.5,688.81,541.97
2016,6,5,16,30,783.0,97.0,2.8,19.0,523.0,637.76,506.23
2016,6,5,16,45,758.5,92.5,2.85,19.0,472.5,582.81,465.0
2016,6,5,17,0,734.0,88.0,2.9,19.0,422.0,528.52,423.08
2016,6,5,17,15,699.0,83.0,2.85,18.5,370.5,470.34,377.29
2016,6,5,17,30,664.0,78.0,2.8,18.0,319.0,413.19,330.89
2016,6,5,17,45,616.5,71.5,2.8,17.5,268.5,351.58,279.62
2016,6,5,18,0,569.0,65.0,2.8,17.0,218.0,294.13,230.27
2016,6,5,18,15,499.0,57.0,2.7,16.5,171.0,232.14,176.57
2016,6,5,18,30,429.0,49.0,2.6,16.0,124.0,177.21,128.49
2016,6,5,18,45,325.0,38.0,2.55,15.5,84.5,119.02,79.6
2016,6,5,19,0,221.0,27.0,2.5,15.0,45.0,71.63,37.69
2016,6,5,19,15,110.5,13.5,2.5,14.5,22.5,26.03,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,13.0,10.0,8.85,0.0
2016,6,6,5,15,171.5,21.5,2.5,13.0,38.5,16.63,4.41
2016,6,6,5,30,289.0,34.0,2.5,13.0,67.0,25.93,16.56
2016,6,6,5,45,374.5,43.5,2.5,13.5,107.5,31.87,22.47
2016,6,6,6,0,460.0,53.0,2.5,14.0,148.0,37.41,27.72
2016,6,6,6,15,518.0,60.0,2.45,14.0,194.5,55.92,32.52
2016,6,6,6,30,576.0,67.0,2.4,14.0,241.0,95.67,53.46
2016,6,6,6,45,307.0,108.0,2.4,14.5,202.5,128.14,89.2
2016,6,6,7,0,38.0,149.0,2.4,15.0,164.0,141.98,112.07
2016,6,6,7,15,30.5,163.0,2.4,15.5,176.0,156.29,123.75
2016,6,6,7,30,23.0,177.0,2.4,16.0,188.0,172.93,137.06
2016,6,6,7,45,112.0,213.5,2.4,16.5,277.0,232.37,182.8
2016,6,6,8,0,201.0,250.0,2.4,17.0,366.0,307.82,241.25
2016,6,6,8,15,498.0,176.5,2.4,17.0,495.0,383.99,300.82
2016,6,6,8,30,795.0,103.0,2.4,17.0,624.0,493.84,387.73
2016,6,6,8,45,809.5,105.5,2.45,17.5,666.5,544.1,427.12
2016,6,6,9,0,824.0,108.0,2.5,18.0,709.0,596.17,466.97
2016,6,6,9,15,835.0,110.0,2.5,18.0,747.0,643.3,502.85
2016,6,6,9,30,846.0,112.0,2.5,18.0,785.0,689.7,537.38
2016,6,6,9,45,854.5,114.0,2.55,18.0,817.5,733.36,567.82
2016,6,6,10,0,863.0,116.0,2.6,18.0,850.0,775.66,596.92
2016,6,6,10,15,869.5,117.0,2.6,18.0,877.0,813.86,622.58
2016,6,6,10,30,876.0,118.0,2.6,18.0,904.0,850.18,646.75
2016,6,6,10,45,647.5,255.0,2.65,18.5,843.5,815.66,619.76
2016,6,6,11,0,419.0,392.0,2.7,19.0,783.0,764.31,575.79
2016,6,6,11,15,377.0,420.0,2.65,19.0,775.0,764.57,574.45
2016,6,6,11,30,335.0,448.0,2.6,19.0,767.0,763.77,571.88
2016,6,6,11,45,298.0,462.5,2.6,19.0,748.0,751.91,562.36
2016,6,6,12,0,261.0,477.0,2.6,19.0,729.0,737.92,551.43
2016,6,6,12,15,173.5,472.5,2.6,19.0,640.0,648.11,486.3
2016,6,6,12,30,86.0,468.0,2.6,19.0,551.0,554.18,417.16
2016,6,6,12,45,110.5,472.5,2.6,19.0,578.0,585.28,441.0
2016,6,6,13,0,135.0,477.0,2.6,19.0,605.0,623.0,468.56
2016,6,6,13,15,172.0,468.0,2.6,19.0,628.5,652.16,490.61
2016,6,6,13,30,209.0,459.0,2.6,19.0,652.0,680.2,511.84
2016,6,6,13,45,149.0,440.5,2.6,19.0,576.5,601.49,454.57
2016,6,6,14,0,89.0,422.0,2.6,19.0,501.0,515.43,391.59
2016,6,6,14,15,66.5,388.5,2.6,18.5,446.5,458.47,350.91
2016,6,6,14,30,44.0,355.0,2.6,18.0,392.0,401.93,309.56
2016,6,6,14,45,38.0,330.5,2.65,18.0,361.5,370.58,286.66
2016,6,6,15,0,32.0,306.0,2.7,18.0,331.0,339.31,263.47
2016,6,6,15,15,50.5,308.0,2.7,18.0,345.0,357.17,278.42
2016,6,6,15,30,69.0,310.0,2.7,18.0,359.0,373.92,292.32
2016,6,6,15,45,79.0,293.0,2.75,18.0,346.0,362.34,284.5
2016,6,6,16,0,89.0,276.0,2.8,18.0,333.0,349.82,275.99
2016,6,6,16,15,93.5,255.0,2.85,17.5,310.5,328.08,260.56
2016,6,6,16,30,98.0,234.0,2.9,17.0,288.0,305.73,244.39
2016,6,6,16,45,85.0,209.5,2.95,17.0,253.0,268.03,214.9
2016,6,6,17,0,72.0,185.0,3.0,17.0,218.0,231.3,185.8
2016,6,6,17,15,36.0,149.5,3.0,16.5,166.0,171.49,137.46
2016,6,6,17,30,0.0,114.0,3.0,16.0,114.0,112.3,88.84
2016,6,6,17,45,0.0,96.0,3.0,15.5,96.0,94.42,74.27
2016,6,6,18,0,0.0,78.0,3.0,15.0,78.0,76.52,59.34
2016,6,6,18,15,0.0,61.0,2.95,14.5,61.0,59.64,44.99
2016,6,6,18,30,0.0,44.0,2.9,14.0,44.0,42.73,30.4
2016,6,6,18,45,0.0,30.0,2.9,14.0,30.0,28.97,18.3
2016,6,6,19,0,0.0,16.0,2.9,14.0,16.0,15.44,5.65
2016,6,6,19,15,0.0,8.0,2.9,13.5,8.0,7.86,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,8.85,0.0
2016,6,7,5,15,149.0,23.0,2.4,12.0,38.5,17.86,5.31
2016,6,7,5,30,261.0,37.0,2.4,12.0,67.0,28.3,18.68
2016,6,7,5,45,353.5,47.5,2.45,12.5,109.0,35.57,25.85
2016,6,7,6,0,446.0,58.0,2.5,13.0,151.0,41.87,31.81
2016,6,7,6,15,506.5,65.5,2.45,13.0,198.0,60.4,36.67
2016,6,7,6,30,567.0,73.0,2.4,13.0,245.0,100.12,57.79
2016,6,7,6,45,283.5,90.0,2.35,13.5,176.0,110.05,75.4
2016,6,7,7,0,0.0,107.0,2.3,14.0,107.0,101.66,80.5
2016,6,7,7,15,3.5,133.0,2.25,14.5,134.5,126.67,100.75
2016,6,7,7,30,7.0,159.0,2.2,15.0,162.0,152.2,121.07
2016,6,7,7,45,23.0,192.5,2.15,15.5,205.5,189.34,150.26
2016,6,7,8,0,39.0,226.0,2.1,16.0,249.0,225.0,177.91
2016,6,7,8,15,30.0,231.0,2.1,16.0,249.5,229.22,180.89
2016,6,7,8,30,21.0,236.0,2.1,16.0,250.0,234.8,184.9
2016,6,7,8,45,60.5,286.0,2.15,16.5,329.5,301.89,236.97
2016,6,7,9,0,100.0,336.0,2.2,17.0,409.0,375.68,292.96
2016,6,7,9,15,114.5,358.0,2.25,17.0,446.5,410.42,318.89
2016,6,7,9,30,129.0,380.0,2.3,17.0,484.0,448.19,347.03
2016,6,7,9,45,138.0,398.5,2.35,17.5,513.0,479.89,369.61
2016,6,7,10,0,147.0,417.0,2.4,18.0,542.0,512.16,392.37
2016,6,7,10,15,148.5,431.5,2.45,18.0,561.5,535.13,408.72
2016,6,7,10,30,150.0,446.0,2.5,18.0,581.0,557.94,424.93
2016,6,7,10,45,298.5,416.0,2.6,18.0,692.0,666.57,507.43
2016,6,7,11,0,447.0,386.0,2.7,18.0,803.0,783.45,593.22
2016,6,7,11,15,672.5,259.0,2.75,18.0,896.0,881.4,667.67
2016,6,7,11,30,898.0,132.0,2.8,18.0,989.0,979.17,733.47
2016,6,7,11,45,901.0,131.5,2.85,18.0,996.0,998.85,745.87
2016,6,7,12,0,904.0,131.0,2.9,18.0,1003.0,1015.65,757.17
2016,6,7,12,15,904.0,130.5,2.9,18.0,1002.0,1026.52,764.2
2016,6,7,12,30,904.0,130.0,2.9,18.0,1001.0,1034.31,769.33
2016,6,7,12,45,906.0,127.5,2.95,18.0,994.0,1038.93,772.99
2016,6,7,13,0,908.0,125.0,3.0,18.0,987.0,1040.35,774.67
2016,6,7,13,15,648.0,262.0,3.0,18.0,872.0,930.21,700.96
2016,6,7,13,30,388.0,399.0,3.0,18.0,757.0,802.79,605.74
2016,6,7,13,45,638.0,262.0,3.05,18.0,833.0,913.31,692.59
2016,6,7,14,0,888.0,125.0,3.1,18.0,909.0,996.65,750.06
2016,6,7,14,15,487.0,258.0,3.1,18.0,686.5,746.24,573.49
2016,6,7,14,30,86.0,391.0,3.1,18.0,464.0,479.07,367.95
2016,6,7,14,45,69.5,363.0,3.15,18.0,420.0,433.54,335.48
2016,6,7,15,0,53.0,335.0,3.2,18.0,376.0,388.49,301.86
2016,6,7,15,15,42.5,305.5,3.2,17.5,337.5,347.65,271.72
2016,6,7,15,30,32.0,276.0,3.2,17.0,299.0,307.25,241.42
2016,6,7,15,45,29.5,257.0,3.2,17.0,277.0,284.86,224.59
2016,6,7,16,0,27.0,238.0,3.2,17.0,255.0,262.54,207.63
2016,6,7,16,15,79.0,237.5,3.15,16.5,282.0,298.94,238.93
2016,6,7,16,30,131.0,237.0,3.1,16.0,309.0,337.28,271.19
2016,6,7,16,45,109.5,212.5,3.1,16.0,269.0,292.38,235.58
2016,6,7,17,0,88.0,188.0,3.1,16.0,229.0,243.87,196.88
2016,6,7,17,15,45.0,153.5,3.1,15.5,174.5,180.6,145.55
2016,6,7,17,30,2.0,119.0,3.1,15.0,120.0,118.42,94.28
2016,6,7,17,45,1.0,100.5,3.1,15.0,101.0,99.49,78.66
2016,6,7,18,0,0.0,82.0,3.1,15.0,82.0,80.64,62.81
2016,6,7,18,15,195.0,68.0,3.0,14.5,102.5,139.11,107.96
2016,6,7,18,30,390.0,54.0,2.9,14.0,123.0,172.62,127.33
2016,6,7,18,45,289.0,42.0,2.85,14.0,84.0,115.13,78.52
2016,6,7,19,0,188.0,30.0,2.8,14.0,45.0,69.72,38.8
2016,6,7,19,15,94.0,15.0,2.8,13.5,22.5,25.84,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,6,8,5,15,19.5,22.5,2.95,12.0,24.5,21.03,7.36
2016,6,8,5,30,39.0,38.0,3.0,12.0,42.0,33.15,22.83
2016,6,8,5,45,56.5,57.0,3.15,12.5,67.0,48.51,37.24
2016,6,8,6,0,74.0,76.0,3.3,13.0,92.0,63.47,50.99
2016,6,8,6,15,85.5,97.0,3.35,13.0,120.0,83.25,63.89
2016,6,8,6,30,97.0,118.0,3.4,13.0,148.0,108.2,82.9
2016,6,8,6,45,105.5,139.0,3.5,13.5,176.5,134.31,103.66
2016,6,8,7,0,114.0,160.0,3.6,14.0,205.0,161.6,125.81
2016,6,8,7,15,84.5,177.5,3.65,14.0,213.5,181.3,143.42
2016,6,8,7,30,55.0,195.0,3.7,14.0,222.0,194.4,155.11
2016,6,8,7,45,43.5,207.5,3.75,14.0,230.5,206.33,164.96
2016,6,8,8,0,32.0,220.0,3.8,14.0,239.0,216.92,173.43
2016,6,8,8,15,82.0,259.0,3.8,14.0,312.0,277.43,221.63
2016,6,8,8,30,132.0,298.0,3.8,14.0,385.0,340.94,271.85
2016,6,8,8,45,158.5,320.0,3.85,14.5,431.0,384.23,305.22
2016,6,8,9,0,185.0,342.0,3.9,15.0,477.0,430.01,340.18
2016,6,8,9,15,319.0,322.0,3.9,15.0,570.0,507.31,401.64
2016,6,8,9,30,453.0,302.0,3.9,15.0,663.0,596.44,471.29
2016,6,8,9,45,504.0,301.5,3.9,15.5,718.5,654.51,514.22
2016,6,8,10,0,555.0,301.0,3.9,16.0,774.0,715.45,558.6
2016,6,8,10,15,521.0,328.0,3.9,16.0,783.5,736.67,572.52
2016,6,8,10,30,487.0,355.0,3.9,16.0,793.0,754.4,583.91
2016,6,8,10,45,485.0,368.5,3.9,16.0,812.5,783.72,604.37
2016,6,8,11,0,483.0,382.0,3.9,16.0,832.0,811.65,623.58
2016,6,8,11,15,685.5,261.0,3.95,16.0,910.0,895.12,689.52
2016,6,8,11,30,888.0,140.0,4.0,16.0,988.0,977.38,746.37
2016,6,8,11,45,669.0,276.5,4.05,16.0,917.5,926.98,710.26
2016,6,8,12,0,450.0,413.0,4.1,16.0,847.0,861.45,656.92
2016,6,8,12,15,668.5,278.0,4.1,16.0,922.0,950.82,728.01
2016,6,8,12,30,887.0,143.0,4.1,16.0,997.0,1030.31,782.55
2016,6,8,12,45,693.5,266.0,4.1,16.0,930.5,976.86,745.46
2016,6,8,13,0,500.0,389.0,4.1,16.0,864.0,910.06,692.84
2016,6,8,13,15,460.5,387.0,4.05,16.0,819.0,869.47,664.23
2016,6,8,13,30,421.0,385.0,4.0,16.0,774.0,827.31,634.11
2016,6,8,13,45,642.5,262.0,4.0,16.0,838.5,917.82,706.66
2016,6,8,14,0,864.0,139.0,4.0,16.0,903.0,988.07,756.22
2016,6,8,14,15,856.5,137.5,3.95,15.5,874.0,966.21,742.54
2016,6,8,14,30,849.0,136.0,3.9,15.0,845.0,947.14,731.53
2016,6,8,14,45,684.5,202.5,3.85,15.0,758.5,852.01,665.19
2016,6,8,15,0,520.0,269.0,3.8,15.0,672.0,755.89,593.21
2016,6,8,15,15,549.5,241.0,3.8,15.0,647.0,736.94,582.06
2016,6,8,15,30,579.0,213.0,3.8,15.0,622.0,717.02,569.45
2016,6,8,15,45,589.0,192.0,3.8,15.0,585.5,682.98,545.67
2016,6,8,16,0,599.0,171.0,3.8,15.0,549.0,646.41,519.67
2016,6,8,16,15,680.0,135.5,3.8,14.5,533.0,642.56,520.21
2016,6,8,16,30,761.0,100.0,3.8,14.0,517.0,628.18,512.01
2016,6,8,16,45,672.5,106.0,3.8,14.0,448.5,546.96,447.82
2016,6,8,17,0,584.0,112.0,3.8,14.0,380.0,470.68,386.51
2016,6,8,17,15,587.0,96.5,3.75,14.0,339.0,427.3,351.02
2016,6,8,17,30,590.0,81.0,3.7,14.0,298.0,382.63,313.12
2016,6,8,17,45,528.0,79.5,3.7,14.0,251.5,323.76,262.5
2016,6,8,18,0,466.0,78.0,3.7,14.0,205.0,270.32,215.62
2016,6,8,18,15,441.0,65.0,3.55,13.5,165.5,223.1,173.07
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,178.28,131.84
2016,6,8,18,45,317.0,41.0,3.3,13.0,87.0,121.5,83.2
2016,6,8,19,0,218.0,30.0,3.2,13.0,48.0,75.07,42.27
2016,6,8,19,15,109.0,15.0,3.15,12.5,24.0,29.79,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,44.0,10.0,3.1,12.0,11.0,9.83,0.0
2016,6,9,5,15,164.0,23.5,3.25,12.0,40.5,18.27,5.71
2016,6,9,5,30,284.0,37.0,3.4,12.0,70.0,28.81,19.12
2016,6,9,5,45,373.0,47.5,3.6,12.5,112.0,35.55,25.82
2016,6,9,6,0,462.0,58.0,3.8,13.0,154.0,41.86,31.79
2016,6,9,6,15,522.5,65.5,3.8,13.5,201.5,60.74,36.61
2016,6,9,6,30,583.0,73.0,3.8,14.0,249.0,101.26,57.95
2016,6,9,6,45,291.5,75.5,3.8,14.5,163.5,99.1,65.61
2016,6,9,7,0,0.0,78.0,3.8,15.0,78.0,75.29,58.16
2016,6,9,7,15,0.0,95.0,3.75,15.0,95.0,91.31,71.4
2016,6,9,7,30,0.0,112.0,3.7,15.0,112.0,107.38,84.51
2016,6,9,7,45,0.0,122.0,3.7,15.0,122.0,117.02,92.16
2016,6,9,8,0,0.0,132.0,3.7,15.0,132.0,126.67,99.78
2016,6,9,8,15,1.0,150.5,3.65,15.0,151.5,144.76,114.22
2016,6,9,8,30,2.0,169.0,3.6,15.0,171.0,163.01,128.68
2016,6,9,8,45,3.0,174.5,3.55,15.5,177.5,169.19,133.06
2016,6,9,9,0,4.0,180.0,3.5,16.0,184.0,175.44,137.51
2016,6,9,9,15,6.5,200.5,3.45,16.0,206.5,196.99,154.43
2016,6,9,9,30,9.0,221.0,3.4,16.0,229.0,218.82,171.43
2016,6,9,9,45,11.5,243.0,3.4,16.5,253.0,242.37,189.33
2016,6,9,10,0,14.0,265.0,3.4,17.0,277.0,266.21,207.26
2016,6,9,10,15,19.5,303.0,3.35,17.0,320.5,308.07,239.36
2016,6,9,10,30,25.0,341.0,3.3,17.0,364.0,351.35,272.11
2016,6,9,10,45,27.5,357.0,3.3,17.5,383.0,371.1,286.22
2016,6,9,11,0,30.0,373.0,3.3,18.0,402.0,391.09,300.47
2016,6,9,11,15,36.5,394.0,3.3,18.0,429.5,419.88,321.92
2016,6,9,11,30,43.0,415.0,3.3,18.0,457.0,449.09,343.53
2016,6,9,11,45,44.5,416.0,3.35,18.0,460.0,453.91,347.03
2016,6,9,12,0,46.0,417.0,3.4,18.0,463.0,458.59,350.57
2016,6,9,12,15,152.0,446.5,3.45,18.0,594.0,600.41,458.26
2016,6,9,12,30,258.0,476.0,3.5,18.0,725.0,744.73,563.6
2016,6,9,12,45,587.0,298.5,3.55,18.0,857.5,902.87,685.58
2016,6,9,13,0,916.0,121.0,3.6,18.0,990.0,1044.39,783.58
2016,6,9,13,15,498.5,281.0,3.65,18.0,753.0,798.73,610.79
2016,6,9,13,30,81.0,441.0,3.7,18.0,516.0,526.76,401.8
2016,6,9,13,45,133.0,439.5,3.75,18.0,559.0,584.59,447.77
2016,6,9,14,0,185.0,438.0,3.8,18.0,602.0,633.21,485.19
2016,6,9,14,15,184.5,422.5,3.8,17.5,581.5,614.77,473.13
2016,6,9,14,30,184.0,407.0,3.8,17.0,561.0,595.57,460.81
2016,6,9,14,45,216.0,384.0,3.85,17.0,557.5,597.37,464.32
2016,6,9,15,0,248.0,361.0,3.9,17.0,554.0,604.57,471.58
2016,6,9,15,15,550.0,232.0,3.95,17.0,630.5,728.09,573.05
2016,6,9,15,30,852.0,103.0,4.0,17.0,707.0,819.27,642.96
2016,6,9,15,45,838.0,100.0,4.05,17.0,662.5,775.96,612.61
2016,6,9,16,0,824.0,97.0,4.1,17.0,618.0,735.03,584.56
2016,6,9,16,15,805.5,94.0,4.1,16.5,570.5,685.99,550.9
2016,6,9,16,30,787.0,91.0,4.1,16.0,523.0,636.52,515.64
2016,6,9,16,45,762.5,87.5,4.15,16.0,473.5,582.58,473.94
2016,6,9,17,0,738.0,84.0,4.2,16.0,424.0,529.3,431.67
2016,6,9,17,15,705.5,79.5,4.2,15.5,373.5,472.66,386.15
2016,6,9,17,30,673.0,75.0,4.2,15.0,323.0,416.98,339.96
2016,6,9,17,45,628.5,69.0,4.2,14.5,273.0,356.72,288.69
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,300.27,239.16
2016,6,9,18,15,518.5,56.0,4.1,13.5,176.5,239.86,185.66
2016,6,9,18,30,453.0,49.0,4.0,13.0,130.0,185.98,137.39
2016,6,9,18,45,357.5,38.5,3.95,13.0,90.5,128.49,87.66
2016,6,9,19,0,262.0,28.0,3.9,13.0,51.0,81.34,45.75
2016,6,9,19,15,131.0,14.0,3.85,12.5,25.5,32.08,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,12.0,12.0,9.83,0.0
2016,6,10,5,15,209.5,21.5,3.55,12.0,42.0,16.55,4.68
2016,6,10,5,30,339.0,33.0,3.7,12.0,72.0,24.94,15.8
2016,6,10,5,45,418.0,42.5,3.85,12.5,113.5,30.93,21.74
2016,6,10,6,0,497.0,52.0,4.0,13.0,155.0,36.52,27.03
2016,6,10,6,15,554.5,58.5,4.05,13.5,203.0,55.44,31.57
2016,6,10,6,30,612.0,65.0,4.1,14.0,251.0,96.55,52.88
2016,6,10,6,45,622.0,73.0,4.2,14.5,291.5,139.06,84.64
2016,6,10,7,0,632.0,81.0,4.3,15.0,332.0,182.81,121.89
2016,6,10,7,15,597.0,104.5,4.3,15.0,367.0,230.57,166.15
2016,6,10,7,30,562.0,128.0,4.3,15.0,402.0,274.88,207.35
2016,6,10,7,45,521.0,158.0,4.3,15.5,433.5,319.18,247.09
2016,6,10,8,0,480.0,188.0,4.3,16.0,465.0,358.72,281.46
2016,6,10,8,15,424.0,225.5,4.3,16.0,484.5,393.92,311.43
2016,6,10,8,30,368.0,263.0,4.3,16.0,504.0,425.32,337.0
2016,6,10,8,45,400.5,270.5,4.3,16.5,549.0,468.57,370.88
2016,6,10,9,0,433.0,278.0,4.3,17.0,594.0,516.34,407.56
2016,6,10,9,15,399.0,310.0,4.25,17.0,613.0,547.31,430.35
2016,6,10,9,30,365.0,342.0,4.2,17.0,632.0,573.47,448.96
2016,6,10,9,45,357.5,362.0,4.2,17.0,656.5,604.41,471.51
2016,6,10,10,0,350.0,382.0,4.2,17.0,681.0,634.16,492.86
2016,6,10,10,15,237.5,412.0,4.2,17.0,618.0,587.98,455.53
2016,6,10,10,30,125.0,442.0,4.2,17.0,555.0,532.91,411.25
2016,6,10,10,45,219.5,441.0,4.25,17.5,644.5,620.42,477.88
2016,6,10,11,0,314.0,440.0,4.3,18.0,734.0,714.64,547.27
2016,6,10,11,15,369.0,422.5,4.3,18.0,772.0,759.05,580.11
2016,6,10,11,30,424.0,405.0,4.3,18.0,810.0,807.13,615.49
2016,6,10,11,45,441.5,408.5,4.3,18.0,833.0,838.53,637.52
2016,6,10,12,0,459.0,412.0,4.3,18.0,856.0,868.97,658.95
2016,6,10,12,15,695.5,266.0,4.3,18.0,937.0,965.3,733.95
2016,6,10,12,30,932.0,120.0,4.3,18.0,1018.0,1052.03,792.49
2016,6,10,12,45,709.0,257.0,4.3,18.0,937.0,983.18,745.16
2016,6,10,13,0,486.0,394.0,4.3,18.0,856.0,901.01,681.87
2016,6,10,13,15,686.0,268.5,4.3,18.0,908.5,974.83,741.29
2016,6,10,13,30,886.0,143.0,4.3,18.0,961.0,1031.55,780.08
2016,6,10,13,45,883.5,140.5,4.3,18.0,939.5,1019.3,771.98
2016,6,10,14,0,881.0,138.0,4.3,18.0,918.0,1003.98,762.41
2016,6,10,14,15,874.0,136.5,4.3,17.5,889.5,982.41,750.05
2016,6,10,14,30,867.0,135.0,4.3,17.0,861.0,958.12,735.81
2016,6,10,14,45,863.0,130.5,4.3,17.0,827.0,930.85,718.08
2016,6,10,15,0,859.0,126.0,4.3,17.0,793.0,905.88,701.91
2016,6,10,15,15,847.0,123.5,4.3,17.0,753.0,868.54,676.96
2016,6,10,15,30,835.0,121.0,4.3,17.0,713.0,829.37,650.57
2016,6,10,15,45,824.0,116.0,4.3,17.0,669.5,786.69,621.38
2016,6,10,16,0,813.0,111.0,4.3,17.0,626.0,742.53,590.78
2016,6,10,16,15,793.0,107.5,4.3,16.5,577.5,692.3,556.3
2016,6,10,16,30,773.0,104.0,4.3,16.0,529.0,641.78,519.73
2016,6,10,16,45,749.0,99.0,4.3,16.0,479.0,588.57,478.52
2016,6,10,17,0,725.0,94.0,4.3,16.0,429.0,534.52,435.64
2016,6,10,17,15,690.5,89.0,4.25,15.5,378.0,475.76,388.46
2016,6,10,17,30,656.0,84.0,4.2,15.0,327.0,419.21,341.63
2016,6,10,17,45,608.5,77.5,4.2,15.0,276.5,357.86,289.13
2016,6,10,18,0,561.0,71.0,4.2,15.0,226.0,300.61,238.83
2016,6,10,18,15,491.0,62.5,4.0,14.5,178.5,238.15,184.12
2016,6,10,18,30,421.0,54.0,3.8,14.0,131.0,182.69,135.13
2016,6,10,18,45,318.0,42.5,3.65,13.5,90.5,124.0,85.32
2016,6,10,19,0,215.0,31.0,3.5,13.0,50.0,76.08,43.96
2016,6,10,19,15,107.5,15.5,3.4,12.5,25.0,30.53,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.95,11.0,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,6,11,5,15,0.0,15.5,1.95,11.5,15.5,14.96,3.73
2016,6,11,5,30,0.0,27.0,2.0,12.0,27.0,26.07,16.79
2016,6,11,5,45,0.0,44.0,2.1,12.5,44.0,41.81,31.36
2016,6,11,6,0,0.0,61.0,2.2,13.0,61.0,57.21,45.45
2016,6,11,6,15,0.0,80.0,2.2,13.5,80.0,74.42,57.88
2016,6,11,6,30,0.0,99.0,2.2,14.0,99.0,92.11,72.78
2016,6,11,6,45,4.5,117.0,2.2,14.5,119.0,109.73,87.11
2016,6,11,7,0,9.0,135.0,2.2,15.0,139.0,127.95,101.66
2016,6,11,7,15,8.0,147.5,2.15,15.5,151.5,140.59,111.61
2016,6,11,7,30,7.0,160.0,2.1,16.0,164.0,153.06,121.26
2016,6,11,7,45,43.0,202.5,2.1,16.5,227.5,201.74,159.3
2016,6,11,8,0,79.0,245.0,2.1,17.0,291.0,257.32,202.41
2016,6,11,8,15,106.0,271.5,2.0,17.5,338.5,299.03,234.15
2016,6,11,8,30,133.0,298.0,1.9,18.0,386.0,341.18,265.87
2016,6,11,8,45,232.5,306.0,1.85,18.5,471.0,412.05,319.64
2016,6,11,9,0,332.0,314.0,1.8,19.0,556.0,490.11,377.82
2016,6,11,9,15,422.5,298.0,1.7,19.5,623.0,550.08,421.73
2016,6,11,9,30,513.0,282.0,1.6,20.0,690.0,618.33,470.67
2016,6,11,9,45,698.5,202.5,1.55,20.5,783.5,701.85,531.93
2016,6,11,10,0,884.0,123.0,1.5,21.0,877.0,796.99,596.45
2016,6,11,10,15,891.0,124.5,1.4,21.0,904.5,836.91,620.28
2016,6,11,10,30,898.0,126.0,1.3,21.0,932.0,874.96,642.95
2016,6,11,10,45,903.5,127.0,1.25,21.5,953.5,909.15,662.14
2016,6,11,11,0,909.0,128.0,1.2,22.0,975.0,941.02,679.55
2016,6,11,11,15,912.0,128.5,1.2,22.0,989.0,967.64,695.56
2016,6,11,11,30,915.0,129.0,1.2,22.0,1003.0,991.54,709.88
2016,6,11,11,45,916.5,129.5,1.2,22.5,1010.0,1011.17,720.2
2016,6,11,12,0,918.0,130.0,1.2,23.0,1017.0,1027.85,728.72
2016,6,11,12,15,918.5,130.0,1.3,23.0,1016.5,1040.01,737.77
2016,6,11,12,30,919.0,130.0,1.4,23.0,1016.0,1049.06,745.02
2016,6,11,12,45,924.0,125.5,1.55,23.0,1009.5,1054.91,751.21
2016,6,11,13,0,929.0,121.0,1.7,23.0,1003.0,1057.48,755.4
2016,6,11,13,15,926.5,120.0,1.85,23.0,988.0,1052.8,755.07
2016,6,11,13,30,924.0,119.0,2.0,23.0,973.0,1044.85,752.71
2016,6,11,13,45,919.0,119.0,2.2,23.0,950.5,1032.25,747.96
2016,6,11,14,0,914.0,119.0,2.4,23.0,928.0,1016.57,741.07
2016,6,11,14,15,908.0,117.5,2.5,22.5,899.5,995.36,730.83
2016,6,11,14,30,902.0,116.0,2.6,22.0,871.0,971.3,718.63
2016,6,11,14,45,892.0,115.0,2.75,22.0,835.5,941.38,701.43
2016,6,11,15,0,882.0,114.0,2.9,22.0,800.0,909.09,682.38
2016,6,11,15,15,871.0,111.5,2.95,22.0,760.0,872.17,659.19
2016,6,11,15,30,860.0,109.0,3.0,22.0,720.0,833.31,634.43
2016,6,11,15,45,842.5,107.5,3.05,22.0,674.5,792.66,608.11
2016,6,11,16,0,825.0,106.0,3.1,22.0,629.0,746.74,577.67
2016,6,11,16,15,805.5,102.5,3.05,21.5,581.0,696.43,544.21
2016,6,11,16,30,786.0,99.0,3.0,21.0,533.0,645.77,508.97
2016,6,11,16,45,757.0,96.5,3.0,20.5,482.0,590.11,468.18
2016,6,11,17,0,728.0,94.0,3.0,20.0,431.0,536.9,427.97
2016,6,11,17,15,694.0,88.5,2.95,19.5,379.5,477.71,381.82
2016,6,11,17,30,660.0,83.0,2.9,19.0,328.0,420.69,335.91
2016,6,11,17,45,610.5,77.0,2.85,18.5,277.0,358.79,284.77
2016,6,11,18,0,561.0,71.0,2.8,18.0,226.0,301.19,235.71
2016,6,11,18,15,493.0,62.5,2.75,17.0,179.0,239.34,182.91
2016,6,11,18,30,425.0,54.0,2.7,16.0,132.0,184.29,135.16
2016,6,11,18,45,325.0,42.5,2.65,15.5,91.5,125.96,86.04
2016,6,11,19,0,225.0,31.0,2.6,15.0,51.0,78.02,45.0
2016,6,11,19,15,112.5,15.5,2.55,14.5,25.5,31.33,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
