Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,19.0,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,38.0,10.0,2.1,12.0,11.0,9.83,0.0
2016,6,12,5,15,156.0,24.5,2.2,12.0,41.0,19.09,6.28
2016,6,12,5,30,274.0,39.0,2.3,12.0,71.0,29.94,20.1
2016,6,12,5,45,362.0,50.0,2.4,12.5,113.0,37.95,27.95
2016,6,12,6,0,450.0,61.0,2.5,13.0,155.0,44.64,34.27
2016,6,12,6,15,511.5,69.0,2.45,13.5,203.0,63.18,39.09
2016,6,12,6,30,573.0,77.0,2.4,14.0,251.0,103.5,60.28
2016,6,12,6,45,620.0,82.5,2.35,14.5,302.0,146.6,90.86
2016,6,12,7,0,667.0,88.0,2.3,15.0,353.0,194.94,129.98
2016,6,12,7,15,698.5,93.0,2.25,15.0,403.5,244.2,172.94
2016,6,12,7,30,730.0,98.0,2.2,15.0,454.0,296.69,219.25
2016,6,12,7,45,756.0,101.5,2.15,15.5,504.0,351.61,266.85
2016,6,12,8,0,782.0,105.0,2.1,16.0,554.0,405.83,312.9
2016,6,12,8,15,800.0,108.0,2.05,16.0,601.0,457.99,356.8
2016,6,12,8,30,818.0,111.0,2.0,16.0,648.0,511.07,400.12
2016,6,12,8,45,832.5,113.5,1.95,16.5,691.0,562.44,440.05
2016,6,12,9,0,847.0,116.0,1.9,17.0,734.0,613.89,478.66
2016,6,12,9,15,857.5,118.5,1.9,17.0,772.5,663.85,516.1
2016,6,12,9,30,868.0,121.0,1.9,17.0,811.0,711.41,550.93
2016,6,12,9,45,880.0,120.0,1.9,17.5,845.0,755.76,580.23
2016,6,12,10,0,892.0,119.0,1.9,18.0,879.0,798.97,607.87
2016,6,12,10,15,898.0,120.5,1.95,18.0,906.0,838.38,634.15
2016,6,12,10,30,904.0,122.0,2.0,18.0,933.0,875.82,658.95
2016,6,12,10,45,906.5,124.0,2.1,18.5,953.0,908.57,679.7
2016,6,12,11,0,909.0,126.0,2.2,19.0,973.0,938.82,698.7
2016,6,12,11,15,911.0,126.5,2.25,19.0,986.5,964.54,715.49
2016,6,12,11,30,913.0,127.0,2.3,19.0,1000.0,987.49,730.52
2016,6,12,11,45,912.5,128.5,2.4,19.0,1005.5,1006.18,743.36
2016,6,12,12,0,912.0,130.0,2.5,19.0,1011.0,1021.86,754.36
2016,6,12,12,15,911.5,129.5,2.55,19.0,1009.5,1032.51,761.65
2016,6,12,12,30,911.0,129.0,2.6,19.0,1008.0,1040.04,767.07
2016,6,12,12,45,906.0,130.5,2.65,19.0,998.5,1041.93,768.94
2016,6,12,13,0,901.0,132.0,2.7,19.0,989.0,1040.63,768.9
2016,6,12,13,15,897.5,131.5,2.7,19.0,973.0,1035.63,766.08
2016,6,12,13,30,894.0,131.0,2.7,19.0,957.0,1027.49,761.33
2016,6,12,13,45,888.0,130.0,2.7,19.0,934.5,1013.27,752.71
2016,6,12,14,0,882.0,129.0,2.7,19.0,912.0,996.08,742.25
2016,6,12,14,15,875.0,127.5,2.65,19.0,883.0,974.53,728.5
2016,6,12,14,30,868.0,126.0,2.6,19.0,854.0,950.27,713.01
2016,6,12,14,45,859.0,124.0,2.6,19.0,819.0,921.07,694.66
2016,6,12,15,0,850.0,122.0,2.6,19.0,784.0,889.54,674.68
2016,6,12,15,15,838.0,119.5,2.55,18.5,744.0,857.35,655.0
2016,6,12,15,30,826.0,117.0,2.5,18.0,704.0,818.55,630.51
2016,6,12,15,45,811.0,113.5,2.45,18.0,660.0,774.69,601.03
2016,6,12,16,0,796.0,110.0,2.4,18.0,616.0,729.68,570.44
2016,6,12,16,15,776.5,106.5,2.35,17.5,568.5,680.53,537.46
2016,6,12,16,30,757.0,103.0,2.3,17.0,521.0,631.09,502.5
2016,6,12,16,45,733.0,98.5,2.3,17.0,472.0,579.13,463.39
2016,6,12,17,0,709.0,94.0,2.3,17.0,423.0,526.39,422.66
2016,6,12,17,15,674.5,88.5,2.25,16.5,372.5,467.84,376.82
2016,6,12,17,30,640.0,83.0,2.2,16.0,322.0,411.53,331.28
2016,6,12,17,45,597.0,76.0,2.2,16.0,272.5,352.39,281.64
2016,6,12,18,0,554.0,69.0,2.2,16.0,223.0,296.92,233.7
2016,6,12,18,15,488.0,61.0,2.15,15.5,176.5,236.61,181.6
2016,6,12,18,30,422.0,53.0,2.1,15.0,130.0,182.88,134.55
2016,6,12,18,45,328.0,41.5,2.05,14.5,91.0,126.01,86.36
2016,6,12,19,0,234.0,30.0,2.0,14.0,52.0,78.66,45.62
2016,6,12,19,15,117.0,15.0,2.05,13.5,26.0,31.53,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.0,2.7,11.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,10.0,2.8,11.0,12.0,9.83,0.0
2016,6,13,5,15,172.0,23.5,2.8,11.0,41.0,18.27,5.77
2016,6,13,5,30,292.0,37.0,2.8,11.0,70.0,28.82,19.22
2016,6,13,5,45,384.0,46.5,2.85,11.5,112.5,34.63,25.12
2016,6,13,6,0,476.0,56.0,2.9,12.0,155.0,40.08,30.34
2016,6,13,6,15,253.5,83.5,2.9,12.5,138.0,73.27,52.59
2016,6,13,6,30,31.0,111.0,2.9,13.0,121.0,101.15,79.53
2016,6,13,6,45,38.0,131.0,2.95,13.5,145.0,122.47,96.68
2016,6,13,7,0,45.0,151.0,3.0,14.0,169.0,144.74,114.6
2016,6,13,7,15,134.5,175.5,3.0,14.0,239.0,188.03,147.14
2016,6,13,7,30,224.0,200.0,3.0,14.0,309.0,244.6,191.43
2016,6,13,7,45,507.5,148.0,3.05,14.5,429.5,304.99,236.12
2016,6,13,8,0,791.0,96.0,3.1,15.0,550.0,400.72,311.89
2016,6,13,8,15,809.5,99.0,3.15,15.0,597.5,453.52,357.14
2016,6,13,8,30,828.0,102.0,3.2,15.0,645.0,507.27,402.17
2016,6,13,8,45,842.5,104.5,3.25,15.5,688.5,561.2,445.3
2016,6,13,9,0,857.0,107.0,3.3,16.0,732.0,612.72,485.42
2016,6,13,9,15,868.5,109.0,3.3,16.0,771.5,661.64,523.3
2016,6,13,9,30,880.0,111.0,3.3,16.0,811.0,709.85,559.77
2016,6,13,9,45,892.0,110.5,3.3,16.5,846.0,755.11,590.39
2016,6,13,10,0,904.0,110.0,3.3,17.0,881.0,799.21,619.67
2016,6,13,10,15,910.5,111.5,3.4,17.0,908.5,839.43,647.56
2016,6,13,10,30,917.0,113.0,3.5,17.0,936.0,877.7,673.95
2016,6,13,10,45,920.0,115.0,3.6,17.0,957.0,911.27,696.99
2016,6,13,11,0,923.0,117.0,3.7,17.0,978.0,942.34,718.27
2016,6,13,11,15,925.5,117.5,3.8,17.0,991.5,968.85,736.43
2016,6,13,11,30,928.0,118.0,3.9,17.0,1005.0,992.58,752.74
2016,6,13,11,45,926.5,120.5,4.0,17.5,1011.0,1011.56,764.44
2016,6,13,12,0,925.0,123.0,4.1,18.0,1017.0,1027.46,774.13
2016,6,13,12,15,925.0,122.5,4.15,18.0,1016.0,1038.76,781.94
2016,6,13,12,30,925.0,122.0,4.2,18.0,1015.0,1046.9,787.75
2016,6,13,12,45,923.5,122.0,4.3,18.0,1006.5,1050.84,791.2
2016,6,13,13,0,922.0,122.0,4.4,18.0,998.0,1051.54,792.66
2016,6,13,13,15,918.5,121.5,4.45,18.0,982.5,1046.48,790.18
2016,6,13,13,30,915.0,121.0,4.5,18.0,967.0,1038.21,785.66
2016,6,13,13,45,906.5,122.0,4.55,18.0,943.5,1023.39,776.78
2016,6,13,14,0,898.0,123.0,4.6,18.0,920.0,1005.61,765.96
2016,6,13,14,15,891.0,121.5,4.6,17.5,891.0,983.82,753.44
2016,6,13,14,30,884.0,120.0,4.6,17.0,862.0,959.26,738.98
2016,6,13,14,45,877.0,117.0,4.7,17.0,827.5,930.49,720.87
2016,6,13,15,0,870.0,114.0,4.8,17.0,793.0,899.22,700.83
2016,6,13,15,15,858.5,112.0,4.8,16.5,753.0,862.83,677.57
2016,6,13,15,30,847.0,110.0,4.8,16.0,713.0,828.8,655.8
2016,6,13,15,45,842.0,103.0,4.85,16.0,670.5,788.37,628.09
2016,6,13,16,0,837.0,96.0,4.9,16.0,628.0,745.98,598.6
2016,6,13,16,15,818.5,93.0,4.9,16.0,580.0,696.54,563.15
2016,6,13,16,30,800.0,90.0,4.9,16.0,532.0,646.63,526.45
2016,6,13,16,45,777.0,86.0,4.9,16.0,482.5,592.6,484.25
2016,6,13,17,0,754.0,82.0,4.9,16.0,433.0,539.06,441.38
2016,6,13,17,15,722.5,77.5,4.9,15.5,382.0,481.15,394.61
2016,6,13,17,30,691.0,73.0,4.9,15.0,331.0,426.1,348.66
2016,6,13,17,45,637.5,69.5,4.9,14.5,280.0,363.67,295.4
2016,6,13,18,0,584.0,66.0,4.9,14.0,229.0,305.88,244.68
2016,6,13,18,15,519.5,58.5,4.8,13.5,182.0,245.04,190.7
2016,6,13,18,30,455.0,51.0,4.7,13.0,135.0,190.6,141.84
2016,6,13,18,45,351.0,41.0,4.65,13.0,94.5,131.15,90.64
2016,6,13,19,0,247.0,31.0,4.6,13.0,54.0,82.85,48.85
2016,6,13,19,15,123.5,15.5,4.6,12.5,27.0,33.07,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,29.5,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,59.0,11.0,3.7,11.0,12.0,10.81,0.0
2016,6,14,5,15,186.5,23.5,3.7,11.0,42.0,18.27,5.71
2016,6,14,5,30,314.0,36.0,3.7,11.0,72.0,27.85,18.37
2016,6,14,5,45,414.0,43.5,3.75,11.5,115.0,31.87,22.66
2016,6,14,6,0,514.0,51.0,3.8,12.0,158.0,35.7,26.41
2016,6,14,6,15,571.5,57.5,3.8,12.5,206.0,54.26,30.8
2016,6,14,6,30,629.0,64.0,3.8,13.0,254.0,96.12,52.25
2016,6,14,6,45,675.5,67.0,3.85,13.5,305.5,142.83,85.77
2016,6,14,7,0,722.0,70.0,3.9,14.0,357.0,191.49,125.69
2016,6,14,7,15,687.0,86.0,3.85,14.0,388.5,234.64,166.77
2016,6,14,7,30,652.0,102.0,3.8,14.0,420.0,276.73,206.99
2016,6,14,7,45,737.5,92.5,3.75,14.5,488.0,336.18,257.63
2016,6,14,8,0,823.0,83.0,3.7,15.0,556.0,401.08,312.48
2016,6,14,8,15,839.0,85.5,3.65,15.0,602.5,456.72,360.34
2016,6,14,8,30,855.0,88.0,3.6,15.0,649.0,509.87,405.08
2016,6,14,8,45,866.0,91.0,3.55,15.5,691.5,561.13,446.28
2016,6,14,9,0,877.0,94.0,3.5,16.0,734.0,612.06,485.9
2016,6,14,9,15,705.0,184.0,3.5,16.0,716.0,624.41,493.32
2016,6,14,9,30,533.0,274.0,3.5,16.0,698.0,623.74,489.74
2016,6,14,9,45,710.5,194.5,3.5,16.0,785.0,701.96,551.99
2016,6,14,10,0,888.0,115.0,3.5,16.0,872.0,791.34,617.73
2016,6,14,10,15,894.5,116.5,3.55,16.0,899.0,831.03,644.89
2016,6,14,10,30,901.0,118.0,3.6,16.0,926.0,868.8,670.86
2016,6,14,10,45,907.0,117.5,3.65,16.0,947.5,902.1,693.58
2016,6,14,11,0,913.0,117.0,3.7,16.0,969.0,933.1,714.65
2016,6,14,11,15,915.5,117.5,3.75,16.0,982.5,959.39,732.44
2016,6,14,11,30,918.0,118.0,3.8,16.0,996.0,982.94,748.39
2016,6,14,11,45,920.5,118.0,3.9,16.0,1003.0,1003.14,762.45
2016,6,14,12,0,923.0,118.0,4.0,16.0,1010.0,1020.4,774.59
2016,6,14,12,15,922.5,118.0,4.1,15.5,1009.0,1031.69,784.25
2016,6,14,12,30,922.0,118.0,4.2,15.0,1008.0,1039.82,791.94
2016,6,14,12,45,924.0,115.5,4.35,15.0,1001.0,1044.74,796.56
2016,6,14,13,0,926.0,113.0,4.5,15.0,994.0,1046.39,799.5
2016,6,14,13,15,923.0,112.5,4.55,15.0,978.5,1041.81,797.28
2016,6,14,13,30,920.0,112.0,4.6,15.0,963.0,1034.0,792.97
2016,6,14,13,45,915.5,111.0,4.65,15.0,941.0,1020.99,785.18
2016,6,14,14,0,911.0,110.0,4.7,15.0,919.0,1004.89,775.33
2016,6,14,14,15,686.5,216.0,4.7,15.0,814.5,896.78,699.92
2016,6,14,14,30,462.0,322.0,4.7,15.0,710.0,781.96,612.19
2016,6,14,14,45,675.0,212.0,4.7,15.0,752.5,854.83,673.18
2016,6,14,15,0,888.0,102.0,4.7,15.0,795.0,902.82,708.6
2016,6,14,15,15,877.5,100.0,4.7,15.0,755.5,866.75,683.63
2016,6,14,15,30,867.0,98.0,4.7,15.0,716.0,828.71,657.59
2016,6,14,15,45,729.5,136.5,4.75,15.0,634.0,737.74,592.13
2016,6,14,16,0,592.0,175.0,4.8,15.0,552.0,647.66,523.63
2016,6,14,16,15,526.0,181.0,4.8,15.0,497.0,580.03,471.38
2016,6,14,16,30,460.0,187.0,4.8,15.0,442.0,519.7,423.73
2016,6,14,16,45,437.0,171.5,4.85,15.0,395.5,468.25,383.47
2016,6,14,17,0,414.0,156.0,4.9,15.0,349.0,417.95,343.24
2016,6,14,17,15,362.0,144.5,4.9,14.5,299.0,357.63,294.28
2016,6,14,17,30,310.0,133.0,4.9,14.0,249.0,296.56,243.84
2016,6,14,17,45,283.0,117.0,4.9,13.5,211.0,252.09,206.2
2016,6,14,18,0,256.0,101.0,4.9,13.0,173.0,210.07,169.81
2016,6,14,18,15,227.5,83.0,4.8,12.5,138.0,167.92,132.74
2016,6,14,18,30,199.0,65.0,4.7,12.0,103.0,128.62,97.78
2016,6,14,18,45,149.0,48.5,4.6,12.0,72.0,88.96,63.32
2016,6,14,19,0,99.0,32.0,4.5,12.0,41.0,54.55,33.07
2016,6,14,19,15,49.5,16.0,4.45,11.5,20.5,23.4,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,30.0,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,60.0,11.0,3.8,10.0,12.0,10.81,0.0
2016,6,15,5,15,190.0,23.5,3.85,10.5,42.0,18.28,5.65
2016,6,15,5,30,320.0,36.0,3.9,11.0,72.0,27.88,18.38
2016,6,15,5,45,416.0,44.0,4.0,11.5,115.0,32.35,23.08
2016,6,15,6,0,512.0,52.0,4.1,12.0,158.0,36.59,27.2
2016,6,15,6,15,569.5,58.0,4.15,12.0,206.0,54.35,31.13
2016,6,15,6,30,627.0,64.0,4.2,12.0,254.0,95.64,52.21
2016,6,15,6,45,673.0,67.5,4.3,12.5,305.0,139.72,83.63
2016,6,15,7,0,719.0,71.0,4.4,13.0,356.0,191.44,126.32
2016,6,15,7,15,591.5,113.0,4.45,13.0,368.5,235.47,171.46
2016,6,15,7,30,464.0,155.0,4.5,13.0,381.0,268.92,206.42
2016,6,15,7,45,644.5,119.0,4.55,13.5,468.5,325.04,251.77
2016,6,15,8,0,825.0,83.0,4.6,14.0,556.0,401.4,314.97
2016,6,15,8,15,841.0,85.5,4.6,14.0,602.5,457.14,363.52
2016,6,15,8,30,857.0,88.0,4.6,14.0,649.0,510.38,409.02
2016,6,15,8,45,870.5,89.5,4.7,14.5,692.5,561.71,451.31
2016,6,15,9,0,884.0,91.0,4.8,15.0,736.0,612.93,492.37
2016,6,15,9,15,893.5,93.0,4.8,15.0,774.5,661.72,531.13
2016,6,15,9,30,903.0,95.0,4.8,15.0,813.0,709.57,567.75
2016,6,15,9,45,588.0,248.0,4.85,15.0,723.5,663.29,527.04
2016,6,15,10,0,273.0,401.0,4.9,15.0,634.0,592.2,465.4
2016,6,15,10,15,341.0,387.5,4.9,15.0,688.0,646.81,508.28
2016,6,15,10,30,409.0,374.0,4.9,15.0,742.0,705.72,553.4
2016,6,15,10,45,669.5,240.5,4.95,15.5,858.0,818.53,643.08
2016,6,15,11,0,930.0,107.0,5.0,16.0,974.0,938.24,727.56
2016,6,15,11,15,933.0,107.5,5.0,16.0,988.0,965.4,745.51
2016,6,15,11,30,936.0,108.0,5.0,16.0,1002.0,989.79,762.08
2016,6,15,11,45,939.5,106.5,5.05,16.0,1009.5,1009.78,776.02
2016,6,15,12,0,943.0,105.0,5.1,16.0,1017.0,1026.78,787.99
2016,6,15,12,15,648.5,272.5,5.05,16.0,899.5,924.79,715.31
2016,6,15,12,30,354.0,440.0,5.0,16.0,782.0,803.21,618.07
2016,6,15,12,45,637.0,279.0,4.95,16.0,888.0,933.07,721.77
2016,6,15,13,0,920.0,118.0,4.9,16.0,994.0,1045.5,800.36
2016,6,15,13,15,665.5,253.5,4.85,16.0,882.0,939.19,725.4
2016,6,15,13,30,411.0,389.0,4.8,16.0,770.0,821.48,633.6
2016,6,15,13,45,373.0,397.5,4.8,16.0,737.0,784.54,607.12
2016,6,15,14,0,335.0,406.0,4.8,16.0,704.0,753.24,583.93
2016,6,15,14,15,335.5,391.0,4.7,15.5,681.5,733.97,571.59
2016,6,15,14,30,336.0,376.0,4.6,15.0,659.0,713.35,558.15
2016,6,15,14,45,329.0,361.0,4.6,15.0,628.0,684.57,537.81
2016,6,15,15,0,322.0,346.0,4.6,15.0,597.0,654.91,516.73
2016,6,15,15,15,600.5,218.5,4.55,15.0,658.0,761.71,605.6
2016,6,15,15,30,879.0,91.0,4.5,15.0,719.0,831.55,659.05
2016,6,15,15,45,869.5,87.0,4.45,15.0,675.5,789.96,629.31
2016,6,15,16,0,860.0,83.0,4.4,15.0,632.0,746.69,598.78
2016,6,15,16,15,843.0,80.5,4.3,14.5,584.5,698.22,564.84
2016,6,15,16,30,826.0,78.0,4.2,14.0,537.0,649.15,529.92
2016,6,15,16,45,803.5,75.0,4.15,14.0,487.0,598.43,490.44
2016,6,15,17,0,781.0,72.0,4.1,14.0,437.0,545.15,447.71
2016,6,15,17,15,750.5,68.5,3.95,13.5,386.0,487.65,401.06
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,431.88,354.39
2016,6,15,17,45,677.5,60.5,3.65,13.0,285.0,371.72,302.22
2016,6,15,18,0,635.0,56.0,3.5,13.0,235.0,315.06,251.71
2016,6,15,18,15,574.0,50.0,3.25,12.5,187.5,255.2,198.28
2016,6,15,18,30,513.0,44.0,3.0,12.0,140.0,200.57,148.83
2016,6,15,18,45,418.5,35.5,2.75,11.5,99.0,141.74,97.54
2016,6,15,19,0,324.0,27.0,2.5,11.0,58.0,93.08,54.66
2016,6,15,19,15,162.0,13.5,2.35,11.0,29.0,36.79,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.93,0.0
2016,6,16,5,15,0.0,15.0,1.2,12.0,15.0,14.47,3.18
2016,6,16,5,30,0.0,26.0,1.2,12.0,26.0,25.1,15.95
2016,6,16,5,45,0.0,42.0,1.3,12.0,42.0,40.09,29.92
2016,6,16,6,0,0.0,58.0,1.4,12.0,58.0,54.7,43.4
2016,6,16,6,15,0.0,76.5,1.3,12.0,76.5,71.48,55.72
2016,6,16,6,30,0.0,95.0,1.2,12.0,95.0,88.7,70.42
2016,6,16,6,45,2.5,113.0,1.2,12.5,114.0,105.99,84.64
2016,6,16,7,0,5.0,131.0,1.2,13.0,133.0,123.67,98.89
2016,6,16,7,15,5.5,144.5,1.15,13.0,147.5,137.27,109.81
2016,6,16,7,30,6.0,158.0,1.1,13.0,162.0,150.91,120.62
2016,6,16,7,45,3.0,157.0,1.1,13.5,159.0,150.23,119.49
2016,6,16,8,0,0.0,156.0,1.1,14.0,156.0,148.94,117.88
2016,6,16,8,15,9.5,194.5,1.1,14.5,201.0,189.35,149.75
2016,6,16,8,30,19.0,233.0,1.1,15.0,246.0,230.86,181.78
2016,6,16,8,45,121.0,284.5,1.1,15.5,372.0,331.12,259.51
2016,6,16,9,0,223.0,336.0,1.1,16.0,498.0,446.15,345.71
2016,6,16,9,15,164.5,355.0,1.15,16.0,478.5,438.79,338.54
2016,6,16,9,30,106.0,374.0,1.2,16.0,459.0,427.14,328.66
2016,6,16,9,45,215.0,380.5,1.3,16.5,560.5,517.96,397.22
2016,6,16,10,0,324.0,387.0,1.4,17.0,662.0,617.8,469.85
2016,6,16,10,15,298.5,408.0,1.5,17.0,668.0,632.03,478.68
2016,6,16,10,30,273.0,429.0,1.6,17.0,674.0,643.95,486.52
2016,6,16,10,45,259.5,443.5,1.7,17.0,681.0,657.85,496.09
2016,6,16,11,0,246.0,458.0,1.8,17.0,688.0,670.37,504.62
2016,6,16,11,15,274.5,457.5,1.9,17.0,717.5,705.53,530.34
2016,6,16,11,30,303.0,457.0,2.0,17.0,747.0,741.1,556.04
2016,6,16,11,45,321.5,442.5,2.1,17.5,752.0,753.29,564.54
2016,6,16,12,0,340.0,428.0,2.2,18.0,757.0,764.72,572.73
2016,6,16,12,15,255.5,458.5,2.25,18.0,705.5,718.94,538.4
2016,6,16,12,30,171.0,489.0,2.3,18.0,654.0,665.36,498.64
2016,6,16,12,45,303.5,444.5,2.4,18.0,734.5,761.49,571.49
2016,6,16,13,0,436.0,400.0,2.5,18.0,815.0,856.74,641.15
2016,6,16,13,15,369.5,419.5,2.55,18.0,767.5,805.93,604.27
2016,6,16,13,30,303.0,439.0,2.6,18.0,720.0,759.83,571.29
2016,6,16,13,45,318.5,422.5,2.65,18.0,711.5,756.93,571.11
2016,6,16,14,0,334.0,406.0,2.7,18.0,703.0,752.31,569.44
2016,6,16,14,15,274.0,405.5,2.7,17.5,644.0,690.41,525.77
2016,6,16,14,30,214.0,405.0,2.7,17.0,585.0,621.73,476.89
2016,6,16,14,45,161.5,386.0,2.75,17.0,519.0,549.9,424.42
2016,6,16,15,0,109.0,367.0,2.8,17.0,453.0,472.13,366.51
2016,6,16,15,15,63.0,307.5,2.75,17.0,357.0,367.31,287.11
2016,6,16,15,30,17.0,248.0,2.7,17.0,261.0,259.02,202.87
2016,6,16,15,45,52.5,264.5,2.7,17.0,299.0,310.99,245.43
2016,6,16,16,0,88.0,281.0,2.7,17.0,337.0,354.58,280.59
2016,6,16,16,15,146.5,260.0,2.6,16.5,345.0,378.35,301.52
2016,6,16,16,30,205.0,239.0,2.5,16.0,353.0,390.15,312.98
2016,6,16,16,45,483.0,155.5,2.45,16.0,391.0,480.97,388.77
2016,6,16,17,0,761.0,72.0,2.4,16.0,429.0,533.96,432.03
2016,6,16,17,15,731.5,68.5,2.3,15.5,379.0,477.96,386.98
2016,6,16,17,30,702.0,65.0,2.2,15.0,329.0,423.6,342.5
2016,6,16,17,45,661.0,60.0,2.1,15.0,279.5,364.45,292.27
2016,6,16,18,0,620.0,55.0,2.0,15.0,230.0,308.68,243.5
2016,6,16,18,15,560.0,49.5,1.8,14.5,183.5,250.41,192.31
2016,6,16,18,30,500.0,44.0,1.6,14.0,137.0,197.31,144.92
2016,6,16,18,45,409.0,35.5,1.45,14.0,97.0,139.9,95.29
2016,6,16,19,0,318.0,27.0,1.3,14.0,57.0,92.29,53.78
2016,6,16,19,15,159.0,13.5,1.2,13.5,28.5,36.61,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,1.45,12.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,1.5,13.0,3.0,2.95,0.0
2016,6,17,5,15,0.0,12.0,1.55,13.0,12.0,11.57,1.29
2016,6,17,5,30,0.0,21.0,1.6,13.0,21.0,20.26,11.71
2016,6,17,5,45,0.0,33.5,1.7,13.5,33.5,32.35,22.91
2016,6,17,6,0,0.0,46.0,1.8,14.0,46.0,44.43,33.95
2016,6,17,6,15,0.0,60.0,1.8,14.0,60.0,57.47,43.43
2016,6,17,6,30,0.0,74.0,1.8,14.0,74.0,70.61,54.65
2016,6,17,6,45,0.0,89.0,1.8,14.5,89.0,84.73,66.37
2016,6,17,7,0,0.0,104.0,1.8,15.0,104.0,98.93,77.92
2016,6,17,7,15,0.0,86.0,1.8,15.0,86.0,82.95,64.35
2016,6,17,7,30,0.0,68.0,1.8,15.0,68.0,65.74,49.79
2016,6,17,7,45,0.0,92.0,1.85,15.5,92.0,88.91,68.76
2016,6,17,8,0,0.0,116.0,1.9,16.0,116.0,111.66,87.03
2016,6,17,8,15,16.0,184.5,1.95,16.0,195.0,183.02,144.4
2016,6,17,8,30,32.0,253.0,2.0,16.0,274.0,252.74,199.18
2016,6,17,8,45,93.0,297.0,2.05,16.5,363.5,329.0,258.06
2016,6,17,9,0,154.0,341.0,2.1,17.0,453.0,409.56,319.1
2016,6,17,9,15,80.5,268.5,2.15,17.0,327.5,306.74,239.6
2016,6,17,9,30,7.0,196.0,2.2,17.0,202.0,193.58,150.2
2016,6,17,9,45,14.0,250.0,2.3,17.5,262.0,250.75,194.73
2016,6,17,10,0,21.0,304.0,2.4,18.0,322.0,308.67,238.53
2016,6,17,10,15,13.0,236.0,2.45,18.0,247.5,238.4,184.08
2016,6,17,10,30,5.0,168.0,2.5,18.0,173.0,166.85,128.14
2016,6,17,10,45,11.5,242.0,2.55,18.0,253.0,244.39,188.75
2016,6,17,11,0,18.0,316.0,2.6,18.0,333.0,322.64,248.32
2016,6,17,11,15,26.0,355.0,2.65,18.0,380.0,371.61,285.01
2016,6,17,11,30,34.0,394.0,2.7,18.0,427.0,419.49,320.58
2016,6,17,11,45,26.5,363.5,2.75,18.0,389.5,384.1,293.87
2016,6,17,12,0,19.0,333.0,2.8,18.0,352.0,343.79,263.61
2016,6,17,12,15,31.5,377.5,2.8,18.0,408.5,406.23,310.87
2016,6,17,12,30,44.0,422.0,2.8,18.0,465.0,465.14,354.46
2016,6,17,12,45,37.5,402.0,2.85,18.0,438.5,439.83,335.57
2016,6,17,13,0,31.0,382.0,2.9,18.0,412.0,414.1,316.65
2016,6,17,13,15,86.0,422.0,2.9,18.0,502.5,511.12,390.58
2016,6,17,13,30,141.0,462.0,2.9,18.0,593.0,615.44,467.37
2016,6,17,13,45,78.5,375.0,2.9,18.0,448.0,456.01,349.74
2016,6,17,14,0,16.0,288.0,2.9,18.0,303.0,298.84,230.38
2016,6,17,14,15,21.5,304.5,2.9,17.5,323.5,320.76,248.57
2016,6,17,14,30,27.0,321.0,2.9,17.0,344.0,350.25,271.97
2016,6,17,14,45,33.0,321.0,2.95,17.0,347.5,355.85,276.85
2016,6,17,15,0,39.0,321.0,3.0,17.0,351.0,361.14,281.63
2016,6,17,15,15,33.0,295.5,3.05,16.5,320.5,328.8,257.72
2016,6,17,15,30,27.0,270.0,3.1,16.0,290.0,296.66,233.76
2016,6,17,15,45,79.0,279.0,3.2,16.0,331.0,347.5,275.93
2016,6,17,16,0,131.0,288.0,3.3,16.0,372.0,401.66,319.84
2016,6,17,16,15,68.5,231.0,3.4,15.5,274.5,284.65,227.89
2016,6,17,16,30,6.0,174.0,3.5,15.0,177.0,175.4,139.63
2016,6,17,16,45,22.5,176.5,3.6,15.0,187.5,188.75,151.59
2016,6,17,17,0,39.0,179.0,3.7,15.0,198.0,205.59,166.04
2016,6,17,17,15,19.5,126.5,3.7,14.5,136.0,134.9,108.15
2016,6,17,17,30,0.0,74.0,3.7,14.0,74.0,71.59,55.31
2016,6,17,17,45,0.0,63.0,3.7,14.0,63.0,60.89,46.38
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,50.24,37.33
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,40.08,28.64
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,29.92,19.81
2016,6,17,18,45,0.0,21.5,3.15,13.0,21.5,20.74,11.71
2016,6,17,19,0,0.0,12.0,3.0,13.0,12.0,11.57,3.45
2016,6,17,19,15,0.0,6.0,2.85,12.5,6.0,5.78,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,11.0,12.0,9.83,0.0
2016,6,18,5,15,244.0,20.5,1.75,11.5,43.0,15.7,3.67
2016,6,18,5,30,384.0,31.0,1.8,12.0,74.0,23.2,14.28
2016,6,18,5,45,471.0,38.5,1.85,12.5,118.0,27.52,18.73
2016,6,18,6,0,558.0,46.0,1.9,13.0,162.0,31.57,22.63
2016,6,18,6,15,615.0,52.0,1.9,13.5,211.0,52.37,29.15
2016,6,18,6,30,672.0,58.0,1.9,14.0,260.0,95.66,50.33
2016,6,18,6,45,712.5,62.0,1.9,14.5,311.5,141.44,82.51
2016,6,18,7,0,753.0,66.0,1.9,15.0,363.0,191.75,123.55
2016,6,18,7,15,782.0,69.5,1.85,15.0,415.0,243.25,168.8
2016,6,18,7,30,811.0,73.0,1.8,15.0,467.0,297.67,217.22
2016,6,18,7,45,833.0,76.0,1.75,15.5,518.0,355.28,267.47
2016,6,18,8,0,855.0,79.0,1.7,16.0,569.0,411.09,315.07
2016,6,18,8,15,871.5,81.5,1.6,16.5,617.0,465.44,359.95
2016,6,18,8,30,888.0,84.0,1.5,17.0,665.0,520.43,403.58
2016,6,18,8,45,901.5,86.0,1.45,17.5,709.5,573.72,444.5
2016,6,18,9,0,915.0,88.0,1.4,18.0,754.0,626.88,483.77
2016,6,18,9,15,924.5,89.5,1.35,18.0,793.5,676.62,520.15
2016,6,18,9,30,934.0,91.0,1.3,18.0,833.0,725.38,554.01
2016,6,18,9,45,939.5,94.0,1.3,18.5,867.0,771.47,583.25
2016,6,18,10,0,945.0,97.0,1.3,19.0,901.0,815.83,610.8
2016,6,18,10,15,950.5,98.0,1.3,19.0,929.0,856.33,636.54
2016,6,18,10,30,956.0,99.0,1.3,19.0,957.0,894.71,660.64
2016,6,18,10,45,961.0,99.5,1.3,19.5,979.0,929.86,681.15
2016,6,18,11,0,966.0,100.0,1.3,20.0,1001.0,962.5,699.84
2016,6,18,11,15,968.5,100.5,1.35,20.0,1015.0,990.19,717.41
2016,6,18,11,30,971.0,101.0,1.4,20.0,1029.0,1014.97,733.2
2016,6,18,11,45,973.0,101.0,1.5,20.0,1036.0,1035.75,747.36
2016,6,18,12,0,975.0,101.0,1.6,20.0,1043.0,1053.4,759.66
2016,6,18,12,15,975.0,100.5,1.65,20.0,1042.5,1065.37,767.72
2016,6,18,12,30,975.0,100.0,1.7,20.0,1042.0,1074.02,773.86
2016,6,18,12,45,974.0,99.5,1.8,20.5,1034.0,1078.28,776.69
2016,6,18,13,0,973.0,99.0,1.9,21.0,1026.0,1079.14,777.48
2016,6,18,13,15,970.5,98.5,1.9,21.0,1010.5,1075.06,775.33
2016,6,18,13,30,968.0,98.0,1.9,21.0,995.0,1067.58,771.21
2016,6,18,13,45,964.0,97.5,1.95,21.0,972.5,1055.26,764.87
2016,6,18,14,0,960.0,97.0,2.0,21.0,950.0,1039.68,756.54
2016,6,18,14,15,954.0,95.5,2.0,21.0,921.0,1017.94,743.68
2016,6,18,14,30,948.0,94.0,2.0,21.0,892.0,993.19,728.95
2016,6,18,14,45,938.5,94.0,2.05,21.0,856.5,963.97,711.89
2016,6,18,15,0,929.0,94.0,2.1,21.0,821.0,932.22,693.05
2016,6,18,15,15,919.0,92.0,2.1,20.5,780.5,895.53,671.51
2016,6,18,15,30,909.0,90.0,2.1,20.0,740.0,856.72,648.28
2016,6,18,15,45,894.0,89.0,2.15,20.0,695.0,813.08,620.6
2016,6,18,16,0,879.0,88.0,2.2,20.0,650.0,768.11,591.57
2016,6,18,16,15,861.5,85.0,2.2,19.5,601.5,718.08,559.13
2016,6,18,16,30,844.0,82.0,2.2,19.0,553.0,667.42,525.55
2016,6,18,16,45,821.5,79.0,2.25,19.0,502.0,616.01,488.05
2016,6,18,17,0,799.0,76.0,2.3,19.0,451.0,561.91,447.05
2016,6,18,17,15,768.5,72.0,2.3,18.5,399.0,502.99,401.65
2016,6,18,17,30,738.0,68.0,2.3,18.0,347.0,445.76,355.93
2016,6,18,17,45,697.0,63.0,2.3,17.5,296.0,384.74,305.62
2016,6,18,18,0,656.0,58.0,2.3,17.0,245.0,327.04,256.31
2016,6,18,18,15,594.5,52.0,2.3,16.5,196.0,265.85,203.17
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,209.82,153.58
2016,6,18,18,45,438.5,37.5,2.35,15.5,104.5,149.67,101.99
2016,6,18,19,0,344.0,29.0,2.4,15.0,62.0,99.65,58.66
2016,6,18,19,15,172.0,14.5,2.4,14.5,31.0,39.76,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,52.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,104.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,6,19,5,15,247.5,21.0,1.15,13.5,44.0,16.21,3.73
2016,6,19,5,30,391.0,32.0,1.1,14.0,76.0,24.18,14.97
2016,6,19,5,45,479.5,39.5,1.1,14.5,120.0,28.44,19.38
2016,6,19,6,0,568.0,47.0,1.1,15.0,164.0,32.45,23.22
2016,6,19,6,15,623.5,52.5,1.1,15.5,213.0,52.56,29.21
2016,6,19,6,30,679.0,58.0,1.1,16.0,262.0,95.67,49.76
2016,6,19,6,45,718.5,62.5,1.1,16.5,313.5,142.11,82.04
2016,6,19,7,0,758.0,67.0,1.1,17.0,365.0,192.98,122.98
2016,6,19,7,15,785.0,70.5,1.1,17.5,416.5,244.25,167.16
2016,6,19,7,30,812.0,74.0,1.1,18.0,468.0,298.24,214.09
2016,6,19,7,45,833.0,76.5,1.15,19.0,518.0,355.11,262.43
2016,6,19,8,0,854.0,79.0,1.2,20.0,568.0,410.07,308.03
2016,6,19,8,15,869.5,81.5,1.15,20.0,615.0,463.92,352.24
2016,6,19,8,30,885.0,84.0,1.1,20.0,662.0,518.32,395.35
2016,6,19,8,45,897.0,86.0,1.1,20.5,706.0,570.66,435.01
2016,6,19,9,0,909.0,88.0,1.1,21.0,750.0,622.72,473.05
2016,6,19,9,15,918.5,89.5,1.1,21.5,789.0,672.21,507.99
2016,6,19,9,30,928.0,91.0,1.1,22.0,828.0,720.73,540.49
2016,6,19,9,45,939.0,90.0,1.1,22.5,863.0,766.74,569.05
2016,6,19,10,0,950.0,89.0,1.1,23.0,898.0,811.43,596.22
2016,6,19,10,15,955.5,90.0,1.15,23.0,925.5,852.11,622.2
2016,6,19,10,30,961.0,91.0,1.2,23.0,953.0,890.65,646.66
2016,6,19,10,45,963.0,93.5,1.25,23.0,974.0,925.32,668.51
2016,6,19,11,0,965.0,96.0,1.3,23.0,995.0,957.31,688.63
2016,6,19,11,15,967.5,96.5,1.4,23.0,1009.0,985.0,706.79
2016,6,19,11,30,970.0,97.0,1.5,23.0,1023.0,1009.77,723.21
2016,6,19,11,45,965.0,101.0,1.65,23.0,1028.5,1027.84,736.24
2016,6,19,12,0,960.0,105.0,1.8,23.0,1034.0,1042.6,747.3
2016,6,19,12,15,960.0,105.0,1.9,23.0,1033.5,1054.96,756.25
2016,6,19,12,30,960.0,105.0,2.0,23.0,1033.0,1064.06,763.25
2016,6,19,12,45,951.5,110.0,2.15,23.0,1023.0,1066.43,766.79
2016,6,19,13,0,943.0,115.0,2.3,23.0,1013.0,1065.47,768.33
2016,6,19,13,15,940.0,114.0,2.4,22.5,997.5,1060.59,768.33
2016,6,19,13,30,937.0,113.0,2.5,22.0,982.0,1052.42,766.3
2016,6,19,13,45,740.0,221.0,2.6,22.0,897.0,972.62,716.19
2016,6,19,14,0,543.0,329.0,2.7,22.0,812.0,882.78,654.22
2016,6,19,14,15,405.0,362.5,2.75,22.0,716.5,777.64,580.67
2016,6,19,14,30,267.0,396.0,2.8,22.0,621.0,669.97,503.32
2016,6,19,14,45,353.5,348.0,2.85,22.0,633.0,693.66,524.8
2016,6,19,15,0,440.0,300.0,2.9,22.0,645.0,719.28,546.46
2016,6,19,15,15,420.5,292.5,2.9,21.5,609.0,682.43,521.66
2016,6,19,15,30,401.0,285.0,2.9,21.0,573.0,645.35,496.73
2016,6,19,15,45,634.5,187.5,2.95,21.0,609.5,718.34,556.78
2016,6,19,16,0,868.0,90.0,3.0,21.0,646.0,762.41,590.91
2016,6,19,16,15,669.0,137.0,3.0,20.5,546.5,641.26,504.01
2016,6,19,16,30,470.0,184.0,3.0,20.0,447.0,524.82,415.48
2016,6,19,16,45,357.5,186.0,3.0,20.0,375.0,428.2,341.07
2016,6,19,17,0,245.0,188.0,3.0,20.0,303.0,347.99,277.59
2016,6,19,17,15,253.5,164.5,2.9,19.5,271.5,315.97,253.14
2016,6,19,17,30,262.0,141.0,2.8,19.0,240.0,282.68,226.68
2016,6,19,17,45,242.5,123.5,2.75,18.5,205.0,242.27,193.57
2016,6,19,18,0,223.0,106.0,2.7,18.0,170.0,203.57,161.09
2016,6,19,18,15,200.0,87.5,2.55,17.5,136.0,164.4,127.6
2016,6,19,18,30,177.0,69.0,2.4,17.0,102.0,127.5,95.58
2016,6,19,18,45,144.0,51.0,2.3,16.5,73.0,91.14,64.32
2016,6,19,19,0,111.0,33.0,2.2,16.0,44.0,58.17,35.45
2016,6,19,19,15,55.5,16.5,2.2,15.5,22.0,25.05,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,51.0,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,102.0,11.0,2.5,11.0,13.0,10.81,0.0
2016,6,20,5,15,250.0,21.5,2.5,11.5,45.0,16.73,3.87
2016,6,20,5,30,398.0,32.0,2.5,12.0,77.0,24.22,15.1
2016,6,20,5,45,491.5,39.0,2.55,12.5,122.0,28.04,19.16
2016,6,20,6,0,585.0,46.0,2.6,13.0,167.0,31.65,22.68
2016,6,20,6,15,435.5,76.0,2.5,13.5,179.0,65.22,43.4
2016,6,20,6,30,286.0,106.0,2.4,14.0,191.0,108.13,75.54
2016,6,20,6,45,304.5,122.5,2.35,14.5,229.0,141.75,100.66
2016,6,20,7,0,323.0,139.0,2.3,15.0,267.0,177.54,129.56
2016,6,20,7,15,577.0,105.0,2.3,15.5,370.5,222.75,159.05
2016,6,20,7,30,831.0,71.0,2.3,16.0,474.0,300.37,218.44
2016,6,20,7,45,851.0,74.0,2.35,17.0,524.5,358.35,268.77
2016,6,20,8,0,871.0,77.0,2.4,18.0,575.0,414.28,316.31
2016,6,20,8,15,886.5,79.0,2.4,18.5,622.5,468.53,361.69
2016,6,20,8,30,902.0,81.0,2.4,19.0,670.0,523.31,405.95
2016,6,20,8,45,913.5,83.5,2.4,19.5,714.0,576.66,447.66
2016,6,20,9,0,925.0,86.0,2.4,20.0,758.0,629.68,487.7
2016,6,20,9,15,934.0,87.5,2.4,20.0,797.5,679.58,525.24
2016,6,20,9,30,943.0,89.0,2.4,20.0,837.0,728.45,560.31
2016,6,20,9,45,941.0,95.5,2.4,20.5,869.0,772.89,589.08
2016,6,20,10,0,939.0,102.0,2.4,21.0,901.0,815.01,615.82
2016,6,20,10,15,944.5,103.5,2.45,21.0,929.0,855.87,642.93
2016,6,20,10,30,950.0,105.0,2.5,21.0,957.0,894.62,668.42
2016,6,20,10,45,954.5,105.5,2.55,21.0,978.5,929.25,691.03
2016,6,20,11,0,959.0,106.0,2.6,21.0,1000.0,961.37,711.92
2016,6,20,11,15,961.5,106.5,2.65,21.0,1014.0,988.99,729.83
2016,6,20,11,30,964.0,107.0,2.7,21.0,1028.0,1013.73,745.88
2016,6,20,11,45,966.5,106.0,2.75,21.0,1035.0,1033.99,759.08
2016,6,20,12,0,969.0,105.0,2.8,21.0,1042.0,1051.16,770.37
2016,6,20,12,15,968.0,105.0,2.85,21.0,1041.0,1062.69,778.12
2016,6,20,12,30,967.0,105.0,2.9,21.0,1040.0,1070.91,783.9
2016,6,20,12,45,966.0,104.5,3.0,21.0,1031.5,1075.27,787.81
2016,6,20,13,0,965.0,104.0,3.1,21.0,1023.0,1076.24,789.65
2016,6,20,13,15,961.5,103.0,3.15,21.0,1007.0,1070.8,786.99
2016,6,20,13,30,958.0,102.0,3.2,21.0,991.0,1061.98,782.29
2016,6,20,13,45,953.0,101.5,3.25,21.0,968.0,1048.88,774.89
2016,6,20,14,0,948.0,101.0,3.3,21.0,945.0,1032.58,765.48
2016,6,20,14,15,941.5,100.0,3.35,20.5,915.5,1011.19,754.19
2016,6,20,14,30,935.0,99.0,3.4,20.0,886.0,986.86,740.9
2016,6,20,14,45,925.0,98.5,3.45,20.0,850.5,957.04,722.42
2016,6,20,15,0,915.0,98.0,3.5,20.0,815.0,924.74,702.16
2016,6,20,15,15,904.5,96.0,3.5,19.5,774.5,888.11,679.75
2016,6,20,15,30,894.0,94.0,3.5,19.0,734.0,849.41,655.64
2016,6,20,15,45,878.5,92.5,3.5,19.0,689.0,805.41,626.22
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,760.15,595.56
2016,6,20,16,15,845.5,88.5,3.45,18.5,596.0,711.34,562.75
2016,6,20,16,30,828.0,86.0,3.4,18.0,548.0,665.01,531.21
2016,6,20,16,45,650.5,115.5,3.35,18.0,458.0,549.32,441.37
2016,6,20,17,0,473.0,145.0,3.3,18.0,368.0,442.88,356.96
2016,6,20,17,15,585.5,103.5,3.15,17.5,347.5,439.82,355.71
2016,6,20,17,30,698.0,62.0,3.0,17.0,327.0,420.4,339.48
2016,6,20,17,45,632.5,65.0,2.95,17.0,279.0,360.08,288.22
2016,6,20,18,0,567.0,68.0,2.9,17.0,231.0,304.77,240.27
2016,6,20,18,15,508.0,60.5,2.85,16.5,185.0,246.36,189.56
2016,6,20,18,30,449.0,53.0,2.8,16.0,139.0,193.76,143.13
2016,6,20,18,45,367.5,42.0,2.8,15.5,99.0,138.29,95.43
2016,6,20,19,0,286.0,31.0,2.8,15.0,59.0,91.61,54.97
2016,6,20,19,15,143.0,15.5,2.85,15.0,29.5,37.4,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,93.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,6,21,5,15,235.5,21.0,1.9,12.5,43.0,16.28,3.33
2016,6,21,5,30,378.0,32.0,1.9,13.0,74.0,24.26,15.04
2016,6,21,5,45,468.0,39.5,1.9,13.5,117.5,28.51,19.49
2016,6,21,6,0,558.0,47.0,1.9,14.0,161.0,32.52,23.36
2016,6,21,6,15,614.0,52.5,1.8,14.5,210.0,48.22,26.4
2016,6,21,6,30,670.0,58.0,1.7,15.0,259.0,93.9,49.1
2016,6,21,6,45,711.0,62.0,1.65,15.5,310.0,139.53,80.69
2016,6,21,7,0,752.0,66.0,1.6,16.0,361.0,189.75,121.24
2016,6,21,7,15,780.0,69.0,1.6,16.5,412.0,240.45,165.26
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,293.97,212.27
2016,6,21,7,45,829.5,74.5,1.6,18.0,513.0,350.79,261.04
2016,6,21,8,0,851.0,77.0,1.6,19.0,563.0,405.74,307.07
2016,6,21,8,15,866.5,79.5,1.6,19.5,610.5,459.42,351.31
2016,6,21,8,30,882.0,82.0,1.6,20.0,658.0,513.67,394.45
2016,6,21,8,45,895.0,83.5,1.6,20.5,701.5,565.94,434.68
2016,6,21,9,0,908.0,85.0,1.6,21.0,745.0,618.04,473.38
2016,6,21,9,15,917.0,87.0,1.6,21.5,784.0,667.66,509.02
2016,6,21,9,30,926.0,89.0,1.6,22.0,823.0,716.28,542.18
2016,6,21,9,45,928.0,93.0,1.6,22.5,855.5,760.55,570.12
2016,6,21,10,0,930.0,97.0,1.6,23.0,888.0,802.84,596.28
2016,6,21,10,15,935.5,98.0,1.65,23.0,915.5,842.89,622.28
2016,6,21,10,30,941.0,99.0,1.7,23.0,943.0,880.86,646.73
2016,6,21,10,45,943.5,101.0,1.75,23.5,964.0,914.95,667.25
2016,6,21,11,0,946.0,103.0,1.8,24.0,985.0,946.46,685.97
2016,6,21,11,15,948.5,103.5,1.85,24.0,999.0,973.79,703.28
2016,6,21,11,30,951.0,104.0,1.9,24.0,1013.0,998.27,718.83
2016,6,21,11,45,951.5,104.5,2.0,24.5,1019.5,1017.88,730.57
2016,6,21,12,0,952.0,105.0,2.1,25.0,1026.0,1034.4,740.42
2016,6,21,12,15,951.5,105.0,2.2,24.5,1025.0,1046.27,750.35
2016,6,21,12,30,951.0,105.0,2.3,24.0,1024.0,1054.88,758.39
2016,6,21,12,45,946.5,106.5,2.4,24.0,1015.0,1057.74,761.45
2016,6,21,13,0,942.0,108.0,2.5,24.0,1006.0,1057.28,762.54
2016,6,21,13,15,939.0,107.5,2.6,24.0,990.5,1052.97,761.29
2016,6,21,13,30,936.0,107.0,2.7,24.0,975.0,1045.37,758.02
2016,6,21,13,45,931.5,106.0,2.85,24.0,953.0,1032.51,751.92
2016,6,21,14,0,927.0,105.0,3.0,24.0,931.0,1016.5,743.76
2016,6,21,14,15,921.0,104.0,3.05,23.5,902.5,995.99,733.22
2016,6,21,14,30,915.0,103.0,3.1,23.0,874.0,972.57,720.74
2016,6,21,14,45,907.0,101.5,3.2,23.0,839.5,944.02,703.73
2016,6,21,15,0,899.0,100.0,3.3,23.0,805.0,912.94,684.89
2016,6,21,15,15,889.0,98.0,3.35,22.5,765.5,877.23,663.67
