Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,879.0,96.0,3.4,22.0,726.0,839.48,640.74
2016,6,21,15,45,865.5,94.0,3.45,21.5,682.0,797.08,614.17
2016,6,21,16,0,852.0,92.0,3.5,21.0,638.0,753.29,586.14
2016,6,21,16,15,835.0,89.0,3.5,20.5,590.5,708.08,556.33
2016,6,21,16,30,818.0,86.0,3.5,20.0,543.0,658.67,522.84
2016,6,21,16,45,796.0,82.5,3.5,20.0,493.5,605.15,482.62
2016,6,21,17,0,774.0,79.0,3.5,20.0,444.0,551.97,441.5
2016,6,21,17,15,744.0,75.0,3.45,19.5,393.5,494.48,396.53
2016,6,21,17,30,714.0,71.0,3.4,19.0,343.0,438.65,351.38
2016,6,21,17,45,673.0,66.0,3.4,18.5,292.5,379.69,302.37
2016,6,21,18,0,632.0,61.0,3.4,18.0,242.0,323.2,253.88
2016,6,21,18,15,571.5,54.5,3.3,17.0,194.0,262.02,201.02
2016,6,21,18,30,511.0,48.0,3.2,16.0,146.0,206.79,152.3
2016,6,21,18,45,416.5,39.5,3.1,15.5,104.0,147.57,101.4
2016,6,21,19,0,322.0,31.0,3.0,15.0,62.0,98.44,59.01
2016,6,21,19,15,161.0,15.5,3.0,14.5,31.0,39.91,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.5,5.5,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,79.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,6,22,5,15,224.5,22.0,3.65,11.5,43.0,17.3,3.61
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,25.26,15.92
2016,6,22,5,45,461.0,41.0,3.75,12.5,118.0,29.9,20.78
2016,6,22,6,0,552.0,49.0,3.8,13.0,162.0,34.27,24.99
2016,6,22,6,15,311.5,81.5,3.8,13.5,149.0,66.34,46.58
2016,6,22,6,30,71.0,114.0,3.8,14.0,136.0,105.73,81.66
2016,6,22,6,45,78.0,135.0,3.8,14.5,162.5,130.02,100.94
2016,6,22,7,0,85.0,156.0,3.8,15.0,189.0,155.31,121.33
2016,6,22,7,15,54.5,166.0,3.75,15.0,188.5,163.75,129.5
2016,6,22,7,30,24.0,176.0,3.7,15.0,188.0,171.91,137.0
2016,6,22,7,45,47.5,208.0,3.65,15.5,234.0,207.4,164.85
2016,6,22,8,0,71.0,240.0,3.6,16.0,280.0,248.97,197.4
2016,6,22,8,15,67.0,259.0,3.55,16.5,299.5,269.73,213.27
2016,6,22,8,30,63.0,278.0,3.5,17.0,319.0,290.1,228.56
2016,6,22,8,45,114.5,308.5,3.5,17.5,389.5,348.34,273.56
2016,6,22,9,0,166.0,339.0,3.5,18.0,460.0,414.12,323.66
2016,6,22,9,15,208.5,354.0,3.45,18.0,514.0,464.97,362.36
2016,6,22,9,30,251.0,369.0,3.4,18.0,568.0,518.11,402.44
2016,6,22,9,45,596.5,231.5,3.35,18.5,731.5,651.34,507.82
2016,6,22,10,0,942.0,94.0,3.3,19.0,895.0,808.53,622.46
2016,6,22,10,15,947.5,95.0,3.3,19.0,923.0,849.04,648.86
2016,6,22,10,30,953.0,96.0,3.3,19.0,951.0,887.44,674.43
2016,6,22,10,45,957.0,97.0,3.3,19.5,972.5,922.26,696.04
2016,6,22,11,0,961.0,98.0,3.3,20.0,994.0,954.53,715.74
2016,6,22,11,15,964.0,98.5,3.3,20.0,1008.5,982.71,733.95
2016,6,22,11,30,967.0,99.0,3.3,20.0,1023.0,1008.03,750.24
2016,6,22,11,45,968.0,99.5,3.35,20.0,1030.0,1028.45,763.71
2016,6,22,12,0,969.0,100.0,3.4,20.0,1037.0,1045.73,775.21
2016,6,22,12,15,969.0,100.0,3.4,20.0,1037.0,1058.31,783.3
2016,6,22,12,30,969.0,100.0,3.4,20.0,1037.0,1067.6,789.37
2016,6,22,12,45,960.5,105.0,3.4,20.0,1027.0,1070.14,791.14
2016,6,22,13,0,952.0,110.0,3.4,20.0,1017.0,1069.32,790.88
2016,6,22,13,15,949.5,109.0,3.4,20.0,1002.5,1065.04,788.5
2016,6,22,13,30,947.0,108.0,3.4,20.0,988.0,1057.41,784.06
2016,6,22,13,45,942.5,107.5,3.45,20.0,966.0,1045.04,777.02
2016,6,22,14,0,938.0,107.0,3.5,20.0,944.0,1029.47,767.97
2016,6,22,14,15,932.5,106.0,3.5,20.0,915.0,1009.32,755.54
2016,6,22,14,30,927.0,105.0,3.5,20.0,886.0,986.21,741.18
2016,6,22,14,45,919.5,103.0,3.5,20.0,851.5,957.37,722.96
2016,6,22,15,0,912.0,101.0,3.5,20.0,817.0,925.92,702.94
2016,6,22,15,15,901.5,99.0,3.5,19.5,776.5,889.46,680.65
2016,6,22,15,30,891.0,97.0,3.5,19.0,736.0,850.93,656.66
2016,6,22,15,45,878.0,94.5,3.55,19.0,691.5,808.0,628.27
2016,6,22,16,0,865.0,92.0,3.6,19.0,647.0,763.62,598.47
2016,6,22,16,15,847.5,89.0,3.6,18.5,599.0,714.22,565.41
2016,6,22,16,30,830.0,86.0,3.6,18.0,551.0,667.31,533.57
2016,6,22,16,45,807.0,82.5,3.65,18.0,500.5,612.63,492.41
2016,6,22,17,0,784.0,79.0,3.7,18.0,450.0,558.36,450.25
2016,6,22,17,15,753.5,75.0,3.7,17.5,398.5,500.12,404.42
2016,6,22,17,30,723.0,71.0,3.7,17.0,347.0,443.57,358.38
2016,6,22,17,45,679.5,66.5,3.75,16.5,295.5,383.58,308.14
2016,6,22,18,0,636.0,62.0,3.8,16.0,244.0,326.3,258.6
2016,6,22,18,15,574.5,55.5,3.8,15.5,196.0,264.52,204.44
2016,6,22,18,30,513.0,49.0,3.8,15.0,148.0,208.78,154.68
2016,6,22,18,45,415.0,40.5,3.8,14.5,105.5,148.54,102.77
2016,6,22,19,0,317.0,32.0,3.8,14.0,63.0,98.74,59.8
2016,6,22,19,15,158.5,16.0,3.8,13.5,31.5,40.26,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,55.0,5.0,3.3,10.5,6.0,0.0,0.0
2016,6,23,5,0,110.0,10.0,3.4,11.0,12.0,9.83,0.0
2016,6,23,5,15,260.5,20.5,3.4,11.0,44.0,15.89,2.54
2016,6,23,5,30,411.0,31.0,3.4,11.0,76.0,23.43,14.4
2016,6,23,5,45,503.5,37.5,3.45,11.5,120.5,26.85,18.17
2016,6,23,6,0,596.0,44.0,3.5,12.0,165.0,32.91,23.89
2016,6,23,6,15,650.5,49.5,3.5,12.5,214.5,48.18,26.8
2016,6,23,6,30,705.0,55.0,3.5,13.0,264.0,92.48,47.33
2016,6,23,6,45,744.5,58.0,3.55,14.0,316.0,138.85,79.35
2016,6,23,7,0,784.0,61.0,3.6,15.0,368.0,189.65,120.68
2016,6,23,7,15,810.0,64.5,3.5,15.5,419.5,241.99,166.85
2016,6,23,7,30,836.0,68.0,3.4,16.0,471.0,300.47,218.79
2016,6,23,7,45,856.0,70.0,3.35,16.5,521.0,354.26,266.8
2016,6,23,8,0,876.0,72.0,3.3,17.0,571.0,409.5,314.93
2016,6,23,8,15,889.5,74.0,3.25,17.5,617.5,463.09,360.48
2016,6,23,8,30,903.0,76.0,3.2,18.0,664.0,517.02,404.77
2016,6,23,8,45,913.5,78.0,3.15,18.5,707.0,569.42,446.4
2016,6,23,9,0,924.0,80.0,3.1,19.0,750.0,621.4,486.29
2016,6,23,9,15,931.0,81.5,3.05,19.0,788.0,670.02,523.41
2016,6,23,9,30,938.0,83.0,3.0,19.0,826.0,717.45,557.8
2016,6,23,9,45,938.5,87.5,3.0,19.5,857.0,761.65,587.02
2016,6,23,10,0,939.0,92.0,3.0,20.0,888.0,803.75,614.31
2016,6,23,10,15,943.0,93.0,3.05,20.0,915.0,842.99,640.77
2016,6,23,10,30,947.0,94.0,3.1,20.0,942.0,880.02,665.56
2016,6,23,10,45,951.0,93.5,3.2,20.0,962.0,913.21,687.96
2016,6,23,11,0,955.0,93.0,3.3,20.0,982.0,943.87,708.62
2016,6,23,11,15,956.5,93.5,3.4,20.0,995.5,970.55,726.6
2016,6,23,11,30,958.0,94.0,3.5,20.0,1009.0,994.31,742.68
2016,6,23,11,45,959.5,93.5,3.6,20.0,1015.5,1014.06,756.15
2016,6,23,12,0,961.0,93.0,3.7,20.0,1022.0,1030.7,767.66
2016,6,23,12,15,961.0,93.0,3.8,20.0,1021.5,1043.19,776.52
2016,6,23,12,30,961.0,93.0,3.9,20.0,1021.0,1052.4,783.33
2016,6,23,12,45,957.0,94.5,4.0,20.0,1012.5,1055.84,786.43
2016,6,23,13,0,953.0,96.0,4.1,20.0,1004.0,1055.93,787.45
2016,6,23,13,15,950.5,95.5,4.1,20.0,989.0,1052.11,785.32
2016,6,23,13,30,948.0,95.0,4.1,20.0,974.0,1044.95,781.1
2016,6,23,13,45,946.0,92.5,4.2,20.0,953.0,1032.89,774.38
2016,6,23,14,0,944.0,90.0,4.3,20.0,932.0,1017.55,765.52
2016,6,23,14,15,938.0,89.0,4.35,19.5,903.0,996.76,754.15
2016,6,23,14,30,932.0,88.0,4.4,19.0,874.0,973.02,740.78
2016,6,23,14,45,925.5,86.0,4.45,19.0,839.5,944.92,723.08
2016,6,23,15,0,919.0,84.0,4.5,19.0,805.0,914.16,703.45
2016,6,23,15,15,908.5,82.5,4.5,18.5,765.0,877.99,680.82
2016,6,23,15,30,898.0,81.0,4.5,18.0,725.0,839.74,656.46
2016,6,23,15,45,884.5,79.0,4.5,18.0,681.0,796.68,627.05
2016,6,23,16,0,871.0,77.0,4.5,18.0,637.0,752.18,596.29
2016,6,23,16,15,855.0,75.0,4.5,17.5,589.5,704.7,564.0
2016,6,23,16,30,839.0,73.0,4.5,17.0,542.0,656.48,530.54
2016,6,23,16,45,816.0,70.5,4.5,17.0,492.5,602.75,489.87
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,551.95,449.46
2016,6,23,17,15,764.5,64.5,4.4,16.5,392.5,494.98,403.68
2016,6,23,17,30,736.0,61.0,4.3,16.0,342.0,439.51,357.71
2016,6,23,17,45,695.0,57.5,4.25,16.0,292.0,380.22,306.75
2016,6,23,18,0,654.0,54.0,4.2,16.0,242.0,324.22,257.22
2016,6,23,18,15,596.0,48.5,4.05,15.5,194.5,263.78,203.7
2016,6,23,18,30,538.0,43.0,3.9,15.0,147.0,209.87,155.05
2016,6,23,18,45,445.5,35.5,3.8,14.5,105.0,150.73,103.6
2016,6,23,19,0,353.0,28.0,3.7,14.0,63.0,101.49,60.66
2016,6,23,19,15,176.5,14.0,3.65,13.5,31.5,40.61,0.17
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.5,15.5,3.1,11.5,37.0,11.31,0.0
2016,6,24,5,30,397.0,31.0,3.1,12.0,74.0,23.48,14.34
2016,6,24,5,45,485.0,38.5,3.15,12.5,118.0,27.77,18.89
2016,6,24,6,0,573.0,46.0,3.2,13.0,162.0,31.82,22.81
2016,6,24,6,15,630.5,52.0,3.1,13.0,212.0,49.44,28.55
2016,6,24,6,30,688.0,58.0,3.0,13.0,262.0,93.26,48.79
2016,6,24,6,45,725.5,62.5,2.9,13.5,313.5,139.75,81.08
2016,6,24,7,0,763.0,67.0,2.8,14.0,365.0,190.48,122.49
2016,6,24,7,15,791.0,70.5,2.65,14.5,416.5,242.16,167.84
2016,6,24,7,30,819.0,74.0,2.5,15.0,468.0,296.68,216.31
2016,6,24,7,45,838.5,77.0,2.35,16.0,518.0,350.5,263.49
2016,6,24,8,0,858.0,80.0,2.2,17.0,568.0,408.96,312.84
2016,6,24,8,15,873.5,82.5,2.1,17.5,616.0,463.05,357.9
2016,6,24,8,30,889.0,85.0,2.0,18.0,664.0,517.71,401.74
2016,6,24,8,45,900.0,88.0,1.95,18.5,707.5,570.71,442.89
2016,6,24,9,0,911.0,91.0,1.9,19.0,751.0,623.37,482.28
2016,6,24,9,15,920.0,92.5,1.85,19.0,790.5,672.76,518.94
2016,6,24,9,30,929.0,94.0,1.8,19.0,830.0,721.16,553.42
2016,6,24,9,45,937.0,95.0,1.8,19.5,864.0,767.12,583.0
2016,6,24,10,0,945.0,96.0,1.8,20.0,898.0,811.56,611.02
2016,6,24,10,15,950.5,97.0,1.8,20.0,926.0,852.27,637.29
2016,6,24,10,30,956.0,98.0,1.8,20.0,954.0,890.86,661.92
2016,6,24,10,45,960.0,98.5,1.85,20.5,975.5,925.38,682.94
2016,6,24,11,0,964.0,99.0,1.9,21.0,997.0,957.35,702.15
2016,6,24,11,15,966.5,99.5,1.95,21.0,1011.5,985.25,720.02
2016,6,24,11,30,969.0,100.0,2.0,21.0,1026.0,1010.25,736.06
2016,6,24,11,45,970.5,100.5,2.15,21.5,1033.0,1031.28,749.42
2016,6,24,12,0,972.0,101.0,2.3,22.0,1040.0,1049.19,760.82
2016,6,24,12,15,972.0,101.0,2.4,22.0,1039.5,1061.92,769.86
2016,6,24,12,30,972.0,101.0,2.5,22.0,1039.0,1071.33,776.94
2016,6,24,12,45,962.5,106.0,2.6,22.0,1029.0,1073.0,779.2
2016,6,24,13,0,953.0,111.0,2.7,22.0,1019.0,1071.28,779.46
2016,6,24,13,15,950.5,110.5,2.8,22.0,1004.5,1067.61,778.57
2016,6,24,13,30,948.0,110.0,2.9,22.0,990.0,1060.6,775.61
2016,6,24,13,45,943.0,109.5,3.0,22.0,967.5,1047.82,768.99
2016,6,24,14,0,938.0,109.0,3.1,22.0,945.0,1031.86,760.35
2016,6,24,14,15,932.5,107.5,3.1,22.0,916.5,1011.28,747.85
2016,6,24,14,30,927.0,106.0,3.1,22.0,888.0,987.72,733.46
2016,6,24,14,45,918.5,105.0,3.15,22.0,853.5,959.1,716.07
2016,6,24,15,0,910.0,104.0,3.2,22.0,819.0,927.94,696.9
2016,6,24,15,15,900.0,102.0,3.15,21.5,779.0,892.03,675.0
2016,6,24,15,30,890.0,100.0,3.1,21.0,739.0,854.03,651.45
2016,6,24,15,45,875.5,98.0,3.1,21.0,694.0,810.54,622.86
2016,6,24,16,0,861.0,96.0,3.1,21.0,649.0,765.7,593.0
2016,6,24,16,15,843.5,93.0,3.1,20.5,601.0,719.9,563.11
2016,6,24,16,30,826.0,90.0,3.1,20.0,553.0,669.82,529.49
2016,6,24,16,45,802.5,86.5,3.1,20.0,502.5,615.0,488.6
2016,6,24,17,0,779.0,83.0,3.1,20.0,452.0,560.62,446.91
2016,6,24,17,15,747.5,79.0,3.05,19.5,400.0,502.03,401.42
2016,6,24,17,30,716.0,75.0,3.0,19.0,348.0,445.22,355.81
2016,6,24,17,45,672.0,70.0,3.0,18.5,297.0,384.89,306.02
2016,6,24,18,0,628.0,65.0,3.0,18.0,246.0,327.15,256.82
2016,6,24,18,15,564.5,58.0,2.9,17.0,197.0,264.46,203.03
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,208.01,153.58
2016,6,24,18,45,403.5,42.0,2.7,15.5,105.5,147.85,102.16
2016,6,24,19,0,306.0,33.0,2.6,15.0,63.0,98.07,59.56
2016,6,24,19,15,153.0,16.5,2.6,14.5,31.5,40.29,0.69
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.5,16.0,1.4,12.5,35.5,11.78,0.0
2016,6,25,5,30,359.0,32.0,1.4,13.0,71.0,24.48,15.11
2016,6,25,5,45,451.5,40.5,1.4,14.0,114.5,29.61,20.39
2016,6,25,6,0,544.0,49.0,1.4,15.0,158.0,34.43,24.94
2016,6,25,6,15,602.5,55.0,1.35,15.5,207.0,47.64,27.56
2016,6,25,6,30,661.0,61.0,1.3,16.0,256.0,90.24,46.8
2016,6,25,6,45,702.5,65.5,1.3,16.5,307.5,138.87,80.23
2016,6,25,7,0,744.0,70.0,1.3,17.0,359.0,189.03,120.15
2016,6,25,7,15,772.5,73.5,1.3,17.5,410.5,239.8,163.73
2016,6,25,7,30,801.0,77.0,1.3,18.0,462.0,293.47,210.4
2016,6,25,7,45,823.5,80.0,1.35,18.5,512.5,347.36,257.09
2016,6,25,8,0,846.0,83.0,1.4,19.0,563.0,406.2,306.51
2016,6,25,8,15,862.0,85.5,1.45,19.5,610.5,459.94,350.78
2016,6,25,8,30,878.0,88.0,1.5,20.0,658.0,514.29,394.11
2016,6,25,8,45,891.5,90.0,1.55,20.5,702.5,567.22,434.99
2016,6,25,9,0,905.0,92.0,1.6,21.0,747.0,620.04,474.46
2016,6,25,9,15,914.5,93.5,1.65,21.0,786.5,669.52,511.33
2016,6,25,9,30,924.0,95.0,1.7,21.0,826.0,718.04,546.34
2016,6,25,9,45,925.0,100.0,1.75,21.5,858.0,762.63,575.1
2016,6,25,10,0,926.0,105.0,1.8,22.0,890.0,805.17,602.1
2016,6,25,10,15,931.5,106.5,1.9,22.0,918.0,845.75,629.12
2016,6,25,10,30,937.0,108.0,2.0,22.0,946.0,884.26,654.64
2016,6,25,10,45,940.5,109.0,2.1,22.5,967.5,918.33,675.83
2016,6,25,11,0,944.0,110.0,2.2,23.0,989.0,949.88,695.28
2016,6,25,11,15,946.5,110.5,2.25,23.0,1003.5,977.37,712.88
2016,6,25,11,30,949.0,111.0,2.3,23.0,1018.0,1002.02,728.69
2016,6,25,11,45,950.0,111.5,2.4,23.0,1024.5,1022.31,742.29
2016,6,25,12,0,951.0,112.0,2.5,23.0,1031.0,1039.51,754.04
2016,6,25,12,15,951.0,112.0,2.55,23.0,1031.0,1052.09,762.4
2016,6,25,12,30,951.0,112.0,2.6,23.0,1031.0,1061.44,768.84
2016,6,25,12,45,952.0,110.0,2.7,23.0,1024.0,1066.48,773.2
2016,6,25,13,0,953.0,108.0,2.8,23.0,1017.0,1068.17,775.55
2016,6,25,13,15,950.5,107.5,2.85,23.0,1002.0,1064.53,774.11
2016,6,25,13,30,948.0,107.0,2.9,23.0,987.0,1057.54,770.67
2016,6,25,13,45,944.0,106.0,2.95,23.0,965.0,1045.25,763.91
2016,6,25,14,0,940.0,105.0,3.0,23.0,943.0,1029.75,755.17
2016,6,25,14,15,934.5,104.0,3.05,22.5,914.5,1009.68,744.95
2016,6,25,14,30,929.0,103.0,3.1,22.0,886.0,986.63,732.74
2016,6,25,14,45,921.5,101.0,3.15,22.0,851.5,957.84,715.22
2016,6,25,15,0,914.0,99.0,3.2,22.0,817.0,926.43,695.88
2016,6,25,15,15,903.5,97.0,3.2,22.0,777.0,889.99,672.63
2016,6,25,15,30,893.0,95.0,3.2,22.0,737.0,851.46,647.79
2016,6,25,15,45,880.5,93.0,3.25,22.0,693.0,809.47,620.56
2016,6,25,16,0,868.0,91.0,3.3,22.0,649.0,765.98,591.91
2016,6,25,16,15,851.0,88.0,3.25,21.5,601.0,716.86,559.42
2016,6,25,16,30,834.0,85.0,3.2,21.0,553.0,670.17,528.13
2016,6,25,16,45,812.0,81.5,3.2,21.0,502.5,615.98,488.04
2016,6,25,17,0,790.0,78.0,3.2,21.0,452.0,562.08,446.8
2016,6,25,17,15,576.0,103.0,3.15,20.5,359.0,435.83,348.15
2016,6,25,17,30,362.0,128.0,3.1,20.0,266.0,324.75,259.52
2016,6,25,17,45,503.5,94.5,3.05,19.5,256.5,335.87,267.19
2016,6,25,18,0,645.0,61.0,3.0,19.0,247.0,329.85,258.08
2016,6,25,18,15,584.0,54.5,2.85,18.0,198.5,267.69,204.55
2016,6,25,18,30,523.0,48.0,2.7,17.0,150.0,211.51,155.28
2016,6,25,18,45,428.0,39.5,2.6,16.5,107.0,151.31,103.77
2016,6,25,19,0,333.0,31.0,2.5,16.0,64.0,101.26,60.81
2016,6,25,19,15,166.5,15.5,2.55,15.5,32.0,41.13,0.94
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,13.5,34.0,11.82,0.0
2016,6,26,5,30,344.0,32.0,1.9,14.0,68.0,24.54,15.04
2016,6,26,5,45,434.0,40.5,1.9,14.5,111.0,29.67,20.37
2016,6,26,6,0,524.0,49.0,1.9,15.0,154.0,34.48,24.96
2016,6,26,6,15,354.0,80.5,1.8,15.0,160.5,64.76,45.37
2016,6,26,6,30,184.0,112.0,1.7,15.0,167.0,103.8,75.66
2016,6,26,6,45,199.0,131.5,1.6,15.5,200.5,134.05,98.42
2016,6,26,7,0,214.0,151.0,1.5,16.0,234.0,166.15,123.92
2016,6,26,7,15,497.0,114.5,1.45,16.5,343.0,210.2,150.3
2016,6,26,7,30,780.0,78.0,1.4,17.0,452.0,287.62,207.34
2016,6,26,7,45,802.0,80.5,1.4,18.0,501.5,339.78,252.18
2016,6,26,8,0,824.0,83.0,1.4,19.0,551.0,393.71,297.33
2016,6,26,8,15,840.5,86.0,1.4,19.5,597.5,450.14,343.46
2016,6,26,8,30,857.0,89.0,1.4,20.0,644.0,504.14,386.26
2016,6,26,8,45,869.0,91.0,1.45,20.5,687.5,555.25,425.8
2016,6,26,9,0,881.0,93.0,1.5,21.0,731.0,606.16,463.93
2016,6,26,9,15,890.5,95.0,1.55,21.5,769.5,655.04,499.44
2016,6,26,9,30,900.0,97.0,1.6,22.0,808.0,703.03,533.19
2016,6,26,9,45,908.0,98.0,1.7,22.5,841.5,747.87,562.53
2016,6,26,10,0,916.0,99.0,1.8,23.0,875.0,791.26,590.54
2016,6,26,10,15,921.0,100.5,1.85,23.0,902.5,831.08,616.58
2016,6,26,10,30,926.0,102.0,1.9,23.0,930.0,868.83,641.08
2016,6,26,10,45,927.5,104.0,2.0,23.5,950.0,901.82,661.56
2016,6,26,11,0,929.0,106.0,2.1,24.0,970.0,932.22,680.26
2016,6,26,11,15,931.5,106.5,2.15,24.0,984.0,959.35,697.62
2016,6,26,11,30,934.0,107.0,2.2,24.0,998.0,983.7,713.21
2016,6,26,11,45,934.0,108.0,2.3,24.5,1004.5,1003.26,724.92
2016,6,26,12,0,934.0,109.0,2.4,25.0,1011.0,1019.77,734.75
2016,6,26,12,15,933.5,109.0,2.5,25.0,1010.5,1031.67,743.17
2016,6,26,12,30,933.0,109.0,2.6,25.0,1010.0,1040.39,749.7
2016,6,26,12,45,923.0,114.5,2.75,25.0,1000.0,1041.97,752.29
2016,6,26,13,0,913.0,120.0,2.9,25.0,990.0,1040.31,752.92
2016,6,26,13,15,910.5,119.0,2.95,24.5,975.5,1036.34,752.71
2016,6,26,13,30,908.0,118.0,3.0,24.0,961.0,1029.16,750.54
2016,6,26,13,45,903.5,117.0,3.1,24.0,939.5,1016.83,744.08
2016,6,26,14,0,899.0,116.0,3.2,24.0,918.0,1001.43,735.67
2016,6,26,14,15,893.0,114.5,3.25,24.0,890.0,981.08,723.64
2016,6,26,14,30,887.0,113.0,3.3,24.0,862.0,957.9,709.76
2016,6,26,14,45,879.0,111.5,3.4,24.0,828.0,930.19,693.15
2016,6,26,15,0,871.0,110.0,3.5,24.0,794.0,900.01,674.76
2016,6,26,15,15,860.0,107.5,3.5,23.5,755.0,863.89,652.83
2016,6,26,15,30,849.0,105.0,3.5,23.0,716.0,825.83,629.32
2016,6,26,15,45,835.5,102.5,3.55,23.0,672.5,787.99,604.72
2016,6,26,16,0,822.0,100.0,3.6,23.0,629.0,744.65,575.87
2016,6,26,16,15,804.5,97.0,3.55,22.5,582.5,696.74,544.01
2016,6,26,16,30,787.0,94.0,3.5,22.0,536.0,648.28,510.9
2016,6,26,16,45,765.5,90.0,3.5,22.0,487.0,595.88,471.73
2016,6,26,17,0,744.0,86.0,3.5,22.0,438.0,543.8,431.79
2016,6,26,17,15,713.0,81.5,3.4,21.5,388.0,486.57,387.31
2016,6,26,17,30,682.0,77.0,3.3,21.0,338.0,432.24,343.69
2016,6,26,17,45,642.5,71.0,3.25,20.5,288.5,373.43,295.32
2016,6,26,18,0,603.0,65.0,3.2,20.0,239.0,317.85,248.09
2016,6,26,18,15,542.5,58.0,3.05,19.0,191.5,257.43,196.46
2016,6,26,18,30,482.0,51.0,2.9,18.0,144.0,202.95,148.96
2016,6,26,18,45,394.0,41.0,2.8,17.5,103.0,144.94,99.44
2016,6,26,19,0,306.0,31.0,2.7,17.0,62.0,96.38,57.87
2016,6,26,19,15,153.0,15.5,2.7,16.5,31.0,39.4,0.84
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,170.0,15.5,2.15,13.5,33.5,11.41,0.0
2016,6,27,5,30,340.0,31.0,2.1,14.0,67.0,23.65,14.24
2016,6,27,5,45,428.0,39.5,2.1,14.5,109.0,28.83,19.61
2016,6,27,6,0,516.0,48.0,2.1,15.0,151.0,33.68,24.24
2016,6,27,6,15,574.5,54.5,2.0,15.5,199.0,45.43,26.96
2016,6,27,6,30,633.0,61.0,1.9,16.0,247.0,86.86,45.36
2016,6,27,6,45,674.0,65.5,1.8,16.5,297.0,133.88,77.49
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,182.36,115.99
2016,6,27,7,15,744.5,74.0,1.65,17.5,397.5,232.22,158.76
2016,6,27,7,30,774.0,78.0,1.6,18.0,448.0,285.11,204.78
2016,6,27,7,45,796.0,81.0,1.6,19.0,497.5,337.39,249.78
2016,6,27,8,0,818.0,84.0,1.6,20.0,547.0,391.48,295.01
2016,6,27,8,15,835.0,87.0,1.65,20.5,594.5,447.82,341.24
2016,6,27,8,30,852.0,90.0,1.7,21.0,642.0,501.82,384.31
2016,6,27,8,45,865.5,92.0,1.75,22.0,685.5,553.53,423.56
2016,6,27,9,0,879.0,94.0,1.8,23.0,729.0,605.17,461.35
2016,6,27,9,15,889.5,95.5,1.85,23.0,768.0,654.16,497.86
2016,6,27,9,30,900.0,97.0,1.9,23.0,807.0,702.34,532.87
2016,6,27,9,45,896.5,105.0,1.95,23.5,838.0,745.63,560.8
2016,6,27,10,0,893.0,113.0,2.0,24.0,869.0,786.61,586.8
2016,6,27,10,15,899.0,114.5,2.05,24.0,897.0,826.48,612.94
2016,6,27,10,30,905.0,116.0,2.1,24.0,925.0,864.41,637.61
2016,6,27,10,45,910.0,117.0,2.2,24.5,946.5,898.89,659.04
2016,6,27,11,0,915.0,118.0,2.3,25.0,968.0,931.03,678.83
2016,6,27,11,15,917.5,118.5,2.4,25.0,982.5,957.91,696.48
2016,6,27,11,30,920.0,119.0,2.5,25.0,997.0,982.05,712.43
2016,6,27,11,45,922.0,119.0,2.6,25.5,1004.5,1002.37,724.58
2016,6,27,12,0,924.0,119.0,2.7,26.0,1012.0,1019.75,734.88
2016,6,27,12,15,924.0,119.0,2.8,25.5,1011.5,1032.13,744.98
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,1041.37,753.25
2016,6,27,12,45,928.0,115.5,3.0,25.0,1005.0,1047.88,758.42
2016,6,27,13,0,932.0,112.0,3.1,25.0,999.0,1051.13,761.63
2016,6,27,13,15,929.0,111.0,3.15,25.0,984.5,1046.62,759.53
2016,6,27,13,30,926.0,110.0,3.2,25.0,970.0,1038.84,755.49
2016,6,27,13,45,922.5,108.5,3.3,25.0,948.5,1026.81,749.21
2016,6,27,14,0,919.0,107.0,3.4,25.0,927.0,1011.62,740.92
2016,6,27,14,15,913.0,106.0,3.45,25.0,899.0,991.47,729.05
2016,6,27,14,30,907.0,105.0,3.5,25.0,871.0,968.44,715.29
2016,6,27,14,45,900.5,102.5,3.6,25.0,837.0,940.59,698.62
2016,6,27,15,0,894.0,100.0,3.7,25.0,803.0,910.13,680.08
2016,6,27,15,15,884.0,98.0,3.75,24.5,764.0,874.73,659.02
2016,6,27,15,30,874.0,96.0,3.8,24.0,725.0,837.28,636.26
2016,6,27,15,45,863.0,93.0,3.85,24.0,681.5,796.09,609.34
2016,6,27,16,0,852.0,90.0,3.9,24.0,638.0,753.32,580.98
2016,6,27,16,15,835.5,87.0,3.9,23.5,591.0,705.21,549.24
2016,6,27,16,30,819.0,84.0,3.9,23.0,544.0,659.51,518.69
2016,6,27,16,45,799.0,80.5,3.9,23.0,495.0,607.26,479.91
2016,6,27,17,0,779.0,77.0,3.9,23.0,446.0,555.14,439.94
2016,6,27,17,15,750.0,73.0,3.8,22.0,395.5,497.94,396.27
2016,6,27,17,30,721.0,69.0,3.7,21.0,345.0,442.27,352.22
2016,6,27,17,45,681.5,64.0,3.6,20.5,294.5,382.62,302.86
2016,6,27,18,0,642.0,59.0,3.5,20.0,244.0,327.04,255.29
2016,6,27,18,15,583.0,53.0,3.35,19.5,196.5,266.23,202.64
2016,6,27,18,30,524.0,47.0,3.2,19.0,149.0,211.19,154.09
2016,6,27,18,45,434.0,38.5,3.1,18.5,106.5,152.07,103.52
2016,6,27,19,0,344.0,30.0,3.0,18.0,64.0,102.58,61.01
2016,6,27,19,15,172.0,15.0,2.95,17.5,32.0,41.48,1.04
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,4.5,16.5,2.2,13.0,17.0,15.93,0.0
2016,6,28,5,30,9.0,33.0,2.1,13.0,34.0,31.08,20.48
2016,6,28,5,45,22.0,51.5,2.05,13.5,55.5,46.26,34.94
2016,6,28,6,0,35.0,70.0,2.0,14.0,77.0,61.81,49.2
2016,6,28,6,15,44.0,90.0,1.9,14.5,101.5,79.2,61.18
2016,6,28,6,30,53.0,110.0,1.8,15.0,126.0,100.65,77.74
2016,6,28,6,45,60.0,130.5,1.7,15.5,151.5,123.49,95.76
2016,6,28,7,0,67.0,151.0,1.6,16.0,177.0,147.32,114.69
2016,6,28,7,15,115.5,175.5,1.55,16.5,227.5,181.39,140.43
2016,6,28,7,30,164.0,200.0,1.5,17.0,278.0,224.41,173.62
2016,6,28,7,45,494.0,142.5,1.5,17.5,414.5,289.19,219.12
2016,6,28,8,0,824.0,85.0,1.5,18.0,551.0,393.87,298.93
2016,6,28,8,15,841.0,88.0,1.5,18.5,598.5,450.53,345.22
2016,6,28,8,30,858.0,91.0,1.5,19.0,646.0,504.85,388.54
2016,6,28,8,45,872.5,92.5,1.55,20.0,690.0,556.96,428.25
2016,6,28,9,0,887.0,94.0,1.6,21.0,734.0,609.09,466.53
2016,6,28,9,15,897.0,96.0,1.65,21.0,774.0,658.63,503.54
2016,6,28,9,30,907.0,98.0,1.7,21.0,814.0,707.32,539.02
2016,6,28,9,45,913.0,100.5,1.75,21.5,847.5,752.53,568.33
2016,6,28,10,0,919.0,103.0,1.8,22.0,881.0,796.13,596.13
2016,6,28,10,15,925.0,104.5,1.85,22.0,909.0,836.96,622.9
2016,6,28,10,30,931.0,106.0,1.9,22.0,937.0,875.78,648.16
2016,6,28,10,45,934.5,107.5,2.0,22.5,958.5,910.28,669.65
2016,6,28,11,0,938.0,109.0,2.1,23.0,980.0,942.27,689.41
2016,6,28,11,15,941.0,109.5,2.15,23.0,995.0,970.2,707.29
2016,6,28,11,30,944.0,110.0,2.2,23.0,1010.0,995.34,723.41
2016,6,28,11,45,945.0,110.5,2.3,23.0,1017.0,1015.67,737.05
2016,6,28,12,0,946.0,111.0,2.4,23.0,1024.0,1032.94,748.84
2016,6,28,12,15,946.0,111.0,2.45,23.0,1024.5,1045.59,757.25
2016,6,28,12,30,946.0,111.0,2.5,23.0,1025.0,1055.03,763.75
2016,6,28,12,45,939.0,114.5,2.6,23.0,1016.0,1057.76,766.65
2016,6,28,13,0,932.0,118.0,2.7,23.0,1007.0,1057.19,767.59
2016,6,28,13,15,930.0,117.5,2.75,23.0,992.5,1054.28,766.64
2016,6,28,13,30,928.0,117.0,2.8,23.0,978.0,1048.08,763.7
2016,6,28,13,45,925.5,115.0,2.85,23.0,957.0,1036.6,757.46
2016,6,28,14,0,923.0,113.0,2.9,23.0,936.0,1021.9,749.24
2016,6,28,14,15,917.5,111.5,2.95,22.5,908.0,1001.72,738.92
2016,6,28,14,30,912.0,110.0,3.0,22.0,880.0,978.6,726.65
2016,6,28,14,45,906.0,107.5,3.05,22.0,846.5,951.16,710.04
2016,6,28,15,0,900.0,105.0,3.1,22.0,813.0,921.07,691.58
2016,6,28,15,15,890.0,103.0,3.1,21.5,773.5,885.55,670.25
2016,6,28,15,30,880.0,101.0,3.1,21.0,734.0,847.95,647.24
2016,6,28,15,45,868.5,98.0,3.1,21.0,690.0,806.2,619.82
2016,6,28,16,0,857.0,95.0,3.1,21.0,646.0,762.88,590.98
2016,6,28,16,15,840.0,92.0,3.05,20.5,598.5,717.64,561.23
2016,6,28,16,30,823.0,89.0,3.0,20.0,551.0,668.08,527.78
2016,6,28,16,45,802.5,85.0,3.0,20.0,501.5,614.77,488.21
2016,6,28,17,0,782.0,81.0,3.0,20.0,452.0,561.63,447.54
2016,6,28,17,15,752.0,77.0,2.95,19.5,400.5,503.7,402.62
2016,6,28,17,30,722.0,73.0,2.9,19.0,349.0,447.39,357.46
2016,6,28,17,45,682.0,67.5,2.9,18.5,298.5,387.87,308.36
2016,6,28,18,0,642.0,62.0,2.9,18.0,248.0,330.61,259.52
2016,6,28,18,15,581.0,56.0,2.85,17.5,199.0,269.04,206.19
2016,6,28,18,30,520.0,50.0,2.8,17.0,150.0,213.44,157.05
2016,6,28,18,45,426.5,41.0,2.75,16.5,107.5,153.07,105.33
2016,6,28,19,0,333.0,32.0,2.7,16.0,65.0,102.68,61.98
2016,6,28,19,15,166.5,16.0,2.8,15.5,32.5,41.88,1.18
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.0,17.0,2.65,11.5,33.0,12.86,0.0
2016,6,29,5,30,312.0,34.0,2.6,12.0,66.0,26.75,16.87
2016,6,29,5,45,409.5,43.5,2.6,12.5,109.0,32.69,23.15
2016,6,29,6,0,507.0,53.0,2.6,13.0,152.0,38.26,28.51
2016,6,29,6,15,253.5,69.0,2.55,13.5,118.5,53.12,37.56
2016,6,29,6,30,0.0,85.0,2.5,14.0,85.0,79.87,62.48
2016,6,29,6,45,0.0,102.5,2.5,14.5,102.5,96.3,76.13
2016,6,29,7,0,0.0,120.0,2.5,15.0,120.0,112.85,89.61
2016,6,29,7,15,0.0,130.5,2.45,15.5,130.5,123.3,97.8
2016,6,29,7,30,0.0,141.0,2.4,16.0,141.0,133.69,105.79
2016,6,29,7,45,29.5,186.5,2.4,16.5,203.5,182.3,144.11
2016,6,29,8,0,59.0,232.0,2.4,17.0,266.0,236.69,186.56
2016,6,29,8,15,79.0,259.5,2.4,17.0,308.5,274.72,216.13
2016,6,29,8,30,99.0,287.0,2.4,17.0,351.0,314.98,247.28
2016,6,29,8,45,138.0,311.5,2.4,17.5,407.5,362.69,283.53
2016,6,29,9,0,177.0,336.0,2.4,18.0,464.0,416.67,324.05
2016,6,29,9,15,208.5,352.5,2.4,18.0,511.0,462.26,358.32
2016,6,29,9,30,240.0,369.0,2.4,18.0,558.0,510.4,394.13
2016,6,29,9,45,577.5,241.5,2.45,18.5,723.0,644.16,498.74
2016,6,29,10,0,915.0,114.0,2.5,19.0,888.0,802.96,614.15
2016,6,29,10,15,921.0,115.0,2.55,19.0,916.0,843.26,640.2
2016,6,29,10,30,927.0,116.0,2.6,19.0,944.0,881.56,665.72
2016,6,29,10,45,932.0,117.0,2.65,19.5,966.0,916.83,687.74
2016,6,29,11,0,937.0,118.0,2.7,20.0,988.0,949.69,707.99
2016,6,29,11,15,939.5,118.5,2.7,20.0,1002.5,977.23,725.53
2016,6,29,11,30,942.0,119.0,2.7,20.0,1017.0,1001.96,741.22
2016,6,29,11,45,943.5,119.5,2.75,20.5,1024.5,1022.83,753.44
2016,6,29,12,0,945.0,120.0,2.8,21.0,1032.0,1040.66,763.72
2016,6,29,12,15,945.0,120.0,2.85,21.0,1032.0,1053.4,772.26
2016,6,29,12,30,945.0,120.0,2.9,21.0,1032.0,1062.93,778.87
2016,6,29,12,45,943.0,120.0,2.95,21.0,1024.0,1067.21,782.2
2016,6,29,13,0,941.0,120.0,3.0,21.0,1016.0,1068.17,783.56
2016,6,29,13,15,938.5,119.0,3.0,20.5,1001.5,1064.29,782.94
2016,6,29,13,30,936.0,118.0,3.0,20.0,987.0,1057.09,780.31
2016,6,29,13,45,932.0,116.5,3.05,20.0,965.0,1044.62,773.32
2016,6,29,14,0,928.0,115.0,3.1,20.0,943.0,1028.96,764.33
2016,6,29,14,15,922.0,114.0,3.1,20.0,914.5,1008.79,751.99
2016,6,29,14,30,916.0,113.0,3.1,20.0,886.0,985.69,737.76
2016,6,29,14,45,908.5,110.5,3.1,20.0,851.5,956.83,719.67
2016,6,29,15,0,901.0,108.0,3.1,20.0,817.0,925.38,699.8
2016,6,29,15,15,890.5,106.0,3.1,19.5,777.5,889.43,678.04
2016,6,29,15,30,880.0,104.0,3.1,19.0,738.0,851.43,654.61
2016,6,29,15,45,866.5,101.5,3.1,19.0,693.5,808.64,626.26
2016,6,29,16,0,853.0,99.0,3.1,19.0,649.0,768.15,599.27
2016,6,29,16,15,835.5,96.0,3.1,18.5,601.0,719.05,566.74
2016,6,29,16,30,818.0,93.0,3.1,18.0,553.0,669.33,533.08
2016,6,29,16,45,794.5,89.5,3.1,18.0,502.5,614.85,492.13
2016,6,29,17,0,771.0,86.0,3.1,18.0,452.0,560.79,450.42
2016,6,29,17,15,740.0,81.5,3.1,17.5,400.5,502.25,404.79
2016,6,29,17,30,709.0,77.0,3.1,17.0,349.0,446.57,359.84
2016,6,29,17,45,664.0,72.0,3.15,16.5,297.5,384.98,308.8
2016,6,29,18,0,619.0,67.0,3.2,16.0,246.0,327.13,259.2
2016,6,29,18,15,555.5,60.0,3.15,15.5,197.0,264.72,204.89
2016,6,29,18,30,492.0,53.0,3.1,15.0,148.0,208.55,155.1
2016,6,29,18,45,390.0,43.5,3.1,14.5,105.5,147.0,102.49
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,96.32,59.23
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,39.95,0.89
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.0,18.0,1.75,12.5,30.0,13.96,0.0
2016,6,30,5,30,236.0,36.0,1.7,13.0,60.0,27.86,17.65
2016,6,30,5,45,328.5,48.0,1.7,13.5,101.0,36.28,26.18
2016,6,30,6,0,421.0,60.0,1.7,14.0,142.0,44.85,34.22
2016,6,30,6,15,486.0,68.5,1.6,14.5,189.5,54.53,37.05
2016,6,30,6,30,551.0,77.0,1.5,15.0,237.0,93.14,54.32
2016,6,30,6,45,597.5,84.0,1.4,15.5,287.5,135.57,82.55
2016,6,30,7,0,644.0,91.0,1.3,16.0,338.0,183.24,119.78
2016,6,30,7,15,678.0,96.0,1.25,16.5,389.0,231.42,160.43
2016,6,30,7,30,712.0,101.0,1.2,17.0,440.0,283.17,204.77
2016,6,30,7,45,739.0,105.0,1.2,17.5,490.5,335.07,249.24
2016,6,30,8,0,766.0,109.0,1.2,18.0,541.0,391.95,296.6
2016,6,30,8,15,785.5,113.0,1.15,18.5,588.5,444.87,339.55
2016,6,30,8,30,805.0,117.0,1.1,19.0,636.0,498.96,381.85
2016,6,30,8,45,820.0,120.0,1.1,19.5,680.5,550.62,421.18
2016,6,30,9,0,835.0,123.0,1.1,20.0,725.0,602.5,459.33
2016,6,30,9,15,846.5,126.0,1.15,20.0,764.5,652.16,496.01
2016,6,30,9,30,858.0,129.0,1.2,20.0,804.0,701.25,531.43
2016,6,30,9,45,876.5,125.5,1.25,20.5,841.0,748.68,563.28
2016,6,30,10,0,895.0,122.0,1.3,21.0,878.0,794.81,592.56
2016,6,30,10,15,901.5,123.5,1.4,21.0,906.0,835.32,619.48
2016,6,30,10,30,908.0,125.0,1.5,21.0,934.0,873.93,645.06
2016,6,30,10,45,911.5,126.5,1.6,21.5,955.5,907.88,666.21
2016,6,30,11,0,915.0,128.0,1.7,22.0,977.0,939.4,685.7
2016,6,30,11,15,918.0,128.5,1.8,22.0,992.0,966.93,703.9
2016,6,30,11,30,921.0,129.0,1.9,22.0,1007.0,991.74,720.42
2016,6,30,11,45,922.0,130.0,2.05,22.0,1014.0,1012.31,734.91
2016,6,30,12,0,923.0,131.0,2.2,22.0,1021.0,1029.91,747.58
2016,6,30,12,15,922.5,130.5,2.3,22.0,1020.5,1041.5,755.92
2016,6,30,12,30,922.0,130.0,2.4,22.0,1020.0,1049.94,762.4
2016,6,30,12,45,917.0,132.0,2.5,22.0,1011.5,1053.2,765.69
2016,6,30,13,0,912.0,134.0,2.6,22.0,1003.0,1053.24,767.05
2016,6,30,13,15,908.5,133.5,2.65,22.0,988.0,1049.05,765.27
2016,6,30,13,30,905.0,133.0,2.7,22.0,973.0,1041.65,761.56
2016,6,30,13,45,902.5,130.0,2.75,22.0,951.5,1029.51,754.89
2016,6,30,14,0,900.0,127.0,2.8,22.0,930.0,1014.22,746.27
2016,6,30,14,15,893.5,125.5,2.85,22.0,901.0,993.58,734.18
2016,6,30,14,30,887.0,124.0,2.9,22.0,872.0,970.1,720.25
2016,6,30,14,45,880.0,120.5,2.95,22.0,838.0,941.37,702.77
2016,6,30,15,0,873.0,117.0,3.0,22.0,804.0,910.08,683.49
2016,6,30,15,15,861.5,115.0,3.0,22.0,764.0,874.12,660.54
2016,6,30,15,30,850.0,113.0,3.0,22.0,724.0,840.58,639.12
2016,6,30,15,45,837.0,109.5,3.05,22.0,680.5,797.92,611.4
2016,6,30,16,0,824.0,106.0,3.1,22.0,637.0,753.85,582.34
2016,6,30,16,15,805.0,102.5,3.1,21.5,589.0,704.25,549.68
2016,6,30,16,30,786.0,99.0,3.1,21.0,541.0,654.19,515.61
2016,6,30,16,45,762.0,95.0,3.1,21.0,491.0,600.2,475.41
2016,6,30,17,0,738.0,91.0,3.1,21.0,441.0,546.74,434.54
2016,6,30,17,15,705.0,86.5,3.05,20.5,390.0,489.92,390.53
2016,6,30,17,30,672.0,82.0,3.0,20.0,339.0,433.79,345.7
2016,6,30,17,45,628.0,76.0,2.95,19.5,289.0,373.35,296.1
2016,6,30,18,0,584.0,70.0,2.9,19.0,239.0,316.59,248.02
2016,6,30,18,15,520.0,62.5,2.8,18.0,191.0,255.23,195.77
2016,6,30,18,30,456.0,55.0,2.7,17.0,143.0,200.17,147.95
2016,6,30,18,45,361.5,44.5,2.65,16.5,102.0,141.25,97.95
2016,6,30,19,0,267.0,34.0,2.6,16.0,61.0,92.45,56.5
2016,6,30,19,15,133.5,17.0,2.7,15.5,30.5,37.87,0.17
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,116.0,17.5,2.3,12.0,29.5,13.57,0.0
2016,7,1,5,30,232.0,35.0,2.3,12.0,59.0,27.07,16.97
2016,7,1,5,45,327.0,46.5,2.35,12.5,99.5,35.11,25.24
2016,7,1,6,0,422.0,58.0,2.4,13.0,140.0,43.06,32.75
2016,7,1,6,15,486.5,66.0,2.35,13.5,186.5,51.62,40.61
2016,7,1,6,30,551.0,74.0,2.3,14.0,233.0,89.74,51.91
2016,7,1,6,45,596.5,80.5,2.25,14.5,283.0,131.59,79.77
2016,7,1,7,0,642.0,87.0,2.2,15.0,333.0,178.56,116.75
2016,7,1,7,15,675.5,92.0,2.1,15.0,383.5,226.51,157.96
2016,7,1,7,30,709.0,97.0,2.0,15.0,434.0,277.95,203.12
2016,7,1,7,45,735.0,101.0,1.95,15.5,483.5,329.34,248.0
2016,7,1,8,0,761.0,105.0,1.9,16.0,533.0,385.49,295.7
2016,7,1,8,15,780.5,108.5,1.85,16.5,580.0,437.7,339.17
2016,7,1,8,30,800.0,112.0,1.8,17.0,627.0,491.07,382.1
2016,7,1,8,45,815.5,114.5,1.8,17.5,671.0,542.28,422.21
2016,7,1,9,0,831.0,117.0,1.8,18.0,715.0,593.77,461.21
2016,7,1,9,15,842.5,119.5,1.85,18.0,754.5,642.77,498.41
2016,7,1,9,30,854.0,122.0,1.9,18.0,794.0,692.06,534.91
2016,7,1,9,45,864.0,123.5,1.95,18.0,828.0,737.21,566.98
2016,7,1,10,0,874.0,125.0,2.0,18.0,862.0,781.18,596.83
2016,7,1,10,15,880.5,126.5,2.0,18.0,890.5,820.97,623.11
2016,7,1,10,30,887.0,128.0,2.0,18.0,919.0,858.92,647.9
