Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,893.0,128.5,2.05,18.5,941.0,893.44,669.43
2016,7,1,11,0,899.0,129.0,2.1,19.0,963.0,925.74,689.32
2016,7,1,11,15,902.0,129.5,2.15,19.0,977.5,952.91,707.05
2016,7,1,11,30,905.0,130.0,2.2,19.0,992.0,977.41,723.07
2016,7,1,11,45,907.0,130.0,2.25,19.0,1000.0,997.69,736.39
2016,7,1,12,0,909.0,130.0,2.3,19.0,1008.0,1015.08,747.92
2016,7,1,12,15,909.0,130.0,2.35,19.0,1008.0,1027.52,756.34
2016,7,1,12,30,909.0,130.0,2.4,19.0,1008.0,1036.88,762.91
2016,7,1,12,45,902.0,133.5,2.45,19.0,999.0,1039.61,765.31
2016,7,1,13,0,895.0,137.0,2.5,19.0,990.0,1039.18,765.83
2016,7,1,13,15,891.5,136.5,2.55,19.0,975.0,1035.06,764.09
2016,7,1,13,30,888.0,136.0,2.6,19.0,960.0,1027.8,760.42
2016,7,1,13,45,885.0,133.5,2.65,19.0,939.0,1015.88,753.81
2016,7,1,14,0,882.0,131.0,2.7,19.0,918.0,1000.88,745.25
2016,7,1,14,15,875.0,129.5,2.7,19.0,889.5,980.08,732.44
2016,7,1,14,30,868.0,128.0,2.7,19.0,861.0,956.53,717.85
2016,7,1,14,45,860.0,125.5,2.75,19.0,827.0,928.38,700.59
2016,7,1,15,0,852.0,123.0,2.8,19.0,793.0,897.81,681.59
2016,7,1,15,15,840.5,120.5,2.8,18.5,753.5,866.63,662.94
2016,7,1,15,30,829.0,118.0,2.8,18.0,714.0,828.66,639.32
2016,7,1,15,45,814.5,114.5,2.8,18.0,670.5,785.51,610.57
2016,7,1,16,0,800.0,111.0,2.8,18.0,627.0,741.12,580.6
2016,7,1,16,15,781.0,107.5,2.8,18.0,579.5,692.44,547.08
2016,7,1,16,30,762.0,104.0,2.8,18.0,532.0,643.36,512.01
2016,7,1,16,45,737.5,99.5,2.8,18.0,482.5,590.97,472.62
2016,7,1,17,0,713.0,95.0,2.8,18.0,433.0,537.76,431.62
2016,7,1,17,15,680.0,90.0,2.75,17.5,382.5,480.24,386.73
2016,7,1,17,30,647.0,85.0,2.7,17.0,332.0,424.75,342.02
2016,7,1,17,45,602.5,78.5,2.7,17.0,282.5,364.75,291.89
2016,7,1,18,0,558.0,72.0,2.7,17.0,233.0,308.5,243.54
2016,7,1,18,15,493.5,64.0,2.65,16.5,186.0,247.75,191.23
2016,7,1,18,30,429.0,56.0,2.6,16.0,139.0,193.37,143.65
2016,7,1,18,45,334.0,45.0,2.55,15.5,98.5,135.21,94.33
2016,7,1,19,0,239.0,34.0,2.5,15.0,58.0,86.85,53.39
2016,7,1,19,15,119.5,17.0,2.5,14.5,29.0,35.99,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.0,2.15,11.0,28.5,13.18,0.0
2016,7,2,5,30,236.0,34.0,2.2,11.0,57.0,26.28,16.3
2016,7,2,5,45,333.5,45.0,2.25,11.5,98.0,34.41,24.71
2016,7,2,6,0,431.0,56.0,2.3,12.0,139.0,41.29,31.3
2016,7,2,6,15,495.5,64.0,2.3,12.5,186.0,49.23,38.63
2016,7,2,6,30,560.0,72.0,2.3,13.0,233.0,87.78,50.38
2016,7,2,6,45,607.0,77.5,2.3,13.5,283.0,129.38,77.82
2016,7,2,7,0,654.0,83.0,2.3,14.0,333.0,176.25,114.76
2016,7,2,7,15,687.0,88.0,2.3,14.0,383.5,224.7,156.68
2016,7,2,7,30,720.0,93.0,2.3,14.0,434.0,276.59,202.62
2016,7,2,7,45,745.5,97.0,2.3,14.5,483.5,330.98,250.35
2016,7,2,8,0,771.0,101.0,2.3,15.0,533.0,384.75,296.77
2016,7,2,8,15,790.0,104.0,2.3,15.0,580.5,436.8,341.41
2016,7,2,8,30,809.0,107.0,2.3,15.0,628.0,489.94,385.72
2016,7,2,8,45,491.5,220.5,2.3,15.5,544.0,464.63,366.01
2016,7,2,9,0,174.0,334.0,2.3,16.0,460.0,412.57,322.66
2016,7,2,9,15,518.5,225.5,2.3,16.0,627.5,536.77,422.68
2016,7,2,9,30,863.0,117.0,2.3,16.0,795.0,692.73,542.95
2016,7,2,9,45,860.5,125.5,2.3,16.5,826.0,735.93,571.68
2016,7,2,10,0,858.0,134.0,2.3,17.0,857.0,776.98,598.41
2016,7,2,10,15,865.0,135.5,2.3,17.0,885.5,816.66,624.99
2016,7,2,10,30,872.0,137.0,2.3,17.0,914.0,854.57,650.1
2016,7,2,10,45,876.5,138.5,2.35,17.5,936.0,888.38,671.39
2016,7,2,11,0,881.0,140.0,2.4,18.0,958.0,919.92,691.02
2016,7,2,11,15,884.5,141.0,2.4,18.0,972.5,947.66,708.85
2016,7,2,11,30,888.0,142.0,2.4,18.0,987.0,972.83,724.96
2016,7,2,11,45,889.0,143.0,2.45,18.0,994.5,992.91,738.24
2016,7,2,12,0,890.0,144.0,2.5,18.0,1002.0,1010.14,749.75
2016,7,2,12,15,890.0,144.0,2.5,18.0,1002.5,1022.46,757.62
2016,7,2,12,30,890.0,144.0,2.5,18.0,1003.0,1031.77,763.64
2016,7,2,12,45,895.5,139.0,2.55,18.5,997.5,1038.51,767.21
2016,7,2,13,0,901.0,134.0,2.6,19.0,992.0,1042.08,768.82
2016,7,2,13,15,898.0,133.5,2.6,18.5,977.5,1038.47,768.29
2016,7,2,13,30,895.0,133.0,2.6,18.0,963.0,1031.7,765.85
2016,7,2,13,45,890.5,131.5,2.65,18.0,941.5,1019.28,758.89
2016,7,2,14,0,886.0,130.0,2.7,18.0,920.0,1003.81,750.01
2016,7,2,14,15,879.0,128.5,2.7,18.0,891.5,982.97,737.13
2016,7,2,14,30,872.0,127.0,2.7,18.0,863.0,959.36,722.47
2016,7,2,14,45,863.0,125.0,2.7,18.0,829.0,930.75,704.42
2016,7,2,15,0,854.0,123.0,2.7,18.0,795.0,899.75,684.72
2016,7,2,15,15,842.0,121.0,2.7,17.5,755.5,868.64,666.1
2016,7,2,15,30,830.0,119.0,2.7,17.0,716.0,830.76,642.52
2016,7,2,15,45,814.0,116.0,2.7,17.0,671.5,786.93,613.25
2016,7,2,16,0,798.0,113.0,2.7,17.0,627.0,741.94,582.83
2016,7,2,16,15,778.5,109.5,2.65,17.0,580.0,692.98,548.79
2016,7,2,16,30,759.0,106.0,2.6,17.0,533.0,643.64,513.2
2016,7,2,16,45,732.5,102.0,2.6,17.0,483.0,590.72,473.37
2016,7,2,17,0,706.0,98.0,2.6,17.0,433.0,537.06,431.99
2016,7,2,17,15,672.5,92.5,2.55,16.5,382.5,479.03,386.67
2016,7,2,17,30,639.0,87.0,2.5,16.0,332.0,423.07,341.57
2016,7,2,17,45,591.5,81.0,2.5,15.5,282.0,362.62,291.58
2016,7,2,18,0,544.0,75.0,2.5,15.0,232.0,306.22,243.45
2016,7,2,18,15,480.0,66.5,2.45,14.5,185.0,245.77,191.16
2016,7,2,18,30,416.0,58.0,2.4,14.0,138.0,191.65,143.59
2016,7,2,18,45,323.5,46.0,2.35,14.0,97.5,132.91,93.31
2016,7,2,19,0,231.0,34.0,2.3,14.0,57.0,85.4,52.71
2016,7,2,19,15,115.5,17.0,2.3,13.5,28.5,35.45,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.5,2.1,11.0,28.5,12.8,0.0
2016,7,3,5,30,254.0,33.0,2.2,11.0,57.0,25.5,15.55
2016,7,3,5,45,350.5,43.0,2.3,11.5,98.0,32.59,23.09
2016,7,3,6,0,447.0,53.0,2.4,12.0,139.0,38.62,28.91
2016,7,3,6,15,510.5,61.0,2.4,12.5,186.0,45.97,35.71
2016,7,3,6,30,574.0,69.0,2.4,13.0,233.0,85.2,47.97
2016,7,3,6,45,619.0,75.0,2.4,13.5,283.5,127.73,75.99
2016,7,3,7,0,664.0,81.0,2.4,14.0,334.0,175.31,113.53
2016,7,3,7,15,696.5,85.5,2.35,14.0,384.5,223.73,155.46
2016,7,3,7,30,729.0,90.0,2.3,14.0,435.0,278.27,203.6
2016,7,3,7,45,753.5,94.0,2.25,14.5,484.5,329.95,249.21
2016,7,3,8,0,778.0,98.0,2.2,15.0,534.0,383.76,295.67
2016,7,3,8,15,796.5,101.5,2.2,15.0,581.0,436.43,340.8
2016,7,3,8,30,815.0,105.0,2.2,15.0,628.0,490.13,385.52
2016,7,3,8,45,829.5,107.5,2.2,15.5,672.0,541.57,426.52
2016,7,3,9,0,844.0,110.0,2.2,16.0,716.0,593.17,466.31
2016,7,3,9,15,855.5,112.0,2.2,16.0,755.5,643.74,504.99
2016,7,3,9,30,867.0,114.0,2.2,16.0,795.0,691.88,540.98
2016,7,3,9,45,888.5,108.5,2.25,16.5,832.5,739.2,573.73
2016,7,3,10,0,910.0,103.0,2.3,17.0,870.0,786.11,604.84
2016,7,3,10,15,916.0,104.5,2.3,17.0,898.5,826.84,632.01
2016,7,3,10,30,922.0,106.0,2.3,17.0,927.0,865.58,657.6
2016,7,3,10,45,926.5,107.0,2.35,17.5,949.0,900.41,679.49
2016,7,3,11,0,931.0,108.0,2.4,18.0,971.0,932.82,699.6
2016,7,3,11,15,934.0,108.5,2.45,18.0,985.5,960.81,718.01
2016,7,3,11,30,937.0,109.0,2.5,18.0,1000.0,986.03,734.61
2016,7,3,11,45,938.0,109.5,2.55,18.0,1007.5,1006.46,748.09
2016,7,3,12,0,939.0,110.0,2.6,18.0,1015.0,1023.86,759.68
2016,7,3,12,15,939.0,110.0,2.6,18.0,1015.5,1036.65,767.85
2016,7,3,12,30,939.0,110.0,2.6,18.0,1016.0,1046.24,774.05
2016,7,3,12,45,923.0,119.5,2.65,18.0,1004.5,1046.24,774.65
2016,7,3,13,0,907.0,129.0,2.7,18.0,993.0,1042.95,773.29
2016,7,3,13,15,904.0,128.5,2.7,18.0,978.0,1039.34,771.36
2016,7,3,13,30,901.0,128.0,2.7,18.0,963.0,1032.53,767.43
2016,7,3,13,45,896.5,126.5,2.75,18.0,941.5,1020.06,760.4
2016,7,3,14,0,892.0,125.0,2.8,18.0,920.0,1004.52,751.43
2016,7,3,14,15,885.5,123.5,2.8,18.0,892.0,984.07,738.79
2016,7,3,14,30,879.0,122.0,2.8,18.0,864.0,960.81,724.32
2016,7,3,14,45,870.5,120.0,2.8,18.0,830.0,932.5,706.44
2016,7,3,15,0,862.0,118.0,2.8,18.0,796.0,901.76,686.87
2016,7,3,15,15,850.5,116.0,2.75,17.5,756.5,866.15,664.72
2016,7,3,15,30,839.0,114.0,2.7,17.0,717.0,833.03,644.15
2016,7,3,15,45,824.5,110.5,2.7,17.0,673.0,789.56,615.12
2016,7,3,16,0,810.0,107.0,2.7,17.0,629.0,744.81,584.89
2016,7,3,16,15,791.0,104.0,2.7,16.5,581.5,696.29,552.5
2016,7,3,16,30,772.0,101.0,2.7,16.0,534.0,647.34,518.59
2016,7,3,16,45,747.5,96.5,2.7,16.0,484.5,593.08,477.62
2016,7,3,17,0,723.0,92.0,2.7,16.0,435.0,540.74,437.01
2016,7,3,17,15,690.5,87.0,2.65,15.5,384.5,483.02,391.67
2016,7,3,17,30,658.0,82.0,2.6,15.0,334.0,427.26,346.45
2016,7,3,17,45,614.0,76.0,2.6,15.0,284.0,367.47,296.12
2016,7,3,18,0,570.0,70.0,2.6,15.0,234.0,311.36,247.48
2016,7,3,18,15,507.0,62.0,2.55,14.5,187.0,250.49,194.62
2016,7,3,18,30,444.0,54.0,2.5,14.0,140.0,195.84,146.34
2016,7,3,18,45,352.5,43.5,2.5,13.5,99.5,138.24,96.88
2016,7,3,19,0,261.0,33.0,2.5,13.0,59.0,90.47,55.67
2016,7,3,19,15,130.5,16.5,2.5,12.5,29.5,36.9,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,140.0,15.5,2.3,11.0,29.0,11.76,0.0
2016,7,4,5,30,280.0,31.0,2.4,11.0,58.0,24.27,14.42
2016,7,4,5,45,380.0,40.0,2.55,11.5,99.0,29.86,20.66
2016,7,4,6,0,480.0,49.0,2.7,12.0,140.0,35.12,25.77
2016,7,4,6,15,542.0,56.0,2.65,12.5,187.5,41.06,31.31
2016,7,4,6,30,604.0,63.0,2.6,13.0,235.0,80.97,43.65
2016,7,4,6,45,302.0,89.0,2.6,13.5,175.0,104.4,70.16
2016,7,4,7,0,0.0,115.0,2.6,14.0,115.0,108.32,86.19
2016,7,4,7,15,7.5,139.5,2.55,14.0,143.0,132.76,106.0
2016,7,4,7,30,15.0,164.0,2.5,14.0,171.0,158.19,126.42
2016,7,4,7,45,29.5,193.0,2.45,14.5,208.5,187.57,149.48
2016,7,4,8,0,44.0,222.0,2.4,15.0,246.0,221.81,176.25
2016,7,4,8,15,143.0,251.5,2.35,15.0,341.0,292.06,231.36
2016,7,4,8,30,242.0,281.0,2.3,15.0,436.0,372.98,294.59
2016,7,4,8,45,154.5,297.5,2.3,15.5,399.0,358.19,282.06
2016,7,4,9,0,67.0,314.0,2.3,16.0,362.0,334.02,261.73
2016,7,4,9,15,194.5,330.0,2.3,16.0,480.5,432.04,338.52
2016,7,4,9,30,322.0,346.0,2.3,16.0,599.0,541.9,422.12
2016,7,4,9,45,202.0,369.0,2.35,16.5,530.5,494.99,383.58
2016,7,4,10,0,82.0,392.0,2.4,17.0,462.0,436.98,336.73
2016,7,4,10,15,85.0,407.5,2.4,17.0,481.5,459.06,353.12
2016,7,4,10,30,88.0,423.0,2.4,17.0,501.0,481.27,369.08
2016,7,4,10,45,492.0,276.0,2.45,17.5,730.0,694.44,535.55
2016,7,4,11,0,896.0,129.0,2.5,18.0,959.0,921.75,695.08
2016,7,4,11,15,662.0,264.0,2.5,18.0,883.0,869.71,656.26
2016,7,4,11,30,428.0,399.0,2.5,18.0,807.0,801.07,601.62
2016,7,4,11,45,664.0,266.5,2.55,18.0,904.5,907.24,683.16
2016,7,4,12,0,900.0,134.0,2.6,18.0,1002.0,1009.53,751.27
2016,7,4,12,15,900.0,134.0,2.6,18.0,1001.5,1022.01,758.4
2016,7,4,12,30,900.0,134.0,2.6,18.0,1001.0,1031.43,764.51
2016,7,4,12,45,909.0,126.5,2.65,18.0,996.5,1039.19,770.19
2016,7,4,13,0,918.0,119.0,2.7,18.0,992.0,1043.71,773.88
2016,7,4,13,15,914.5,118.0,2.7,18.0,977.5,1039.04,771.17
2016,7,4,13,30,911.0,117.0,2.7,18.0,963.0,1031.14,766.53
2016,7,4,13,45,906.5,116.0,2.7,18.0,941.0,1019.07,759.27
2016,7,4,14,0,902.0,115.0,2.7,18.0,919.0,1003.89,750.08
2016,7,4,14,15,895.5,114.0,2.7,18.0,890.5,983.78,737.69
2016,7,4,14,30,889.0,113.0,2.7,18.0,862.0,960.83,723.47
2016,7,4,14,45,880.5,110.5,2.7,18.0,828.0,931.75,705.11
2016,7,4,15,0,872.0,108.0,2.7,18.0,794.0,900.19,685.02
2016,7,4,15,15,861.0,106.0,2.7,17.5,754.5,864.7,663.37
2016,7,4,15,30,850.0,104.0,2.7,17.0,715.0,827.26,640.1
2016,7,4,15,45,837.0,101.0,2.75,17.0,671.5,785.38,612.5
2016,7,4,16,0,824.0,98.0,2.8,17.0,628.0,745.84,586.24
2016,7,4,16,15,805.5,95.0,2.75,16.5,581.0,697.16,553.39
2016,7,4,16,30,787.0,92.0,2.7,16.0,534.0,647.98,519.51
2016,7,4,16,45,765.0,88.0,2.7,16.0,485.0,595.23,479.65
2016,7,4,17,0,743.0,84.0,2.7,16.0,436.0,542.83,438.99
2016,7,4,17,15,460.5,117.0,2.7,15.5,327.5,386.13,314.22
2016,7,4,17,30,178.0,150.0,2.7,15.0,219.0,247.5,201.02
2016,7,4,17,45,164.5,130.0,2.7,15.0,186.5,211.62,171.38
2016,7,4,18,0,151.0,110.0,2.7,15.0,154.0,176.9,141.82
2016,7,4,18,15,313.5,80.0,2.65,14.5,147.5,201.02,157.74
2016,7,4,18,30,476.0,50.0,2.6,14.0,141.0,201.08,149.96
2016,7,4,18,45,385.5,40.0,2.55,13.5,100.5,142.59,99.3
2016,7,4,19,0,295.0,30.0,2.5,13.0,60.0,93.86,56.93
2016,7,4,19,15,147.5,15.0,2.5,12.5,30.0,38.24,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,12.43,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,25.39,15.13
2016,7,5,5,45,350.0,42.5,2.75,12.5,96.5,32.34,22.71
2016,7,5,6,0,447.0,53.0,2.8,13.0,137.0,38.85,28.96
2016,7,5,6,15,512.5,60.0,2.75,13.0,184.0,43.58,33.48
2016,7,5,6,30,578.0,67.0,2.7,13.0,231.0,82.03,45.7
2016,7,5,6,45,293.0,97.5,2.65,13.5,181.0,109.93,75.25
2016,7,5,7,0,8.0,128.0,2.6,14.0,131.0,120.86,96.33
2016,7,5,7,15,28.0,155.5,2.55,14.0,168.5,147.81,117.69
2016,7,5,7,30,48.0,183.0,2.5,14.0,206.0,180.16,143.47
2016,7,5,7,45,61.5,208.5,2.45,14.5,241.0,211.16,167.91
2016,7,5,8,0,75.0,234.0,2.4,15.0,276.0,243.81,193.45
2016,7,5,8,15,172.5,255.0,2.35,15.0,362.5,307.6,243.38
2016,7,5,8,30,270.0,276.0,2.3,15.0,449.0,381.73,301.36
2016,7,5,8,45,561.5,191.0,2.3,15.5,583.0,473.29,373.86
2016,7,5,9,0,853.0,106.0,2.3,16.0,717.0,594.83,468.46
2016,7,5,9,15,864.5,108.5,2.35,16.0,756.5,644.55,506.4
2016,7,5,9,30,876.0,111.0,2.4,16.0,796.0,693.62,543.48
2016,7,5,9,45,886.5,111.5,2.45,16.5,831.0,739.21,575.03
2016,7,5,10,0,897.0,112.0,2.5,17.0,866.0,783.6,604.5
2016,7,5,10,15,903.5,113.5,2.55,17.0,895.0,824.37,632.23
2016,7,5,10,30,910.0,115.0,2.6,17.0,924.0,863.24,658.46
2016,7,5,10,45,915.0,116.0,2.65,17.5,946.0,898.25,680.62
2016,7,5,11,0,920.0,117.0,2.7,18.0,968.0,930.91,701.02
2016,7,5,11,15,923.5,117.5,2.75,18.0,983.5,959.22,719.74
2016,7,5,11,30,927.0,118.0,2.8,18.0,999.0,984.81,736.67
2016,7,5,11,45,929.0,118.0,2.85,18.0,1007.0,1005.65,750.48
2016,7,5,12,0,931.0,118.0,2.9,18.0,1015.0,1023.51,762.42
2016,7,5,12,15,932.0,118.0,2.95,18.0,1016.0,1037.32,771.79
2016,7,5,12,30,933.0,118.0,3.0,18.0,1017.0,1047.98,779.21
2016,7,5,12,45,927.5,121.0,3.05,18.0,1009.0,1051.97,782.37
2016,7,5,13,0,922.0,124.0,3.1,18.0,1001.0,1052.69,783.55
2016,7,5,13,15,919.5,123.0,3.1,18.0,987.0,1049.09,781.57
2016,7,5,13,30,917.0,122.0,3.1,18.0,973.0,1042.22,777.58
2016,7,5,13,45,916.0,119.5,3.1,18.0,952.5,1032.06,771.54
2016,7,5,14,0,915.0,117.0,3.1,18.0,932.0,1018.67,763.47
2016,7,5,14,15,909.5,115.5,3.1,18.0,904.0,998.84,751.19
2016,7,5,14,30,904.0,114.0,3.1,18.0,876.0,976.07,737.03
2016,7,5,14,45,898.5,111.0,3.15,18.0,843.0,948.92,720.27
2016,7,5,15,0,893.0,108.0,3.2,18.0,810.0,919.08,701.62
2016,7,5,15,15,882.5,106.0,3.2,17.5,770.5,883.45,679.78
2016,7,5,15,30,872.0,104.0,3.2,17.0,731.0,845.76,656.27
2016,7,5,15,45,860.0,101.0,3.25,17.0,687.0,803.95,628.57
2016,7,5,16,0,848.0,98.0,3.3,17.0,643.0,764.35,602.14
2016,7,5,16,15,830.0,95.0,3.35,16.5,595.0,715.09,569.27
2016,7,5,16,30,812.0,92.0,3.4,16.0,547.0,665.24,535.29
2016,7,5,16,45,788.5,88.5,3.45,16.0,497.0,610.97,494.16
2016,7,5,17,0,765.0,85.0,3.5,16.0,447.0,557.14,452.21
2016,7,5,17,15,536.0,110.5,3.55,15.5,350.5,423.66,345.67
2016,7,5,17,30,307.0,136.0,3.6,15.0,254.0,301.73,246.24
2016,7,5,17,45,457.5,101.0,3.65,14.5,247.5,321.56,261.54
2016,7,5,18,0,608.0,66.0,3.7,14.0,241.0,322.3,258.02
2016,7,5,18,15,543.5,59.0,3.65,13.5,192.5,260.0,203.06
2016,7,5,18,30,479.0,52.0,3.6,13.0,144.0,204.07,153.04
2016,7,5,18,45,377.0,42.5,3.55,13.0,102.0,143.12,100.29
2016,7,5,19,0,275.0,33.0,3.5,13.0,60.0,93.08,56.98
2016,7,5,19,15,137.5,16.5,3.45,12.5,30.0,38.42,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,137.0,15.0,2.75,11.0,27.5,11.43,0.0
2016,7,6,5,30,274.0,30.0,2.7,11.0,55.0,23.5,13.53
2016,7,6,5,45,373.0,39.0,2.7,11.5,95.5,29.13,19.97
2016,7,6,6,0,472.0,48.0,2.7,12.0,136.0,34.42,25.12
2016,7,6,6,15,252.5,75.0,2.55,12.5,124.0,54.9,43.67
2016,7,6,6,30,33.0,102.0,2.4,13.0,112.0,92.21,72.09
2016,7,6,6,45,39.5,122.0,2.3,13.5,136.0,113.36,89.05
2016,7,6,7,0,46.0,142.0,2.2,14.0,160.0,135.43,106.78
2016,7,6,7,15,57.0,165.5,2.1,14.0,190.5,162.23,128.4
2016,7,6,7,30,68.0,189.0,2.0,14.0,221.0,190.47,151.11
2016,7,6,7,45,176.0,208.0,1.9,14.5,303.0,244.68,192.28
2016,7,6,8,0,284.0,227.0,1.8,15.0,385.0,310.52,243.24
2016,7,6,8,15,557.0,159.5,1.75,15.5,503.5,381.8,298.28
2016,7,6,8,30,830.0,92.0,1.7,16.0,622.0,485.22,379.04
2016,7,6,8,45,844.5,94.0,1.7,16.5,666.0,536.65,419.36
2016,7,6,9,0,859.0,96.0,1.7,17.0,710.0,588.16,458.74
2016,7,6,9,15,869.5,98.0,1.75,17.0,749.0,637.04,496.15
2016,7,6,9,30,880.0,100.0,1.8,17.0,788.0,685.17,532.13
2016,7,6,9,45,888.5,101.5,1.85,17.5,822.0,730.44,562.72
2016,7,6,10,0,897.0,103.0,1.9,18.0,856.0,774.35,591.47
2016,7,6,10,15,903.0,104.5,1.95,18.0,884.5,814.73,618.58
2016,7,6,10,30,909.0,106.0,2.0,18.0,913.0,853.18,644.19
2016,7,6,10,45,914.0,106.0,2.15,18.0,934.5,887.19,667.62
2016,7,6,11,0,919.0,106.0,2.3,18.0,956.0,918.85,689.47
2016,7,6,11,15,922.0,107.0,2.4,18.0,971.0,947.16,708.61
2016,7,6,11,30,925.0,108.0,2.5,18.0,986.0,972.73,725.97
2016,7,6,11,45,927.0,107.5,2.65,18.5,993.5,993.03,738.97
2016,7,6,12,0,929.0,107.0,2.8,19.0,1001.0,1010.34,750.05
2016,7,6,12,15,929.0,107.0,2.9,19.0,1001.0,1023.12,759.18
2016,7,6,12,30,929.0,107.0,3.0,19.0,1001.0,1032.73,766.36
2016,7,6,12,45,918.5,112.5,3.15,19.0,991.0,1034.23,768.75
2016,7,6,13,0,908.0,118.0,3.3,19.0,981.0,1032.47,769.11
2016,7,6,13,15,905.0,117.0,3.4,18.5,966.5,1028.37,769.07
2016,7,6,13,30,902.0,116.0,3.5,18.0,952.0,1021.07,766.97
2016,7,6,13,45,900.0,113.5,3.6,18.0,931.5,1010.02,760.98
2016,7,6,14,0,898.0,111.0,3.7,18.0,911.0,995.82,752.92
2016,7,6,14,15,661.0,224.5,3.7,18.0,803.0,883.94,676.78
2016,7,6,14,30,424.0,338.0,3.7,18.0,695.0,765.2,587.28
2016,7,6,14,45,295.0,356.5,3.75,18.0,600.0,650.54,502.82
2016,7,6,15,0,166.0,375.0,3.8,18.0,505.0,540.41,419.17
2016,7,6,15,15,218.0,348.0,3.8,17.5,510.0,553.12,432.59
2016,7,6,15,30,270.0,321.0,3.8,17.0,515.0,569.61,448.06
2016,7,6,15,45,552.0,206.0,3.8,17.0,571.0,672.33,533.61
2016,7,6,16,0,834.0,91.0,3.8,17.0,627.0,742.35,589.11
2016,7,6,16,15,498.0,167.5,3.75,16.5,481.0,550.25,442.66
2016,7,6,16,30,162.0,244.0,3.7,16.0,335.0,368.02,295.62
2016,7,6,16,45,461.0,160.5,3.7,16.0,386.0,476.6,387.79
2016,7,6,17,0,760.0,77.0,3.7,16.0,437.0,545.45,444.59
2016,7,6,17,15,730.5,73.0,3.7,15.5,386.5,488.76,398.92
2016,7,6,17,30,701.0,69.0,3.7,15.0,336.0,433.66,353.66
2016,7,6,17,45,661.0,64.0,3.7,15.0,286.5,374.62,303.19
2016,7,6,18,0,621.0,59.0,3.7,15.0,237.0,319.77,254.8
2016,7,6,18,15,560.5,53.0,3.6,14.5,189.5,259.35,201.49
2016,7,6,18,30,500.0,47.0,3.5,14.0,142.0,204.88,152.56
2016,7,6,18,45,408.0,38.0,3.45,13.5,101.0,145.84,101.24
2016,7,6,19,0,316.0,29.0,3.4,13.0,60.0,96.72,58.11
2016,7,6,19,15,158.0,14.5,3.35,12.5,30.0,38.98,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,151.5,13.5,3.1,11.5,27.5,10.11,0.0
2016,7,7,5,30,303.0,27.0,3.1,12.0,55.0,20.69,11.03
2016,7,7,5,45,398.0,35.5,3.1,12.5,95.5,26.02,17.13
2016,7,7,6,0,493.0,44.0,3.1,13.0,136.0,31.01,21.97
2016,7,7,6,15,554.5,50.5,3.0,13.0,182.5,33.99,24.89
2016,7,7,6,30,616.0,57.0,2.9,13.0,229.0,73.85,38.15
2016,7,7,6,45,308.0,77.5,2.85,13.5,163.5,94.24,61.46
2016,7,7,7,0,0.0,98.0,2.8,14.0,98.0,93.21,73.56
2016,7,7,7,15,1.5,123.0,2.8,14.0,124.0,116.74,92.98
2016,7,7,7,30,3.0,148.0,2.8,14.0,150.0,140.59,112.37
2016,7,7,7,45,5.5,163.5,2.8,14.5,167.0,156.53,124.79
2016,7,7,8,0,8.0,179.0,2.8,15.0,184.0,172.77,137.34
2016,7,7,8,15,40.0,226.5,2.8,15.0,252.0,228.06,181.31
2016,7,7,8,30,72.0,274.0,2.8,15.0,320.0,289.48,229.64
2016,7,7,8,45,59.0,285.0,2.85,15.5,324.5,298.11,235.47
2016,7,7,9,0,46.0,296.0,2.9,16.0,329.0,305.32,240.15
2016,7,7,9,15,58.0,323.5,2.95,16.0,367.5,341.93,268.31
2016,7,7,9,30,70.0,351.0,3.0,16.0,406.0,379.79,297.09
2016,7,7,9,45,81.5,373.5,3.1,16.5,440.0,413.81,322.2
2016,7,7,10,0,93.0,396.0,3.2,17.0,474.0,448.81,347.8
2016,7,7,10,15,203.0,403.5,3.25,17.0,581.5,548.34,424.48
2016,7,7,10,30,313.0,411.0,3.3,17.0,689.0,656.19,505.28
2016,7,7,10,45,616.0,257.5,3.35,17.0,821.5,781.65,604.32
2016,7,7,11,0,919.0,104.0,3.4,17.0,954.0,916.42,699.88
2016,7,7,11,15,922.0,105.0,3.4,17.0,968.5,944.77,717.79
2016,7,7,11,30,925.0,106.0,3.4,17.0,983.0,970.38,734.67
2016,7,7,11,45,927.5,105.5,3.4,17.0,991.0,991.19,748.3
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,1009.03,760.0
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,1021.85,768.41
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,1031.49,774.82
2016,7,7,12,45,922.5,108.5,3.4,17.5,991.0,1033.99,775.1
2016,7,7,13,0,915.0,112.0,3.4,18.0,982.0,1033.22,773.38
2016,7,7,13,15,912.0,111.5,3.35,18.0,967.5,1029.62,770.98
2016,7,7,13,30,909.0,111.0,3.3,18.0,953.0,1022.8,766.56
2016,7,7,13,45,567.0,273.0,3.3,18.0,794.0,856.46,651.57
2016,7,7,14,0,225.0,435.0,3.3,18.0,635.0,669.84,509.63
2016,7,7,14,15,151.5,412.5,3.3,18.0,545.5,573.58,439.67
2016,7,7,14,30,78.0,390.0,3.3,18.0,456.0,470.98,362.74
2016,7,7,14,45,104.0,381.5,3.3,18.0,465.5,485.36,375.47
2016,7,7,15,0,130.0,373.0,3.3,18.0,475.0,506.13,392.32
2016,7,7,15,15,88.5,336.5,3.3,17.5,404.5,420.83,328.51
2016,7,7,15,30,47.0,300.0,3.3,17.0,334.0,345.55,271.19
2016,7,7,15,45,40.0,275.0,3.35,17.0,302.5,312.69,246.45
2016,7,7,16,0,33.0,250.0,3.4,17.0,271.0,280.17,221.55
2016,7,7,16,15,19.0,210.5,3.45,16.5,222.5,222.04,176.17
2016,7,7,16,30,5.0,171.0,3.5,16.0,174.0,171.76,136.2
2016,7,7,16,45,5.0,161.5,3.6,16.0,164.0,162.33,129.07
2016,7,7,17,0,5.0,152.0,3.7,16.0,154.0,152.94,121.83
2016,7,7,17,15,38.5,150.5,3.75,15.5,165.5,174.36,140.61
2016,7,7,17,30,72.0,149.0,3.8,15.0,177.0,188.86,153.25
2016,7,7,17,45,66.0,128.0,3.9,14.5,150.5,161.02,130.27
2016,7,7,18,0,60.0,107.0,4.0,14.0,124.0,133.68,107.29
2016,7,7,18,15,283.5,76.0,3.9,13.5,133.0,186.32,147.02
2016,7,7,18,30,507.0,45.0,3.8,13.0,142.0,204.7,152.99
2016,7,7,18,45,418.0,36.5,3.75,13.0,101.0,146.57,101.67
2016,7,7,19,0,329.0,28.0,3.7,13.0,60.0,98.05,58.48
2016,7,7,19,15,164.5,14.0,3.6,12.5,30.0,39.22,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,27.0,8.83,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,54.0,17.97,8.71
2016,7,8,5,45,419.5,32.0,3.15,12.5,94.0,23.0,14.47
2016,7,8,6,0,512.0,40.0,3.2,13.0,134.0,27.7,19.01
2016,7,8,6,15,570.5,45.5,3.15,13.5,180.0,32.83,23.79
2016,7,8,6,30,629.0,51.0,3.1,14.0,226.0,71.23,35.72
2016,7,8,6,45,316.0,87.0,3.05,14.5,175.0,102.34,67.74
2016,7,8,7,0,3.0,123.0,3.0,15.0,124.0,115.59,91.85
2016,7,8,7,15,39.5,156.0,2.9,15.0,174.5,150.39,119.02
2016,7,8,7,30,76.0,189.0,2.8,15.0,225.0,192.31,152.1
2016,7,8,7,45,69.5,208.5,2.75,15.5,244.0,213.35,168.98
2016,7,8,8,0,63.0,228.0,2.7,16.0,263.0,233.74,185.01
2016,7,8,8,15,102.0,257.0,2.65,16.5,320.0,281.22,221.84
2016,7,8,8,30,141.0,286.0,2.6,17.0,377.0,330.47,259.69
2016,7,8,8,45,159.5,308.0,2.6,17.5,417.0,369.43,289.15
2016,7,8,9,0,178.0,330.0,2.6,18.0,457.0,410.16,319.56
2016,7,8,9,15,531.0,207.5,2.6,18.0,615.5,524.94,412.06
2016,7,8,9,30,884.0,85.0,2.6,18.0,774.0,672.06,526.56
2016,7,8,9,45,890.0,87.5,2.6,18.5,807.5,716.69,555.75
2016,7,8,10,0,896.0,90.0,2.6,19.0,841.0,759.78,584.08
2016,7,8,10,15,902.5,91.0,2.65,19.0,869.0,800.06,611.51
2016,7,8,10,30,909.0,92.0,2.7,19.0,897.0,838.44,637.43
2016,7,8,10,45,912.5,93.5,2.8,19.5,918.5,872.67,659.45
2016,7,8,11,0,916.0,95.0,2.9,20.0,940.0,904.46,679.7
2016,7,8,11,15,919.0,95.5,2.95,20.0,955.0,932.24,698.11
2016,7,8,11,30,922.0,96.0,3.0,20.0,970.0,957.3,714.71
2016,7,8,11,45,925.0,95.0,3.05,20.0,978.5,978.01,728.46
2016,7,8,12,0,928.0,94.0,3.1,20.0,987.0,995.76,740.33
2016,7,8,12,15,928.5,94.0,3.15,20.0,987.5,1009.02,749.32
2016,7,8,12,30,929.0,94.0,3.2,20.0,988.0,1019.11,756.34
2016,7,8,12,45,922.5,98.0,3.25,20.0,980.0,1023.1,759.46
2016,7,8,13,0,916.0,102.0,3.3,20.0,972.0,1023.83,760.59
2016,7,8,13,15,913.5,101.5,3.35,20.0,958.0,1020.69,759.3
2016,7,8,13,30,911.0,101.0,3.4,20.0,944.0,1014.32,755.98
2016,7,8,13,45,909.0,99.0,3.45,20.0,924.0,1003.66,749.92
2016,7,8,14,0,907.0,97.0,3.5,20.0,904.0,989.82,741.84
2016,7,8,14,15,901.5,96.0,3.5,20.0,876.5,970.57,729.83
2016,7,8,14,30,896.0,95.0,3.5,20.0,849.0,948.42,715.93
2016,7,8,14,45,890.0,92.5,3.55,20.0,816.5,921.43,699.05
2016,7,8,15,0,884.0,90.0,3.6,20.0,784.0,891.81,680.31
2016,7,8,15,15,874.0,88.5,3.6,19.5,745.5,857.34,659.05
2016,7,8,15,30,864.0,87.0,3.6,19.0,707.0,820.81,636.11
2016,7,8,15,45,852.0,84.5,3.65,19.0,664.0,779.73,608.68
2016,7,8,16,0,840.0,82.0,3.7,19.0,621.0,737.15,579.83
2016,7,8,16,15,823.5,79.5,3.65,18.5,575.0,690.01,547.89
2016,7,8,16,30,807.0,77.0,3.6,18.0,529.0,642.21,514.89
2016,7,8,16,45,787.0,73.5,3.55,18.0,480.5,593.48,478.21
2016,7,8,17,0,767.0,70.0,3.5,18.0,432.0,541.82,437.71
2016,7,8,17,15,398.5,104.5,3.4,17.5,291.5,338.5,275.04
2016,7,8,17,30,30.0,139.0,3.3,17.0,151.0,156.97,125.26
2016,7,8,17,45,331.5,96.0,3.25,17.0,192.5,259.37,209.44
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,316.96,250.55
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,257.12,197.67
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,203.93,150.02
2016,7,8,18,45,427.0,34.0,2.95,15.5,99.5,145.9,99.71
2016,7,8,19,0,338.0,26.0,2.9,15.0,59.0,97.52,57.03
2016,7,8,19,15,169.0,13.0,2.9,14.5,29.5,38.61,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,2.1,13.0,26.5,8.44,0.0
2016,7,9,5,30,336.0,23.0,2.1,13.0,53.0,17.15,7.86
2016,7,9,5,45,427.5,30.5,2.15,13.5,93.0,21.78,13.32
2016,7,9,6,0,519.0,38.0,2.2,14.0,133.0,28.44,19.59
2016,7,9,6,15,577.5,43.5,2.25,14.5,179.0,31.14,22.19
2016,7,9,6,30,636.0,49.0,2.3,15.0,225.0,68.83,33.71
2016,7,9,6,45,344.0,95.5,2.4,15.5,193.0,111.72,74.16
2016,7,9,7,0,52.0,142.0,2.5,16.0,161.0,135.94,106.18
2016,7,9,7,15,121.0,166.5,2.55,16.5,220.0,172.89,133.59
2016,7,9,7,30,190.0,191.0,2.6,17.0,279.0,221.01,170.62
2016,7,9,7,45,500.5,130.5,2.65,17.5,398.5,274.04,207.35
2016,7,9,8,0,811.0,70.0,2.7,18.0,518.0,367.99,280.23
2016,7,9,8,15,557.5,168.0,2.7,18.0,488.5,387.94,301.3
2016,7,9,8,30,304.0,266.0,2.7,18.0,459.0,387.79,302.94
2016,7,9,8,45,586.5,172.5,2.75,18.5,578.0,466.97,366.15
2016,7,9,9,0,869.0,79.0,2.8,19.0,697.0,575.39,451.24
2016,7,9,9,15,561.5,219.5,2.85,19.0,627.5,554.59,432.21
2016,7,9,9,30,254.0,360.0,2.9,19.0,558.0,508.21,392.28
2016,7,9,9,45,573.5,226.0,3.0,19.0,699.0,622.28,484.39
2016,7,9,10,0,893.0,92.0,3.1,19.0,840.0,758.78,586.79
2016,7,9,10,15,899.0,93.0,3.15,19.0,868.0,798.62,613.44
2016,7,9,10,30,905.0,94.0,3.2,19.0,896.0,836.53,639.26
2016,7,9,10,45,912.5,93.0,3.25,19.0,918.5,871.65,663.0
2016,7,9,11,0,920.0,92.0,3.3,19.0,941.0,904.56,685.14
2016,7,9,11,15,605.0,273.5,3.35,19.0,836.0,825.75,628.2
2016,7,9,11,30,290.0,455.0,3.4,19.0,731.0,724.44,546.74
2016,7,9,11,45,366.0,430.5,3.5,19.0,780.5,781.39,590.23
2016,7,9,12,0,442.0,406.0,3.6,19.0,830.0,843.0,635.45
2016,7,9,12,15,690.0,247.5,3.7,19.0,910.5,937.33,708.95
2016,7,9,12,30,938.0,89.0,3.8,19.0,991.0,1022.7,766.81
2016,7,9,12,45,935.0,91.0,3.9,19.0,984.5,1028.2,770.64
2016,7,9,13,0,932.0,93.0,4.0,19.0,978.0,1030.39,773.03
2016,7,9,13,15,931.0,92.5,4.05,19.0,965.5,1028.7,772.61
2016,7,9,13,30,930.0,92.0,4.1,19.0,953.0,1023.71,770.09
2016,7,9,13,45,492.5,244.0,4.2,19.0,699.5,753.35,580.48
2016,7,9,14,0,55.0,396.0,4.3,19.0,446.0,455.41,348.95
2016,7,9,14,15,130.0,401.5,4.35,18.5,512.5,541.49,418.1
2016,7,9,14,30,205.0,407.0,4.4,18.0,579.0,616.75,477.14
2016,7,9,14,45,559.5,245.5,4.45,18.0,690.0,787.33,614.1
2016,7,9,15,0,914.0,84.0,4.5,18.0,801.0,912.16,705.95
2016,7,9,15,15,907.0,82.5,4.5,17.5,764.0,879.42,684.57
2016,7,9,15,30,900.0,81.0,4.5,17.0,727.0,844.35,662.4
2016,7,9,15,45,890.0,79.5,4.55,17.0,685.0,804.73,635.71
2016,7,9,16,0,880.0,78.0,4.6,17.0,643.0,763.37,607.44
2016,7,9,16,15,866.0,75.5,4.6,16.5,596.5,716.47,575.51
2016,7,9,16,30,852.0,73.0,4.6,16.0,550.0,668.6,542.26
2016,7,9,16,45,831.0,71.0,4.6,16.0,500.5,616.06,502.62
2016,7,9,17,0,810.0,69.0,4.6,16.0,451.0,566.3,462.92
2016,7,9,17,15,782.5,66.0,4.55,15.5,400.0,509.44,417.23
2016,7,9,17,30,755.0,63.0,4.5,15.0,349.0,453.91,371.13
2016,7,9,17,45,713.0,59.0,4.45,15.0,297.5,392.35,318.08
2016,7,9,18,0,671.0,55.0,4.4,15.0,246.0,334.14,266.45
2016,7,9,18,15,612.0,49.5,4.25,14.5,197.5,272.09,211.2
2016,7,9,18,30,553.0,44.0,4.1,14.0,149.0,216.84,160.99
2016,7,9,18,45,455.5,36.0,3.95,13.5,105.5,154.79,106.78
2016,7,9,19,0,358.0,28.0,3.8,13.0,62.0,103.27,60.94
2016,7,9,19,15,179.0,14.0,3.75,12.5,31.0,40.91,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,12.5,3.15,12.0,27.0,12.29,0.0
2016,7,10,5,30,331.0,25.0,3.2,12.0,54.0,19.1,9.25
2016,7,10,5,45,430.5,33.0,3.25,12.5,95.5,24.07,15.35
2016,7,10,6,0,530.0,41.0,3.3,13.0,137.0,28.73,19.9
2016,7,10,6,15,591.5,47.0,3.25,13.5,185.0,34.38,25.16
2016,7,10,6,30,653.0,53.0,3.2,14.0,233.0,72.19,36.59
2016,7,10,6,45,696.5,57.0,3.15,14.5,284.0,116.54,63.67
2016,7,10,7,0,740.0,61.0,3.1,15.0,335.0,165.81,101.8
2016,7,10,7,15,769.5,64.5,3.0,15.5,386.5,216.45,145.42
2016,7,10,7,30,799.0,68.0,2.9,16.0,438.0,270.14,193.04
2016,7,10,7,45,822.5,70.5,2.85,16.5,488.5,327.22,243.57
2016,7,10,8,0,846.0,73.0,2.8,17.0,539.0,382.72,291.99
2016,7,10,8,15,862.5,75.5,2.75,17.0,587.0,436.93,338.86
2016,7,10,8,30,879.0,78.0,2.7,17.0,635.0,491.86,384.95
2016,7,10,8,45,893.0,79.0,2.65,17.5,679.5,544.56,427.2
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,597.24,467.97
2016,7,10,9,15,917.0,82.0,2.6,18.5,764.5,648.11,506.21
2016,7,10,9,30,927.0,84.0,2.6,19.0,805.0,698.11,542.6
2016,7,10,9,45,931.5,87.0,2.6,19.5,839.0,744.08,573.01
2016,7,10,10,0,936.0,90.0,2.6,20.0,873.0,788.3,601.7
2016,7,10,10,15,942.0,91.0,2.65,20.0,902.0,829.8,629.63
2016,7,10,10,30,948.0,92.0,2.7,20.0,931.0,869.25,655.96
2016,7,10,10,45,952.0,93.5,2.8,20.0,953.5,905.27,680.19
2016,7,10,11,0,956.0,95.0,2.9,20.0,976.0,938.76,702.66
2016,7,10,11,15,959.0,95.5,3.0,20.0,991.0,967.7,722.07
2016,7,10,11,30,962.0,96.0,3.1,20.0,1006.0,993.77,739.61
2016,7,10,11,45,963.5,96.0,3.25,20.5,1014.5,1014.94,752.93
2016,7,10,12,0,965.0,96.0,3.4,21.0,1023.0,1032.98,764.22
2016,7,10,12,15,965.0,96.5,3.45,21.0,1023.5,1046.83,773.53
2016,7,10,12,30,965.0,97.0,3.5,21.0,1024.0,1057.38,780.79
2016,7,10,12,45,959.5,100.0,3.6,21.0,1016.0,1061.65,784.46
2016,7,10,13,0,954.0,103.0,3.7,21.0,1008.0,1062.53,786.06
2016,7,10,13,15,951.5,102.5,3.7,21.0,994.0,1059.42,784.41
2016,7,10,13,30,949.0,102.0,3.7,21.0,980.0,1052.93,780.67
2016,7,10,13,45,946.5,100.5,3.75,21.0,959.0,1042.05,774.53
2016,7,10,14,0,944.0,99.0,3.8,21.0,938.0,1027.87,766.31
2016,7,10,14,15,938.5,98.0,3.75,21.0,910.0,1008.11,753.75
2016,7,10,14,30,933.0,97.0,3.7,21.0,882.0,985.32,739.24
2016,7,10,14,45,926.5,95.0,3.7,21.0,848.0,957.64,721.79
2016,7,10,15,0,920.0,93.0,3.7,21.0,814.0,927.23,702.47
2016,7,10,15,15,910.5,91.5,3.65,20.5,774.5,892.2,680.9
2016,7,10,15,30,901.0,90.0,3.6,20.0,735.0,854.98,657.61
2016,7,10,15,45,888.5,87.5,3.6,20.0,691.0,812.25,629.2
2016,7,10,16,0,876.0,85.0,3.6,20.0,647.0,767.95,599.36
2016,7,10,16,15,859.5,82.5,3.55,20.0,599.0,719.4,565.84
2016,7,10,16,30,843.0,80.0,3.5,20.0,551.0,670.09,531.31
2016,7,10,16,45,820.5,77.0,3.5,20.0,500.5,618.77,493.39
2016,7,10,17,0,798.0,74.0,3.5,20.0,450.0,564.6,451.61
2016,7,10,17,15,768.5,70.5,3.4,19.5,398.5,506.61,406.23
2016,7,10,17,30,739.0,67.0,3.3,19.0,347.0,450.15,360.57
2016,7,10,17,45,695.5,62.5,3.25,18.5,295.0,388.11,309.12
2016,7,10,18,0,652.0,58.0,3.2,18.0,243.0,329.6,258.92
2016,7,10,18,15,590.0,52.0,3.1,17.5,194.0,267.99,205.21
2016,7,10,18,30,528.0,46.0,3.0,17.0,145.0,211.52,155.08
2016,7,10,18,45,428.0,37.5,2.9,16.5,102.5,149.65,102.1
2016,7,10,19,0,328.0,29.0,2.8,16.0,60.0,98.59,57.44
2016,7,10,19,15,164.0,14.5,2.8,15.5,30.0,39.29,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,12.5,1.2,13.5,25.5,12.29,0.0
2016,7,11,5,30,314.0,25.0,1.2,14.0,51.0,19.2,9.02
2016,7,11,5,45,415.0,33.0,1.3,14.5,92.0,24.16,15.28
2016,7,11,6,0,516.0,41.0,1.4,15.0,133.0,28.81,19.81
2016,7,11,6,15,578.0,47.0,1.4,15.0,181.0,31.51,22.47
2016,7,11,6,30,640.0,53.0,1.4,15.0,229.0,70.52,35.82
2016,7,11,6,45,683.0,57.5,1.4,15.5,279.5,114.52,62.32
2016,7,11,7,0,726.0,62.0,1.4,16.0,330.0,163.4,99.66
2016,7,11,7,15,756.0,65.5,1.4,16.5,381.0,213.39,142.1
2016,7,11,7,30,786.0,69.0,1.4,17.0,432.0,266.49,188.49
2016,7,11,7,45,808.0,72.0,1.4,18.0,482.0,319.51,234.59
2016,7,11,8,0,830.0,75.0,1.4,19.0,532.0,377.52,283.41
2016,7,11,8,15,847.0,77.5,1.45,19.0,579.5,431.17,328.85
2016,7,11,8,30,864.0,80.0,1.5,19.0,627.0,485.6,373.65
2016,7,11,8,45,876.5,82.5,1.55,19.5,671.0,538.22,415.05
2016,7,11,9,0,889.0,85.0,1.6,20.0,715.0,590.72,454.99
2016,7,11,9,15,899.5,87.0,1.65,20.0,755.0,641.14,493.13
2016,7,11,9,30,910.0,89.0,1.7,20.0,795.0,690.77,529.76
