Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,909.5,95.0,1.8,20.5,828.0,735.44,559.59
2016,7,11,10,0,909.0,101.0,1.9,21.0,861.0,778.01,587.4
2016,7,11,10,15,915.5,102.0,1.95,21.0,889.5,818.99,614.58
2016,7,11,10,30,922.0,103.0,2.0,21.0,918.0,858.03,640.26
2016,7,11,10,45,926.5,104.0,2.05,21.5,940.5,893.25,661.96
2016,7,11,11,0,931.0,105.0,2.1,22.0,963.0,926.04,681.91
2016,7,11,11,15,934.0,106.0,2.15,22.0,978.5,954.91,700.52
2016,7,11,11,30,937.0,107.0,2.2,22.0,994.0,981.0,717.35
2016,7,11,11,45,939.0,107.0,2.3,22.0,1002.0,1002.25,731.65
2016,7,11,12,0,941.0,107.0,2.4,22.0,1010.0,1020.47,744.1
2016,7,11,12,15,941.5,107.0,2.45,22.0,1011.0,1034.11,753.17
2016,7,11,12,30,942.0,107.0,2.5,22.0,1012.0,1044.52,760.31
2016,7,11,12,45,944.0,105.0,2.65,22.0,1006.0,1051.11,766.19
2016,7,11,13,0,946.0,103.0,2.8,22.0,1000.0,1054.36,770.02
2016,7,11,13,15,944.0,102.5,2.85,22.0,986.5,1051.78,769.21
2016,7,11,13,30,942.0,102.0,2.9,22.0,973.0,1045.84,766.38
2016,7,11,13,45,939.0,101.0,3.0,22.0,952.0,1035.07,760.98
2016,7,11,14,0,936.0,100.0,3.1,22.0,931.0,1021.04,753.52
2016,7,11,14,15,930.5,99.0,3.15,21.5,903.5,1001.42,743.43
2016,7,11,14,30,925.0,98.0,3.2,21.0,876.0,978.79,731.33
2016,7,11,14,45,919.5,96.0,3.25,21.0,842.5,952.21,715.13
2016,7,11,15,0,914.0,94.0,3.3,21.0,809.0,922.87,697.01
2016,7,11,15,15,904.0,92.0,3.3,20.5,770.0,887.04,675.29
2016,7,11,15,30,894.0,90.0,3.3,20.0,731.0,849.05,651.84
2016,7,11,15,45,883.5,87.0,3.3,20.0,687.5,807.61,624.44
2016,7,11,16,0,873.0,84.0,3.3,20.0,644.0,764.46,595.53
2016,7,11,16,15,856.5,81.5,3.3,19.5,596.0,716.01,563.46
2016,7,11,16,30,840.0,79.0,3.3,19.0,548.0,666.8,530.21
2016,7,11,16,45,819.5,75.5,3.3,19.0,498.0,616.32,492.88
2016,7,11,17,0,799.0,72.0,3.3,19.0,448.0,562.82,451.54
2016,7,11,17,15,769.5,68.5,3.25,18.5,396.5,504.77,406.1
2016,7,11,17,30,740.0,65.0,3.2,18.0,345.0,448.26,360.33
2016,7,11,17,45,700.5,60.0,3.2,17.5,294.0,387.43,309.68
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,329.74,259.91
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,268.46,206.14
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,212.34,155.98
2016,7,11,18,45,443.5,35.5,2.95,15.5,102.5,151.02,102.99
2016,7,11,19,0,348.0,27.0,2.9,15.0,60.0,100.08,57.73
2016,7,11,19,15,174.0,13.5,2.95,14.5,30.0,39.38,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.5,11.8,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,51.0,18.36,8.21
2016,7,12,5,45,426.0,32.0,3.25,12.5,92.0,23.36,14.67
2016,7,12,6,0,525.0,40.0,3.3,13.0,133.0,28.06,19.28
2016,7,12,6,15,588.0,46.0,3.25,13.5,181.0,33.66,24.5
2016,7,12,6,30,651.0,52.0,3.2,14.0,229.0,69.08,34.86
2016,7,12,6,45,336.5,91.5,3.15,14.5,184.0,105.96,70.15
2016,7,12,7,0,22.0,131.0,3.1,15.0,139.0,125.12,98.99
2016,7,12,7,15,78.0,161.0,3.05,15.0,196.0,162.02,127.16
2016,7,12,7,30,134.0,191.0,3.0,15.0,253.0,205.34,160.98
2016,7,12,7,45,486.5,133.5,2.95,15.5,394.5,270.21,206.12
2016,7,12,8,0,839.0,76.0,2.9,16.0,536.0,380.69,291.67
2016,7,12,8,15,857.0,78.5,2.8,16.5,584.5,435.27,338.11
2016,7,12,8,30,875.0,81.0,2.7,17.0,633.0,490.73,383.89
2016,7,12,8,45,887.5,83.5,2.65,17.5,678.0,543.96,426.53
2016,7,12,9,0,900.0,86.0,2.6,18.0,723.0,597.04,467.57
2016,7,12,9,15,910.5,88.0,2.55,18.0,763.5,648.02,506.63
2016,7,12,9,30,921.0,90.0,2.5,18.0,804.0,698.2,544.0
2016,7,12,9,45,931.0,90.5,2.45,18.5,840.0,745.54,575.42
2016,7,12,10,0,941.0,91.0,2.4,19.0,876.0,791.55,605.02
2016,7,12,10,15,947.0,92.0,2.4,19.0,905.0,833.35,632.74
2016,7,12,10,30,953.0,93.0,2.4,19.0,934.0,873.09,658.8
2016,7,12,10,45,957.0,94.0,2.4,19.5,956.5,908.89,680.69
2016,7,12,11,0,961.0,95.0,2.4,20.0,979.0,942.14,700.67
2016,7,12,11,15,963.5,95.5,2.45,20.0,994.5,970.85,719.35
2016,7,12,11,30,966.0,96.0,2.5,20.0,1010.0,996.66,736.15
2016,7,12,11,45,967.0,96.5,2.55,20.0,1017.5,1018.03,750.09
2016,7,12,12,0,968.0,97.0,2.6,20.0,1025.0,1036.23,762.07
2016,7,12,12,15,968.0,97.0,2.65,20.0,1025.5,1049.71,771.1
2016,7,12,12,30,968.0,97.0,2.7,20.0,1026.0,1059.85,778.11
2016,7,12,12,45,958.0,102.5,2.8,20.5,1016.5,1062.28,779.28
2016,7,12,13,0,948.0,108.0,2.9,21.0,1007.0,1061.3,778.4
2016,7,12,13,15,945.5,107.5,2.95,20.5,992.0,1058.28,778.83
2016,7,12,13,30,943.0,107.0,3.0,20.0,977.0,1051.9,777.17
2016,7,12,13,45,939.0,105.5,3.1,20.0,955.5,1039.66,770.75
2016,7,12,14,0,935.0,104.0,3.2,20.0,934.0,1024.17,762.24
2016,7,12,14,15,929.0,103.0,3.2,20.0,905.5,1004.12,749.93
2016,7,12,14,30,923.0,102.0,3.2,20.0,877.0,981.07,735.68
2016,7,12,14,45,915.5,100.0,3.25,20.0,842.5,952.72,718.23
2016,7,12,15,0,908.0,98.0,3.3,20.0,808.0,921.72,698.92
2016,7,12,15,15,897.5,96.0,3.3,20.0,768.5,885.64,675.65
2016,7,12,15,30,887.0,94.0,3.3,20.0,729.0,847.44,650.75
2016,7,12,15,45,874.5,91.5,3.3,20.0,684.5,805.18,622.76
2016,7,12,16,0,862.0,89.0,3.3,20.0,640.0,761.38,593.36
2016,7,12,16,15,844.5,86.0,3.25,19.5,592.5,712.09,560.43
2016,7,12,16,30,827.0,83.0,3.2,19.0,545.0,665.33,528.79
2016,7,12,16,45,805.5,79.5,3.2,19.0,494.5,611.62,488.83
2016,7,12,17,0,784.0,76.0,3.2,19.0,444.0,558.12,447.55
2016,7,12,17,15,753.5,72.0,3.1,18.5,392.5,499.65,401.71
2016,7,12,17,30,723.0,68.0,3.0,18.0,341.0,442.82,355.68
2016,7,12,17,45,682.0,63.0,2.95,17.5,290.0,382.13,305.19
2016,7,12,18,0,641.0,58.0,2.9,17.0,239.0,325.76,256.57
2016,7,12,18,15,578.5,52.0,2.8,16.5,190.5,263.57,202.3
2016,7,12,18,30,516.0,46.0,2.7,16.0,142.0,207.56,152.49
2016,7,12,18,45,418.0,37.0,2.6,15.5,99.5,146.35,99.9
2016,7,12,19,0,320.0,28.0,2.5,15.0,57.0,95.78,55.12
2016,7,12,19,15,160.0,14.0,2.5,14.5,28.5,37.88,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,1.75,12.5,24.0,12.29,0.0
2016,7,13,5,30,291.0,25.0,1.7,13.0,48.0,19.42,8.67
2016,7,13,5,45,395.0,34.5,1.65,13.5,89.5,25.74,16.64
2016,7,13,6,0,499.0,44.0,1.6,14.0,131.0,31.64,22.36
2016,7,13,6,15,564.5,50.5,1.45,14.5,179.0,34.58,25.23
2016,7,13,6,30,630.0,57.0,1.3,15.0,227.0,68.43,35.2
2016,7,13,6,45,674.5,61.5,1.2,16.0,278.0,115.1,63.27
2016,7,13,7,0,719.0,66.0,1.1,17.0,329.0,163.69,99.61
2016,7,13,7,15,750.5,70.0,1.0,17.5,381.0,214.05,141.74
2016,7,13,7,30,782.0,74.0,0.9,18.0,433.0,267.73,187.86
2016,7,13,7,45,806.0,77.0,0.85,18.5,483.5,321.23,233.99
2016,7,13,8,0,830.0,80.0,0.8,19.0,534.0,376.79,280.68
2016,7,13,8,15,847.5,83.0,0.75,19.5,582.5,434.34,327.34
2016,7,13,8,30,865.0,86.0,0.7,20.0,631.0,489.61,370.57
2016,7,13,8,45,878.5,88.0,0.7,20.5,675.5,542.48,410.79
2016,7,13,9,0,892.0,90.0,0.7,21.0,720.0,595.3,449.49
2016,7,13,9,15,902.5,92.0,0.75,21.5,761.0,645.99,485.86
2016,7,13,9,30,913.0,94.0,0.8,22.0,802.0,695.88,520.59
2016,7,13,9,45,908.5,103.0,0.85,22.5,833.5,740.85,549.49
2016,7,13,10,0,904.0,112.0,0.9,23.0,865.0,783.4,575.94
2016,7,13,10,15,910.5,113.0,1.0,23.0,894.0,824.35,602.9
2016,7,13,10,30,917.0,114.0,1.1,23.0,923.0,863.38,628.46
2016,7,13,10,45,922.0,115.0,1.25,23.0,945.5,899.01,652.48
2016,7,13,11,0,927.0,116.0,1.4,23.0,968.0,932.27,674.95
2016,7,13,11,15,930.0,116.5,1.5,23.0,983.5,960.69,693.62
2016,7,13,11,30,933.0,117.0,1.6,23.0,999.0,986.33,710.6
2016,7,13,11,45,935.0,117.5,1.7,23.5,1007.0,1008.14,723.82
2016,7,13,12,0,937.0,118.0,1.8,24.0,1015.0,1026.94,735.18
2016,7,13,12,15,937.0,118.0,1.9,24.0,1015.5,1040.17,744.56
2016,7,13,12,30,937.0,118.0,2.0,24.0,1016.0,1050.18,752.06
2016,7,13,12,45,940.0,115.0,2.15,24.0,1010.0,1056.87,758.23
2016,7,13,13,0,943.0,112.0,2.3,24.0,1004.0,1060.21,762.37
2016,7,13,13,15,940.0,111.0,2.4,24.0,989.5,1056.23,761.37
2016,7,13,13,30,937.0,110.0,2.5,24.0,975.0,1048.89,758.37
2016,7,13,13,45,933.0,109.0,2.6,24.0,954.0,1037.26,752.69
2016,7,13,14,0,929.0,108.0,2.7,24.0,933.0,1022.4,744.98
2016,7,13,14,15,923.0,107.0,2.75,23.5,904.5,1002.47,734.97
2016,7,13,14,30,917.0,106.0,2.8,23.0,876.0,979.56,722.99
2016,7,13,14,45,909.5,104.0,2.85,23.0,841.5,951.36,706.06
2016,7,13,15,0,902.0,102.0,2.9,23.0,807.0,920.53,687.29
2016,7,13,15,15,891.5,100.0,2.95,23.0,767.5,884.63,664.95
2016,7,13,15,30,881.0,98.0,3.0,23.0,728.0,846.62,640.96
2016,7,13,15,45,868.0,95.5,3.05,23.0,684.0,804.17,613.6
2016,7,13,16,0,855.0,93.0,3.1,23.0,640.0,760.23,584.82
2016,7,13,16,15,837.5,90.0,3.1,22.5,592.0,714.69,555.3
2016,7,13,16,30,820.0,87.0,3.1,22.0,544.0,664.77,521.99
2016,7,13,16,45,798.0,83.5,3.1,22.0,493.5,611.01,482.33
2016,7,13,17,0,776.0,80.0,3.1,22.0,443.0,557.53,441.58
2016,7,13,17,15,745.0,76.0,3.05,21.5,391.5,499.11,396.5
2016,7,13,17,30,714.0,72.0,3.0,21.0,340.0,442.39,351.22
2016,7,13,17,45,671.5,66.5,2.95,20.5,289.0,381.98,301.56
2016,7,13,18,0,629.0,61.0,2.9,20.0,238.0,324.03,252.33
2016,7,13,18,15,565.0,54.5,2.7,19.5,189.5,261.37,198.33
2016,7,13,18,30,501.0,48.0,2.5,19.0,141.0,205.06,148.93
2016,7,13,18,45,401.5,38.5,2.4,18.5,98.5,143.77,97.06
2016,7,13,19,0,302.0,29.0,2.3,18.0,56.0,93.28,52.81
2016,7,13,19,15,151.0,14.5,2.25,17.5,28.0,37.03,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,1.45,13.5,24.0,11.8,0.0
2016,7,14,5,30,309.0,24.0,1.4,14.0,48.0,18.57,7.66
2016,7,14,5,45,415.0,33.0,1.35,14.5,90.0,24.48,15.45
2016,7,14,6,0,521.0,42.0,1.3,15.0,132.0,29.99,20.81
2016,7,14,6,15,586.0,48.0,1.2,15.5,180.5,32.61,23.38
2016,7,14,6,30,651.0,54.0,1.1,16.0,229.0,68.71,35.18
2016,7,14,6,45,694.5,59.0,1.0,16.5,280.5,113.69,61.27
2016,7,14,7,0,738.0,64.0,0.9,17.0,332.0,163.64,98.65
2016,7,14,7,15,769.0,67.5,0.9,17.5,384.0,214.48,141.18
2016,7,14,7,30,800.0,71.0,0.9,18.0,436.0,268.58,187.84
2016,7,14,7,45,823.0,74.0,0.9,18.5,487.5,322.74,234.77
2016,7,14,8,0,846.0,77.0,0.9,19.0,539.0,381.98,284.58
2016,7,14,8,15,863.5,79.5,0.9,19.5,587.5,436.8,329.68
2016,7,14,8,30,881.0,82.0,0.9,20.0,636.0,492.44,373.83
2016,7,14,8,45,894.5,84.0,0.95,20.5,681.0,546.12,415.32
2016,7,14,9,0,908.0,86.0,1.0,21.0,726.0,599.73,455.37
2016,7,14,9,15,918.0,88.0,1.05,21.0,767.0,650.89,493.32
2016,7,14,9,30,928.0,90.0,1.1,21.0,808.0,701.17,529.68
2016,7,14,9,45,931.0,94.0,1.2,21.5,842.0,747.34,560.13
2016,7,14,10,0,934.0,98.0,1.3,22.0,876.0,791.63,588.61
2016,7,14,10,15,940.0,99.5,1.35,22.0,905.0,833.79,615.95
2016,7,14,10,30,946.0,101.0,1.4,22.0,934.0,873.91,641.75
2016,7,14,10,45,950.0,102.0,1.5,22.5,956.5,909.62,663.91
2016,7,14,11,0,954.0,103.0,1.6,23.0,979.0,942.81,684.33
2016,7,14,11,15,957.0,103.5,1.7,23.0,994.5,971.92,703.42
2016,7,14,11,30,960.0,104.0,1.8,23.0,1010.0,998.18,720.74
2016,7,14,11,45,961.5,104.5,1.9,23.0,1018.0,1020.03,735.34
2016,7,14,12,0,963.0,105.0,2.0,23.0,1026.0,1038.75,748.06
2016,7,14,12,15,963.0,105.0,2.05,23.0,1027.0,1052.28,756.97
2016,7,14,12,30,963.0,105.0,2.1,23.0,1028.0,1062.5,763.95
2016,7,14,12,45,954.5,110.0,2.2,23.0,1018.5,1065.98,767.46
2016,7,14,13,0,946.0,115.0,2.3,23.0,1009.0,1066.06,768.98
2016,7,14,13,15,943.0,114.0,2.35,22.5,994.5,1062.12,768.96
2016,7,14,13,30,940.0,113.0,2.4,22.0,980.0,1054.81,766.92
2016,7,14,13,45,935.5,112.0,2.45,22.0,958.0,1042.7,760.42
2016,7,14,14,0,931.0,111.0,2.5,22.0,936.0,1027.34,751.94
2016,7,14,14,15,924.5,110.0,2.5,22.0,907.5,1006.93,739.71
2016,7,14,14,30,918.0,109.0,2.5,22.0,879.0,983.54,725.62
2016,7,14,14,45,910.0,107.0,2.55,22.0,844.0,954.88,708.52
2016,7,14,15,0,902.0,105.0,2.6,22.0,809.0,923.6,689.6
2016,7,14,15,15,891.0,103.0,2.6,21.5,769.0,887.27,668.01
2016,7,14,15,30,880.0,101.0,2.6,21.0,729.0,848.86,644.74
2016,7,14,15,45,866.0,98.0,2.6,21.0,684.5,805.1,616.22
2016,7,14,16,0,852.0,95.0,2.6,21.0,640.0,759.91,586.37
2016,7,14,16,15,834.0,92.5,2.6,20.5,591.5,714.71,557.15
2016,7,14,16,30,816.0,90.0,2.6,20.0,543.0,665.12,524.11
2016,7,14,16,45,792.0,86.5,2.6,20.0,492.0,610.22,483.47
2016,7,14,17,0,768.0,83.0,2.6,20.0,441.0,555.77,441.99
2016,7,14,17,15,735.5,78.5,2.55,19.5,389.5,496.33,396.06
2016,7,14,17,30,703.0,74.0,2.5,19.0,338.0,439.9,350.9
2016,7,14,17,45,657.5,69.0,2.5,18.5,286.5,378.18,300.19
2016,7,14,18,0,612.0,64.0,2.5,18.0,235.0,320.27,250.94
2016,7,14,18,15,545.5,57.0,2.45,17.5,186.5,257.07,196.47
2016,7,14,18,30,479.0,50.0,2.4,17.0,138.0,200.48,146.81
2016,7,14,18,45,374.5,40.0,2.35,16.5,96.0,138.68,94.5
2016,7,14,19,0,270.0,30.0,2.3,16.0,54.0,88.21,50.18
2016,7,14,19,15,135.0,15.0,2.35,15.5,27.0,35.26,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,13.5,2.25,12.0,22.0,13.27,0.0
2016,7,15,5,30,224.0,27.0,2.3,12.0,44.0,21.67,9.52
2016,7,15,5,45,331.0,38.0,2.35,12.5,83.5,29.32,19.72
2016,7,15,6,0,438.0,49.0,2.4,13.0,123.0,36.45,26.66
2016,7,15,6,15,270.0,75.5,2.3,13.5,126.5,55.57,43.97
2016,7,15,6,30,102.0,102.0,2.2,14.0,130.0,89.89,68.18
2016,7,15,6,45,116.5,122.5,2.15,14.5,160.0,116.08,87.87
2016,7,15,7,0,131.0,143.0,2.1,15.0,190.0,144.13,109.9
2016,7,15,7,15,439.0,113.5,2.05,15.0,306.5,184.56,131.46
2016,7,15,7,30,747.0,84.0,2.0,15.0,423.0,265.55,190.39
2016,7,15,7,45,774.0,87.0,1.95,15.5,474.5,318.17,236.66
2016,7,15,8,0,801.0,90.0,1.9,16.0,526.0,373.21,284.21
2016,7,15,8,15,820.5,93.0,1.9,16.0,574.5,427.3,330.61
2016,7,15,8,30,840.0,96.0,1.9,16.0,623.0,482.53,376.61
2016,7,15,8,45,855.5,98.0,1.9,16.5,668.0,537.87,420.54
2016,7,15,9,0,871.0,100.0,1.9,17.0,713.0,590.88,461.32
2016,7,15,9,15,882.5,102.0,1.9,17.0,754.0,641.36,499.87
2016,7,15,9,30,894.0,104.0,1.9,17.0,795.0,691.18,536.89
2016,7,15,9,45,902.0,106.0,1.95,17.5,830.0,737.62,568.81
2016,7,15,10,0,910.0,108.0,2.0,18.0,865.0,782.65,598.3
2016,7,15,10,15,917.0,109.5,2.05,18.0,894.5,824.78,626.59
2016,7,15,10,30,924.0,111.0,2.1,18.0,924.0,865.01,653.36
2016,7,15,10,45,717.5,236.0,2.15,18.5,876.5,844.53,637.3
2016,7,15,11,0,511.0,361.0,2.2,19.0,829.0,807.86,604.94
2016,7,15,11,15,726.5,237.0,2.25,19.0,915.0,898.71,673.44
2016,7,15,11,30,942.0,113.0,2.3,19.0,1001.0,989.93,733.31
2016,7,15,11,45,944.5,112.5,2.35,19.5,1009.5,1011.47,745.28
2016,7,15,12,0,947.0,112.0,2.4,20.0,1018.0,1029.95,756.01
2016,7,15,12,15,947.0,112.0,2.4,20.0,1018.5,1043.35,764.42
2016,7,15,12,30,947.0,112.0,2.4,20.0,1019.0,1053.48,770.86
2016,7,15,12,45,936.5,118.0,2.4,20.0,1009.0,1055.95,772.5
2016,7,15,13,0,926.0,124.0,2.4,20.0,999.0,1055.05,772.17
2016,7,15,13,15,923.0,123.5,2.4,19.5,984.5,1051.72,771.9
2016,7,15,13,30,920.0,123.0,2.4,19.0,970.0,1045.1,769.63
2016,7,15,13,45,914.5,122.0,2.4,19.0,948.0,1032.23,761.97
2016,7,15,14,0,909.0,121.0,2.4,19.0,926.0,1016.21,752.39
2016,7,15,14,15,902.5,119.5,2.4,19.0,897.5,995.66,739.93
2016,7,15,14,30,896.0,118.0,2.4,19.0,869.0,972.2,725.6
2016,7,15,14,45,885.5,117.0,2.4,19.0,834.0,942.82,707.34
2016,7,15,15,0,875.0,116.0,2.4,19.0,799.0,911.02,687.41
2016,7,15,15,15,863.0,113.5,2.4,18.5,758.5,874.08,665.13
2016,7,15,15,30,851.0,111.0,2.4,18.0,718.0,839.62,644.32
2016,7,15,15,45,834.5,109.0,2.4,18.0,673.5,795.72,615.38
2016,7,15,16,0,818.0,107.0,2.4,18.0,629.0,750.61,585.28
2016,7,15,16,15,798.5,103.5,2.35,17.5,581.0,700.75,552.03
2016,7,15,16,30,779.0,100.0,2.3,17.0,533.0,650.44,517.3
2016,7,15,16,45,753.0,96.0,2.3,17.0,482.5,595.27,476.07
2016,7,15,17,0,727.0,92.0,2.3,17.0,432.0,542.25,435.3
2016,7,15,17,15,693.0,87.5,2.3,16.5,380.5,483.89,389.95
2016,7,15,17,30,659.0,83.0,2.3,16.0,329.0,427.61,344.69
2016,7,15,17,45,611.0,77.0,2.35,16.0,278.0,365.8,293.08
2016,7,15,18,0,563.0,71.0,2.4,16.0,227.0,308.09,243.39
2016,7,15,18,15,494.0,62.5,2.35,15.5,179.5,244.92,188.88
2016,7,15,18,30,425.0,54.0,2.3,15.0,132.0,188.66,139.58
2016,7,15,18,45,319.5,43.0,2.3,15.0,91.5,128.45,88.51
2016,7,15,19,0,214.0,32.0,2.3,15.0,51.0,79.78,45.67
2016,7,15,19,15,107.0,16.0,2.35,14.5,25.5,29.51,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,12.0,21.0,12.78,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,20.8,8.38
2016,7,16,5,45,329.5,37.0,2.2,12.5,82.0,28.49,18.95
2016,7,16,6,0,439.0,48.0,2.2,13.0,122.0,35.66,25.94
2016,7,16,6,15,510.0,55.5,2.1,13.5,169.5,39.21,29.42
2016,7,16,6,30,581.0,63.0,2.0,14.0,217.0,68.36,37.95
2016,7,16,6,45,627.5,69.0,1.9,14.5,267.5,110.9,62.57
2016,7,16,7,0,674.0,75.0,1.8,15.0,318.0,158.72,98.36
2016,7,16,7,15,708.5,79.5,1.7,15.5,369.5,207.95,139.63
2016,7,16,7,30,743.0,84.0,1.6,16.0,421.0,263.45,187.54
2016,7,16,7,45,422.5,158.0,1.55,16.5,354.5,269.11,204.12
2016,7,16,8,0,102.0,232.0,1.5,17.0,288.0,250.39,195.96
2016,7,16,8,15,468.0,165.0,1.5,17.0,453.5,343.2,266.7
2016,7,16,8,30,834.0,98.0,1.5,17.0,619.0,480.6,372.83
2016,7,16,8,45,850.5,99.5,1.5,17.5,664.5,535.72,415.5
2016,7,16,9,0,867.0,101.0,1.5,18.0,710.0,588.64,455.73
2016,7,16,9,15,878.5,103.5,1.55,18.0,751.0,639.46,494.36
2016,7,16,9,30,890.0,106.0,1.6,18.0,792.0,689.62,531.55
2016,7,16,9,45,897.0,108.5,1.65,18.5,827.0,735.73,563.04
2016,7,16,10,0,904.0,111.0,1.7,19.0,862.0,780.35,591.96
2016,7,16,10,15,911.0,112.5,1.8,19.0,891.0,822.33,620.34
2016,7,16,10,30,918.0,114.0,1.9,19.0,920.0,862.4,647.29
2016,7,16,10,45,922.0,115.5,2.0,19.5,943.0,897.85,669.74
2016,7,16,11,0,926.0,117.0,2.1,20.0,966.0,930.86,690.46
2016,7,16,11,15,929.5,117.5,2.15,20.0,981.5,959.84,709.27
2016,7,16,11,30,933.0,118.0,2.2,20.0,997.0,986.08,726.3
2016,7,16,11,45,935.0,118.5,2.3,20.0,1005.5,1008.02,741.14
2016,7,16,12,0,937.0,119.0,2.4,20.0,1014.0,1026.93,754.12
2016,7,16,12,15,937.5,119.0,2.4,20.0,1015.0,1040.76,762.81
2016,7,16,12,30,938.0,119.0,2.4,20.0,1016.0,1051.36,769.55
2016,7,16,12,45,937.5,118.5,2.45,20.0,1009.5,1057.19,773.93
2016,7,16,13,0,937.0,118.0,2.5,20.0,1003.0,1059.68,776.31
2016,7,16,13,15,934.5,117.5,2.5,19.5,989.0,1056.81,776.32
2016,7,16,13,30,932.0,117.0,2.5,19.0,975.0,1050.61,774.32
2016,7,16,13,45,931.0,114.0,2.55,19.0,954.5,1039.96,768.64
2016,7,16,14,0,930.0,111.0,2.6,19.0,934.0,1026.0,760.9
2016,7,16,14,15,924.5,109.5,2.6,19.0,905.5,1006.03,748.77
2016,7,16,14,30,919.0,108.0,2.6,19.0,877.0,983.05,734.73
2016,7,16,14,45,913.0,105.5,2.6,19.0,843.5,955.65,717.77
2016,7,16,15,0,907.0,103.0,2.6,19.0,810.0,925.52,698.94
2016,7,16,15,15,897.0,101.0,2.6,18.5,770.0,889.89,677.56
2016,7,16,15,30,887.0,99.0,2.6,18.0,730.0,852.1,654.45
2016,7,16,15,45,874.5,96.0,2.65,18.0,685.5,809.26,626.63
2016,7,16,16,0,862.0,93.0,2.7,18.0,641.0,764.86,597.3
2016,7,16,16,15,844.5,90.0,2.7,18.0,593.0,719.02,566.19
2016,7,16,16,30,827.0,87.0,2.7,18.0,545.0,668.74,531.31
2016,7,16,16,45,804.5,83.5,2.7,18.0,494.0,614.29,490.77
2016,7,16,17,0,782.0,80.0,2.7,18.0,443.0,560.14,449.13
2016,7,16,17,15,750.5,75.5,2.7,17.5,391.0,500.56,402.79
2016,7,16,17,30,719.0,71.0,2.7,17.0,339.0,442.72,356.19
2016,7,16,17,45,673.5,66.0,2.7,16.5,287.5,381.26,305.07
2016,7,16,18,0,628.0,61.0,2.7,16.0,236.0,322.56,254.58
2016,7,16,18,15,561.5,54.5,2.7,15.5,187.0,259.13,199.3
2016,7,16,18,30,495.0,48.0,2.7,15.0,138.0,202.31,148.86
2016,7,16,18,45,383.5,38.5,2.7,14.5,95.5,138.68,94.68
2016,7,16,19,0,272.0,29.0,2.7,14.0,53.0,87.1,48.53
2016,7,16,19,15,136.0,14.5,2.75,13.5,26.5,31.64,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,120.0,12.5,2.95,11.5,21.0,12.29,0.0
2016,7,17,5,30,240.0,25.0,3.0,12.0,42.0,19.94,7.2
2016,7,17,5,45,356.5,34.5,3.05,12.5,82.5,26.23,16.94
2016,7,17,6,0,473.0,44.0,3.1,13.0,123.0,32.12,22.78
2016,7,17,6,15,542.0,51.0,3.05,13.0,170.5,35.43,26.09
2016,7,17,6,30,611.0,58.0,3.0,13.0,218.0,64.2,34.3
2016,7,17,6,45,325.0,95.5,3.0,13.5,182.5,105.25,70.68
2016,7,17,7,0,39.0,133.0,3.0,14.0,147.0,125.52,98.99
2016,7,17,7,15,70.5,159.5,2.95,14.5,189.5,158.31,124.62
2016,7,17,7,30,102.0,186.0,2.9,15.0,232.0,194.9,153.41
2016,7,17,7,45,100.0,208.5,2.85,15.5,258.0,221.45,174.91
2016,7,17,8,0,98.0,231.0,2.8,16.0,284.0,247.9,195.94
2016,7,17,8,15,240.0,236.5,2.8,16.0,382.0,313.96,247.51
2016,7,17,8,30,382.0,242.0,2.8,16.0,480.0,400.01,315.2
2016,7,17,8,45,631.5,167.0,2.85,16.5,595.0,480.17,378.97
2016,7,17,9,0,881.0,92.0,2.9,17.0,710.0,587.26,463.11
2016,7,17,9,15,891.5,94.0,2.95,17.0,750.0,637.64,502.25
2016,7,17,9,30,902.0,96.0,3.0,17.0,790.0,687.25,540.2
2016,7,17,9,45,902.5,102.0,3.05,17.5,823.0,732.66,571.84
2016,7,17,10,0,903.0,108.0,3.1,18.0,856.0,776.05,600.82
2016,7,17,10,15,909.0,109.0,3.1,18.0,885.0,816.75,628.46
2016,7,17,10,30,915.0,110.0,3.1,18.0,914.0,855.49,654.48
2016,7,17,10,45,919.5,111.0,3.15,18.0,936.0,890.81,678.28
2016,7,17,11,0,924.0,112.0,3.2,18.0,958.0,923.72,700.34
2016,7,17,11,15,927.0,112.5,3.25,18.0,973.0,952.21,719.36
2016,7,17,11,30,930.0,113.0,3.3,18.0,988.0,977.94,736.52
2016,7,17,11,45,931.5,113.0,3.4,18.0,996.0,998.86,750.87
2016,7,17,12,0,933.0,113.0,3.5,18.0,1004.0,1016.73,763.28
2016,7,17,12,15,933.0,113.0,3.55,18.0,1004.5,1030.01,772.34
2016,7,17,12,30,933.0,113.0,3.6,18.0,1005.0,1040.07,779.39
2016,7,17,12,45,927.0,115.5,3.65,18.0,996.5,1043.42,782.09
2016,7,17,13,0,921.0,118.0,3.7,18.0,988.0,1043.46,782.74
2016,7,17,13,15,918.5,117.5,3.75,18.0,973.5,1040.62,781.61
2016,7,17,13,30,916.0,117.0,3.8,18.0,959.0,1034.5,778.4
2016,7,17,13,45,675.0,237.0,3.85,18.0,850.0,925.66,705.1
2016,7,17,14,0,434.0,357.0,3.9,18.0,741.0,806.95,616.25
2016,7,17,14,15,410.0,355.0,3.95,17.5,708.5,776.56,596.87
2016,7,17,14,30,386.0,353.0,4.0,17.0,676.0,738.34,571.18
2016,7,17,14,45,364.0,345.5,4.05,17.0,640.5,702.84,546.14
2016,7,17,15,0,342.0,338.0,4.1,17.0,605.0,667.07,520.62
2016,7,17,15,15,191.5,313.5,4.15,17.0,462.0,493.91,388.97
2016,7,17,15,30,41.0,289.0,4.2,17.0,319.0,329.4,259.21
2016,7,17,15,45,101.0,287.5,4.3,17.0,354.0,375.49,298.3
2016,7,17,16,0,161.0,286.0,4.4,17.0,389.0,424.4,338.52
2016,7,17,16,15,90.0,241.0,4.4,16.5,298.0,312.13,250.09
2016,7,17,16,30,19.0,196.0,4.4,16.0,207.0,207.25,165.49
2016,7,17,16,45,56.0,193.5,4.45,16.0,220.5,233.75,188.55
2016,7,17,17,0,93.0,191.0,4.5,16.0,234.0,251.74,204.17
2016,7,17,17,15,111.0,169.0,4.45,15.5,215.0,239.68,195.14
2016,7,17,17,30,129.0,147.0,4.4,15.0,196.0,220.09,179.48
2016,7,17,17,45,116.0,126.5,4.4,14.5,165.5,186.32,151.34
2016,7,17,18,0,103.0,106.0,4.4,14.0,135.0,153.73,123.66
2016,7,17,18,15,284.0,77.5,4.3,13.5,133.5,187.26,147.35
2016,7,17,18,30,465.0,49.0,4.2,13.0,132.0,194.33,144.62
2016,7,17,18,45,355.0,39.0,4.1,13.0,91.0,132.2,90.92
2016,7,17,19,0,245.0,29.0,4.0,13.0,50.0,81.7,45.07
2016,7,17,19,15,122.5,14.5,3.95,12.5,25.0,29.79,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,20.0,10.81,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,40.0,17.09,4.76
2016,7,18,5,45,366.0,31.0,3.3,12.5,79.5,23.07,14.17
2016,7,18,6,0,477.0,40.0,3.4,13.0,119.0,28.66,19.7
2016,7,18,6,15,544.0,46.5,3.4,13.0,165.5,31.75,22.79
2016,7,18,6,30,611.0,53.0,3.4,13.0,212.0,58.95,30.34
2016,7,18,6,45,305.5,65.5,3.4,13.5,145.0,78.52,48.95
2016,7,18,7,0,0.0,78.0,3.4,14.0,78.0,74.96,58.26
2016,7,18,7,15,0.0,102.5,3.3,14.5,102.5,97.75,77.14
2016,7,18,7,30,0.0,127.0,3.2,15.0,127.0,120.63,95.74
2016,7,18,7,45,10.0,160.0,3.15,15.5,166.0,154.4,122.71
2016,7,18,8,0,20.0,193.0,3.1,16.0,205.0,189.41,150.35
2016,7,18,8,15,37.5,225.5,3.05,16.0,249.0,225.32,178.64
2016,7,18,8,30,55.0,258.0,3.0,16.0,293.0,266.19,210.69
2016,7,18,8,45,101.0,290.5,3.0,16.5,359.5,323.83,255.34
2016,7,18,9,0,147.0,323.0,3.0,17.0,426.0,384.51,301.74
2016,7,18,9,15,121.0,339.0,3.0,17.0,427.0,392.69,307.17
2016,7,18,9,30,95.0,355.0,3.0,17.0,428.0,399.28,311.31
2016,7,18,9,45,127.0,378.0,3.0,17.5,480.0,448.72,348.28
2016,7,18,10,0,159.0,401.0,3.0,18.0,532.0,501.73,387.18
2016,7,18,10,15,120.5,406.5,3.0,18.0,508.5,485.69,373.73
2016,7,18,10,30,82.0,412.0,3.0,18.0,485.0,465.39,357.29
2016,7,18,10,45,104.0,432.0,3.05,18.0,526.5,507.98,389.21
2016,7,18,11,0,126.0,452.0,3.1,18.0,568.0,554.04,423.07
2016,7,18,11,15,154.5,461.5,3.1,18.0,606.0,595.19,453.28
2016,7,18,11,30,183.0,471.0,3.1,18.0,644.0,637.36,484.0
2016,7,18,11,45,239.0,464.5,3.15,18.5,692.0,690.38,522.46
2016,7,18,12,0,295.0,458.0,3.2,19.0,740.0,748.95,564.11
2016,7,18,12,15,179.0,450.5,3.25,19.0,621.5,629.86,476.5
2016,7,18,12,30,63.0,443.0,3.3,19.0,503.0,505.6,383.46
2016,7,18,12,45,66.5,437.0,3.35,19.0,500.5,504.87,383.91
2016,7,18,13,0,70.0,431.0,3.4,19.0,498.0,503.8,383.57
2016,7,18,13,15,191.0,431.0,3.4,19.0,608.0,633.06,481.99
2016,7,18,13,30,312.0,431.0,3.4,19.0,718.0,761.37,576.13
2016,7,18,13,45,300.5,423.0,3.4,19.0,694.5,741.03,561.2
2016,7,18,14,0,289.0,415.0,3.4,19.0,671.0,719.63,546.51
2016,7,18,14,15,301.0,392.5,3.4,19.0,651.0,704.55,537.26
2016,7,18,14,30,313.0,370.0,3.4,19.0,631.0,687.74,526.72
2016,7,18,14,45,617.0,225.0,3.4,19.0,713.5,818.7,630.75
2016,7,18,15,0,921.0,80.0,3.4,19.0,796.0,912.57,697.25
2016,7,18,15,15,911.5,78.5,3.4,18.5,757.0,877.37,674.66
2016,7,18,15,30,902.0,77.0,3.4,18.0,718.0,839.95,651.29
2016,7,18,15,45,891.5,74.5,3.4,18.0,674.5,798.6,623.61
2016,7,18,16,0,881.0,72.0,3.4,18.0,631.0,755.51,594.39
2016,7,18,16,15,865.5,70.0,3.4,17.5,583.5,707.84,562.48
2016,7,18,16,30,850.0,68.0,3.4,17.0,536.0,659.31,529.31
2016,7,18,16,45,830.0,65.0,3.45,17.0,486.5,606.18,490.06
2016,7,18,17,0,810.0,62.0,3.5,17.0,437.0,553.11,448.55
2016,7,18,17,15,781.5,59.0,3.5,16.5,385.5,498.17,404.83
2016,7,18,17,30,753.0,56.0,3.5,16.0,334.0,442.05,358.68
2016,7,18,17,45,713.0,52.0,3.5,16.0,283.5,381.42,306.75
2016,7,18,18,0,673.0,48.0,3.5,16.0,233.0,324.0,255.95
2016,7,18,18,15,613.0,43.0,3.45,15.5,184.5,262.16,201.08
2016,7,18,18,30,553.0,38.0,3.4,15.0,136.0,206.22,150.46
2016,7,18,18,45,453.0,30.5,3.35,14.5,94.0,144.5,96.74
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,94.37,49.23
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,33.5,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.0,10.5,2.6,11.5,20.5,10.32,0.0
2016,7,19,5,30,294.0,21.0,2.7,12.0,41.0,16.26,3.56
2016,7,19,5,45,405.0,29.0,2.8,12.5,81.0,21.38,12.66
2016,7,19,6,0,516.0,37.0,2.9,13.0,121.0,28.55,19.59
2016,7,19,6,15,581.5,43.0,2.9,13.0,168.5,31.65,22.69
2016,7,19,6,30,647.0,49.0,2.9,13.0,216.0,58.46,29.65
2016,7,19,6,45,326.0,84.0,2.9,13.5,168.5,94.74,61.94
2016,7,19,7,0,5.0,119.0,2.9,14.0,121.0,111.8,89.02
2016,7,19,7,15,60.0,152.0,2.85,14.0,178.5,149.75,118.19
2016,7,19,7,30,115.0,185.0,2.8,14.0,236.0,193.8,152.66
2016,7,19,7,45,131.5,208.5,2.8,14.5,274.0,227.76,179.94
2016,7,19,8,0,148.0,232.0,2.8,15.0,312.0,263.64,208.57
2016,7,19,8,15,509.5,154.0,2.8,15.5,464.5,348.74,273.94
2016,7,19,8,30,871.0,76.0,2.8,16.0,617.0,477.04,375.06
2016,7,19,8,45,882.0,79.0,2.8,16.5,661.0,530.05,417.84
2016,7,19,9,0,893.0,82.0,2.8,17.0,705.0,582.79,459.33
2016,7,19,9,15,903.0,83.5,2.8,17.0,745.0,632.99,498.57
2016,7,19,9,30,913.0,85.0,2.8,17.0,785.0,682.34,536.15
2016,7,19,9,45,916.5,88.5,2.8,17.0,819.0,728.0,568.45
2016,7,19,10,0,920.0,92.0,2.8,17.0,853.0,771.84,598.58
2016,7,19,10,15,926.0,93.5,2.8,17.0,882.0,813.69,626.99
2016,7,19,10,30,932.0,95.0,2.8,17.0,911.0,853.54,653.74
2016,7,19,10,45,934.5,97.0,2.85,17.0,932.5,888.72,677.42
2016,7,19,11,0,937.0,99.0,2.9,17.0,954.0,921.32,699.26
2016,7,19,11,15,939.5,99.5,2.9,17.0,969.5,949.73,717.82
2016,7,19,11,30,942.0,100.0,2.9,17.0,985.0,975.3,734.44
2016,7,19,11,45,944.5,100.0,2.95,17.0,993.5,997.4,749.19
2016,7,19,12,0,947.0,100.0,3.0,17.0,1002.0,1016.44,761.98
2016,7,19,12,15,947.0,100.0,3.0,17.0,1002.5,1029.89,770.69
2016,7,19,12,30,947.0,100.0,3.0,17.0,1003.0,1040.05,777.35
2016,7,19,12,45,942.0,102.5,3.05,17.5,995.0,1044.46,779.34
2016,7,19,13,0,937.0,105.0,3.1,18.0,987.0,1045.51,779.25
2016,7,19,13,15,934.0,104.5,3.1,18.0,972.5,1042.1,777.38
2016,7,19,13,30,931.0,104.0,3.1,18.0,958.0,1035.34,773.44
2016,7,19,13,45,932.0,99.5,3.15,18.5,938.0,1024.99,766.25
2016,7,19,14,0,933.0,95.0,3.2,19.0,918.0,1011.25,756.92
2016,7,19,14,15,927.5,94.0,3.25,18.5,890.0,991.67,746.61
2016,7,19,14,30,922.0,93.0,3.3,18.0,862.0,969.06,734.27
2016,7,19,14,45,917.5,89.5,3.35,18.0,829.0,941.76,717.29
2016,7,19,15,0,913.0,86.0,3.4,18.0,796.0,911.63,698.29
2016,7,19,15,15,903.5,84.5,3.45,18.0,756.5,876.67,675.81
2016,7,19,15,30,894.0,83.0,3.5,18.0,717.0,839.51,651.58
2016,7,19,15,45,884.0,80.0,3.55,18.0,673.5,798.29,624.19
2016,7,19,16,0,874.0,77.0,3.6,18.0,630.0,755.3,595.18
2016,7,19,16,15,857.5,74.5,3.6,17.5,582.5,706.62,562.42
2016,7,19,16,30,841.0,72.0,3.6,17.0,535.0,657.17,528.45
2016,7,19,16,45,822.5,68.0,3.6,17.0,485.0,604.25,488.91
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,551.28,447.3
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,496.62,403.64
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,440.76,357.58
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,380.74,306.13
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,323.73,255.63
2016,7,19,18,15,610.5,43.5,3.35,15.5,183.5,261.29,200.21
2016,7,19,18,30,550.0,38.0,3.2,15.0,135.0,204.8,149.15
2016,7,19,18,45,451.5,30.5,3.1,14.5,93.0,143.67,95.87
2016,7,19,19,0,353.0,23.0,3.0,14.0,51.0,93.72,47.68
2016,7,19,19,15,176.5,11.5,2.95,13.5,25.5,33.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,2.45,11.5,19.5,9.83,0.0
2016,7,20,5,30,297.0,20.0,2.5,12.0,39.0,15.41,2.31
2016,7,20,5,45,409.0,28.5,2.6,12.5,79.5,21.03,12.31
2016,7,20,6,0,521.0,37.0,2.7,13.0,120.0,28.67,19.68
2016,7,20,6,15,277.0,64.5,2.7,13.5,110.5,47.29,36.54
2016,7,20,6,30,33.0,92.0,2.7,14.0,101.0,82.3,63.7
2016,7,20,6,45,39.0,112.0,2.7,14.5,124.5,103.25,80.43
2016,7,20,7,0,45.0,132.0,2.7,15.0,148.0,125.11,97.99
2016,7,20,7,15,92.0,158.0,2.6,15.0,197.0,160.74,125.47
2016,7,20,7,30,139.0,184.0,2.5,15.0,246.0,198.76,155.24
2016,7,20,7,45,494.5,126.0,2.45,15.5,384.5,260.65,197.33
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,368.51,280.35
2016,7,20,8,15,867.0,70.5,2.35,16.5,571.5,423.48,327.36
2016,7,20,8,30,884.0,73.0,2.3,17.0,620.0,479.23,373.65
2016,7,20,8,45,897.5,74.5,2.25,17.5,665.5,532.8,416.68
2016,7,20,9,0,911.0,76.0,2.2,18.0,711.0,586.3,458.1
2016,7,20,9,15,921.0,77.5,2.2,18.0,751.5,637.36,497.45
2016,7,20,9,30,931.0,79.0,2.2,18.0,792.0,687.54,535.08
2016,7,20,9,45,931.0,85.0,2.25,18.5,826.0,733.97,566.38
2016,7,20,10,0,931.0,91.0,2.3,19.0,860.0,778.28,595.47
2016,7,20,10,15,937.0,92.5,2.3,19.0,889.5,820.59,623.61
2016,7,20,10,30,943.0,94.0,2.3,19.0,919.0,860.87,650.07
2016,7,20,10,45,949.5,93.5,2.35,19.5,942.0,897.38,672.91
2016,7,20,11,0,956.0,93.0,2.4,20.0,965.0,931.5,693.98
2016,7,20,11,15,959.0,93.5,2.45,20.0,981.0,960.88,713.14
2016,7,20,11,30,962.0,94.0,2.5,20.0,997.0,987.37,730.42
2016,7,20,11,45,965.5,93.5,2.6,20.0,1005.5,1010.33,745.92
2016,7,20,12,0,969.0,93.0,2.7,20.0,1014.0,1030.18,759.49
2016,7,20,12,15,969.0,93.0,2.75,20.0,1015.0,1043.9,768.67
2016,7,20,12,30,969.0,93.0,2.8,20.0,1016.0,1054.25,775.82
2016,7,20,12,45,968.5,92.5,2.85,20.0,1009.5,1060.17,780.23
2016,7,20,13,0,968.0,92.0,2.9,20.0,1003.0,1062.63,782.55
2016,7,20,13,15,965.5,91.5,2.95,20.0,988.5,1059.61,781.44
2016,7,20,13,30,963.0,91.0,3.0,20.0,974.0,1053.13,778.23
2016,7,20,13,45,960.5,89.5,3.1,20.0,953.0,1042.15,772.66
2016,7,20,14,0,958.0,88.0,3.2,20.0,932.0,1027.79,764.91
2016,7,20,14,15,953.0,87.0,3.25,19.5,904.0,1008.26,754.8
2016,7,20,14,30,948.0,86.0,3.3,19.0,876.0,985.6,742.59
2016,7,20,14,45,941.5,84.5,3.35,19.0,842.0,958.01,725.58
2016,7,20,15,0,935.0,83.0,3.4,19.0,808.0,927.63,706.61
2016,7,20,15,15,925.5,81.5,3.4,19.0,768.0,892.02,683.58
2016,7,20,15,30,916.0,80.0,3.4,19.0,728.0,854.13,658.82
2016,7,20,15,45,904.5,77.5,3.45,19.0,684.0,811.47,630.71
2016,7,20,16,0,893.0,75.0,3.5,19.0,640.0,767.1,601.02
2016,7,20,16,15,877.0,73.0,3.5,18.5,591.5,718.56,568.69
2016,7,20,16,30,861.0,71.0,3.5,18.0,543.0,669.16,535.09
2016,7,20,16,45,841.0,68.0,3.55,18.0,492.5,615.5,495.48
2016,7,20,17,0,821.0,65.0,3.6,18.0,442.0,561.88,453.72
2016,7,20,17,15,791.5,61.5,3.6,17.5,390.0,505.29,408.89
2016,7,20,17,30,762.0,58.0,3.6,17.0,338.0,447.56,361.63
2016,7,20,17,45,722.0,54.0,3.6,16.5,286.0,386.44,310.0
2016,7,20,18,0,682.0,50.0,3.6,16.0,234.0,328.5,259.25
2016,7,20,18,15,620.0,44.5,3.5,15.5,185.0,264.97,202.91
2016,7,20,18,30,558.0,39.0,3.4,15.0,136.0,207.53,151.0
2016,7,20,18,45,454.0,31.0,3.35,14.5,93.5,144.23,96.01
2016,7,20,19,0,350.0,23.0,3.3,14.0,51.0,92.51,45.68
2016,7,20,19,15,175.0,11.5,3.3,13.5,25.5,32.9,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
