Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,9.83,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,15.53,1.42
2016,7,21,5,45,411.5,28.0,3.15,12.5,78.5,20.69,11.95
2016,7,21,6,0,525.0,36.0,3.3,13.0,119.0,27.82,18.91
2016,7,21,6,15,591.5,42.0,3.3,13.5,167.0,30.96,22.0
2016,7,21,6,30,658.0,48.0,3.3,14.0,215.0,55.6,28.06
2016,7,21,6,45,381.5,92.5,3.3,14.5,194.5,105.22,68.52
2016,7,21,7,0,105.0,137.0,3.3,15.0,174.0,133.95,102.78
2016,7,21,7,15,88.0,157.5,3.2,15.5,192.0,159.33,124.31
2016,7,21,7,30,71.0,178.0,3.1,16.0,210.0,179.66,141.45
2016,7,21,7,45,462.5,122.5,3.05,16.5,366.5,247.17,186.84
2016,7,21,8,0,854.0,67.0,3.0,17.0,523.0,367.89,279.38
2016,7,21,8,15,871.0,69.0,2.95,17.0,571.5,422.63,327.01
2016,7,21,8,30,888.0,71.0,2.9,17.0,620.0,478.16,374.17
2016,7,21,8,45,901.5,72.5,2.85,17.5,665.0,531.96,417.83
2016,7,21,9,0,915.0,74.0,2.8,18.0,710.0,585.69,459.9
2016,7,21,9,15,925.0,75.5,2.8,18.0,751.0,636.98,499.86
2016,7,21,9,30,935.0,77.0,2.8,18.0,792.0,687.38,538.1
2016,7,21,9,45,940.0,80.0,2.8,18.5,827.0,734.62,570.04
2016,7,21,10,0,945.0,83.0,2.8,19.0,862.0,780.12,599.96
2016,7,21,10,15,951.5,84.0,2.85,19.0,892.0,822.88,629.02
2016,7,21,10,30,958.0,85.0,2.9,19.0,922.0,863.6,656.45
2016,7,21,10,45,963.5,85.5,2.95,19.5,945.0,900.73,679.95
2016,7,21,11,0,969.0,86.0,3.0,20.0,968.0,935.38,701.58
2016,7,21,11,15,972.0,86.5,3.1,20.0,984.5,965.11,721.53
2016,7,21,11,30,975.0,87.0,3.2,20.0,1001.0,991.91,739.57
2016,7,21,11,45,977.5,87.0,3.3,20.0,1009.5,1014.68,754.99
2016,7,21,12,0,980.0,87.0,3.4,20.0,1018.0,1034.26,768.38
2016,7,21,12,15,980.5,87.0,3.45,20.0,1019.0,1048.61,778.03
2016,7,21,12,30,981.0,87.0,3.5,20.0,1020.0,1059.55,785.57
2016,7,21,12,45,975.0,90.5,3.6,20.0,1012.5,1064.2,789.51
2016,7,21,13,0,969.0,94.0,3.7,20.0,1005.0,1065.35,791.3
2016,7,21,13,15,967.0,93.5,3.7,20.0,991.0,1062.85,790.04
2016,7,21,13,30,965.0,93.0,3.7,20.0,977.0,1056.87,786.63
2016,7,21,13,45,964.5,90.5,3.75,20.0,956.5,1046.8,781.02
2016,7,21,14,0,964.0,88.0,3.8,20.0,936.0,1033.27,773.22
2016,7,21,14,15,959.0,87.0,3.8,19.5,907.5,1013.64,762.52
2016,7,21,14,30,954.0,86.0,3.8,19.0,879.0,990.85,749.72
2016,7,21,14,45,949.5,83.0,3.8,19.0,845.5,963.32,732.25
2016,7,21,15,0,945.0,80.0,3.8,19.0,812.0,932.85,712.75
2016,7,21,15,15,935.5,78.5,3.75,19.0,771.5,896.92,689.09
2016,7,21,15,30,926.0,77.0,3.7,19.0,731.0,858.68,663.71
2016,7,21,15,45,636.5,165.5,3.7,19.0,602.0,699.07,549.9
2016,7,21,16,0,347.0,254.0,3.7,19.0,473.0,538.94,425.43
2016,7,21,16,15,610.0,161.0,3.65,18.5,509.0,626.29,499.28
2016,7,21,16,30,873.0,68.0,3.6,18.0,545.0,673.38,539.24
2016,7,21,16,45,852.0,65.0,3.6,18.0,494.0,618.51,498.06
2016,7,21,17,0,831.0,62.0,3.6,18.0,443.0,563.76,455.27
2016,7,21,17,15,802.5,59.0,3.55,17.5,390.5,505.35,408.94
2016,7,21,17,30,774.0,56.0,3.5,17.0,338.0,450.55,363.79
2016,7,21,17,45,732.0,52.0,3.45,16.5,286.0,387.94,310.89
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,328.73,259.06
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,265.2,202.68
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,207.82,150.77
2016,7,21,18,45,458.5,30.5,3.1,14.5,92.0,144.2,95.52
2016,7,21,19,0,352.0,23.0,3.0,14.0,49.0,92.14,43.84
2016,7,21,19,15,176.0,11.5,2.95,13.5,24.5,32.79,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,2.15,11.5,18.5,9.34,0.0
2016,7,22,5,30,291.0,19.0,2.2,12.0,37.0,14.68,0.0
2016,7,22,5,45,406.5,28.0,2.25,12.5,77.5,20.8,11.98
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,28.93,19.87
2016,7,22,6,15,315.5,66.0,2.2,13.5,120.0,48.68,37.75
2016,7,22,6,30,109.0,95.0,2.1,14.0,122.0,82.76,62.62
2016,7,22,6,45,119.0,116.0,2.05,14.5,151.5,109.17,82.22
2016,7,22,7,0,129.0,137.0,2.0,15.0,181.0,136.99,104.1
2016,7,22,7,15,471.5,101.0,1.95,15.5,303.0,175.33,121.92
2016,7,22,7,30,814.0,65.0,1.9,16.0,425.0,257.26,179.85
2016,7,22,7,45,837.5,67.5,1.85,16.5,476.5,315.35,230.99
2016,7,22,8,0,861.0,70.0,1.8,17.0,528.0,371.96,280.24
2016,7,22,8,15,878.0,72.5,1.8,17.5,577.5,427.61,327.63
2016,7,22,8,30,895.0,75.0,1.8,18.0,627.0,484.04,374.05
2016,7,22,8,45,908.0,77.0,1.8,18.5,672.5,538.49,417.38
2016,7,22,9,0,921.0,79.0,1.8,19.0,718.0,592.82,459.07
2016,7,22,9,15,931.0,81.0,1.8,19.5,759.0,644.95,497.72
2016,7,22,9,30,941.0,83.0,1.8,20.0,800.0,696.19,534.46
2016,7,22,9,45,942.5,87.5,1.85,20.5,834.5,742.79,565.49
2016,7,22,10,0,944.0,92.0,1.9,21.0,869.0,787.34,594.18
2016,7,22,10,15,950.0,93.5,1.95,21.0,898.5,830.26,622.57
2016,7,22,10,30,956.0,95.0,2.0,21.0,928.0,871.1,649.34
2016,7,22,10,45,961.0,95.0,2.05,21.5,951.0,907.36,671.6
2016,7,22,11,0,966.0,95.0,2.1,22.0,974.0,941.09,692.05
2016,7,22,11,15,968.5,95.5,2.2,22.0,989.5,970.38,711.38
2016,7,22,11,30,971.0,96.0,2.3,22.0,1005.0,996.72,728.86
2016,7,22,11,45,973.0,96.0,2.4,22.0,1013.5,1019.02,743.78
2016,7,22,12,0,975.0,96.0,2.5,22.0,1022.0,1038.13,756.76
2016,7,22,12,15,975.5,96.0,2.6,22.0,1023.0,1052.49,766.79
2016,7,22,12,30,976.0,96.0,2.7,22.0,1024.0,1063.46,774.79
2016,7,22,12,45,971.0,98.5,2.8,22.0,1016.0,1068.1,778.85
2016,7,22,13,0,966.0,101.0,2.9,22.0,1008.0,1069.25,780.83
2016,7,22,13,15,963.5,100.5,2.95,22.0,993.5,1066.3,779.81
2016,7,22,13,30,961.0,100.0,3.0,22.0,979.0,1059.89,776.69
2016,7,22,13,45,957.0,99.0,3.1,22.0,957.0,1048.05,770.61
2016,7,22,14,0,953.0,98.0,3.2,22.0,935.0,1032.85,762.42
2016,7,22,14,15,947.5,97.0,3.2,21.5,906.5,1012.95,751.79
2016,7,22,14,30,942.0,96.0,3.2,21.0,878.0,989.95,739.13
2016,7,22,14,45,934.0,94.5,3.25,21.0,843.5,961.14,721.52
2016,7,22,15,0,926.0,93.0,3.3,21.0,809.0,929.62,702.0
2016,7,22,15,15,916.0,91.0,3.3,21.0,769.0,893.29,678.73
2016,7,22,15,30,906.0,89.0,3.3,21.0,729.0,854.72,653.75
2016,7,22,15,45,892.0,87.5,3.3,21.0,683.5,811.49,625.27
2016,7,22,16,0,878.0,86.0,3.3,21.0,638.0,766.77,595.4
2016,7,22,16,15,861.0,83.0,3.3,20.5,589.5,716.97,562.52
2016,7,22,16,30,844.0,80.0,3.3,20.0,541.0,666.41,528.42
2016,7,22,16,45,819.0,77.5,3.3,20.0,489.5,613.84,489.23
2016,7,22,17,0,794.0,75.0,3.3,20.0,438.0,558.52,446.48
2016,7,22,17,15,762.5,71.0,3.25,19.5,385.5,498.83,399.77
2016,7,22,17,30,731.0,67.0,3.2,19.0,333.0,440.87,352.8
2016,7,22,17,45,683.0,62.5,3.15,18.5,280.5,377.12,299.69
2016,7,22,18,0,635.0,58.0,3.1,18.0,228.0,318.65,249.22
2016,7,22,18,15,566.5,51.0,3.0,17.5,178.5,253.83,192.78
2016,7,22,18,30,498.0,44.0,2.9,17.0,129.0,195.93,141.54
2016,7,22,18,45,383.0,34.5,2.85,16.5,87.0,132.01,87.36
2016,7,22,19,0,268.0,25.0,2.8,16.0,45.0,78.8,35.89
2016,7,22,19,15,134.0,12.5,2.8,15.5,22.5,28.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,117.5,10.0,1.55,13.5,16.5,9.83,0.0
2016,7,23,5,30,235.0,20.0,1.5,14.0,33.0,15.77,0.0
2016,7,23,5,45,357.0,29.5,1.45,15.0,73.0,22.3,13.0
2016,7,23,6,0,479.0,39.0,1.4,16.0,113.0,28.38,19.11
2016,7,23,6,15,352.0,64.5,1.4,16.5,129.5,47.6,36.33
2016,7,23,6,30,225.0,90.0,1.4,17.0,146.0,78.04,55.86
2016,7,23,6,45,247.0,107.5,1.4,17.5,182.5,109.02,76.18
2016,7,23,7,0,269.0,125.0,1.4,18.0,219.0,142.62,101.35
2016,7,23,7,15,527.0,97.5,1.4,18.5,317.5,181.4,122.95
2016,7,23,7,30,785.0,70.0,1.4,19.0,416.0,253.38,175.06
2016,7,23,7,45,810.0,73.0,1.4,19.5,467.5,307.56,222.19
2016,7,23,8,0,835.0,76.0,1.4,20.0,519.0,367.01,272.72
2016,7,23,8,15,853.0,78.5,1.45,20.5,568.0,421.8,318.65
2016,7,23,8,30,871.0,81.0,1.5,21.0,617.0,477.5,363.85
2016,7,23,8,45,885.0,83.5,1.55,22.0,662.5,531.81,405.76
2016,7,23,9,0,899.0,86.0,1.6,23.0,708.0,586.14,446.08
2016,7,23,9,15,909.5,87.5,1.65,23.0,749.0,637.16,484.46
2016,7,23,9,30,920.0,89.0,1.7,23.0,790.0,687.36,521.28
2016,7,23,9,45,926.5,92.0,1.8,23.5,825.0,735.17,553.5
2016,7,23,10,0,933.0,95.0,1.9,24.0,860.0,781.38,583.42
2016,7,23,10,15,939.0,96.0,1.95,24.0,890.0,823.46,610.95
2016,7,23,10,30,945.0,97.0,2.0,24.0,920.0,863.47,636.92
2016,7,23,10,45,947.5,99.0,2.15,24.5,942.5,899.28,659.63
2016,7,23,11,0,950.0,101.0,2.3,25.0,965.0,932.45,680.51
2016,7,23,11,15,953.5,101.5,2.4,25.0,981.0,962.28,700.04
2016,7,23,11,30,957.0,102.0,2.5,25.0,997.0,989.26,717.75
2016,7,23,11,45,957.0,103.5,2.6,25.0,1005.0,1010.95,732.13
2016,7,23,12,0,957.0,105.0,2.7,25.0,1013.0,1029.44,744.57
2016,7,23,12,15,957.5,105.0,2.75,24.5,1013.5,1043.64,755.36
2016,7,23,12,30,958.0,105.0,2.8,24.0,1014.0,1054.5,764.2
2016,7,23,12,45,955.5,105.5,2.85,24.0,1007.0,1059.51,767.96
2016,7,23,13,0,953.0,106.0,2.9,24.0,1000.0,1061.09,769.68
2016,7,23,13,15,951.0,105.5,2.95,24.0,986.0,1058.69,769.0
2016,7,23,13,30,949.0,105.0,3.0,24.0,972.0,1052.86,766.26
2016,7,23,13,45,945.5,104.0,3.05,24.0,950.5,1041.62,760.15
2016,7,23,14,0,942.0,103.0,3.1,24.0,929.0,1027.07,752.01
2016,7,23,14,15,936.0,102.0,3.1,23.5,900.5,1006.87,741.28
2016,7,23,14,30,930.0,101.0,3.1,23.0,872.0,983.63,728.57
2016,7,23,14,45,922.5,99.0,3.15,23.0,837.5,955.01,711.23
2016,7,23,15,0,915.0,97.0,3.2,23.0,803.0,923.67,692.0
2016,7,23,15,15,905.0,95.5,3.2,22.5,763.0,888.19,670.79
2016,7,23,15,30,895.0,94.0,3.2,22.0,723.0,850.5,647.82
2016,7,23,15,45,881.0,91.5,3.25,22.0,678.0,806.54,619.21
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,761.1,589.17
2016,7,23,16,15,849.5,86.5,3.25,21.5,584.5,711.91,556.59
2016,7,23,16,30,832.0,84.0,3.2,21.0,536.0,665.31,525.32
2016,7,23,16,45,808.0,80.5,3.2,21.0,485.0,609.51,483.67
2016,7,23,17,0,784.0,77.0,3.2,21.0,434.0,554.14,441.12
2016,7,23,17,15,751.5,73.0,3.15,20.5,381.5,494.35,394.52
2016,7,23,17,30,719.0,69.0,3.1,20.0,329.0,436.4,347.75
2016,7,23,17,45,672.0,64.0,3.05,19.5,277.0,374.34,296.19
2016,7,23,18,0,625.0,59.0,3.0,19.0,225.0,315.17,245.39
2016,7,23,18,15,555.0,52.0,2.95,18.0,175.5,250.41,189.67
2016,7,23,18,30,485.0,45.0,2.9,17.0,126.0,192.73,139.1
2016,7,23,18,45,369.0,35.0,2.85,16.5,84.5,128.87,85.05
2016,7,23,19,0,253.0,25.0,2.8,16.0,43.0,75.51,32.44
2016,7,23,19,15,126.5,12.5,2.85,15.5,21.5,27.38,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,93.0,10.0,1.65,13.5,15.5,9.83,0.0
2016,7,24,5,30,186.0,20.0,1.6,14.0,31.0,15.89,0.0
2016,7,24,5,45,310.0,31.0,1.55,14.5,69.5,23.86,14.22
2016,7,24,6,0,434.0,42.0,1.5,15.0,108.0,31.25,21.67
2016,7,24,6,15,510.0,49.5,1.4,15.5,155.5,35.01,25.37
2016,7,24,6,30,586.0,57.0,1.3,16.0,203.0,54.99,30.58
2016,7,24,6,45,637.5,62.5,1.2,16.5,254.5,97.5,52.01
2016,7,24,7,0,689.0,68.0,1.1,17.0,306.0,148.73,88.55
2016,7,24,7,15,724.0,72.5,1.05,17.5,358.0,198.57,129.19
2016,7,24,7,30,759.0,77.0,1.0,18.0,410.0,252.19,174.94
2016,7,24,7,45,786.0,80.0,1.0,18.5,461.5,305.6,221.19
2016,7,24,8,0,813.0,83.0,1.0,19.0,513.0,361.45,268.66
2016,7,24,8,15,832.5,86.0,1.0,19.5,562.0,416.45,314.33
2016,7,24,8,30,852.0,89.0,1.0,20.0,611.0,475.12,361.12
2016,7,24,8,45,868.0,91.0,1.05,20.5,657.0,529.14,403.24
2016,7,24,9,0,884.0,93.0,1.1,21.0,703.0,583.38,444.14
2016,7,24,9,15,895.0,94.5,1.15,21.0,744.0,634.1,482.15
2016,7,24,9,30,906.0,96.0,1.2,21.0,785.0,684.06,518.65
2016,7,24,9,45,915.0,97.5,1.3,21.5,821.0,731.65,551.07
2016,7,24,10,0,924.0,99.0,1.4,22.0,857.0,777.86,581.02
2016,7,24,10,15,930.5,100.0,1.5,22.0,886.5,820.05,609.08
2016,7,24,10,30,937.0,101.0,1.6,22.0,916.0,860.24,635.69
2016,7,24,10,45,942.0,102.0,1.7,22.5,939.0,896.96,658.64
2016,7,24,11,0,947.0,103.0,1.8,23.0,962.0,931.23,679.85
2016,7,24,11,15,950.0,103.5,1.85,23.0,977.5,960.58,698.54
2016,7,24,11,30,953.0,104.0,1.9,23.0,993.0,987.05,715.42
2016,7,24,11,45,954.5,104.0,2.0,23.0,1001.5,1008.61,729.85
2016,7,24,12,0,956.0,104.0,2.1,23.0,1010.0,1027.02,742.38
2016,7,24,12,15,956.0,104.0,2.2,23.0,1010.5,1040.73,752.03
2016,7,24,12,30,956.0,104.0,2.3,23.0,1011.0,1051.09,759.7
2016,7,24,12,45,952.5,105.0,2.4,23.0,1003.5,1055.62,763.78
2016,7,24,13,0,949.0,106.0,2.5,23.0,996.0,1056.71,765.83
2016,7,24,13,15,946.0,105.5,2.55,23.0,981.0,1053.32,764.6
2016,7,24,13,30,943.0,105.0,2.6,23.0,966.0,1046.51,761.32
2016,7,24,13,45,938.0,104.5,2.7,23.0,944.0,1034.37,755.23
2016,7,24,14,0,933.0,104.0,2.8,23.0,922.0,1018.96,747.08
2016,7,24,14,15,927.0,103.0,2.85,22.5,893.5,998.9,736.88
2016,7,24,14,30,921.0,102.0,2.9,22.0,865.0,975.8,724.67
2016,7,24,14,45,912.5,100.5,2.95,22.0,830.0,946.98,707.19
2016,7,24,15,0,904.0,99.0,3.0,22.0,795.0,915.53,687.86
2016,7,24,15,15,893.0,97.0,3.0,21.5,755.0,878.93,665.82
2016,7,24,15,30,882.0,95.0,3.0,21.0,715.0,840.22,642.06
2016,7,24,15,45,867.0,93.0,3.0,21.0,670.0,796.43,613.21
2016,7,24,16,0,852.0,91.0,3.0,21.0,625.0,751.27,583.05
2016,7,24,16,15,834.0,88.0,2.95,20.5,576.5,705.29,552.7
2016,7,24,16,30,816.0,85.0,2.9,20.0,528.0,654.88,518.46
2016,7,24,16,45,791.0,82.0,2.9,20.0,477.0,599.68,477.09
2016,7,24,17,0,766.0,79.0,2.9,20.0,426.0,545.02,434.98
2016,7,24,17,15,732.5,74.5,2.9,19.5,374.0,484.97,388.19
2016,7,24,17,30,699.0,70.0,2.9,19.0,322.0,426.91,341.31
2016,7,24,17,45,652.0,64.5,2.9,18.5,270.5,365.38,290.09
2016,7,24,18,0,605.0,59.0,2.9,18.0,219.0,306.71,239.6
2016,7,24,18,15,534.0,52.0,2.9,17.5,170.5,242.73,184.06
2016,7,24,18,30,463.0,45.0,2.9,17.0,122.0,185.95,134.03
2016,7,24,18,45,346.5,34.5,2.9,16.5,81.0,122.8,80.7
2016,7,24,19,0,230.0,24.0,2.9,16.0,40.0,69.91,27.65
2016,7,24,19,15,115.0,12.0,2.9,15.5,20.0,25.35,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,11.5,15.0,9.83,0.0
2016,7,25,5,30,185.0,20.0,2.0,12.0,30.0,16.04,0.0
2016,7,25,5,45,311.5,30.5,2.0,12.5,68.5,23.52,13.96
2016,7,25,6,0,438.0,41.0,2.0,13.0,107.0,30.47,21.14
2016,7,25,6,15,515.0,49.0,1.9,13.5,154.5,34.71,25.31
2016,7,25,6,30,592.0,57.0,1.8,14.0,202.0,54.05,30.57
2016,7,25,6,45,296.0,84.0,1.75,14.5,157.0,88.78,58.46
2016,7,25,7,0,0.0,111.0,1.7,15.0,112.0,103.88,82.25
2016,7,25,7,15,28.5,141.5,1.65,15.0,154.5,134.18,106.0
2016,7,25,7,30,57.0,172.0,1.6,15.0,197.0,170.57,134.67
2016,7,25,7,45,145.5,196.0,1.55,15.5,270.0,220.02,172.07
2016,7,25,8,0,234.0,220.0,1.5,16.0,343.0,279.49,217.92
2016,7,25,8,15,545.5,154.0,1.5,16.5,477.5,359.39,278.44
2016,7,25,8,30,857.0,88.0,1.5,17.0,612.0,475.46,368.12
2016,7,25,8,45,871.5,90.5,1.5,17.5,658.0,529.47,410.56
2016,7,25,9,0,886.0,93.0,1.5,18.0,704.0,583.56,451.97
2016,7,25,9,15,897.5,95.0,1.5,18.5,745.0,635.19,490.18
2016,7,25,9,30,909.0,97.0,1.5,19.0,786.0,686.12,526.62
2016,7,25,9,45,912.0,101.5,1.55,19.5,820.5,732.6,558.31
2016,7,25,10,0,915.0,106.0,1.6,20.0,855.0,777.23,587.07
2016,7,25,10,15,922.0,107.5,1.6,20.0,885.0,820.02,614.86
2016,7,25,10,30,929.0,109.0,1.6,20.0,915.0,860.88,641.05
2016,7,25,10,45,933.0,110.5,1.65,20.5,937.5,897.07,663.24
2016,7,25,11,0,937.0,112.0,1.7,21.0,960.0,930.77,683.64
2016,7,25,11,15,940.0,112.5,1.75,21.0,976.0,959.93,702.33
2016,7,25,11,30,943.0,113.0,1.8,21.0,992.0,986.24,719.21
2016,7,25,11,45,944.5,113.5,1.85,21.0,1000.5,1008.18,733.35
2016,7,25,12,0,946.0,114.0,1.9,21.0,1009.0,1027.0,745.59
2016,7,25,12,15,946.5,114.0,1.9,21.0,1010.0,1041.14,754.3
2016,7,25,12,30,947.0,114.0,1.9,21.0,1011.0,1051.97,761.05
2016,7,25,12,45,945.5,113.5,1.95,21.0,1004.0,1056.96,764.93
2016,7,25,13,0,944.0,113.0,2.0,21.0,997.0,1058.53,766.83
2016,7,25,13,15,941.5,112.5,2.05,21.0,982.5,1055.69,766.08
2016,7,25,13,30,939.0,112.0,2.1,21.0,968.0,1049.43,763.3
2016,7,25,13,45,937.0,110.0,2.15,21.0,946.5,1038.73,757.8
2016,7,25,14,0,935.0,108.0,2.2,21.0,925.0,1024.68,750.25
2016,7,25,14,15,928.5,106.5,2.2,21.0,896.5,1003.58,737.63
2016,7,25,14,30,922.0,105.0,2.2,21.0,868.0,979.45,723.13
2016,7,25,14,45,917.0,102.0,2.25,21.0,834.0,952.19,707.11
2016,7,25,15,0,912.0,99.0,2.3,21.0,800.0,922.1,689.11
2016,7,25,15,15,901.5,97.0,2.25,20.5,759.5,885.68,667.08
2016,7,25,15,30,891.0,95.0,2.2,20.0,719.0,847.08,643.38
2016,7,25,15,45,880.5,91.0,2.2,20.0,674.5,804.35,615.75
2016,7,25,16,0,870.0,87.0,2.2,20.0,630.0,759.86,586.56
2016,7,25,16,15,852.0,84.5,2.2,19.5,581.5,710.12,554.22
2016,7,25,16,30,834.0,82.0,2.2,19.0,533.0,663.01,523.13
2016,7,25,16,45,812.0,78.0,2.2,19.0,482.0,607.78,482.26
2016,7,25,17,0,790.0,74.0,2.2,19.0,431.0,552.8,440.3
2016,7,25,17,15,758.0,70.0,2.15,18.5,378.0,492.97,393.81
2016,7,25,17,30,726.0,66.0,2.1,18.0,325.0,434.95,347.06
2016,7,25,17,45,681.0,60.5,2.05,18.0,273.0,371.71,294.03
2016,7,25,18,0,636.0,55.0,2.0,18.0,221.0,313.43,243.44
2016,7,25,18,15,566.0,48.5,1.85,17.5,172.0,248.79,187.38
2016,7,25,18,30,496.0,42.0,1.7,17.0,123.0,191.27,136.7
2016,7,25,18,45,382.5,32.5,1.55,16.5,82.0,128.26,83.22
2016,7,25,19,0,269.0,23.0,1.4,16.0,41.0,74.83,26.57
2016,7,25,19,15,134.5,11.5,1.4,15.5,20.5,26.95,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,8.85,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.18,0.0
2016,7,26,5,45,338.0,28.5,0.85,15.0,67.5,21.75,12.22
2016,7,26,6,0,461.0,39.0,0.8,16.0,106.0,28.78,19.39
2016,7,26,6,15,536.0,46.0,0.75,16.0,154.0,32.25,22.88
2016,7,26,6,30,611.0,53.0,0.7,16.0,202.0,49.97,27.27
2016,7,26,6,45,412.5,90.5,0.7,16.5,201.5,102.43,65.04
2016,7,26,7,0,214.0,128.0,0.7,17.0,201.0,136.27,98.74
2016,7,26,7,15,494.5,100.5,0.7,17.5,305.5,175.58,119.42
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,250.14,172.18
2016,7,26,7,45,799.5,77.0,0.7,19.0,461.5,304.62,218.69
2016,7,26,8,0,824.0,81.0,0.7,20.0,513.0,361.28,266.04
2016,7,26,8,15,843.0,84.0,0.65,20.5,562.5,416.72,311.38
2016,7,26,8,30,862.0,87.0,0.6,21.0,612.0,475.78,357.56
2016,7,26,8,45,875.5,89.5,0.6,22.0,657.5,529.58,397.81
2016,7,26,9,0,889.0,92.0,0.6,23.0,703.0,583.34,436.35
2016,7,26,9,15,900.5,94.0,0.65,23.0,744.5,635.16,474.33
2016,7,26,9,30,912.0,96.0,0.7,23.0,786.0,686.27,510.82
2016,7,26,9,45,917.0,99.5,0.8,23.5,821.5,733.36,542.39
2016,7,26,10,0,922.0,103.0,0.9,24.0,857.0,778.74,571.29
2016,7,26,10,15,928.5,104.0,0.95,24.0,886.5,820.97,598.25
2016,7,26,10,30,935.0,105.0,1.0,24.0,916.0,861.19,623.72
2016,7,26,10,45,940.0,106.0,1.1,24.5,939.0,897.95,646.36
2016,7,26,11,0,945.0,107.0,1.2,25.0,962.0,932.25,667.31
2016,7,26,11,15,948.0,108.0,1.3,25.0,978.0,962.13,686.72
2016,7,26,11,30,951.0,109.0,1.4,25.0,994.0,989.14,704.4
2016,7,26,11,45,952.5,109.0,1.5,25.5,1002.0,1010.74,717.37
2016,7,26,12,0,954.0,109.0,1.6,26.0,1010.0,1029.19,728.45
2016,7,26,12,15,954.0,109.0,1.7,26.0,1011.0,1042.93,738.13
2016,7,26,12,30,954.0,109.0,1.8,26.0,1012.0,1053.33,745.88
2016,7,26,12,45,946.5,113.0,1.9,26.0,1003.0,1057.0,749.59
2016,7,26,13,0,939.0,117.0,2.0,26.0,994.0,1057.24,751.32
2016,7,26,13,15,936.0,116.0,2.05,25.5,979.0,1053.4,751.45
2016,7,26,13,30,933.0,115.0,2.1,25.0,964.0,1046.17,749.59
2016,7,26,13,45,930.0,113.5,2.2,25.0,942.5,1035.07,744.52
2016,7,26,14,0,927.0,112.0,2.3,25.0,921.0,1020.66,737.39
2016,7,26,14,15,920.5,110.5,2.3,25.0,892.5,999.69,725.0
2016,7,26,14,30,914.0,109.0,2.3,25.0,864.0,975.7,710.75
2016,7,26,14,45,907.0,106.5,2.35,25.0,829.5,947.32,694.15
2016,7,26,15,0,900.0,104.0,2.4,25.0,795.0,916.24,675.68
2016,7,26,15,15,889.0,102.0,2.4,24.5,754.5,879.72,654.3
2016,7,26,15,30,878.0,100.0,2.4,24.0,714.0,841.09,631.24
2016,7,26,15,45,865.0,96.5,2.45,24.0,669.0,797.35,603.49
2016,7,26,16,0,852.0,93.0,2.5,24.0,624.0,755.92,576.97
2016,7,26,16,15,833.5,90.0,2.45,23.5,575.0,705.72,544.25
2016,7,26,16,30,815.0,87.0,2.4,23.0,526.0,654.93,510.27
2016,7,26,16,45,792.0,83.0,2.4,22.5,475.0,599.87,470.75
2016,7,26,17,0,769.0,79.0,2.4,22.0,424.0,545.17,430.17
2016,7,26,17,15,735.5,74.5,2.3,21.5,371.5,484.95,383.59
2016,7,26,17,30,702.0,70.0,2.2,21.0,319.0,426.7,336.98
2016,7,26,17,45,656.5,64.0,2.15,20.5,267.5,365.19,286.36
2016,7,26,18,0,611.0,58.0,2.1,20.0,216.0,306.34,236.27
2016,7,26,18,15,540.0,50.5,1.95,19.5,167.5,241.63,180.65
2016,7,26,18,30,469.0,43.0,1.8,19.0,119.0,184.16,130.56
2016,7,26,18,45,357.0,32.5,1.65,18.5,78.5,122.04,78.23
2016,7,26,19,0,245.0,22.0,1.5,18.0,38.0,69.05,20.83
2016,7,26,19,15,122.5,11.0,1.45,17.5,19.0,24.86,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.0,1.5,14.0,11.0,7.86,0.0
2016,7,27,5,30,115.0,16.0,1.5,14.0,22.0,12.45,0.0
2016,7,27,5,45,218.5,30.5,1.5,14.5,56.5,23.48,13.48
2016,7,27,6,0,322.0,45.0,1.5,15.0,91.0,34.01,23.96
2016,7,27,6,15,396.5,56.0,1.4,15.5,136.0,41.33,30.88
2016,7,27,6,30,471.0,67.0,1.3,16.0,181.0,58.32,36.98
2016,7,27,6,45,524.0,75.0,1.2,16.5,230.0,96.58,56.21
2016,7,27,7,0,577.0,83.0,1.1,17.0,279.0,140.97,87.06
2016,7,27,7,15,615.5,89.5,1.1,17.5,329.0,187.32,124.23
2016,7,27,7,30,654.0,96.0,1.1,18.0,379.0,237.9,166.8
2016,7,27,7,45,684.0,101.0,1.15,18.5,429.0,288.64,210.37
2016,7,27,8,0,714.0,106.0,1.2,19.0,479.0,342.26,255.78
2016,7,27,8,15,735.5,110.0,1.2,19.5,526.5,394.18,298.93
2016,7,27,8,30,757.0,114.0,1.2,20.0,574.0,449.69,343.4
2016,7,27,8,45,776.0,116.5,1.25,20.5,619.5,501.41,383.95
2016,7,27,9,0,795.0,119.0,1.3,21.0,665.0,553.87,423.79
2016,7,27,9,15,808.0,121.5,1.35,21.5,705.0,603.18,460.16
2016,7,27,9,30,821.0,124.0,1.4,22.0,745.0,652.13,495.24
2016,7,27,9,45,809.5,138.0,1.45,22.5,774.0,694.61,524.36
2016,7,27,10,0,798.0,152.0,1.5,23.0,803.0,734.33,550.71
2016,7,27,10,15,806.5,154.5,1.55,23.0,832.5,775.58,577.99
2016,7,27,10,30,815.0,157.0,1.6,23.0,862.0,815.34,604.03
2016,7,27,10,45,825.5,155.5,1.65,23.5,886.0,851.17,626.08
2016,7,27,11,0,836.0,154.0,1.7,24.0,910.0,885.19,646.78
2016,7,27,11,15,840.0,155.0,1.75,24.0,925.5,913.85,665.14
2016,7,27,11,30,844.0,156.0,1.8,24.0,941.0,940.02,681.95
2016,7,27,11,45,851.5,153.5,1.85,24.0,951.0,958.98,694.16
2016,7,27,12,0,859.0,151.0,1.9,24.0,961.0,979.29,707.37
2016,7,27,12,15,859.0,151.0,1.95,24.0,961.5,992.01,715.8
2016,7,27,12,30,859.0,151.0,2.0,24.0,962.0,1001.72,722.49
2016,7,27,12,45,867.5,144.0,2.1,24.0,958.0,1009.77,728.86
2016,7,27,13,0,876.0,137.0,2.2,24.0,954.0,1014.65,733.32
2016,7,27,13,15,872.5,136.5,2.25,23.5,940.0,1011.01,733.32
2016,7,27,13,30,869.0,136.0,2.3,23.0,926.0,1004.2,731.46
2016,7,27,13,45,869.5,131.5,2.4,23.0,906.0,994.05,726.65
2016,7,27,14,0,870.0,127.0,2.5,23.0,886.0,980.69,719.81
2016,7,27,14,15,863.0,125.5,2.5,22.5,857.5,960.16,708.72
2016,7,27,14,30,856.0,124.0,2.5,22.0,829.0,936.84,695.82
2016,7,27,14,45,852.0,119.0,2.55,22.0,796.5,909.86,679.55
2016,7,27,15,0,848.0,114.0,2.6,22.0,764.0,880.19,661.38
2016,7,27,15,15,836.0,111.5,2.55,21.5,724.0,848.46,642.18
2016,7,27,15,30,824.0,109.0,2.5,21.0,684.0,809.92,618.1
2016,7,27,15,45,814.5,103.5,2.5,21.0,641.0,768.37,590.84
2016,7,27,16,0,805.0,98.0,2.5,21.0,598.0,725.14,562.07
2016,7,27,16,15,785.0,95.0,2.5,20.5,550.5,675.69,529.38
2016,7,27,16,30,765.0,92.0,2.5,20.0,503.0,625.88,495.04
2016,7,27,16,45,745.5,86.0,2.5,20.0,454.0,573.0,455.52
2016,7,27,17,0,726.0,80.0,2.5,20.0,405.0,520.28,414.97
2016,7,27,17,15,691.5,75.5,2.45,19.5,354.0,462.79,369.95
2016,7,27,17,30,657.0,71.0,2.4,19.0,303.0,406.32,324.24
2016,7,27,17,45,614.5,64.0,2.35,18.5,253.5,346.08,274.07
2016,7,27,18,0,572.0,57.0,2.3,18.0,204.0,289.5,225.3
2016,7,27,18,15,501.5,49.5,2.3,17.5,157.0,227.11,171.25
2016,7,27,18,30,431.0,42.0,2.3,17.0,110.0,171.96,122.82
2016,7,27,18,45,325.0,31.0,2.3,16.5,72.0,112.89,72.47
2016,7,27,19,0,219.0,20.0,2.3,16.0,34.0,62.01,14.86
2016,7,27,19,15,109.5,10.0,2.3,15.5,17.0,22.21,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.5,12.0,7.86,0.0
2016,7,28,5,30,185.0,16.0,1.7,13.0,24.0,12.46,0.0
2016,7,28,5,45,305.5,26.5,1.7,13.5,60.5,20.12,10.64
2016,7,28,6,0,426.0,37.0,1.7,14.0,97.0,27.21,18.11
2016,7,28,6,15,500.5,44.5,1.65,14.5,143.0,31.19,22.03
2016,7,28,6,30,575.0,52.0,1.6,15.0,189.0,46.21,26.1
2016,7,28,6,45,356.5,91.5,1.6,15.5,183.0,97.64,63.77
2016,7,28,7,0,138.0,131.0,1.6,16.0,177.0,131.56,98.83
2016,7,28,7,15,441.5,100.5,1.55,16.5,284.0,164.81,113.59
2016,7,28,7,30,745.0,70.0,1.5,17.0,391.0,237.91,164.79
2016,7,28,7,45,771.0,73.5,1.45,17.5,441.5,290.78,211.1
2016,7,28,8,0,797.0,77.0,1.4,18.0,492.0,345.99,258.73
2016,7,28,8,15,816.0,79.5,1.4,18.0,540.0,402.39,306.8
2016,7,28,8,30,835.0,82.0,1.4,18.0,588.0,456.83,352.08
2016,7,28,8,45,849.5,84.5,1.4,18.5,633.0,509.81,394.19
2016,7,28,9,0,864.0,87.0,1.4,19.0,678.0,562.9,434.89
2016,7,28,9,15,875.0,88.5,1.45,19.5,718.0,612.81,472.24
2016,7,28,9,30,886.0,90.0,1.5,20.0,758.0,662.0,507.96
2016,7,28,9,45,894.0,92.0,1.6,20.5,793.0,708.66,540.32
2016,7,28,10,0,902.0,94.0,1.7,21.0,828.0,753.91,570.11
2016,7,28,10,15,908.0,95.0,1.75,21.0,857.0,795.0,597.41
2016,7,28,10,30,914.0,96.0,1.8,21.0,886.0,834.11,623.19
2016,7,28,10,45,918.0,97.0,1.9,21.5,908.0,869.37,645.5
2016,7,28,11,0,922.0,98.0,2.0,22.0,930.0,902.15,666.05
2016,7,28,11,15,924.5,98.5,2.05,22.0,945.0,930.47,684.38
2016,7,28,11,30,927.0,99.0,2.1,22.0,960.0,955.96,700.89
2016,7,28,11,45,928.0,99.5,2.2,22.0,967.5,977.09,715.16
2016,7,28,12,0,929.0,100.0,2.3,22.0,975.0,995.11,727.53
2016,7,28,12,15,928.5,100.0,2.35,22.0,975.5,1008.0,736.15
2016,7,28,12,30,928.0,100.0,2.4,22.0,976.0,1017.6,742.8
2016,7,28,12,45,918.0,105.5,2.45,22.0,966.0,1020.15,745.04
2016,7,28,13,0,908.0,111.0,2.5,22.0,956.0,1019.35,745.29
2016,7,28,13,15,904.5,110.5,2.5,21.5,941.5,1015.5,744.64
2016,7,28,13,30,901.0,110.0,2.5,21.0,927.0,1008.38,741.98
2016,7,28,13,45,897.5,108.0,2.55,21.0,905.5,996.44,735.38
2016,7,28,14,0,894.0,106.0,2.6,21.0,884.0,981.31,726.79
2016,7,28,14,15,887.5,105.0,2.6,21.0,856.0,961.29,714.56
2016,7,28,14,30,881.0,104.0,2.6,21.0,828.0,938.37,700.47
2016,7,28,14,45,873.0,101.5,2.65,21.0,794.0,909.71,682.94
2016,7,28,15,0,865.0,99.0,2.7,21.0,760.0,878.5,663.61
2016,7,28,15,15,854.0,97.0,2.65,20.5,720.5,842.88,641.62
2016,7,28,15,30,843.0,95.0,2.6,20.0,681.0,805.26,618.02
2016,7,28,15,45,829.0,92.0,2.6,20.0,637.5,762.38,589.6
2016,7,28,16,0,815.0,89.0,2.6,20.0,594.0,721.94,562.61
2016,7,28,16,15,796.0,86.0,2.6,19.5,546.5,672.8,529.88
2016,7,28,16,30,777.0,83.0,2.6,19.0,499.0,623.19,495.81
2016,7,28,16,45,752.5,79.5,2.6,19.0,449.5,569.38,455.18
2016,7,28,17,0,728.0,76.0,2.6,19.0,400.0,516.17,413.85
2016,7,28,17,15,694.0,71.5,2.55,18.5,349.5,457.66,367.74
2016,7,28,17,30,660.0,67.0,2.5,18.0,299.0,402.4,322.61
2016,7,28,17,45,612.0,61.5,2.5,17.5,249.5,341.35,271.51
2016,7,28,18,0,564.0,56.0,2.5,17.0,200.0,284.51,222.3
2016,7,28,18,15,494.0,48.5,2.45,16.5,153.5,222.8,168.46
2016,7,28,18,30,424.0,41.0,2.4,16.0,107.0,168.31,120.32
2016,7,28,18,45,314.0,30.5,2.4,16.0,69.5,109.45,69.86
2016,7,28,19,0,204.0,20.0,2.4,16.0,32.0,58.86,9.66
2016,7,28,19,15,102.0,10.0,2.4,15.5,16.0,21.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,68.0,7.5,1.75,13.0,10.5,7.37,0.0
2016,7,29,5,30,136.0,15.0,1.8,13.0,21.0,11.61,0.0
2016,7,29,5,45,245.5,27.5,1.85,13.5,55.0,21.2,11.3
2016,7,29,6,0,355.0,40.0,1.9,14.0,89.0,30.12,20.6
2016,7,29,6,15,430.5,49.0,1.85,14.5,133.5,35.24,25.59
2016,7,29,6,30,506.0,58.0,1.8,15.0,178.0,49.13,30.17
2016,7,29,6,45,372.0,90.5,1.75,15.5,190.5,97.25,63.04
2016,7,29,7,0,238.0,123.0,1.7,16.0,203.0,134.01,96.54
2016,7,29,7,15,459.5,103.0,1.65,16.0,289.0,169.48,116.87
2016,7,29,7,30,681.0,83.0,1.6,16.0,375.0,230.81,161.77
2016,7,29,7,45,709.0,87.0,1.6,16.5,424.5,283.94,208.1
2016,7,29,8,0,737.0,91.0,1.6,17.0,474.0,337.02,253.99
2016,7,29,8,15,758.0,94.5,1.6,17.5,521.5,389.24,298.32
2016,7,29,8,30,779.0,98.0,1.6,18.0,569.0,442.87,342.41
2016,7,29,8,45,797.0,100.5,1.65,18.5,614.0,495.21,384.33
2016,7,29,9,0,815.0,103.0,1.7,19.0,659.0,548.13,425.36
2016,7,29,9,15,827.5,105.0,1.75,19.0,699.0,598.98,464.48
2016,7,29,9,30,840.0,107.0,1.8,19.0,739.0,647.6,501.06
2016,7,29,9,45,851.0,108.5,1.85,19.5,774.5,694.0,534.08
2016,7,29,10,0,862.0,110.0,1.9,20.0,810.0,739.31,563.93
2016,7,29,10,15,869.5,111.0,1.95,20.0,839.5,780.15,591.4
2016,7,29,10,30,877.0,112.0,2.0,20.0,869.0,819.21,617.47
2016,7,29,10,45,885.5,111.5,2.05,20.5,892.5,855.67,640.39
2016,7,29,11,0,894.0,111.0,2.1,21.0,916.0,890.01,661.71
2016,7,29,11,15,897.5,111.5,2.15,21.0,931.5,918.57,680.34
2016,7,29,11,30,901.0,112.0,2.2,21.0,947.0,944.43,697.24
2016,7,29,11,45,906.5,110.0,2.25,21.0,956.5,966.85,711.92
2016,7,29,12,0,912.0,108.0,2.3,21.0,966.0,986.38,724.8
2016,7,29,12,15,912.5,108.0,2.35,21.0,967.0,1000.07,733.97
2016,7,29,12,30,913.0,108.0,2.4,21.0,968.0,1010.55,741.22
2016,7,29,12,45,912.5,107.5,2.45,21.0,961.5,1016.27,745.52
2016,7,29,13,0,912.0,107.0,2.5,21.0,955.0,1018.68,747.83
2016,7,29,13,15,909.0,106.5,2.5,21.0,941.0,1015.29,746.0
2016,7,29,13,30,906.0,106.0,2.5,21.0,927.0,1008.6,742.19
2016,7,29,13,45,905.0,103.0,2.55,21.0,906.5,997.97,736.44
2016,7,29,14,0,904.0,100.0,2.6,21.0,886.0,984.05,728.65
2016,7,29,14,15,898.0,99.0,2.6,20.5,858.0,964.29,717.96
2016,7,29,14,30,892.0,98.0,2.6,20.0,830.0,941.58,705.35
2016,7,29,14,45,887.0,95.0,2.6,20.0,797.0,914.8,688.64
2016,7,29,15,0,882.0,92.0,2.6,20.0,764.0,885.28,670.05
2016,7,29,15,15,871.5,90.0,2.6,20.0,724.5,849.54,647.1
2016,7,29,15,30,861.0,88.0,2.6,20.0,685.0,811.71,622.56
2016,7,29,15,45,850.5,84.5,2.6,20.0,642.0,770.36,595.29
2016,7,29,16,0,840.0,81.0,2.6,20.0,599.0,727.35,566.51
2016,7,29,16,15,822.5,78.5,2.55,19.5,551.5,679.0,534.22
2016,7,29,16,30,805.0,76.0,2.5,19.0,504.0,633.29,503.27
2016,7,29,16,45,565.0,119.5,2.45,19.0,405.5,496.23,396.72
2016,7,29,17,0,325.0,163.0,2.4,19.0,307.0,367.74,294.62
2016,7,29,17,15,512.5,111.5,2.4,18.5,305.5,402.15,323.64
2016,7,29,17,30,700.0,60.0,2.4,18.0,304.0,411.95,330.15
2016,7,29,17,45,656.5,55.0,2.4,17.5,254.0,351.34,278.93
2016,7,29,18,0,613.0,50.0,2.4,17.0,204.0,294.41,229.34
2016,7,29,18,15,544.0,43.5,2.35,16.5,157.0,232.7,175.13
2016,7,29,18,30,475.0,37.0,2.3,16.0,110.0,177.06,125.6
2016,7,29,18,45,361.5,27.5,2.3,16.0,71.0,115.98,72.74
2016,7,29,19,0,248.0,18.0,2.3,16.0,32.0,63.26,4.7
2016,7,29,19,15,124.0,9.0,2.3,15.5,16.0,22.45,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.5,7.5,1.5,12.0,11.5,7.37,0.0
2016,7,30,5,30,195.0,15.0,1.5,12.0,23.0,14.74,0.0
2016,7,30,5,45,321.5,25.0,1.55,12.5,59.5,18.97,9.37
2016,7,30,6,0,448.0,35.0,1.6,13.0,96.0,25.67,16.79
2016,7,30,6,15,524.0,42.0,1.6,13.5,143.0,29.31,20.44
2016,7,30,6,30,600.0,49.0,1.6,14.0,190.0,44.86,26.39
2016,7,30,6,45,357.0,89.0,1.65,14.5,178.5,94.28,61.51
2016,7,30,7,0,114.0,129.0,1.7,15.0,167.0,126.34,95.97
2016,7,30,7,15,440.5,98.0,1.65,15.5,281.0,161.06,110.93
2016,7,30,7,30,767.0,67.0,1.6,16.0,395.0,238.12,164.65
2016,7,30,7,45,791.5,70.5,1.6,16.5,445.5,291.79,212.08
2016,7,30,8,0,816.0,74.0,1.6,17.0,496.0,347.64,260.79
2016,7,30,8,15,834.5,76.5,1.65,17.0,544.5,404.9,310.16
2016,7,30,8,30,853.0,79.0,1.7,17.0,593.0,460.13,356.73
2016,7,30,8,45,867.0,81.5,1.75,17.5,638.0,513.84,400.1
2016,7,30,9,0,881.0,84.0,1.8,18.0,683.0,567.59,442.06
2016,7,30,9,15,891.5,85.5,1.9,18.5,723.5,618.08,480.59
2016,7,30,9,30,902.0,87.0,2.0,19.0,764.0,667.78,517.45
2016,7,30,9,45,910.5,88.0,2.1,19.5,799.5,714.59,550.21
2016,7,30,10,0,919.0,89.0,2.2,20.0,835.0,759.97,580.39
2016,7,30,10,15,925.0,90.5,2.25,20.0,864.0,802.27,608.87
2016,7,30,10,30,931.0,92.0,2.3,20.0,893.0,842.53,635.74
2016,7,30,10,45,934.5,93.0,2.4,20.0,915.5,877.98,659.59
2016,7,30,11,0,938.0,94.0,2.5,20.0,938.0,910.87,681.7
2016,7,30,11,15,941.0,94.5,2.55,20.0,953.5,940.1,700.9
2016,7,30,11,30,944.0,95.0,2.6,20.0,969.0,966.47,718.22
2016,7,30,11,45,945.0,95.5,2.65,20.0,976.5,987.96,732.35
2016,7,30,12,0,946.0,96.0,2.7,20.0,984.0,1006.28,744.51
2016,7,30,12,15,946.0,96.0,2.7,20.0,984.5,1019.87,753.18
2016,7,30,12,30,946.0,96.0,2.7,20.0,985.0,1030.12,759.8
2016,7,30,12,45,944.0,96.0,2.75,20.0,978.0,1035.01,763.55
2016,7,30,13,0,942.0,96.0,2.8,20.0,971.0,1036.46,765.22
2016,7,30,13,15,939.5,95.5,2.75,19.5,956.5,1033.45,764.62
2016,7,30,13,30,937.0,95.0,2.7,19.0,942.0,1027.03,761.92
2016,7,30,13,45,934.0,93.5,2.7,19.0,921.0,1015.68,755.16
2016,7,30,14,0,931.0,92.0,2.7,19.0,900.0,1000.99,746.34
2016,7,30,14,15,925.5,91.0,2.65,19.0,872.0,981.22,733.77
2016,7,30,14,30,920.0,90.0,2.6,19.0,844.0,958.39,719.26
2016,7,30,14,45,914.5,87.5,2.6,19.0,810.5,931.0,702.17
2016,7,30,15,0,909.0,85.0,2.6,19.0,777.0,900.8,683.16
2016,7,30,15,15,899.5,83.5,2.55,18.5,737.0,865.62,661.51
2016,7,30,15,30,890.0,82.0,2.5,18.0,697.0,828.22,638.13
2016,7,30,15,45,879.0,79.0,2.5,18.0,653.5,785.95,610.22
2016,7,30,16,0,868.0,76.0,2.5,18.0,610.0,741.98,580.77
2016,7,30,16,15,851.5,73.5,2.5,17.5,562.0,693.18,548.39
2016,7,30,16,30,835.0,71.0,2.5,17.0,514.0,643.61,514.78
2016,7,30,16,45,813.5,68.0,2.5,17.0,464.0,589.85,474.39
2016,7,30,17,0,792.0,65.0,2.5,17.0,414.0,539.08,434.6
2016,7,30,17,15,761.0,61.0,2.5,16.5,362.0,479.67,387.6
2016,7,30,17,30,730.0,57.0,2.5,16.0,310.0,422.0,340.24
2016,7,30,17,45,685.0,52.5,2.55,16.0,259.0,359.8,287.08
2016,7,30,18,0,640.0,48.0,2.6,16.0,208.0,301.4,235.42
2016,7,30,18,15,570.5,42.0,2.55,15.5,159.5,237.56,179.0
2016,7,30,18,30,501.0,36.0,2.5,15.0,111.0,182.13,129.16
2016,7,30,18,45,384.0,27.0,2.5,14.5,71.5,119.66,74.6
2016,7,30,19,0,267.0,18.0,2.5,14.0,32.0,65.54,0.0
2016,7,30,19,15,133.5,9.0,2.45,13.5,16.0,23.26,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
