Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,96.5,7.0,1.7,11.5,10.5,6.88,0.0
2016,7,31,5,30,193.0,14.0,1.8,12.0,21.0,13.76,0.0
2016,7,31,5,45,322.5,24.0,1.9,12.5,58.0,18.16,8.49
2016,7,31,6,0,452.0,34.0,2.0,13.0,95.0,24.9,16.07
2016,7,31,6,15,528.5,41.0,2.0,13.0,142.0,28.58,19.81
2016,7,31,6,30,605.0,48.0,2.0,13.0,189.0,42.9,25.61
2016,7,31,6,45,304.0,79.0,2.0,13.5,150.0,81.87,53.35
2016,7,31,7,0,3.0,110.0,2.0,14.0,111.0,103.01,81.77
2016,7,31,7,15,43.0,141.0,1.9,14.0,159.0,135.63,107.1
2016,7,31,7,30,83.0,172.0,1.8,14.0,207.0,175.72,138.61
2016,7,31,7,45,117.0,196.5,1.75,14.5,253.0,210.69,165.97
2016,7,31,8,0,151.0,221.0,1.7,15.0,299.0,252.51,198.86
2016,7,31,8,15,164.5,244.0,1.65,15.5,336.5,288.7,227.24
2016,7,31,8,30,178.0,267.0,1.6,16.0,374.0,326.35,256.28
2016,7,31,8,45,259.0,275.0,1.6,16.5,444.0,383.95,300.52
2016,7,31,9,0,340.0,283.0,1.6,17.0,514.0,451.33,351.58
2016,7,31,9,15,626.0,183.5,1.6,17.0,640.5,548.27,427.96
2016,7,31,9,30,912.0,84.0,1.6,17.0,767.0,670.48,521.45
2016,7,31,9,45,916.5,87.5,1.65,17.5,802.0,717.42,553.16
2016,7,31,10,0,921.0,91.0,1.7,18.0,837.0,762.59,582.76
2016,7,31,10,15,927.5,92.0,1.75,18.0,866.5,804.91,611.15
2016,7,31,10,30,934.0,93.0,1.8,18.0,896.0,845.22,637.94
2016,7,31,10,45,938.5,94.0,1.85,18.5,919.0,881.64,660.71
2016,7,31,11,0,943.0,95.0,1.9,19.0,942.0,915.56,681.63
2016,7,31,11,15,946.0,95.5,1.95,19.0,957.5,944.96,700.77
2016,7,31,11,30,949.0,96.0,2.0,19.0,973.0,971.47,718.04
2016,7,31,11,45,951.0,96.0,2.05,19.5,981.5,993.52,731.06
2016,7,31,12,0,953.0,96.0,2.1,20.0,990.0,1012.41,742.08
2016,7,31,12,15,953.5,96.0,2.15,19.5,990.5,1026.59,753.0
2016,7,31,12,30,954.0,96.0,2.2,19.0,991.0,1037.4,761.93
2016,7,31,12,45,949.5,97.5,2.25,19.0,983.0,1041.42,765.18
2016,7,31,13,0,945.0,99.0,2.3,19.0,975.0,1041.97,766.37
2016,7,31,13,15,942.5,98.5,2.35,19.0,960.5,1038.97,765.42
2016,7,31,13,30,940.0,98.0,2.4,19.0,946.0,1032.54,762.37
2016,7,31,13,45,937.5,96.0,2.45,19.0,924.5,1021.11,756.18
2016,7,31,14,0,935.0,94.0,2.5,19.0,903.0,1006.33,747.9
2016,7,31,14,15,929.0,93.0,2.55,18.5,874.5,986.0,737.41
2016,7,31,14,30,923.0,92.0,2.6,18.0,846.0,962.62,724.87
2016,7,31,14,45,917.0,89.0,2.65,18.0,811.5,934.13,707.44
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,902.84,688.03
2016,7,31,15,15,900.5,84.5,2.75,17.5,737.0,866.72,666.37
2016,7,31,15,30,890.0,83.0,2.8,17.0,697.0,828.43,642.88
2016,7,31,15,45,877.5,80.5,2.85,17.0,652.5,785.49,614.51
2016,7,31,16,0,865.0,78.0,2.9,17.0,608.0,740.97,584.59
2016,7,31,16,15,847.5,75.5,2.9,16.5,559.5,691.54,551.36
2016,7,31,16,30,830.0,73.0,2.9,16.0,511.0,641.45,516.94
2016,7,31,16,45,806.5,70.0,2.9,16.0,460.0,589.65,477.32
2016,7,31,17,0,783.0,67.0,2.9,16.0,409.0,535.03,434.23
2016,7,31,17,15,750.5,63.0,2.85,15.5,357.5,475.23,386.35
2016,7,31,17,30,718.0,59.0,2.8,15.0,306.0,417.34,338.3
2016,7,31,17,45,670.0,54.5,2.75,15.0,254.5,354.47,284.09
2016,7,31,18,0,622.0,50.0,2.7,15.0,203.0,295.72,231.82
2016,7,31,18,15,550.5,43.5,2.6,14.5,155.5,232.96,176.11
2016,7,31,18,30,479.0,37.0,2.5,14.0,108.0,176.48,125.39
2016,7,31,18,45,360.0,27.0,2.45,13.5,69.0,113.9,70.5
2016,7,31,19,0,241.0,17.0,2.4,13.0,30.0,59.59,0.0
2016,7,31,19,15,120.5,8.5,2.3,13.0,15.0,21.15,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,73.0,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,146.0,14.0,1.8,12.0,19.0,13.76,0.0
2016,8,1,5,45,278.5,25.0,1.9,12.5,55.0,19.24,9.01
2016,8,1,6,0,411.0,36.0,2.0,13.0,91.0,26.86,17.73
2016,8,1,6,15,490.5,44.0,2.0,13.0,137.0,31.27,22.18
2016,8,1,6,30,570.0,52.0,2.0,13.0,183.0,41.82,25.79
2016,8,1,6,45,285.0,64.5,2.05,13.5,130.0,68.37,42.72
2016,8,1,7,0,0.0,77.0,2.1,14.0,77.0,73.74,57.27
2016,8,1,7,15,3.0,108.5,2.05,14.5,110.0,103.24,81.68
2016,8,1,7,30,6.0,140.0,2.0,15.0,143.0,133.2,105.99
2016,8,1,7,45,28.0,172.5,1.95,15.5,187.0,167.21,132.66
2016,8,1,8,0,50.0,205.0,1.9,16.0,231.0,206.5,163.39
2016,8,1,8,15,78.0,234.5,1.85,16.0,279.5,248.27,196.1
2016,8,1,8,30,106.0,264.0,1.8,16.0,328.0,293.26,231.11
2016,8,1,8,45,490.5,175.0,1.8,16.5,503.5,406.94,320.55
2016,8,1,9,0,875.0,86.0,1.8,17.0,679.0,564.28,441.99
2016,8,1,9,15,886.5,88.0,1.85,17.0,720.5,615.66,481.17
2016,8,1,9,30,898.0,90.0,1.9,17.0,762.0,666.36,519.63
2016,8,1,9,45,901.0,95.0,1.95,17.5,796.0,713.17,552.49
2016,8,1,10,0,904.0,100.0,2.0,18.0,830.0,758.13,582.19
2016,8,1,10,15,911.5,101.0,2.05,18.0,860.0,800.65,610.94
2016,8,1,10,30,919.0,102.0,2.1,18.0,890.0,841.27,638.16
2016,8,1,10,45,924.0,103.0,2.15,18.5,913.5,877.69,661.1
2016,8,1,11,0,929.0,104.0,2.2,19.0,937.0,911.67,682.23
2016,8,1,11,15,932.5,104.5,2.25,19.0,953.0,941.21,701.59
2016,8,1,11,30,936.0,105.0,2.3,19.0,969.0,967.93,719.11
2016,8,1,11,45,937.5,106.0,2.35,19.5,977.0,990.32,732.43
2016,8,1,12,0,939.0,107.0,2.4,20.0,985.0,1009.57,743.73
2016,8,1,12,15,939.0,107.0,2.45,19.5,986.0,1023.15,754.28
2016,8,1,12,30,939.0,107.0,2.5,19.0,987.0,1033.4,762.86
2016,8,1,12,45,937.5,107.0,2.55,19.0,979.5,1038.79,766.98
2016,8,1,13,0,936.0,107.0,2.6,19.0,972.0,1040.77,769.03
2016,8,1,13,15,933.0,106.0,2.65,19.0,957.5,1036.8,767.35
2016,8,1,13,30,930.0,105.0,2.7,19.0,943.0,1029.41,763.59
2016,8,1,13,45,926.5,103.5,2.75,19.0,921.5,1017.65,757.06
2016,8,1,14,0,923.0,102.0,2.8,19.0,900.0,1002.58,748.46
2016,8,1,14,15,917.0,101.0,2.8,18.5,871.5,982.45,737.5
2016,8,1,14,30,911.0,100.0,2.8,18.0,843.0,959.3,724.53
2016,8,1,14,45,903.0,98.0,2.85,18.0,808.0,930.36,706.66
2016,8,1,15,0,895.0,96.0,2.9,18.0,773.0,898.77,686.89
2016,8,1,15,15,884.5,94.0,2.95,17.5,733.0,862.56,665.0
2016,8,1,15,30,874.0,92.0,3.0,17.0,693.0,824.22,641.31
2016,8,1,15,45,859.5,89.5,3.1,17.0,648.0,780.27,612.3
2016,8,1,16,0,845.0,87.0,3.2,17.0,603.0,734.92,581.79
2016,8,1,16,15,826.5,84.0,3.2,16.5,554.5,688.59,550.63
2016,8,1,16,30,808.0,81.0,3.2,16.0,506.0,637.9,515.12
2016,8,1,16,45,782.5,78.0,3.2,16.0,455.5,582.55,472.49
2016,8,1,17,0,757.0,75.0,3.2,16.0,405.0,527.83,429.13
2016,8,1,17,15,722.5,70.5,3.15,15.5,353.0,467.62,380.76
2016,8,1,17,30,688.0,66.0,3.1,15.0,301.0,409.54,332.44
2016,8,1,17,45,635.5,61.0,3.1,15.0,249.5,347.01,278.5
2016,8,1,18,0,583.0,56.0,3.1,15.0,198.0,287.95,226.09
2016,8,1,18,15,507.0,48.0,3.0,14.5,150.5,223.07,168.88
2016,8,1,18,30,431.0,40.0,2.9,14.0,103.0,166.1,118.16
2016,8,1,18,45,303.0,29.0,2.85,13.5,65.0,103.38,63.58
2016,8,1,19,0,175.0,18.0,2.8,13.0,27.0,49.52,0.0
2016,8,1,19,15,87.5,9.0,2.75,13.0,13.5,17.98,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,54.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,109.0,14.0,2.4,12.0,18.0,13.76,0.0
2016,8,2,5,45,247.5,26.0,2.5,12.5,53.5,20.35,9.47
2016,8,2,6,0,386.0,38.0,2.6,13.0,89.0,28.9,19.44
2016,8,2,6,15,471.0,46.5,2.55,13.5,135.5,33.63,24.19
2016,8,2,6,30,556.0,55.0,2.5,14.0,182.0,43.18,32.95
2016,8,2,6,45,278.0,62.0,2.5,14.5,125.5,65.38,40.4
2016,8,2,7,0,0.0,69.0,2.5,15.0,69.0,66.48,50.93
2016,8,2,7,15,0.0,96.5,2.45,15.0,96.5,91.96,72.25
2016,8,2,7,30,0.0,124.0,2.4,15.0,124.0,117.52,93.3
2016,8,2,7,45,8.5,152.5,2.35,15.5,157.0,146.58,116.45
2016,8,2,8,0,17.0,181.0,2.3,16.0,190.0,176.77,140.22
2016,8,2,8,15,38.0,215.0,2.25,16.0,237.5,215.22,170.51
2016,8,2,8,30,59.0,249.0,2.2,16.0,285.0,258.8,204.64
2016,8,2,8,45,470.0,170.0,2.15,16.5,485.5,391.62,309.71
2016,8,2,9,0,881.0,91.0,2.1,17.0,686.0,571.34,448.44
2016,8,2,9,15,893.0,93.0,2.05,17.5,727.5,623.38,486.75
2016,8,2,9,30,905.0,95.0,2.0,18.0,769.0,674.77,524.14
2016,8,2,9,45,911.0,98.0,2.0,18.5,804.5,722.1,557.07
2016,8,2,10,0,917.0,101.0,2.0,19.0,840.0,767.79,586.71
2016,8,2,10,15,924.0,102.5,2.0,19.0,870.5,810.96,615.29
2016,8,2,10,30,931.0,104.0,2.0,19.0,901.0,852.15,642.22
2016,8,2,10,45,936.0,105.0,2.05,19.5,924.0,889.01,665.22
2016,8,2,11,0,941.0,106.0,2.1,20.0,947.0,923.39,686.4
2016,8,2,11,15,944.0,106.5,2.1,20.0,963.0,952.85,704.99
2016,8,2,11,30,947.0,107.0,2.1,20.0,979.0,979.41,721.68
2016,8,2,11,45,949.0,107.0,2.15,20.0,987.5,1001.51,736.07
2016,8,2,12,0,951.0,107.0,2.2,20.0,996.0,1020.44,748.5
2016,8,2,12,15,951.0,107.0,2.2,20.0,996.5,1034.18,757.1
2016,8,2,12,30,951.0,107.0,2.2,20.0,997.0,1044.55,763.67
2016,8,2,12,45,942.5,111.0,2.2,20.5,987.5,1047.23,763.98
2016,8,2,13,0,934.0,115.0,2.2,21.0,978.0,1046.44,762.27
2016,8,2,13,15,931.0,114.5,2.25,21.0,963.0,1043.03,761.11
2016,8,2,13,30,928.0,114.0,2.3,21.0,948.0,1036.21,757.89
2016,8,2,13,45,923.5,112.5,2.35,21.0,926.0,1023.52,750.99
2016,8,2,14,0,919.0,111.0,2.4,21.0,904.0,1007.55,742.07
2016,8,2,14,15,912.5,109.5,2.45,21.0,874.5,986.49,729.88
2016,8,2,14,30,906.0,108.0,2.5,21.0,845.0,962.44,715.73
2016,8,2,14,45,896.5,106.5,2.55,21.0,809.5,932.79,697.8
2016,8,2,15,0,887.0,105.0,2.6,21.0,774.0,900.58,678.06
2016,8,2,15,15,875.5,102.5,2.6,20.5,733.5,863.21,655.49
2016,8,2,15,30,864.0,100.0,2.6,20.0,693.0,823.79,631.23
2016,8,2,15,45,847.0,98.0,2.65,20.0,647.0,782.92,604.76
2016,8,2,16,0,830.0,96.0,2.7,20.0,601.0,736.47,573.9
2016,8,2,16,15,809.5,93.0,2.7,19.5,552.0,685.48,540.0
2016,8,2,16,30,789.0,90.0,2.7,19.0,503.0,634.11,504.17
2016,8,2,16,45,760.5,86.5,2.75,19.0,451.5,577.11,461.25
2016,8,2,17,0,732.0,83.0,2.8,19.0,400.0,521.04,417.75
2016,8,2,17,15,694.5,78.0,2.8,18.5,347.5,461.36,370.62
2016,8,2,17,30,657.0,73.0,2.8,18.0,295.0,402.72,322.7
2016,8,2,17,45,600.5,67.0,2.85,17.5,243.5,337.73,268.24
2016,8,2,18,0,544.0,61.0,2.9,17.0,192.0,277.86,216.41
2016,8,2,18,15,463.0,52.0,2.85,16.5,145.0,212.43,159.61
2016,8,2,18,30,382.0,43.0,2.8,16.0,98.0,155.45,109.79
2016,8,2,18,45,251.0,30.5,2.8,15.5,60.5,93.45,56.43
2016,8,2,19,0,120.0,18.0,2.8,15.0,23.0,40.08,0.0
2016,8,2,19,15,60.0,9.0,2.8,14.5,11.5,14.99,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,13.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,14.0,15.0,12.78,0.0
2016,8,3,5,45,219.0,26.0,1.15,14.5,49.5,20.51,9.04
2016,8,3,6,0,350.0,39.0,1.1,15.0,84.0,30.03,20.22
2016,8,3,6,15,436.5,48.5,0.95,15.0,130.0,35.61,25.78
2016,8,3,6,30,523.0,58.0,0.8,15.0,176.0,44.55,34.05
2016,8,3,6,45,390.0,87.0,0.65,15.5,187.5,92.0,58.91
2016,8,3,7,0,257.0,116.0,0.5,16.0,199.0,128.29,90.81
2016,8,3,7,15,233.5,141.5,0.45,16.5,227.0,162.37,119.32
2016,8,3,7,30,210.0,167.0,0.4,17.0,255.0,197.26,148.73
2016,8,3,7,45,495.5,128.0,0.4,17.5,371.0,252.81,185.83
2016,8,3,8,0,781.0,89.0,0.4,18.0,487.0,345.16,254.64
2016,8,3,8,15,802.5,92.0,0.45,18.5,536.5,399.62,299.54
2016,8,3,8,30,824.0,95.0,0.5,19.0,586.0,455.49,344.43
2016,8,3,8,45,841.5,97.5,0.6,19.5,632.0,510.04,387.3
2016,8,3,9,0,859.0,100.0,0.7,20.0,678.0,566.79,430.36
2016,8,3,9,15,871.0,102.0,0.8,20.0,720.0,617.89,469.09
2016,8,3,9,30,883.0,104.0,0.9,20.0,762.0,668.36,506.51
2016,8,3,9,45,892.5,106.0,1.05,20.5,798.0,716.26,540.66
2016,8,3,10,0,902.0,108.0,1.2,21.0,834.0,762.84,571.57
2016,8,3,10,15,909.5,109.5,1.3,21.0,864.0,805.88,600.34
2016,8,3,10,30,917.0,111.0,1.4,21.0,894.0,847.02,627.69
2016,8,3,10,45,922.0,112.0,1.55,21.5,917.5,883.48,651.2
2016,8,3,11,0,927.0,113.0,1.7,22.0,941.0,917.5,673.0
2016,8,3,11,15,930.5,113.5,1.85,22.0,957.0,947.08,693.15
2016,8,3,11,30,934.0,114.0,2.0,22.0,973.0,973.83,711.53
2016,8,3,11,45,936.0,115.0,2.15,22.0,982.0,996.71,727.46
2016,8,3,12,0,938.0,116.0,2.3,22.0,991.0,1016.48,741.48
2016,8,3,12,15,938.5,116.0,2.4,21.5,991.5,1030.59,752.84
2016,8,3,12,30,939.0,116.0,2.5,21.0,992.0,1041.37,762.25
2016,8,3,12,45,940.0,114.0,2.65,21.0,986.0,1047.21,767.68
2016,8,3,13,0,941.0,112.0,2.8,21.0,980.0,1049.61,770.99
2016,8,3,13,15,938.5,111.5,2.85,20.5,965.0,1046.64,771.43
2016,8,3,13,30,936.0,111.0,2.9,20.0,950.0,1040.23,769.77
2016,8,3,13,45,931.0,110.5,3.0,20.0,928.0,1027.99,763.37
2016,8,3,14,0,926.0,110.0,3.1,20.0,906.0,1012.46,754.88
2016,8,3,14,15,919.5,108.5,3.15,20.0,877.0,991.26,742.22
2016,8,3,14,30,913.0,107.0,3.2,20.0,848.0,967.03,727.56
2016,8,3,14,45,904.0,105.0,3.3,20.0,812.5,937.1,709.34
2016,8,3,15,0,895.0,103.0,3.4,20.0,777.0,904.55,689.2
2016,8,3,15,15,883.5,101.0,3.4,19.5,736.0,867.44,666.36
2016,8,3,15,30,872.0,99.0,3.4,19.0,695.0,828.26,641.8
2016,8,3,15,45,857.5,96.0,3.45,19.0,649.5,783.77,612.15
2016,8,3,16,0,843.0,93.0,3.5,19.0,604.0,741.8,583.94
2016,8,3,16,15,823.0,90.0,3.5,18.5,554.5,690.61,549.33
2016,8,3,16,30,803.0,87.0,3.5,18.0,505.0,638.98,512.87
2016,8,3,16,45,777.0,83.0,3.55,18.0,453.5,582.35,469.58
2016,8,3,17,0,751.0,79.0,3.6,18.0,402.0,526.41,425.53
2016,8,3,17,15,714.5,74.0,3.55,17.5,349.5,464.85,376.23
2016,8,3,17,30,678.0,69.0,3.5,17.0,297.0,407.07,328.26
2016,8,3,17,45,625.0,63.0,3.5,16.5,245.0,342.57,273.45
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,282.83,221.01
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,216.78,163.01
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,159.15,112.04
2016,8,3,18,45,277.5,28.5,3.1,14.5,60.5,96.41,56.85
2016,8,3,19,0,144.0,17.0,3.0,14.0,23.0,38.5,0.0
2016,8,3,19,15,72.0,8.5,2.95,13.5,11.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,75.0,12.0,2.7,12.0,14.0,11.8,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.5,20.18,8.34
2016,8,4,6,0,348.0,39.0,2.9,13.0,83.0,30.22,20.47
2016,8,4,6,15,436.0,48.5,2.9,13.5,129.0,35.78,26.03
2016,8,4,6,30,524.0,58.0,2.9,14.0,175.0,43.59,33.28
2016,8,4,6,45,582.0,65.0,2.95,14.5,226.5,83.87,46.11
2016,8,4,7,0,640.0,72.0,3.0,15.0,278.0,130.86,77.2
2016,8,4,7,15,320.0,80.0,2.95,15.0,183.0,121.5,83.37
2016,8,4,7,30,0.0,88.0,2.9,15.0,88.0,84.68,65.94
2016,8,4,7,45,0.0,100.0,2.9,15.5,100.0,96.14,75.16
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,107.64,84.23
2016,8,4,8,15,0.0,125.5,2.95,16.0,125.5,120.57,94.55
2016,8,4,8,30,0.0,139.0,3.0,16.0,139.0,133.55,104.81
2016,8,4,8,45,1.5,157.0,3.05,16.5,158.5,151.56,118.86
2016,8,4,9,0,3.0,175.0,3.1,17.0,178.0,169.79,132.94
2016,8,4,9,15,7.0,201.0,3.15,17.0,207.0,197.3,154.58
2016,8,4,9,30,11.0,227.0,3.2,17.0,236.0,225.3,176.42
2016,8,4,9,45,14.5,253.0,3.3,17.0,265.0,253.44,198.21
2016,8,4,10,0,18.0,279.0,3.4,17.0,294.0,281.99,220.17
2016,8,4,10,15,19.0,290.5,3.4,17.0,306.5,295.1,229.96
2016,8,4,10,30,20.0,302.0,3.4,17.0,319.0,308.27,239.82
2016,8,4,10,45,17.5,292.0,3.45,17.0,307.5,297.73,231.4
2016,8,4,11,0,15.0,282.0,3.5,17.0,296.0,286.86,222.81
2016,8,4,11,15,19.0,309.5,3.5,17.0,327.0,318.15,246.85
2016,8,4,11,30,23.0,337.0,3.5,17.0,358.0,349.79,270.87
2016,8,4,11,45,23.5,339.0,3.55,17.0,361.0,357.68,276.72
2016,8,4,12,0,24.0,341.0,3.6,17.0,364.0,361.72,279.76
2016,8,4,12,15,41.5,384.5,3.6,17.0,424.0,424.16,327.42
2016,8,4,12,30,59.0,428.0,3.6,17.0,484.0,487.49,374.88
2016,8,4,12,45,78.0,438.0,3.6,17.0,511.0,518.41,398.25
2016,8,4,13,0,97.0,448.0,3.6,17.0,538.0,549.31,421.65
2016,8,4,13,15,241.0,417.5,3.6,17.0,635.0,676.39,519.54
2016,8,4,13,30,385.0,387.0,3.6,17.0,732.0,786.66,602.55
2016,8,4,13,45,422.0,361.5,3.6,17.0,731.0,801.56,614.14
2016,8,4,14,0,459.0,336.0,3.6,17.0,730.0,807.17,620.03
2016,8,4,14,15,398.0,348.0,3.6,17.0,681.5,748.53,577.29
2016,8,4,14,30,337.0,360.0,3.6,17.0,633.0,698.45,540.4
2016,8,4,14,45,288.0,354.0,3.65,17.0,580.0,641.32,498.74
2016,8,4,15,0,239.0,348.0,3.7,17.0,527.0,577.07,451.33
2016,8,4,15,15,222.0,329.5,3.7,16.5,489.5,536.93,422.96
2016,8,4,15,30,205.0,311.0,3.7,16.0,452.0,497.06,394.21
2016,8,4,15,45,189.0,290.0,3.7,16.0,413.0,455.69,363.24
2016,8,4,16,0,173.0,269.0,3.7,16.0,374.0,414.89,332.3
2016,8,4,16,15,87.0,212.5,3.7,15.5,265.0,279.59,225.26
2016,8,4,16,30,1.0,156.0,3.7,15.0,156.0,154.55,122.95
2016,8,4,16,45,0.5,142.0,3.7,15.0,142.0,140.39,111.88
2016,8,4,17,0,0.0,128.0,3.7,15.0,128.0,126.29,100.58
2016,8,4,17,15,0.0,111.0,3.65,14.5,111.0,109.39,86.97
2016,8,4,17,30,0.0,94.0,3.6,14.0,94.0,92.49,73.09
2016,8,4,17,45,290.0,73.5,3.6,14.0,141.5,209.5,169.89
2016,8,4,18,0,580.0,53.0,3.6,14.0,189.0,280.23,220.62
2016,8,4,18,15,501.0,45.0,3.5,13.5,141.5,214.95,162.29
2016,8,4,18,30,422.0,37.0,3.4,13.0,94.0,157.99,111.27
2016,8,4,18,45,293.0,25.5,3.3,13.0,57.5,95.79,54.81
2016,8,4,19,0,164.0,14.0,3.2,13.0,21.0,38.21,0.0
2016,8,4,19,15,82.0,7.0,3.15,12.5,10.5,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,37.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,74.0,11.0,2.3,12.0,13.0,10.81,0.0
2016,8,5,5,45,204.0,25.0,2.4,12.5,46.5,19.85,7.47
2016,8,5,6,0,334.0,39.0,2.5,13.0,80.0,30.41,20.57
2016,8,5,6,15,421.0,49.0,2.45,13.0,125.5,36.42,26.63
2016,8,5,6,30,508.0,59.0,2.4,13.0,171.0,43.48,33.32
2016,8,5,6,45,563.0,67.0,2.4,13.5,221.5,83.5,46.94
2016,8,5,7,0,618.0,75.0,2.4,14.0,272.0,129.91,77.69
2016,8,5,7,15,309.0,97.5,2.35,14.0,196.0,133.91,94.44
2016,8,5,7,30,0.0,120.0,2.3,14.0,120.0,113.84,90.56
2016,8,5,7,45,0.0,133.0,2.25,14.5,133.0,126.46,100.57
2016,8,5,8,0,0.0,146.0,2.2,15.0,146.0,139.09,110.37
2016,8,5,8,15,5.0,170.0,2.15,15.0,173.0,163.84,130.08
2016,8,5,8,30,10.0,194.0,2.1,15.0,200.0,189.25,150.12
2016,8,5,8,45,21.0,227.5,2.05,15.5,241.0,227.08,179.57
2016,8,5,9,0,32.0,261.0,2.0,16.0,282.0,264.42,208.15
2016,8,5,9,15,40.0,287.0,2.0,16.0,315.0,296.31,232.54
2016,8,5,9,30,48.0,313.0,2.0,16.0,348.0,329.14,257.44
2016,8,5,9,45,107.5,349.5,2.0,16.5,434.0,407.92,317.49
2016,8,5,10,0,167.0,386.0,2.0,17.0,520.0,492.4,380.13
2016,8,5,10,15,316.5,357.5,2.0,17.0,623.0,589.43,454.08
2016,8,5,10,30,466.0,329.0,2.0,17.0,726.0,697.46,534.02
2016,8,5,10,45,673.5,233.5,2.0,17.5,824.0,796.81,607.31
2016,8,5,11,0,881.0,138.0,2.0,18.0,922.0,900.84,676.62
2016,8,5,11,15,884.5,139.0,2.05,18.0,938.0,929.82,694.93
2016,8,5,11,30,888.0,140.0,2.1,18.0,954.0,956.13,712.23
2016,8,5,11,45,890.0,140.0,2.15,18.0,962.0,977.23,726.16
2016,8,5,12,0,892.0,140.0,2.2,18.0,970.0,995.36,738.24
2016,8,5,12,15,892.0,140.0,2.25,18.0,970.0,1008.49,747.16
2016,8,5,12,30,892.0,140.0,2.3,18.0,970.0,1018.45,754.16
2016,8,5,12,45,888.5,140.5,2.4,18.5,961.5,1022.24,756.39
2016,8,5,13,0,885.0,141.0,2.5,19.0,953.0,1022.75,756.63
2016,8,5,13,15,881.0,140.0,2.55,19.0,938.0,1017.98,754.43
2016,8,5,13,30,877.0,139.0,2.6,19.0,923.0,1009.97,750.26
2016,8,5,13,45,867.5,139.5,2.65,19.0,899.0,994.97,741.57
2016,8,5,14,0,858.0,140.0,2.7,19.0,875.0,977.0,731.02
2016,8,5,14,15,849.5,138.5,2.75,18.5,846.0,960.91,723.15
2016,8,5,14,30,841.0,137.0,2.8,18.0,817.0,936.1,709.32
2016,8,5,14,45,827.5,136.0,2.9,18.0,780.5,904.67,689.98
2016,8,5,15,0,814.0,135.0,3.0,18.0,744.0,871.04,668.93
2016,8,5,15,15,799.5,132.0,3.0,17.5,703.0,832.42,644.72
2016,8,5,15,30,785.0,129.0,3.0,17.0,662.0,792.1,618.99
2016,8,5,15,45,765.5,126.0,3.0,17.0,616.5,746.39,587.85
2016,8,5,16,0,746.0,123.0,3.0,17.0,571.0,702.28,557.51
2016,8,5,16,15,722.0,118.5,3.0,16.5,522.5,650.37,520.98
2016,8,5,16,30,698.0,114.0,3.0,16.0,474.0,598.57,482.97
2016,8,5,16,45,665.5,109.0,3.05,16.0,423.0,541.39,438.94
2016,8,5,17,0,633.0,104.0,3.1,16.0,372.0,485.69,394.85
2016,8,5,17,15,590.5,97.0,3.1,15.5,321.0,424.43,345.65
2016,8,5,17,30,548.0,90.0,3.1,15.0,270.0,366.3,297.42
2016,8,5,17,45,487.5,81.0,3.1,15.0,220.5,301.97,242.4
2016,8,5,18,0,427.0,72.0,3.1,15.0,171.0,242.19,190.14
2016,8,5,18,15,343.5,59.5,3.0,14.5,126.5,179.46,135.81
2016,8,5,18,30,260.0,47.0,2.9,14.0,82.0,125.79,89.34
2016,8,5,18,45,153.5,30.5,2.85,14.0,49.0,71.56,40.31
2016,8,5,19,0,47.0,14.0,2.8,14.0,16.0,20.66,0.0
2016,8,5,19,15,23.5,7.0,2.75,13.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,9.83,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,19.94,6.75
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.51,21.44
2016,8,6,6,15,368.5,52.5,2.55,13.0,119.0,39.95,29.71
2016,8,6,6,30,458.0,64.0,2.5,13.0,164.0,47.11,36.52
2016,8,6,6,45,520.0,72.0,2.5,13.5,214.0,84.56,49.57
2016,8,6,7,0,582.0,80.0,2.5,14.0,264.0,129.28,78.79
2016,8,6,7,15,291.0,105.0,2.45,14.0,197.0,136.75,97.55
2016,8,6,7,30,0.0,130.0,2.4,14.0,130.0,122.75,97.99
2016,8,6,7,45,3.0,146.0,2.4,14.5,147.5,139.03,110.89
2016,8,6,8,0,6.0,162.0,2.4,15.0,165.0,155.7,123.89
2016,8,6,8,15,17.5,193.0,2.35,15.5,203.0,189.75,150.71
2016,8,6,8,30,29.0,224.0,2.3,16.0,241.0,222.89,176.44
2016,8,6,8,45,103.5,265.0,2.3,16.5,333.0,299.95,236.66
2016,8,6,9,0,178.0,306.0,2.3,17.0,425.0,383.58,300.88
2016,8,6,9,15,255.5,313.0,2.3,17.0,495.5,446.1,349.0
2016,8,6,9,30,333.0,320.0,2.3,17.0,566.0,516.64,402.69
2016,8,6,9,45,606.0,218.0,2.3,17.5,692.5,624.62,486.83
2016,8,6,10,0,879.0,116.0,2.3,18.0,819.0,751.53,580.71
2016,8,6,10,15,886.5,117.5,2.3,18.0,848.5,793.8,608.45
2016,8,6,10,30,894.0,119.0,2.3,18.0,878.0,834.23,635.34
2016,8,6,10,45,898.5,120.0,2.35,18.0,901.0,869.62,658.97
2016,8,6,11,0,903.0,121.0,2.4,18.0,924.0,902.59,680.9
2016,8,6,11,15,906.5,122.0,2.4,18.0,939.5,932.09,699.98
2016,8,6,11,30,910.0,123.0,2.4,18.0,955.0,958.84,717.19
2016,8,6,11,45,911.0,124.0,2.45,18.5,963.0,980.36,730.06
2016,8,6,12,0,912.0,125.0,2.5,19.0,971.0,998.79,740.95
2016,8,6,12,15,912.5,124.5,2.5,19.0,971.5,1012.08,749.43
2016,8,6,12,30,913.0,124.0,2.5,19.0,972.0,1022.1,755.91
2016,8,6,12,45,908.0,126.0,2.55,19.0,963.5,1025.98,759.05
2016,8,6,13,0,903.0,128.0,2.6,19.0,955.0,1026.5,760.17
2016,8,6,13,15,899.5,127.5,2.65,19.0,940.5,1022.61,758.53
2016,8,6,13,30,896.0,127.0,2.7,19.0,926.0,1015.41,754.87
2016,8,6,13,45,892.0,125.0,2.75,19.0,904.0,1002.9,747.82
2016,8,6,14,0,888.0,123.0,2.8,19.0,882.0,987.18,738.74
2016,8,6,14,15,881.0,121.5,2.85,18.5,853.0,966.05,727.47
2016,8,6,14,30,874.0,120.0,2.9,18.0,824.0,942.03,714.22
2016,8,6,14,45,865.5,117.5,3.0,18.0,789.0,912.83,696.38
2016,8,6,15,0,857.0,115.0,3.1,18.0,754.0,881.09,676.65
2016,8,6,15,15,844.5,112.5,3.15,17.5,713.5,848.42,656.99
2016,8,6,15,30,832.0,110.0,3.2,17.0,673.0,808.81,632.1
2016,8,6,15,45,817.0,106.0,3.3,17.0,628.0,763.89,602.08
2016,8,6,16,0,802.0,102.0,3.4,17.0,583.0,717.68,570.62
2016,8,6,16,15,780.5,98.5,3.5,16.5,534.0,666.41,535.79
2016,8,6,16,30,759.0,95.0,3.6,16.0,485.0,614.9,498.37
2016,8,6,16,45,731.5,90.5,3.7,16.0,434.0,560.34,456.1
2016,8,6,17,0,704.0,86.0,3.8,16.0,383.0,505.08,412.06
2016,8,6,17,15,664.5,80.5,3.8,15.5,331.0,443.72,362.32
2016,8,6,17,30,625.0,75.0,3.8,15.0,279.0,385.13,313.18
2016,8,6,17,45,569.5,67.5,3.85,15.0,228.5,320.78,257.47
2016,8,6,18,0,514.0,60.0,3.9,15.0,178.0,261.52,204.77
2016,8,6,18,15,428.0,50.5,3.85,14.5,131.5,196.16,147.45
2016,8,6,18,30,342.0,41.0,3.8,14.0,85.0,139.87,97.9
2016,8,6,18,45,213.0,27.5,3.75,13.5,50.5,79.04,41.9
2016,8,6,19,0,84.0,14.0,3.7,13.0,16.0,25.9,0.0
2016,8,6,19,15,42.0,7.0,3.7,13.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.5,5.0,2.8,11.5,6.0,0.0,0.0
2016,8,7,5,30,81.0,10.0,2.9,12.0,12.0,9.83,0.0
2016,8,7,5,45,232.0,22.0,3.0,12.5,45.5,17.19,4.22
2016,8,7,6,0,383.0,34.0,3.1,13.0,79.0,25.9,16.55
2016,8,7,6,15,473.0,42.5,3.0,13.0,126.0,30.79,21.61
2016,8,7,6,30,563.0,51.0,2.9,13.0,173.0,35.4,26.07
2016,8,7,6,45,621.5,57.0,2.85,13.5,224.5,76.06,39.44
2016,8,7,7,0,680.0,63.0,2.8,14.0,276.0,127.08,72.83
2016,8,7,7,15,718.5,67.5,2.65,14.5,329.0,177.01,112.62
2016,8,7,7,30,757.0,72.0,2.5,15.0,382.0,231.18,159.28
2016,8,7,7,45,785.5,75.5,2.45,15.5,434.5,285.64,207.73
2016,8,7,8,0,814.0,79.0,2.4,16.0,487.0,342.75,258.04
2016,8,7,8,15,834.5,81.5,2.3,16.5,537.0,398.22,306.05
2016,8,7,8,30,855.0,84.0,2.2,17.0,587.0,457.35,355.29
2016,8,7,8,45,871.5,86.5,2.1,17.5,634.0,512.78,400.0
2016,8,7,9,0,888.0,89.0,2.0,18.0,681.0,568.48,443.2
2016,8,7,9,15,900.0,91.0,1.9,18.0,723.0,621.04,483.35
2016,8,7,9,30,912.0,93.0,1.8,18.0,765.0,672.93,521.64
2016,8,7,9,45,918.0,96.0,1.75,18.5,800.5,720.75,554.61
2016,8,7,10,0,924.0,99.0,1.7,19.0,836.0,766.9,583.93
2016,8,7,10,15,931.0,100.0,1.75,19.0,866.5,810.0,612.69
2016,8,7,10,30,938.0,101.0,1.8,19.0,897.0,851.08,639.86
2016,8,7,10,45,944.0,101.5,1.85,19.5,920.5,888.61,663.22
2016,8,7,11,0,950.0,102.0,1.9,20.0,944.0,923.67,684.75
2016,8,7,11,15,953.0,102.5,1.95,20.0,960.0,953.42,704.0
2016,8,7,11,30,956.0,103.0,2.0,20.0,976.0,980.22,721.36
2016,8,7,11,45,959.0,102.5,2.1,20.5,984.5,1002.93,735.31
2016,8,7,12,0,962.0,102.0,2.2,21.0,993.0,1022.45,747.24
2016,8,7,12,15,962.0,102.0,2.25,21.0,993.5,1036.27,756.45
2016,8,7,12,30,962.0,102.0,2.3,21.0,994.0,1046.65,763.62
2016,8,7,12,45,959.5,102.5,2.35,21.0,986.5,1051.61,767.45
2016,8,7,13,0,957.0,103.0,2.4,21.0,979.0,1053.03,769.19
2016,8,7,13,15,954.5,102.5,2.45,21.0,964.0,1049.87,768.14
2016,8,7,13,30,952.0,102.0,2.5,21.0,949.0,1043.2,764.98
2016,8,7,13,45,948.0,101.0,2.55,21.0,926.5,1031.07,758.4
2016,8,7,14,0,944.0,100.0,2.6,21.0,904.0,1015.56,749.73
2016,8,7,14,15,937.5,98.5,2.65,21.0,874.5,993.85,737.05
2016,8,7,14,30,931.0,97.0,2.7,21.0,845.0,969.04,722.35
2016,8,7,14,45,921.5,95.5,2.75,21.0,809.0,938.56,703.81
2016,8,7,15,0,912.0,94.0,2.8,21.0,773.0,905.43,683.38
2016,8,7,15,15,900.5,92.0,2.8,21.0,731.5,867.61,659.2
2016,8,7,15,30,889.0,90.0,2.8,21.0,690.0,827.66,633.35
2016,8,7,15,45,872.5,88.5,2.8,21.0,643.5,782.46,603.54
2016,8,7,16,0,856.0,87.0,2.8,21.0,597.0,735.99,572.44
2016,8,7,16,15,836.0,84.0,2.8,20.5,547.0,688.0,540.79
2016,8,7,16,30,816.0,81.0,2.8,20.0,497.0,635.69,504.38
2016,8,7,16,45,787.0,77.5,2.8,20.0,444.5,577.13,460.04
2016,8,7,17,0,758.0,74.0,2.8,20.0,392.0,519.52,415.12
2016,8,7,17,15,720.0,69.5,2.75,19.5,339.0,457.44,365.88
2016,8,7,17,30,682.0,65.0,2.7,19.0,286.0,399.25,317.95
2016,8,7,17,45,625.0,59.5,2.7,18.5,234.0,333.7,262.72
2016,8,7,18,0,568.0,54.0,2.7,18.0,182.0,273.36,210.18
2016,8,7,18,15,481.0,45.5,2.65,17.0,134.5,206.11,152.16
2016,8,7,18,30,394.0,37.0,2.6,16.0,87.0,148.09,101.48
2016,8,7,18,45,248.0,25.0,2.55,15.5,51.0,82.65,40.4
2016,8,7,19,0,102.0,13.0,2.5,15.0,15.0,27.26,0.0
2016,8,7,19,15,51.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,177.5,17.0,2.25,13.5,37.5,12.6,0.83
2016,8,8,6,0,355.0,34.0,2.3,14.0,75.0,26.06,16.54
2016,8,8,6,15,445.5,42.5,2.15,14.5,120.5,30.93,21.57
2016,8,8,6,30,536.0,51.0,2.0,15.0,166.0,35.52,25.95
2016,8,8,6,45,592.5,57.5,1.9,15.5,216.5,73.83,38.54
2016,8,8,7,0,649.0,64.0,1.8,16.0,267.0,120.62,68.23
2016,8,8,7,15,689.0,69.0,1.7,16.5,319.0,172.36,108.92
2016,8,8,7,30,729.0,74.0,1.6,17.0,371.0,225.67,154.05
2016,8,8,7,45,758.5,77.5,1.55,17.5,423.0,278.88,200.59
2016,8,8,8,0,788.0,81.0,1.5,18.0,475.0,334.86,249.03
2016,8,8,8,15,809.5,84.0,1.5,18.0,524.5,389.82,296.4
2016,8,8,8,30,831.0,87.0,1.5,18.0,574.0,446.16,343.58
2016,8,8,8,45,848.0,89.5,1.5,18.5,620.0,503.03,388.97
2016,8,8,9,0,865.0,92.0,1.5,19.0,666.0,557.88,431.32
2016,8,8,9,15,877.0,94.0,1.55,19.5,708.0,609.4,470.13
2016,8,8,9,30,889.0,96.0,1.6,20.0,750.0,660.27,507.28
2016,8,8,9,45,901.5,96.0,1.7,20.5,787.0,708.66,541.74
2016,8,8,10,0,914.0,96.0,1.8,21.0,824.0,755.94,572.97
2016,8,8,10,15,921.0,97.0,1.9,21.0,854.0,798.65,601.83
2016,8,8,10,30,928.0,98.0,2.0,21.0,884.0,839.37,629.19
2016,8,8,10,45,932.5,99.5,2.15,21.0,907.0,876.31,654.34
2016,8,8,11,0,937.0,101.0,2.3,21.0,930.0,910.72,677.78
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.5,940.12,697.41
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,966.6,715.18
2016,8,8,11,45,944.5,102.5,2.65,21.5,969.5,988.64,729.15
2016,8,8,12,0,946.0,103.0,2.8,22.0,978.0,1007.49,741.08
2016,8,8,12,15,946.5,103.0,2.9,21.5,978.5,1021.57,752.4
2016,8,8,12,30,947.0,103.0,3.0,21.0,979.0,1032.27,761.7
2016,8,8,12,45,947.0,102.0,3.15,21.0,972.0,1038.01,766.86
2016,8,8,13,0,947.0,101.0,3.3,21.0,965.0,1040.25,769.86
2016,8,8,13,15,944.0,100.5,3.35,21.0,950.0,1036.57,768.25
2016,8,8,13,30,941.0,100.0,3.4,21.0,935.0,1029.41,764.51
2016,8,8,13,45,937.5,98.5,3.5,21.0,913.0,1017.27,757.97
2016,8,8,14,0,934.0,97.0,3.6,21.0,891.0,1001.76,749.26
2016,8,8,14,15,927.5,95.5,3.65,21.0,861.5,980.14,736.13
2016,8,8,14,30,921.0,94.0,3.7,21.0,832.0,955.45,720.96
2016,8,8,14,45,913.0,92.5,3.75,21.0,796.5,926.48,702.83
2016,8,8,15,0,905.0,91.0,3.8,21.0,761.0,894.82,682.78
2016,8,8,15,15,893.0,89.0,3.8,20.5,720.0,856.71,659.08
2016,8,8,15,30,881.0,87.0,3.8,20.0,679.0,816.53,633.65
2016,8,8,15,45,867.0,84.0,3.8,20.0,633.0,771.84,603.44
2016,8,8,16,0,853.0,81.0,3.8,20.0,587.0,725.7,571.8
2016,8,8,16,15,833.0,78.5,3.75,19.5,537.5,674.71,536.98
2016,8,8,16,30,813.0,76.0,3.7,19.0,488.0,626.64,502.9
2016,8,8,16,45,788.5,72.0,3.7,19.0,437.0,570.41,459.5
2016,8,8,17,0,764.0,68.0,3.7,19.0,386.0,514.74,415.29
2016,8,8,17,15,727.0,63.5,3.65,18.5,333.5,452.94,365.48
2016,8,8,17,30,690.0,59.0,3.6,18.0,281.0,393.57,315.88
2016,8,8,17,45,637.0,53.5,3.6,17.5,229.5,329.26,260.81
2016,8,8,18,0,584.0,48.0,3.6,17.0,178.0,271.12,209.23
2016,8,8,18,15,498.5,40.5,3.55,16.5,131.0,204.83,150.96
2016,8,8,18,30,413.0,33.0,3.5,16.0,84.0,147.67,100.17
2016,8,8,18,45,262.5,22.5,3.5,15.5,49.0,81.75,36.28
2016,8,8,19,0,112.0,12.0,3.5,15.0,14.0,27.43,0.0
2016,8,8,19,15,56.0,6.0,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,174.5,16.5,1.2,13.5,36.0,12.25,0.0
2016,8,9,6,0,349.0,33.0,1.2,14.0,72.0,25.26,15.81
2016,8,9,6,15,440.5,42.0,1.0,14.5,117.5,30.63,21.31
2016,8,9,6,30,532.0,51.0,0.8,15.0,163.0,35.67,26.11
2016,8,9,6,45,585.0,58.5,0.6,15.5,213.0,73.26,38.67
2016,8,9,7,0,638.0,66.0,0.4,16.0,263.0,120.08,68.12
2016,8,9,7,15,678.0,71.0,0.4,16.5,315.0,168.62,105.62
2016,8,9,7,30,718.0,76.0,0.4,17.0,367.0,224.01,151.7
2016,8,9,7,45,748.5,79.5,0.4,17.5,419.0,276.9,197.04
2016,8,9,8,0,779.0,83.0,0.4,18.0,471.0,332.69,244.29
2016,8,9,8,15,800.5,86.5,0.45,18.5,520.0,387.66,290.2
2016,8,9,8,30,822.0,90.0,0.5,19.0,569.0,444.04,335.77
2016,8,9,8,45,841.5,91.0,0.6,19.5,616.0,500.27,380.12
2016,8,9,9,0,861.0,92.0,0.7,20.0,663.0,554.78,421.92
2016,8,9,9,15,873.5,94.5,0.7,20.5,704.5,606.9,459.75
2016,8,9,9,30,886.0,97.0,0.7,21.0,746.0,658.44,495.85
2016,8,9,9,45,896.5,98.0,0.75,21.5,782.5,706.34,528.75
2016,8,9,10,0,907.0,99.0,0.8,22.0,819.0,752.97,558.27
2016,8,9,10,15,913.5,100.0,0.85,22.0,848.5,795.07,585.47
2016,8,9,10,30,920.0,101.0,0.9,22.0,878.0,835.15,611.19
2016,8,9,10,45,924.5,102.5,0.95,22.5,901.0,871.85,633.35
2016,8,9,11,0,929.0,104.0,1.0,23.0,924.0,906.05,653.74
2016,8,9,11,15,932.0,104.5,1.1,23.0,939.5,935.25,672.98
2016,8,9,11,30,935.0,105.0,1.2,23.0,955.0,961.56,690.47
2016,8,9,11,45,935.0,106.5,1.35,23.5,962.5,983.06,704.43
2016,8,9,12,0,935.0,108.0,1.5,24.0,970.0,1001.35,716.4
2016,8,9,12,15,935.0,108.0,1.6,23.5,970.5,1014.82,727.46
2016,8,9,12,30,935.0,108.0,1.7,23.0,971.0,1024.93,736.59
2016,8,9,12,45,932.0,108.5,1.85,23.0,963.0,1029.21,741.45
2016,8,9,13,0,929.0,109.0,2.0,23.0,955.0,1030.04,744.21
2016,8,9,13,15,926.0,108.5,2.1,23.0,940.0,1026.4,743.55
2016,8,9,13,30,923.0,108.0,2.2,23.0,925.0,1019.33,740.82
2016,8,9,13,45,917.0,108.0,2.35,23.0,902.5,1006.52,735.0
2016,8,9,14,0,911.0,108.0,2.5,23.0,880.0,990.49,727.07
2016,8,9,14,15,904.5,106.5,2.55,23.0,851.0,969.25,714.72
2016,8,9,14,30,898.0,105.0,2.6,23.0,822.0,945.01,700.43
2016,8,9,14,45,887.5,104.0,2.65,23.0,786.0,914.87,682.14
2016,8,9,15,0,877.0,103.0,2.7,23.0,750.0,882.23,662.08
2016,8,9,15,15,865.0,100.5,2.7,22.5,709.5,844.4,639.19
2016,8,9,15,30,853.0,98.0,2.7,22.0,669.0,804.58,614.62
2016,8,9,15,45,835.5,96.0,2.7,22.0,623.0,763.46,587.63
2016,8,9,16,0,818.0,94.0,2.7,22.0,577.0,716.8,556.34
2016,8,9,16,15,796.5,90.5,2.65,21.5,528.0,664.81,521.48
2016,8,9,16,30,775.0,87.0,2.6,21.0,479.0,612.56,484.29
2016,8,9,16,45,744.0,83.5,2.6,20.5,427.0,554.57,441.26
2016,8,9,17,0,713.0,80.0,2.6,20.0,375.0,499.33,398.85
2016,8,9,17,15,673.0,75.0,2.55,19.5,323.0,437.94,350.07
2016,8,9,17,30,633.0,70.0,2.5,19.0,271.0,379.38,301.86
2016,8,9,17,45,569.5,64.0,2.5,18.5,219.5,313.24,246.28
2016,8,9,18,0,506.0,58.0,2.5,18.0,168.0,253.04,194.15
2016,8,9,18,15,415.5,48.0,2.45,17.5,122.5,186.75,137.1
2016,8,9,18,30,325.0,38.0,2.4,17.0,77.0,130.13,87.98
2016,8,9,18,45,188.0,24.0,2.4,16.5,44.0,67.39,26.19
2016,8,9,19,0,51.0,10.0,2.4,16.0,11.0,16.82,0.0
2016,8,9,19,15,25.5,5.0,2.45,15.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
