Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,144.5,17.5,2.05,12.5,33.5,13.26,0.0
2016,8,10,6,0,289.0,35.0,2.1,13.0,67.0,27.38,17.56
2016,8,10,6,15,382.5,45.5,2.0,13.5,111.0,34.01,24.32
2016,8,10,6,30,476.0,56.0,1.9,14.0,155.0,40.22,30.21
2016,8,10,6,45,535.5,64.0,1.8,14.5,205.0,74.59,41.81
2016,8,10,7,0,595.0,72.0,1.7,15.0,255.0,119.72,70.22
2016,8,10,7,15,362.0,118.0,1.6,15.5,235.5,157.55,110.91
2016,8,10,7,30,129.0,164.0,1.5,16.0,216.0,174.45,134.67
2016,8,10,7,45,438.0,127.5,1.45,16.5,338.5,231.73,172.53
2016,8,10,8,0,747.0,91.0,1.4,17.0,461.0,328.54,245.6
2016,8,10,8,15,769.5,94.5,1.4,17.0,510.0,382.22,291.65
2016,8,10,8,30,792.0,98.0,1.4,17.0,559.0,437.46,337.94
2016,8,10,8,45,812.5,100.0,1.4,17.5,605.5,491.6,381.38
2016,8,10,9,0,833.0,102.0,1.4,18.0,652.0,546.54,423.93
2016,8,10,9,15,846.0,104.0,1.45,18.0,693.5,598.83,464.24
2016,8,10,9,30,859.0,106.0,1.5,18.0,735.0,649.03,502.06
2016,8,10,9,45,871.5,107.0,1.55,18.5,771.5,697.18,536.54
2016,8,10,10,0,884.0,108.0,1.6,19.0,808.0,744.29,567.77
2016,8,10,10,15,891.5,109.5,1.65,19.0,838.0,786.81,596.26
2016,8,10,10,30,899.0,111.0,1.7,19.0,868.0,827.44,623.26
2016,8,10,10,45,904.5,111.5,1.75,19.5,891.0,863.36,645.68
2016,8,10,11,0,910.0,112.0,1.8,20.0,914.0,896.87,666.35
2016,8,10,11,15,913.5,113.0,1.85,20.0,930.0,926.55,685.67
2016,8,10,11,30,917.0,114.0,1.9,20.0,946.0,953.41,703.16
2016,8,10,11,45,919.0,114.0,2.0,20.0,954.0,974.94,717.82
2016,8,10,12,0,921.0,114.0,2.1,20.0,962.0,993.36,730.58
2016,8,10,12,15,921.5,114.0,2.15,20.0,962.5,1007.14,739.85
2016,8,10,12,30,922.0,114.0,2.2,20.0,963.0,1017.62,747.14
2016,8,10,12,45,919.5,114.5,2.3,20.0,955.5,1022.32,751.41
2016,8,10,13,0,917.0,115.0,2.4,20.0,948.0,1023.62,753.63
2016,8,10,13,15,914.0,114.0,2.4,20.0,933.0,1019.46,751.33
2016,8,10,13,30,911.0,113.0,2.4,20.0,918.0,1011.93,747.01
2016,8,10,13,45,906.5,111.5,2.45,20.0,895.5,999.07,739.88
2016,8,10,14,0,902.0,110.0,2.5,20.0,873.0,982.97,730.71
2016,8,10,14,15,895.0,108.5,2.5,19.5,844.0,961.37,718.84
2016,8,10,14,30,888.0,107.0,2.5,19.0,815.0,936.81,705.0
2016,8,10,14,45,880.0,104.5,2.5,19.0,779.5,907.48,686.56
2016,8,10,15,0,872.0,102.0,2.5,19.0,744.0,875.54,666.3
2016,8,10,15,15,859.5,100.0,2.5,19.0,703.0,837.93,642.0
2016,8,10,15,30,847.0,98.0,2.5,19.0,662.0,798.37,616.15
2016,8,10,15,45,832.5,94.5,2.5,19.0,617.0,758.08,589.5
2016,8,10,16,0,818.0,91.0,2.5,19.0,572.0,712.04,558.36
2016,8,10,16,15,797.0,87.5,2.5,18.5,522.5,660.37,523.62
2016,8,10,16,30,776.0,84.0,2.5,18.0,473.0,608.41,486.46
2016,8,10,16,45,749.0,79.5,2.55,18.0,422.0,551.71,443.28
2016,8,10,17,0,722.0,75.0,2.6,18.0,371.0,495.88,399.37
2016,8,10,17,15,683.0,70.0,2.6,17.5,319.0,435.94,351.29
2016,8,10,17,30,644.0,65.0,2.6,17.0,267.0,377.42,302.63
2016,8,10,17,45,587.5,58.5,2.6,16.5,216.5,313.16,247.84
2016,8,10,18,0,531.0,52.0,2.6,16.0,166.0,254.16,195.92
2016,8,10,18,15,441.5,43.0,2.55,15.5,120.5,188.19,138.38
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,131.85,88.6
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,57.18,17.34
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,16.5,1.6,12.5,33.0,12.45,0.0
2016,8,11,6,0,304.0,33.0,1.7,13.0,66.0,25.6,15.94
2016,8,11,6,15,396.5,43.5,1.7,13.5,110.5,32.32,22.81
2016,8,11,6,30,489.0,54.0,1.7,14.0,155.0,38.61,28.77
2016,8,11,6,45,543.5,63.0,1.75,14.5,204.5,73.17,40.75
2016,8,11,7,0,598.0,72.0,1.8,15.0,254.0,119.06,69.66
2016,8,11,7,15,312.0,109.5,1.75,15.5,206.0,141.66,99.96
2016,8,11,7,30,26.0,147.0,1.7,16.0,158.0,140.41,110.76
2016,8,11,7,45,126.0,175.5,1.65,16.5,237.0,193.21,150.45
2016,8,11,8,0,226.0,204.0,1.6,17.0,316.0,260.13,201.93
2016,8,11,8,15,502.5,154.5,1.6,17.0,436.5,332.05,256.42
2016,8,11,8,30,779.0,105.0,1.6,17.0,557.0,437.45,338.83
2016,8,11,8,45,790.5,111.0,1.65,17.5,601.5,490.37,381.29
2016,8,11,9,0,802.0,117.0,1.7,18.0,646.0,543.25,422.63
2016,8,11,9,15,816.0,120.0,1.7,18.0,687.5,594.47,462.1
2016,8,11,9,30,830.0,123.0,1.7,18.0,729.0,645.4,500.26
2016,8,11,9,45,855.0,118.0,1.75,18.5,769.0,695.68,536.62
2016,8,11,10,0,880.0,113.0,1.8,19.0,809.0,745.42,570.32
2016,8,11,10,15,888.0,115.0,1.85,19.0,839.5,788.69,599.43
2016,8,11,10,30,896.0,117.0,1.9,19.0,870.0,830.13,627.08
2016,8,11,10,45,900.0,119.0,1.95,19.5,892.5,866.22,649.69
2016,8,11,11,0,904.0,121.0,2.0,20.0,915.0,899.83,670.49
2016,8,11,11,15,907.5,122.0,2.05,20.0,931.0,929.39,689.8
2016,8,11,11,30,911.0,123.0,2.1,20.0,947.0,956.16,707.28
2016,8,11,11,45,912.0,124.0,2.15,20.0,955.0,977.69,721.38
2016,8,11,12,0,913.0,125.0,2.2,20.0,963.0,996.1,733.55
2016,8,11,12,15,913.0,125.0,2.25,20.0,963.5,1009.34,742.48
2016,8,11,12,30,913.0,125.0,2.3,20.0,964.0,1019.29,749.43
2016,8,11,12,45,907.0,127.5,2.35,20.0,955.0,1022.6,752.22
2016,8,11,13,0,901.0,130.0,2.4,20.0,946.0,1022.54,753.01
2016,8,11,13,15,897.5,129.0,2.45,20.0,931.0,1017.98,751.01
2016,8,11,13,30,894.0,128.0,2.5,20.0,916.0,1010.09,746.98
2016,8,11,13,45,889.5,126.5,2.55,20.0,893.5,997.43,739.93
2016,8,11,14,0,885.0,125.0,2.6,20.0,871.0,981.58,730.88
2016,8,11,14,15,877.5,123.0,2.6,19.5,841.5,959.29,718.5
2016,8,11,14,30,870.0,121.0,2.6,19.0,812.0,934.11,704.2
2016,8,11,14,45,861.0,118.5,2.6,19.0,776.5,904.31,685.39
2016,8,11,15,0,852.0,116.0,2.6,19.0,741.0,877.07,668.31
2016,8,11,15,15,839.0,113.5,2.6,18.5,699.5,838.9,644.75
2016,8,11,15,30,826.0,111.0,2.6,18.0,658.0,798.82,619.6
2016,8,11,15,45,809.5,107.5,2.6,18.0,612.5,753.28,589.03
2016,8,11,16,0,793.0,104.0,2.6,18.0,567.0,706.58,557.21
2016,8,11,16,15,770.5,100.0,2.6,17.5,517.5,654.27,521.49
2016,8,11,16,30,748.0,96.0,2.6,17.0,468.0,601.84,483.22
2016,8,11,16,45,718.5,90.5,2.6,17.0,416.5,545.56,439.89
2016,8,11,17,0,689.0,85.0,2.6,17.0,365.0,488.64,394.83
2016,8,11,17,15,647.5,79.0,2.6,16.5,313.0,426.57,344.94
2016,8,11,17,30,606.0,73.0,2.6,16.0,261.0,367.52,295.75
2016,8,11,17,45,546.5,65.0,2.6,16.0,210.5,302.37,239.72
2016,8,11,18,0,487.0,57.0,2.6,16.0,160.0,242.84,187.15
2016,8,11,18,15,397.5,46.0,2.5,15.5,114.5,177.23,130.21
2016,8,11,18,30,308.0,35.0,2.4,15.0,69.0,121.34,81.04
2016,8,11,18,45,154.0,17.5,2.3,14.5,34.5,52.78,10.95
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.5,1.9,12.5,32.0,12.56,0.0
2016,8,12,6,0,302.0,33.0,2.0,13.0,64.0,25.78,15.96
2016,8,12,6,15,395.0,43.5,1.95,13.0,109.0,32.49,22.98
2016,8,12,6,30,488.0,54.0,1.9,13.0,154.0,38.78,29.02
2016,8,12,6,45,551.0,61.5,1.9,13.5,204.5,71.26,39.47
2016,8,12,7,0,614.0,69.0,1.9,14.0,255.0,117.09,67.72
2016,8,12,7,15,656.5,75.0,1.9,14.5,307.0,165.54,105.34
2016,8,12,7,30,699.0,81.0,1.9,15.0,359.0,218.68,150.35
2016,8,12,7,45,731.0,85.0,1.9,15.5,411.5,274.12,198.9
2016,8,12,8,0,763.0,89.0,1.9,16.0,464.0,329.95,247.66
2016,8,12,8,15,785.5,92.5,1.85,16.5,513.5,384.54,294.63
2016,8,12,8,30,808.0,96.0,1.8,17.0,563.0,440.66,341.37
2016,8,12,8,45,827.0,98.5,1.8,17.5,609.5,495.41,385.69
2016,8,12,9,0,846.0,101.0,1.8,18.0,656.0,550.79,428.97
2016,8,12,9,15,858.5,103.5,1.85,18.0,698.0,603.92,470.24
2016,8,12,9,30,871.0,106.0,1.9,18.0,740.0,654.9,508.92
2016,8,12,9,45,880.0,108.5,1.95,18.5,776.0,702.7,543.35
2016,8,12,10,0,889.0,111.0,2.0,19.0,812.0,749.14,574.47
2016,8,12,10,15,896.0,112.5,2.1,19.0,841.5,791.53,603.48
2016,8,12,10,30,903.0,114.0,2.2,19.0,871.0,831.97,631.0
2016,8,12,10,45,909.0,115.0,2.3,19.5,894.5,868.96,654.79
2016,8,12,11,0,915.0,116.0,2.4,20.0,918.0,903.56,676.81
2016,8,12,11,15,918.0,116.5,2.45,20.0,933.5,932.46,695.79
2016,8,12,11,30,921.0,117.0,2.5,20.0,949.0,958.48,712.9
2016,8,12,11,45,923.5,117.0,2.6,20.0,957.5,980.56,727.92
2016,8,12,12,0,926.0,117.0,2.7,20.0,966.0,999.52,740.99
2016,8,12,12,15,926.0,117.0,2.75,20.0,966.0,1012.86,750.01
2016,8,12,12,30,926.0,117.0,2.8,20.0,966.0,1022.86,756.99
2016,8,12,12,45,926.0,116.0,2.85,20.0,959.0,1028.44,761.22
2016,8,12,13,0,926.0,115.0,2.9,20.0,952.0,1030.58,763.35
2016,8,12,13,15,923.0,114.0,2.9,20.0,937.0,1026.34,760.98
2016,8,12,13,30,920.0,113.0,2.9,20.0,922.0,1018.67,756.53
2016,8,12,13,45,916.0,111.5,2.9,20.0,899.5,1006.12,749.0
2016,8,12,14,0,912.0,110.0,2.9,20.0,877.0,990.28,739.42
2016,8,12,14,15,905.5,108.5,2.85,20.0,847.5,968.89,725.8
2016,8,12,14,30,899.0,107.0,2.8,20.0,818.0,944.49,710.25
2016,8,12,14,45,891.0,104.5,2.8,20.0,782.5,914.79,691.56
2016,8,12,15,0,883.0,102.0,2.8,20.0,747.0,882.46,671.02
2016,8,12,15,15,870.5,100.0,2.75,20.0,706.0,844.43,646.07
2016,8,12,15,30,858.0,98.0,2.7,20.0,665.0,804.42,619.6
2016,8,12,15,45,843.5,94.5,2.65,20.0,619.0,763.66,592.37
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,717.1,560.67
2016,8,12,16,15,807.5,88.0,2.5,20.0,523.5,665.14,524.35
2016,8,12,16,30,786.0,85.0,2.4,20.0,474.0,612.89,485.68
2016,8,12,16,45,758.0,80.5,2.35,20.0,422.0,555.1,441.67
2016,8,12,17,0,730.0,76.0,2.3,20.0,370.0,498.25,397.1
2016,8,12,17,15,690.0,71.0,2.15,19.5,317.5,437.57,348.54
2016,8,12,17,30,650.0,66.0,2.0,19.0,265.0,378.29,299.48
2016,8,12,17,45,591.0,59.0,1.9,18.5,213.5,312.3,243.81
2016,8,12,18,0,532.0,52.0,1.8,18.0,162.0,251.87,191.23
2016,8,12,18,15,438.5,42.5,1.8,17.5,116.0,184.52,133.34
2016,8,12,18,30,345.0,33.0,1.8,17.0,70.0,127.3,82.98
2016,8,12,18,45,172.5,16.5,1.8,16.5,35.0,54.2,4.4
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.0,13.5,31.0,12.2,0.0
2016,8,13,6,0,300.0,32.0,2.1,14.0,62.0,24.97,15.06
2016,8,13,6,15,395.5,42.0,2.05,14.0,106.5,31.26,21.76
2016,8,13,6,30,491.0,52.0,2.0,14.0,151.0,37.16,27.44
2016,8,13,6,45,312.5,85.0,1.95,14.5,154.5,79.71,53.44
2016,8,13,7,0,134.0,118.0,1.9,15.0,158.0,115.66,86.51
2016,8,13,7,15,147.0,139.0,1.85,15.5,190.5,145.54,110.23
2016,8,13,7,30,160.0,160.0,1.8,16.0,223.0,177.06,135.78
2016,8,13,7,45,153.0,184.0,1.75,17.0,251.0,207.27,160.61
2016,8,13,8,0,146.0,208.0,1.7,18.0,279.0,236.87,184.34
2016,8,13,8,15,221.5,222.5,1.7,18.5,343.5,288.89,224.44
2016,8,13,8,30,297.0,237.0,1.7,19.0,408.0,346.93,269.17
2016,8,13,8,45,572.5,166.0,1.7,19.5,529.0,432.52,335.39
2016,8,13,9,0,848.0,95.0,1.7,20.0,650.0,546.86,422.95
2016,8,13,9,15,860.5,97.0,1.75,20.0,691.5,598.02,462.09
2016,8,13,9,30,873.0,99.0,1.8,20.0,733.0,648.6,500.23
2016,8,13,9,45,885.5,99.5,1.85,20.5,769.5,696.9,534.86
2016,8,13,10,0,898.0,100.0,1.9,21.0,806.0,744.1,565.98
2016,8,13,10,15,905.5,101.5,1.95,21.0,836.0,787.17,594.82
2016,8,13,10,30,913.0,103.0,2.0,21.0,866.0,828.3,622.13
2016,8,13,10,45,918.5,103.5,2.05,21.5,889.0,864.66,644.81
2016,8,13,11,0,924.0,104.0,2.1,22.0,912.0,898.56,665.68
2016,8,13,11,15,927.0,104.5,2.15,22.0,927.5,927.62,684.55
2016,8,13,11,30,930.0,105.0,2.2,22.0,943.0,953.78,701.55
2016,8,13,11,45,932.5,105.0,2.3,22.0,951.0,975.95,716.51
2016,8,13,12,0,935.0,105.0,2.4,22.0,959.0,994.97,729.53
2016,8,13,12,15,935.0,105.0,2.45,22.0,959.5,1008.33,738.48
2016,8,13,12,30,935.0,105.0,2.5,22.0,960.0,1018.31,745.4
2016,8,13,12,45,920.0,113.0,2.55,22.0,948.5,1018.53,746.14
2016,8,13,13,0,905.0,121.0,2.6,22.0,937.0,1015.28,744.84
2016,8,13,13,15,901.5,120.5,2.65,22.0,921.5,1011.1,743.07
2016,8,13,13,30,898.0,120.0,2.7,22.0,906.0,1003.56,739.23
2016,8,13,13,45,897.0,116.5,2.75,22.0,885.0,991.98,732.85
2016,8,13,14,0,896.0,113.0,2.8,22.0,864.0,977.07,724.38
2016,8,13,14,15,889.0,111.5,2.8,22.0,834.5,955.43,711.09
2016,8,13,14,30,882.0,110.0,2.8,22.0,805.0,930.86,695.91
2016,8,13,14,45,876.5,106.0,2.85,22.0,770.5,902.12,678.3
2016,8,13,15,0,871.0,102.0,2.9,22.0,736.0,870.65,658.74
2016,8,13,15,15,858.5,100.0,2.9,21.5,695.0,832.92,635.61
2016,8,13,15,30,846.0,98.0,2.9,21.0,654.0,793.26,610.83
2016,8,13,15,45,833.0,94.0,2.9,21.0,609.0,753.48,584.49
2016,8,13,16,0,820.0,90.0,2.9,21.0,564.0,707.81,553.55
2016,8,13,16,15,799.0,86.5,2.9,20.5,515.0,655.97,518.62
2016,8,13,16,30,778.0,83.0,2.9,20.0,466.0,603.84,481.02
2016,8,13,16,45,752.0,78.5,2.9,20.0,415.0,547.61,437.91
2016,8,13,17,0,726.0,74.0,2.9,20.0,364.0,492.16,394.09
2016,8,13,17,15,685.5,69.0,2.8,19.5,311.5,431.42,345.14
2016,8,13,17,30,645.0,64.0,2.7,19.0,259.0,372.2,295.78
2016,8,13,17,45,587.0,57.0,2.65,18.5,208.5,307.0,240.29
2016,8,13,18,0,529.0,50.0,2.6,18.0,158.0,247.27,187.87
2016,8,13,18,15,433.0,41.0,2.6,17.5,112.5,180.15,129.87
2016,8,13,18,30,337.0,32.0,2.6,17.0,67.0,123.46,79.45
2016,8,13,18,45,168.5,16.0,2.6,16.5,33.5,52.04,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,170.0,15.0,2.1,13.5,31.5,11.38,0.0
2016,8,14,6,0,340.0,30.0,2.2,14.0,63.0,23.2,13.44
2016,8,14,6,15,438.0,39.0,2.15,14.0,108.5,28.67,19.46
2016,8,14,6,30,536.0,48.0,2.1,14.0,154.0,33.81,24.45
2016,8,14,6,45,268.0,72.5,2.1,14.5,125.5,67.04,44.17
2016,8,14,7,0,0.0,97.0,2.1,15.0,97.0,90.62,71.24
2016,8,14,7,15,4.0,115.5,2.1,15.5,117.0,108.86,86.08
2016,8,14,7,30,8.0,134.0,2.1,16.0,137.0,127.66,101.11
2016,8,14,7,45,19.0,158.5,2.1,17.0,167.5,154.21,121.82
2016,8,14,8,0,30.0,183.0,2.1,18.0,198.0,179.65,141.35
2016,8,14,8,15,86.0,218.0,2.1,18.5,266.5,235.32,184.44
2016,8,14,8,30,142.0,253.0,2.1,19.0,335.0,295.63,230.87
2016,8,14,8,45,510.5,170.0,2.1,19.5,497.5,405.36,316.07
2016,8,14,9,0,879.0,87.0,2.1,20.0,660.0,554.94,430.87
2016,8,14,9,15,890.5,89.0,2.1,20.0,702.0,606.98,470.55
2016,8,14,9,30,902.0,91.0,2.1,20.0,744.0,658.29,509.19
2016,8,14,9,45,889.5,104.0,2.15,20.5,774.5,703.05,540.96
2016,8,14,10,0,877.0,117.0,2.2,21.0,805.0,744.64,568.49
2016,8,14,10,15,884.5,118.5,2.2,21.0,834.5,787.0,596.7
2016,8,14,10,30,892.0,120.0,2.2,21.0,864.0,827.47,623.32
2016,8,14,10,45,901.0,119.0,2.25,21.5,888.0,864.65,646.66
2016,8,14,11,0,910.0,118.0,2.3,22.0,912.0,899.62,668.32
2016,8,14,11,15,913.0,118.5,2.35,22.0,927.5,928.38,687.04
2016,8,14,11,30,916.0,119.0,2.4,22.0,943.0,954.28,703.93
2016,8,14,11,45,920.5,118.0,2.45,22.0,951.5,977.08,718.84
2016,8,14,12,0,925.0,117.0,2.5,22.0,960.0,996.83,731.83
2016,8,14,12,15,924.5,117.0,2.55,22.0,960.0,1009.63,740.41
2016,8,14,12,30,924.0,117.0,2.6,22.0,960.0,1019.07,746.98
2016,8,14,12,45,914.5,121.5,2.65,22.0,949.5,1020.98,748.82
2016,8,14,13,0,905.0,126.0,2.7,22.0,939.0,1019.46,748.61
2016,8,14,13,15,901.0,125.0,2.75,22.0,923.5,1014.26,746.15
2016,8,14,13,30,897.0,124.0,2.8,22.0,908.0,1005.7,741.63
2016,8,14,13,45,891.5,123.0,2.85,22.0,885.0,992.41,734.11
2016,8,14,14,0,886.0,122.0,2.9,22.0,862.0,975.94,724.59
2016,8,14,14,15,878.5,120.5,2.95,21.5,832.5,953.99,712.84
2016,8,14,14,30,871.0,119.0,3.0,21.0,803.0,929.15,699.12
2016,8,14,14,45,861.0,116.5,3.05,21.0,767.0,898.27,679.87
2016,8,14,15,0,851.0,114.0,3.1,21.0,731.0,869.98,662.31
2016,8,14,15,15,838.0,111.5,3.15,20.5,690.0,831.68,638.85
2016,8,14,15,30,825.0,109.0,3.2,20.0,649.0,791.5,613.74
2016,8,14,15,45,808.0,105.5,3.25,20.0,603.0,745.48,582.86
2016,8,14,16,0,791.0,102.0,3.3,20.0,557.0,698.35,550.71
2016,8,14,16,15,768.5,98.0,3.3,19.5,507.5,646.05,514.51
2016,8,14,16,30,746.0,94.0,3.3,19.0,458.0,593.64,475.96
2016,8,14,16,45,716.0,89.0,3.35,19.0,406.5,537.72,432.71
2016,8,14,17,0,686.0,84.0,3.4,19.0,355.0,481.22,387.74
2016,8,14,17,15,642.5,78.0,3.3,18.5,303.0,418.41,336.81
2016,8,14,17,30,599.0,72.0,3.2,18.0,251.0,358.86,286.87
2016,8,14,17,45,537.5,63.5,3.15,17.5,201.0,293.04,230.63
2016,8,14,18,0,476.0,55.0,3.1,17.0,151.0,233.1,178.0
2016,8,14,18,15,376.5,44.0,3.0,16.5,106.0,165.87,120.03
2016,8,14,18,30,277.0,33.0,2.9,16.0,61.0,109.54,69.97
2016,8,14,18,45,138.5,16.5,2.85,15.5,30.5,46.38,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,151.5,16.0,2.15,11.5,30.5,12.44,0.0
2016,8,15,6,0,303.0,32.0,2.2,12.0,61.0,25.36,15.16
2016,8,15,6,15,405.5,42.0,2.15,12.5,106.5,31.62,22.15
2016,8,15,6,30,508.0,52.0,2.1,13.0,152.0,37.51,27.83
2016,8,15,6,45,573.5,59.5,2.1,13.5,204.0,67.62,37.02
2016,8,15,7,0,639.0,67.0,2.1,14.0,256.0,114.8,65.12
2016,8,15,7,15,328.0,103.0,2.05,14.5,201.0,136.65,95.48
2016,8,15,7,30,17.0,139.0,2.0,15.0,146.0,133.89,106.26
2016,8,15,7,45,26.5,162.5,2.0,15.5,175.0,157.12,124.67
2016,8,15,8,0,36.0,186.0,2.0,16.0,204.0,184.15,145.93
2016,8,15,8,15,30.0,198.5,1.95,16.0,214.5,196.82,155.93
2016,8,15,8,30,24.0,211.0,1.9,16.0,225.0,210.73,166.73
2016,8,15,8,45,55.5,250.0,1.85,16.5,285.5,262.25,206.75
2016,8,15,9,0,87.0,289.0,1.8,17.0,346.0,319.34,250.35
2016,8,15,9,15,493.0,195.0,1.8,17.0,548.0,472.67,372.34
2016,8,15,9,30,899.0,101.0,1.8,17.0,750.0,665.07,518.99
2016,8,15,9,45,917.5,98.5,1.85,17.5,789.5,715.71,554.43
2016,8,15,10,0,936.0,96.0,1.9,18.0,829.0,765.63,587.54
2016,8,15,10,15,943.0,97.5,1.95,18.0,859.5,809.81,617.28
2016,8,15,10,30,950.0,99.0,2.0,18.0,890.0,851.91,645.37
2016,8,15,10,45,954.5,100.0,2.1,18.5,913.0,889.16,669.21
2016,8,15,11,0,959.0,101.0,2.2,19.0,936.0,923.77,691.16
2016,8,15,11,15,962.0,102.0,2.25,19.0,952.0,954.26,711.1
2016,8,15,11,30,965.0,103.0,2.3,19.0,968.0,981.73,729.06
2016,8,15,11,45,965.5,103.5,2.4,19.5,975.5,1003.22,742.27
2016,8,15,12,0,966.0,104.0,2.5,20.0,983.0,1021.36,753.37
2016,8,15,12,15,966.0,104.0,2.5,20.0,983.0,1035.07,762.06
2016,8,15,12,30,966.0,104.0,2.5,20.0,983.0,1045.28,768.62
2016,8,15,12,45,960.0,106.5,2.55,20.0,974.0,1048.7,771.48
2016,8,15,13,0,954.0,109.0,2.6,20.0,965.0,1048.54,772.2
2016,8,15,13,15,951.0,108.0,2.6,19.5,949.0,1044.08,771.22
2016,8,15,13,30,948.0,107.0,2.6,19.0,933.0,1036.08,768.09
2016,8,15,13,45,943.0,106.0,2.6,19.0,909.5,1022.66,760.09
2016,8,15,14,0,938.0,105.0,2.6,19.0,886.0,1005.87,749.99
2016,8,15,14,15,931.0,103.5,2.6,19.0,855.5,983.4,736.22
2016,8,15,14,30,924.0,102.0,2.6,19.0,825.0,957.85,720.45
2016,8,15,14,45,915.0,100.0,2.6,19.0,788.5,927.03,701.13
2016,8,15,15,0,906.0,98.0,2.6,19.0,752.0,893.55,679.93
2016,8,15,15,15,894.0,95.5,2.6,18.5,709.5,854.53,656.02
2016,8,15,15,30,882.0,93.0,2.6,18.0,667.0,813.43,630.34
2016,8,15,15,45,866.5,90.0,2.6,18.0,620.5,767.26,599.48
2016,8,15,16,0,851.0,87.0,2.6,18.0,574.0,723.65,570.07
2016,8,15,16,15,829.5,84.0,2.55,17.5,523.0,670.69,534.04
2016,8,15,16,30,808.0,81.0,2.5,17.0,472.0,617.43,495.27
2016,8,15,16,45,779.0,76.5,2.5,17.0,419.5,558.02,449.53
2016,8,15,17,0,750.0,72.0,2.5,17.0,367.0,499.62,403.14
2016,8,15,17,15,708.5,67.0,2.45,16.5,313.0,435.79,351.45
2016,8,15,17,30,667.0,62.0,2.4,16.0,259.0,376.51,301.49
2016,8,15,17,45,602.5,55.5,2.35,15.5,207.0,308.37,242.96
2016,8,15,18,0,538.0,49.0,2.3,15.0,155.0,246.39,188.11
2016,8,15,18,15,436.5,39.5,2.15,14.5,108.5,177.16,127.78
2016,8,15,18,30,335.0,30.0,2.0,14.0,62.0,119.08,74.51
2016,8,15,18,45,167.5,15.0,1.95,13.5,31.0,49.03,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,122.0,15.5,2.0,12.5,27.0,12.11,0.0
2016,8,16,6,0,244.0,31.0,2.1,13.0,54.0,24.53,14.19
2016,8,16,6,15,342.5,43.5,2.05,13.5,97.5,33.23,23.41
2016,8,16,6,30,441.0,56.0,2.0,14.0,141.0,41.35,31.09
2016,8,16,6,45,505.0,65.0,2.0,14.5,191.0,68.88,40.11
2016,8,16,7,0,569.0,74.0,2.0,15.0,241.0,113.28,66.61
2016,8,16,7,15,307.5,111.5,2.0,15.0,204.5,143.62,101.95
2016,8,16,7,30,46.0,149.0,2.0,15.0,168.0,145.79,114.98
2016,8,16,7,45,59.0,173.5,2.0,15.5,200.5,175.09,138.36
2016,8,16,8,0,72.0,198.0,2.0,16.0,233.0,206.06,162.85
2016,8,16,8,15,191.5,214.5,1.95,16.5,320.5,269.77,211.84
2016,8,16,8,30,311.0,231.0,1.9,17.0,408.0,346.65,271.39
2016,8,16,8,45,561.0,172.5,1.9,17.5,523.5,431.33,337.39
2016,8,16,9,0,811.0,114.0,1.9,18.0,639.0,540.91,422.11
2016,8,16,9,15,825.0,116.5,1.9,18.0,681.0,592.18,461.54
2016,8,16,9,30,839.0,119.0,1.9,18.0,723.0,643.11,500.02
2016,8,16,9,45,841.5,125.5,1.9,18.5,757.0,689.62,533.13
2016,8,16,10,0,844.0,132.0,1.9,19.0,791.0,734.36,563.74
2016,8,16,10,15,852.5,134.0,1.95,19.0,821.0,777.26,592.8
2016,8,16,10,30,861.0,136.0,2.0,19.0,851.0,818.46,620.46
2016,8,16,10,45,866.5,137.5,2.05,19.5,874.0,852.63,641.92
2016,8,16,11,0,872.0,139.0,2.1,20.0,897.0,886.12,662.8
2016,8,16,11,15,876.0,140.0,2.15,20.0,912.5,915.32,681.99
2016,8,16,11,30,880.0,141.0,2.2,20.0,928.0,941.84,699.41
2016,8,16,11,45,881.5,141.5,2.25,20.5,936.0,962.72,711.8
2016,8,16,12,0,883.0,142.0,2.3,21.0,944.0,980.58,722.28
2016,8,16,12,15,883.0,142.0,2.3,21.0,944.0,993.4,730.41
2016,8,16,12,30,883.0,142.0,2.3,21.0,944.0,1003.0,736.6
2016,8,16,12,45,879.0,143.0,2.35,21.0,935.0,1006.48,739.5
2016,8,16,13,0,875.0,144.0,2.4,21.0,926.0,1006.67,740.43
2016,8,16,13,15,871.0,143.0,2.4,21.0,910.5,1001.53,737.52
2016,8,16,13,30,867.0,142.0,2.4,21.0,895.0,993.14,732.66
2016,8,16,13,45,861.5,140.0,2.45,21.0,872.0,979.07,724.71
2016,8,16,14,0,856.0,138.0,2.5,21.0,849.0,967.86,718.76
2016,8,16,14,15,847.5,136.0,2.5,20.5,819.0,944.82,705.87
2016,8,16,14,30,839.0,134.0,2.5,20.0,789.0,918.98,691.15
2016,8,16,14,45,829.0,131.5,2.5,20.0,753.0,888.62,672.01
2016,8,16,15,0,819.0,129.0,2.5,20.0,717.0,855.87,651.16
2016,8,16,15,15,804.0,125.5,2.5,20.0,675.5,815.67,625.01
2016,8,16,15,30,789.0,122.0,2.5,20.0,634.0,773.79,597.45
2016,8,16,15,45,771.0,118.0,2.5,20.0,588.0,727.65,566.5
2016,8,16,16,0,753.0,114.0,2.5,20.0,542.0,682.93,536.14
2016,8,16,16,15,728.0,109.0,2.5,19.5,492.5,629.29,498.3
2016,8,16,16,30,703.0,104.0,2.5,19.0,443.0,575.89,459.33
2016,8,16,16,45,671.5,98.0,2.5,19.0,391.5,518.06,414.89
2016,8,16,17,0,640.0,92.0,2.5,19.0,340.0,461.7,370.28
2016,8,16,17,15,593.5,84.5,2.5,18.5,288.5,398.07,319.19
2016,8,16,17,30,547.0,77.0,2.5,18.0,237.0,338.07,269.32
2016,8,16,17,45,482.5,67.5,2.55,17.5,187.5,272.9,214.01
2016,8,16,18,0,418.0,58.0,2.6,17.0,138.0,213.97,162.67
2016,8,16,18,15,319.5,45.0,2.5,16.5,95.0,148.0,106.23
2016,8,16,18,30,221.0,32.0,2.4,16.0,52.0,94.33,57.64
2016,8,16,18,45,110.5,16.0,2.35,15.5,26.0,34.59,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.0,13.5,25.0,15.24,0.0
2016,8,17,6,0,205.0,31.0,2.1,14.0,50.0,24.04,13.46
2016,8,17,6,15,301.5,44.0,2.05,14.5,91.5,33.31,23.33
2016,8,17,6,30,398.0,57.0,2.0,15.0,133.0,42.48,31.93
2016,8,17,6,45,464.0,66.5,1.95,15.5,181.5,67.88,40.5
2016,8,17,7,0,530.0,76.0,1.9,16.0,230.0,110.51,65.76
2016,8,17,7,15,348.0,115.5,1.85,16.0,225.0,149.39,104.53
2016,8,17,7,30,166.0,155.0,1.8,16.0,220.0,173.03,132.21
2016,8,17,7,45,429.0,128.0,1.75,16.5,327.0,225.66,167.62
2016,8,17,8,0,692.0,101.0,1.7,17.0,434.0,310.97,232.6
2016,8,17,8,15,717.5,106.0,1.65,17.5,483.0,364.6,278.13
2016,8,17,8,30,743.0,111.0,1.6,18.0,532.0,420.19,324.03
2016,8,17,8,45,763.0,114.0,1.6,18.5,578.0,474.7,367.8
2016,8,17,9,0,783.0,117.0,1.6,19.0,624.0,528.03,409.3
2016,8,17,9,15,798.0,120.0,1.6,19.0,665.0,579.03,448.59
2016,8,17,9,30,813.0,123.0,1.6,19.0,706.0,629.84,486.65
2016,8,17,9,45,832.5,121.5,1.65,19.5,744.5,678.86,521.97
2016,8,17,10,0,852.0,120.0,1.7,20.0,783.0,727.13,555.18
2016,8,17,10,15,860.0,121.5,1.75,20.0,812.5,768.93,583.27
2016,8,17,10,30,868.0,123.0,1.8,20.0,842.0,808.93,609.96
2016,8,17,10,45,874.5,124.5,1.9,20.5,865.5,845.7,633.56
2016,8,17,11,0,881.0,126.0,2.0,21.0,889.0,880.2,655.5
2016,8,17,11,15,885.0,126.5,2.05,21.0,904.5,909.07,674.37
2016,8,17,11,30,889.0,127.0,2.1,21.0,920.0,935.2,691.48
2016,8,17,11,45,891.0,127.5,2.15,21.5,928.0,956.62,704.18
2016,8,17,12,0,893.0,128.0,2.2,22.0,936.0,975.0,714.96
2016,8,17,12,15,893.0,128.0,2.25,22.0,936.0,987.83,723.6
2016,8,17,12,30,893.0,128.0,2.3,22.0,936.0,997.41,730.29
2016,8,17,12,45,880.0,134.5,2.4,22.0,925.0,997.74,731.66
2016,8,17,13,0,867.0,141.0,2.5,22.0,914.0,994.75,731.04
2016,8,17,13,15,863.0,140.0,2.55,21.5,898.5,989.55,730.01
2016,8,17,13,30,859.0,139.0,2.6,21.0,883.0,981.13,726.97
2016,8,17,13,45,853.5,137.5,2.65,21.0,860.0,967.59,719.24
2016,8,17,14,0,848.0,136.0,2.7,21.0,837.0,956.88,713.52
2016,8,17,14,15,839.5,134.0,2.7,20.5,807.5,933.91,700.54
2016,8,17,14,30,831.0,132.0,2.7,20.0,778.0,908.17,685.73
2016,8,17,14,45,820.0,129.5,2.7,20.0,742.0,877.06,665.9
2016,8,17,15,0,809.0,127.0,2.7,20.0,706.0,843.63,644.41
2016,8,17,15,15,794.0,124.0,2.7,19.5,664.5,804.23,619.77
2016,8,17,15,30,779.0,121.0,2.7,19.0,623.0,763.18,593.63
2016,8,17,15,45,760.5,117.0,2.7,19.0,577.5,716.98,562.27
2016,8,17,16,0,742.0,113.0,2.7,19.0,532.0,672.25,531.56
2016,8,17,16,15,716.0,108.0,2.7,18.5,482.5,618.38,492.98
2016,8,17,16,30,690.0,103.0,2.7,18.0,433.0,564.86,453.47
2016,8,17,16,45,656.0,97.5,2.75,18.0,382.0,506.73,408.46
2016,8,17,17,0,622.0,92.0,2.8,18.0,331.0,450.33,363.44
2016,8,17,17,15,575.0,84.5,2.75,17.5,280.0,387.4,312.33
2016,8,17,17,30,528.0,77.0,2.7,17.0,229.0,328.2,262.62
2016,8,17,17,45,459.5,67.5,2.7,16.5,180.5,262.61,206.62
2016,8,17,18,0,391.0,58.0,2.7,16.0,132.0,202.75,154.42
2016,8,17,18,15,291.5,44.5,2.65,15.5,90.0,138.89,99.67
2016,8,17,18,30,192.0,31.0,2.6,15.0,48.0,86.1,51.06
2016,8,17,18,45,96.0,15.5,2.55,15.0,24.0,31.33,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,16.0,1.7,13.5,24.0,15.73,0.0
2016,8,18,6,0,184.0,32.0,1.8,14.0,48.0,24.94,13.87
2016,8,18,6,15,283.5,45.5,1.8,14.0,89.5,34.61,24.47
2016,8,18,6,30,383.0,59.0,1.8,14.0,131.0,43.79,33.2
2016,8,18,6,45,451.0,69.0,1.8,14.5,179.5,68.99,42.29
2016,8,18,7,0,519.0,79.0,1.8,15.0,228.0,111.41,67.35
2016,8,18,7,15,566.5,86.0,1.8,15.5,279.0,155.93,100.66
2016,8,18,7,30,614.0,93.0,1.8,16.0,330.0,205.86,141.89
2016,8,18,7,45,648.0,99.0,1.8,16.5,380.5,256.5,185.69
2016,8,18,8,0,682.0,105.0,1.8,17.0,431.0,310.55,232.34
2016,8,18,8,15,707.0,109.5,1.75,17.0,479.5,363.03,277.66
2016,8,18,8,30,732.0,114.0,1.7,17.0,528.0,417.42,323.39
2016,8,18,8,45,749.0,119.0,1.7,17.5,572.5,470.09,366.04
2016,8,18,9,0,766.0,124.0,1.7,18.0,617.0,524.86,408.79
2016,8,18,9,15,781.0,127.0,1.7,18.0,658.0,575.07,447.72
2016,8,18,9,30,796.0,130.0,1.7,18.0,699.0,625.15,485.49
2016,8,18,9,45,762.5,156.0,1.75,18.5,723.5,663.98,512.64
2016,8,18,10,0,729.0,182.0,1.8,19.0,748.0,699.29,536.46
2016,8,18,10,15,738.5,185.0,1.85,19.0,777.0,740.11,565.65
2016,8,18,10,30,748.0,188.0,1.9,19.0,806.0,779.63,593.33
2016,8,18,10,45,747.0,194.5,1.95,19.5,826.0,812.5,614.17
2016,8,18,11,0,746.0,201.0,2.0,20.0,846.0,843.07,633.35
2016,8,18,11,15,751.0,202.5,2.05,20.0,861.5,871.5,652.24
2016,8,18,11,30,756.0,204.0,2.1,20.0,877.0,897.67,669.61
2016,8,18,11,45,751.5,209.0,2.15,20.0,882.5,916.24,681.95
2016,8,18,12,0,747.0,214.0,2.2,20.0,888.0,931.99,692.57
2016,8,18,12,15,747.0,214.0,2.25,20.0,888.0,944.04,700.85
2016,8,18,12,30,747.0,214.0,2.3,20.0,888.0,953.26,707.4
2016,8,18,12,45,742.0,214.5,2.35,20.0,879.0,955.26,709.32
2016,8,18,13,0,737.0,215.0,2.4,20.0,870.0,954.33,709.49
2016,8,18,13,15,732.0,213.5,2.4,20.0,855.0,948.39,705.98
2016,8,18,13,30,727.0,212.0,2.4,20.0,840.0,939.59,700.73
2016,8,18,13,45,718.5,210.0,2.45,20.0,816.5,924.12,691.61
2016,8,18,14,0,710.0,208.0,2.5,20.0,793.0,906.01,680.8
2016,8,18,14,15,699.5,204.5,2.5,19.5,764.0,881.95,666.83
2016,8,18,14,30,689.0,201.0,2.5,19.0,735.0,855.6,651.27
2016,8,18,14,45,677.0,196.0,2.55,19.0,700.0,824.22,631.28
2016,8,18,15,0,665.0,191.0,2.6,19.0,665.0,790.97,609.84
2016,8,18,15,15,647.5,185.5,2.6,18.5,624.5,750.98,583.61
2016,8,18,15,30,630.0,180.0,2.6,18.0,584.0,709.87,556.07
2016,8,18,15,45,611.0,172.0,2.65,18.0,540.0,664.14,523.86
2016,8,18,16,0,592.0,164.0,2.7,18.0,496.0,617.93,490.63
2016,8,18,16,15,563.0,155.5,2.7,17.5,448.5,561.5,449.58
2016,8,18,16,30,534.0,147.0,2.7,17.0,401.0,509.16,410.49
2016,8,18,16,45,501.5,136.0,2.7,17.0,352.0,453.36,366.87
2016,8,18,17,0,469.0,125.0,2.7,17.0,303.0,399.55,323.69
2016,8,18,17,15,421.5,112.0,2.65,16.5,254.5,338.5,274.04
2016,8,18,17,30,374.0,99.0,2.6,16.0,206.0,281.61,226.45
2016,8,18,17,45,315.5,83.0,2.55,15.5,160.0,221.67,175.4
2016,8,18,18,0,257.0,67.0,2.5,15.0,114.0,167.74,128.67
2016,8,18,18,15,181.5,47.5,2.4,14.5,75.0,107.39,77.2
2016,8,18,18,30,106.0,28.0,2.3,14.0,36.0,58.58,32.47
2016,8,18,18,45,53.0,14.0,2.25,14.0,18.0,22.49,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.0,14.0,2.0,13.5,18.5,13.76,0.0
2016,8,19,6,0,108.0,28.0,2.1,14.0,37.0,23.37,12.28
2016,8,19,6,15,181.0,47.5,2.1,14.0,75.5,38.68,27.93
2016,8,19,6,30,254.0,67.0,2.1,14.0,114.0,50.28,38.88
2016,8,19,6,45,312.5,83.0,2.1,14.5,159.5,74.69,50.62
2016,8,19,7,0,371.0,99.0,2.1,15.0,205.0,113.96,75.63
2016,8,19,7,15,186.5,112.5,2.05,15.0,166.0,124.99,91.71
2016,8,19,7,30,2.0,126.0,2.0,15.0,127.0,119.1,94.65
2016,8,19,7,45,15.0,152.0,1.95,15.5,159.0,147.07,116.85
2016,8,19,8,0,28.0,178.0,1.9,16.0,191.0,174.34,138.22
2016,8,19,8,15,76.0,212.5,1.85,16.5,254.0,226.15,178.6
2016,8,19,8,30,124.0,247.0,1.8,17.0,317.0,281.94,221.78
2016,8,19,8,45,369.0,215.0,1.8,17.5,447.0,377.51,295.93
2016,8,19,9,0,614.0,183.0,1.8,18.0,577.0,497.9,388.43
2016,8,19,9,15,631.5,188.5,1.8,18.0,617.0,545.21,424.46
2016,8,19,9,30,649.0,194.0,1.8,18.0,657.0,592.98,460.45
2016,8,19,9,45,658.5,201.0,1.8,18.5,691.0,637.05,491.91
2016,8,19,10,0,668.0,208.0,1.8,19.0,725.0,680.42,522.07
2016,8,19,10,15,678.0,211.5,1.85,19.0,753.5,719.88,550.28
2016,8,19,10,30,688.0,215.0,1.9,19.0,782.0,758.25,577.34
2016,8,19,10,45,688.5,222.0,1.95,19.5,802.5,790.99,598.81
2016,8,19,11,0,689.0,229.0,2.0,20.0,823.0,821.7,618.61
2016,8,19,11,15,693.5,231.0,2.05,20.0,838.0,848.83,637.17
2016,8,19,11,30,698.0,233.0,2.1,20.0,853.0,873.86,653.93
2016,8,19,11,45,695.0,237.5,2.2,20.0,859.0,892.27,666.72
2016,8,19,12,0,692.0,242.0,2.3,20.0,865.0,908.09,677.91
2016,8,19,12,15,692.0,242.0,2.35,20.0,865.0,919.55,685.84
2016,8,19,12,30,692.0,242.0,2.4,20.0,865.0,928.37,692.15
2016,8,19,12,45,700.5,234.0,2.45,20.0,860.5,934.46,696.78
2016,8,19,13,0,709.0,226.0,2.5,20.0,856.0,937.76,699.69
2016,8,19,13,15,704.5,224.5,2.55,20.0,840.5,932.35,696.92
2016,8,19,13,30,700.0,223.0,2.6,20.0,825.0,924.17,692.46
2016,8,19,13,45,690.0,221.5,2.65,20.0,802.0,908.02,682.72
2016,8,19,14,0,680.0,220.0,2.7,20.0,779.0,889.36,671.38
2016,8,19,14,15,669.5,216.0,2.7,19.5,750.0,865.24,657.2
2016,8,19,14,30,659.0,212.0,2.7,19.0,721.0,838.91,641.46
2016,8,19,14,45,644.5,208.0,2.7,19.0,685.5,807.03,620.17
2016,8,19,15,0,630.0,204.0,2.7,19.0,650.0,773.49,597.47
2016,8,19,15,15,612.0,197.5,2.7,19.0,610.0,733.02,569.59
2016,8,19,15,30,594.0,191.0,2.7,19.0,570.0,691.56,540.63
2016,8,19,15,45,572.0,183.0,2.75,19.0,526.0,642.05,505.58
2016,8,19,16,0,550.0,175.0,2.8,19.0,482.0,595.51,471.94
2016,8,19,16,15,521.5,165.5,2.8,18.5,435.0,543.16,433.78
2016,8,19,16,30,493.0,156.0,2.8,18.0,388.0,491.89,395.44
2016,8,19,16,45,459.0,143.5,2.8,17.5,339.5,435.51,352.05
2016,8,19,17,0,425.0,131.0,2.8,17.0,291.0,381.35,309.16
2016,8,19,17,15,379.5,116.5,2.8,16.5,243.0,321.94,260.8
2016,8,19,17,30,334.0,102.0,2.8,16.0,195.0,266.57,214.44
2016,8,19,17,45,278.0,84.0,2.8,16.0,150.5,202.9,160.12
2016,8,19,18,0,222.0,66.0,2.8,16.0,106.0,150.26,114.44
2016,8,19,18,15,155.0,45.0,2.75,15.5,68.5,96.85,68.82
2016,8,19,18,30,88.0,24.0,2.7,15.0,31.0,48.97,24.46
2016,8,19,18,45,44.0,12.0,2.65,15.0,15.5,18.9,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
