Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,12.5,1.8,13.5,16.5,12.29,0.0
2016,8,20,6,0,91.0,25.0,1.9,14.0,33.0,20.98,10.07
2016,8,20,6,15,158.0,46.0,1.9,14.0,70.5,37.52,26.87
2016,8,20,6,30,225.0,67.0,1.9,14.0,108.0,53.41,41.6
2016,8,20,6,45,281.5,84.5,1.95,14.5,153.0,74.36,51.27
2016,8,20,7,0,338.0,102.0,2.0,15.0,198.0,112.93,76.19
2016,8,20,7,15,170.0,113.0,1.95,15.5,161.5,122.67,90.31
2016,8,20,7,30,2.0,124.0,1.9,16.0,125.0,117.28,92.79
2016,8,20,7,45,13.5,149.5,1.9,16.5,156.0,144.4,114.27
2016,8,20,8,0,25.0,175.0,1.9,17.0,187.0,173.0,136.7
2016,8,20,8,15,37.0,201.0,1.9,17.0,221.0,201.42,159.04
2016,8,20,8,30,49.0,227.0,1.9,17.0,255.0,233.66,184.29
2016,8,20,8,45,79.0,257.5,1.9,17.5,306.5,280.04,220.02
2016,8,20,9,0,109.0,288.0,1.9,18.0,358.0,329.73,257.8
2016,8,20,9,15,102.5,307.0,1.95,18.0,376.0,350.89,273.54
2016,8,20,9,30,96.0,326.0,2.0,18.0,394.0,371.35,288.63
2016,8,20,9,45,166.5,344.5,2.05,18.5,470.0,442.55,342.58
2016,8,20,10,0,237.0,363.0,2.1,19.0,546.0,519.61,399.58
2016,8,20,10,15,472.5,283.0,2.15,19.0,665.5,633.85,487.86
2016,8,20,10,30,708.0,203.0,2.2,19.0,785.0,761.6,583.3
2016,8,20,10,45,716.0,205.0,2.3,19.5,807.5,796.15,605.96
2016,8,20,11,0,724.0,207.0,2.4,20.0,830.0,829.0,627.35
2016,8,20,11,15,728.5,209.0,2.45,20.0,845.0,856.9,646.07
2016,8,20,11,30,733.0,211.0,2.5,20.0,860.0,882.6,663.31
2016,8,20,11,45,736.5,211.0,2.6,20.5,867.5,902.98,676.11
2016,8,20,12,0,740.0,211.0,2.7,21.0,875.0,920.83,687.28
2016,8,20,12,15,740.0,211.0,2.75,20.5,875.0,932.7,696.77
2016,8,20,12,30,740.0,211.0,2.8,20.0,875.0,941.75,704.55
2016,8,20,12,45,722.5,219.5,2.9,20.0,863.0,939.88,704.21
2016,8,20,13,0,705.0,228.0,3.0,20.0,851.0,935.08,702.07
2016,8,20,13,15,700.5,226.0,3.0,20.0,836.0,929.13,698.52
2016,8,20,13,30,696.0,224.0,3.0,20.0,821.0,920.4,693.21
2016,8,20,13,45,694.0,218.5,3.05,20.0,800.0,907.66,685.66
2016,8,20,14,0,692.0,213.0,3.1,20.0,779.0,892.21,676.33
2016,8,20,14,15,681.5,209.5,3.1,19.5,750.0,868.36,662.21
2016,8,20,14,30,671.0,206.0,3.1,19.0,721.0,842.29,646.53
2016,8,20,14,45,663.5,198.0,3.1,19.0,687.5,812.03,626.61
2016,8,20,15,0,656.0,190.0,3.1,19.0,654.0,779.71,605.04
2016,8,20,15,15,638.5,184.5,3.1,19.0,613.5,739.93,577.44
2016,8,20,15,30,621.0,179.0,3.1,19.0,573.0,699.07,548.7
2016,8,20,15,45,605.5,169.5,3.1,19.0,530.0,654.68,517.06
2016,8,20,16,0,590.0,160.0,3.1,19.0,487.0,609.58,484.29
2016,8,20,16,15,561.5,151.5,3.1,18.5,439.5,553.5,443.27
2016,8,20,16,30,533.0,143.0,3.1,18.0,392.0,501.59,404.28
2016,8,20,16,45,503.0,131.0,3.1,17.5,344.0,446.26,361.55
2016,8,20,17,0,473.0,119.0,3.1,17.0,296.0,392.7,318.9
2016,8,20,17,15,425.5,106.5,3.1,16.5,247.0,332.19,269.33
2016,8,20,17,30,378.0,94.0,3.1,16.0,198.0,275.86,221.83
2016,8,20,17,45,320.5,78.0,3.1,16.0,153.0,216.38,170.47
2016,8,20,18,0,263.0,62.0,3.1,16.0,108.0,162.81,123.59
2016,8,20,18,15,185.0,43.0,3.0,15.5,70.0,106.51,75.34
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,56.01,25.97
2016,8,20,18,45,53.5,12.0,2.85,15.0,16.0,20.27,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,12.5,17.5,13.27,0.0
2016,8,21,6,0,109.0,27.0,2.7,13.0,35.0,22.55,10.81
2016,8,21,6,15,186.0,46.0,2.8,13.5,73.5,35.26,24.89
2016,8,21,6,30,263.0,65.0,2.9,14.0,112.0,48.89,37.58
2016,8,21,6,45,326.0,80.0,3.0,14.5,158.0,71.53,48.2
2016,8,21,7,0,389.0,95.0,3.1,15.0,204.0,110.97,72.65
2016,8,21,7,15,194.5,99.5,3.05,15.0,154.0,114.69,82.86
2016,8,21,7,30,0.0,104.0,3.0,15.0,104.0,98.97,78.07
2016,8,21,7,45,3.0,129.5,2.95,15.5,131.0,123.68,98.14
2016,8,21,8,0,6.0,155.0,2.9,16.0,158.0,148.9,118.26
2016,8,21,8,15,30.0,192.0,2.8,16.0,208.5,190.78,151.58
2016,8,21,8,30,54.0,229.0,2.7,16.0,259.0,237.52,188.57
2016,8,21,8,45,96.0,259.5,2.65,16.5,318.5,289.87,229.3
2016,8,21,9,0,138.0,290.0,2.6,17.0,378.0,345.92,272.43
2016,8,21,9,15,420.5,229.0,2.55,17.5,522.0,460.16,362.81
2016,8,21,9,30,703.0,168.0,2.5,18.0,666.0,600.47,470.69
2016,8,21,9,45,693.5,183.5,2.45,18.5,695.5,642.34,499.85
2016,8,21,10,0,684.0,199.0,2.4,19.0,725.0,681.85,527.06
2016,8,21,10,15,694.5,202.0,2.45,19.0,754.0,721.76,555.98
2016,8,21,10,30,705.0,205.0,2.5,19.0,783.0,760.56,583.69
2016,8,21,10,45,714.5,206.5,2.55,19.0,806.0,795.74,608.54
2016,8,21,11,0,724.0,208.0,2.6,19.0,829.0,829.31,631.49
2016,8,21,11,15,729.0,209.5,2.65,19.0,844.0,857.14,650.28
2016,8,21,11,30,734.0,211.0,2.7,19.0,859.0,882.77,667.6
2016,8,21,11,45,737.0,211.0,2.8,19.5,866.5,902.68,680.15
2016,8,21,12,0,740.0,211.0,2.9,20.0,874.0,920.03,691.03
2016,8,21,12,15,740.5,211.0,2.95,20.0,874.0,932.34,699.54
2016,8,21,12,30,741.0,211.0,3.0,20.0,874.0,941.83,706.29
2016,8,21,12,45,750.5,203.0,3.1,20.0,869.5,948.76,711.84
2016,8,21,13,0,760.0,195.0,3.2,20.0,865.0,952.71,715.51
2016,8,21,13,15,755.5,193.5,3.2,19.5,849.5,946.99,713.42
2016,8,21,13,30,751.0,192.0,3.2,19.0,834.0,938.33,709.5
2016,8,21,13,45,588.0,260.5,3.25,19.0,754.5,849.4,647.33
2016,8,21,14,0,425.0,329.0,3.3,19.0,675.0,760.2,581.07
2016,8,21,14,15,572.5,254.5,3.3,19.0,703.0,811.4,623.56
2016,8,21,14,30,720.0,180.0,3.3,19.0,731.0,857.48,658.95
2016,8,21,14,45,482.0,250.5,3.35,19.0,611.5,704.35,546.6
2016,8,21,15,0,244.0,321.0,3.4,19.0,492.0,548.83,427.67
2016,8,21,15,15,237.0,303.5,3.4,18.5,462.0,517.94,406.96
2016,8,21,15,30,230.0,286.0,3.4,18.0,432.0,486.69,385.01
2016,8,21,15,45,150.0,259.0,3.4,18.0,351.0,389.81,309.83
2016,8,21,16,0,70.0,232.0,3.4,18.0,270.0,291.07,231.69
2016,8,21,16,15,43.0,198.0,3.4,17.5,221.0,234.03,186.96
2016,8,21,16,30,16.0,164.0,3.4,17.0,172.0,173.79,138.59
2016,8,21,16,45,8.0,133.0,3.45,17.0,137.0,136.73,108.58
2016,8,21,17,0,0.0,102.0,3.5,17.0,102.0,100.47,78.75
2016,8,21,17,15,200.0,95.5,3.45,16.5,150.0,203.91,165.81
2016,8,21,17,30,400.0,89.0,3.4,16.0,198.0,278.7,224.4
2016,8,21,17,45,336.0,74.5,3.4,15.5,152.0,217.41,171.3
2016,8,21,18,0,272.0,60.0,3.4,15.0,106.0,162.77,123.57
2016,8,21,18,15,189.5,41.5,3.3,14.5,68.0,105.6,74.31
2016,8,21,18,30,107.0,23.0,3.2,14.0,30.0,53.98,21.38
2016,8,21,18,45,53.5,11.5,3.1,14.0,15.0,19.62,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,2.7,12.5,7.5,7.37,0.0
2016,8,22,6,0,0.0,15.0,2.8,13.0,15.0,14.47,4.54
2016,8,22,6,15,0.0,31.5,2.8,13.5,31.5,30.33,20.58
2016,8,22,6,30,0.0,48.0,2.8,14.0,48.0,45.52,34.59
2016,8,22,6,45,0.0,67.5,2.85,14.5,67.5,63.32,48.13
2016,8,22,7,0,0.0,87.0,2.9,15.0,87.0,81.55,63.61
2016,8,22,7,15,2.5,106.5,2.8,15.0,107.5,100.34,79.28
2016,8,22,7,30,5.0,126.0,2.7,15.0,128.0,119.56,95.06
2016,8,22,7,45,24.0,154.5,2.65,15.5,166.0,151.43,120.33
2016,8,22,8,0,43.0,183.0,2.6,16.0,204.0,183.24,145.37
2016,8,22,8,15,36.5,197.5,2.5,16.5,216.5,198.02,156.9
2016,8,22,8,30,30.0,212.0,2.4,17.0,229.0,212.04,167.54
2016,8,22,8,45,54.0,245.0,2.35,17.5,278.5,256.7,202.18
2016,8,22,9,0,78.0,278.0,2.3,18.0,328.0,304.12,238.45
2016,8,22,9,15,122.0,304.5,2.3,18.0,388.0,359.29,280.97
2016,8,22,9,30,166.0,331.0,2.3,18.0,448.0,419.47,326.79
2016,8,22,9,45,436.0,258.5,2.35,18.5,588.0,541.47,422.38
2016,8,22,10,0,706.0,186.0,2.4,19.0,728.0,684.17,530.12
2016,8,22,10,15,716.0,189.0,2.45,19.0,756.5,724.47,558.54
2016,8,22,10,30,726.0,192.0,2.5,19.0,785.0,763.55,586.45
2016,8,22,10,45,731.5,195.0,2.6,19.5,806.5,797.54,609.17
2016,8,22,11,0,737.0,198.0,2.7,20.0,828.0,829.63,630.06
2016,8,22,11,15,742.0,199.5,2.75,20.0,843.0,857.71,649.0
2016,8,22,11,30,747.0,201.0,2.8,20.0,858.0,883.55,666.42
2016,8,22,11,45,747.5,202.5,2.9,20.0,865.0,902.86,679.8
2016,8,22,12,0,748.0,204.0,3.0,20.0,872.0,919.49,691.5
2016,8,22,12,15,748.5,203.5,3.05,20.0,871.5,931.29,699.68
2016,8,22,12,30,749.0,203.0,3.1,20.0,871.0,940.25,706.08
2016,8,22,12,45,721.5,217.5,3.2,20.0,856.5,935.02,703.38
2016,8,22,13,0,694.0,232.0,3.3,20.0,842.0,926.76,698.82
2016,8,22,13,15,689.0,230.5,3.3,19.5,827.0,920.79,696.59
2016,8,22,13,30,684.0,229.0,3.3,19.0,812.0,912.09,692.56
2016,8,22,13,45,683.0,222.5,3.35,19.0,791.0,899.28,684.82
2016,8,22,14,0,682.0,216.0,3.4,19.0,770.0,883.75,675.28
2016,8,22,14,15,672.0,212.0,3.4,19.0,741.0,859.92,659.73
2016,8,22,14,30,662.0,208.0,3.4,19.0,712.0,833.87,642.66
2016,8,22,14,45,655.5,199.5,3.45,19.0,678.5,804.07,623.12
2016,8,22,15,0,649.0,191.0,3.5,19.0,645.0,772.19,601.74
2016,8,22,15,15,631.0,185.5,3.5,18.5,605.0,732.14,574.77
2016,8,22,15,30,613.0,180.0,3.5,18.0,565.0,691.07,546.59
2016,8,22,15,45,598.5,169.5,3.5,18.0,522.0,646.61,514.54
2016,8,22,16,0,584.0,159.0,3.5,18.0,479.0,601.39,481.31
2016,8,22,16,15,555.0,150.5,3.45,17.5,431.5,545.34,439.67
2016,8,22,16,30,526.0,142.0,3.4,17.0,384.0,493.46,400.15
2016,8,22,16,45,497.0,130.0,3.35,17.0,336.0,439.11,356.97
2016,8,22,17,0,468.0,118.0,3.3,17.0,288.0,386.45,314.05
2016,8,22,17,15,419.0,105.0,3.2,16.5,239.5,325.14,263.49
2016,8,22,17,30,370.0,92.0,3.1,16.0,191.0,268.19,215.25
2016,8,22,17,45,312.5,75.5,3.05,15.5,146.5,208.89,164.23
2016,8,22,18,0,255.0,59.0,3.0,15.0,102.0,155.55,117.63
2016,8,22,18,15,173.5,40.0,2.85,14.5,64.5,99.29,69.15
2016,8,22,18,30,92.0,21.0,2.7,14.0,27.0,47.66,14.01
2016,8,22,18,45,46.0,10.5,2.6,14.0,13.5,17.32,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,12.5,2.2,12.5,19.0,12.29,0.0
2016,8,23,6,0,162.0,25.0,2.3,13.0,38.0,19.43,7.41
2016,8,23,6,15,258.5,40.0,2.3,13.5,78.0,30.52,20.69
2016,8,23,6,30,355.0,55.0,2.3,14.0,118.0,41.06,30.64
2016,8,23,6,45,424.0,66.0,2.3,14.5,165.5,61.94,38.82
2016,8,23,7,0,493.0,77.0,2.3,15.0,213.0,103.45,62.42
2016,8,23,7,15,246.5,78.5,2.2,15.0,146.5,100.23,68.43
2016,8,23,7,30,0.0,80.0,2.1,15.0,80.0,77.01,59.67
2016,8,23,7,45,0.0,90.5,2.05,15.5,90.5,87.09,67.82
2016,8,23,8,0,0.0,101.0,2.0,16.0,101.0,97.19,75.82
2016,8,23,8,15,4.0,140.0,1.95,16.5,142.5,135.42,106.68
2016,8,23,8,30,8.0,179.0,1.9,17.0,184.0,174.17,137.32
2016,8,23,8,45,18.5,210.5,1.85,17.5,222.5,209.64,164.81
2016,8,23,9,0,29.0,242.0,1.8,18.0,261.0,245.23,191.98
2016,8,23,9,15,28.0,255.0,1.8,18.0,274.0,259.62,202.67
2016,8,23,9,30,27.0,268.0,1.8,18.0,287.0,273.91,213.27
2016,8,23,9,45,43.5,303.0,1.8,18.5,335.5,320.68,248.53
2016,8,23,10,0,60.0,338.0,1.8,19.0,384.0,369.2,284.37
2016,8,23,10,15,170.5,359.5,1.85,19.0,496.5,478.1,367.42
2016,8,23,10,30,281.0,381.0,1.9,19.0,609.0,596.18,454.51
2016,8,23,10,45,334.0,374.0,1.95,19.5,653.0,644.92,488.81
2016,8,23,11,0,387.0,367.0,2.0,20.0,697.0,695.8,524.66
2016,8,23,11,15,424.5,358.0,2.05,20.0,726.0,736.42,553.6
2016,8,23,11,30,462.0,349.0,2.1,20.0,755.0,774.41,580.69
2016,8,23,11,45,646.0,254.5,2.2,20.5,827.0,861.56,645.17
2016,8,23,12,0,830.0,160.0,2.3,21.0,899.0,947.22,702.01
2016,8,23,12,15,554.5,294.0,2.35,21.0,787.5,837.75,624.94
2016,8,23,12,30,279.0,428.0,2.4,21.0,676.0,713.76,532.03
2016,8,23,12,45,284.0,417.5,2.45,21.0,668.0,711.77,532.41
2016,8,23,13,0,289.0,407.0,2.5,21.0,660.0,708.45,530.99
2016,8,23,13,15,545.0,285.5,2.55,20.5,752.5,836.26,629.79
2016,8,23,13,30,801.0,164.0,2.6,20.0,845.0,950.34,711.42
2016,8,23,13,45,794.5,162.0,2.7,20.0,821.5,935.62,702.02
2016,8,23,14,0,788.0,160.0,2.8,20.0,798.0,918.0,691.9
2016,8,23,14,15,778.0,157.5,2.8,20.0,768.0,893.83,676.56
2016,8,23,14,30,768.0,155.0,2.8,20.0,738.0,867.13,659.52
2016,8,23,14,45,503.5,236.0,2.85,20.0,611.0,705.78,544.22
2016,8,23,15,0,239.0,317.0,2.9,20.0,484.0,539.61,417.98
2016,8,23,15,15,183.0,299.5,2.9,19.5,422.5,468.86,366.39
2016,8,23,15,30,127.0,282.0,2.9,19.0,361.0,401.06,315.28
2016,8,23,15,45,79.5,245.5,2.95,19.0,294.0,314.26,248.31
2016,8,23,16,0,32.0,209.0,3.0,19.0,227.0,238.84,188.73
2016,8,23,16,15,26.0,187.0,3.0,18.5,200.5,204.53,162.31
2016,8,23,16,30,20.0,165.0,3.0,18.0,174.0,177.54,141.23
2016,8,23,16,45,17.0,146.0,3.05,17.5,153.0,155.95,124.27
2016,8,23,17,0,14.0,127.0,3.1,17.0,132.0,134.62,107.18
2016,8,23,17,15,7.0,107.0,3.1,16.5,109.5,110.56,87.45
2016,8,23,17,30,0.0,87.0,3.1,16.0,87.0,87.15,67.95
2016,8,23,17,45,150.0,70.5,3.1,15.5,95.0,137.32,107.6
2016,8,23,18,0,300.0,54.0,3.1,15.0,103.0,163.28,122.75
2016,8,23,18,15,207.0,37.0,3.0,14.5,65.0,104.05,71.31
2016,8,23,18,30,114.0,20.0,2.9,14.0,27.0,50.19,8.45
2016,8,23,18,45,57.0,10.0,2.85,14.0,13.5,18.33,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,12.0,2.15,12.5,19.5,11.8,0.0
2016,8,24,6,0,205.0,24.0,2.3,13.0,39.0,18.96,6.36
2016,8,24,6,15,312.0,37.5,2.3,13.0,81.0,28.94,19.3
2016,8,24,6,30,419.0,51.0,2.3,13.0,123.0,38.24,28.26
2016,8,24,6,45,491.0,60.0,2.35,13.5,172.5,57.46,34.36
2016,8,24,7,0,563.0,69.0,2.4,14.0,222.0,101.22,58.18
2016,8,24,7,15,611.0,76.0,2.35,14.5,274.5,148.17,92.68
2016,8,24,7,30,659.0,83.0,2.3,15.0,327.0,200.54,135.99
2016,8,24,7,45,393.0,139.0,2.3,15.5,290.5,222.28,166.36
2016,8,24,8,0,127.0,195.0,2.3,16.0,254.0,217.57,171.03
2016,8,24,8,15,151.5,218.0,2.25,16.0,296.0,256.34,202.25
2016,8,24,8,30,176.0,241.0,2.2,16.0,338.0,297.83,235.27
2016,8,24,8,45,260.0,249.5,2.2,16.5,406.5,355.74,280.43
2016,8,24,9,0,344.0,258.0,2.2,17.0,475.0,423.21,332.58
2016,8,24,9,15,594.5,186.0,2.15,17.5,591.0,518.58,407.21
2016,8,24,9,30,845.0,114.0,2.1,18.0,707.0,634.86,495.89
2016,8,24,9,45,860.0,114.0,2.1,18.5,744.0,683.68,530.8
2016,8,24,10,0,875.0,114.0,2.1,19.0,781.0,731.2,563.61
2016,8,24,10,15,882.5,116.0,2.1,19.0,811.0,773.95,592.33
2016,8,24,10,30,890.0,118.0,2.1,19.0,841.0,814.77,619.45
2016,8,24,10,45,892.5,120.5,2.15,19.5,862.5,849.89,641.65
2016,8,24,11,0,895.0,123.0,2.2,20.0,884.0,882.4,661.94
2016,8,24,11,15,898.5,124.0,2.25,20.0,899.5,911.54,681.16
2016,8,24,11,30,902.0,125.0,2.3,20.0,915.0,937.83,698.51
2016,8,24,11,45,900.0,127.5,2.35,20.0,921.0,957.65,711.61
2016,8,24,12,0,898.0,130.0,2.4,20.0,927.0,974.21,722.7
2016,8,24,12,15,898.0,130.0,2.45,20.0,926.5,986.84,731.32
2016,8,24,12,30,898.0,130.0,2.5,20.0,926.0,996.15,737.92
2016,8,24,12,45,884.0,136.5,2.6,20.0,914.0,995.37,738.52
2016,8,24,13,0,870.0,143.0,2.7,20.0,902.0,991.22,737.07
2016,8,24,13,15,865.5,142.0,2.75,20.0,885.5,985.18,734.04
2016,8,24,13,30,861.0,141.0,2.8,20.0,869.0,981.88,732.96
2016,8,24,13,45,855.0,139.0,2.9,20.0,845.5,966.92,724.59
2016,8,24,14,0,849.0,137.0,3.0,20.0,822.0,948.85,714.23
2016,8,24,14,15,840.0,135.0,3.05,19.5,791.0,925.01,700.93
2016,8,24,14,30,831.0,133.0,3.1,19.0,760.0,898.41,685.67
2016,8,24,14,45,820.0,130.0,3.15,19.0,723.5,866.39,665.24
2016,8,24,15,0,809.0,127.0,3.2,19.0,687.0,832.04,643.05
2016,8,24,15,15,793.0,123.5,3.2,19.0,644.5,790.97,615.6
2016,8,24,15,30,777.0,120.0,3.2,19.0,602.0,748.32,586.75
2016,8,24,15,45,758.5,115.0,3.2,19.0,555.5,703.36,555.86
2016,8,24,16,0,740.0,110.0,3.2,19.0,509.0,655.06,521.53
2016,8,24,16,15,712.5,105.0,3.2,18.5,459.0,600.25,481.46
2016,8,24,16,30,685.0,100.0,3.2,18.0,409.0,545.97,440.59
2016,8,24,16,45,651.5,93.0,3.2,17.5,358.0,486.88,394.67
2016,8,24,17,0,618.0,86.0,3.2,17.0,307.0,429.56,348.57
2016,8,24,17,15,566.0,78.5,3.15,16.5,255.5,365.07,295.08
2016,8,24,17,30,514.0,71.0,3.1,16.0,204.0,304.87,243.49
2016,8,24,17,45,443.5,60.0,3.1,16.0,156.0,238.91,185.86
2016,8,24,18,0,373.0,49.0,3.1,16.0,108.0,180.05,133.64
2016,8,24,18,15,259.5,34.5,3.05,15.5,68.5,113.99,76.39
2016,8,24,18,30,146.0,20.0,3.0,15.0,29.0,55.79,0.0
2016,8,24,18,45,73.0,10.0,2.95,14.5,14.5,20.49,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,11.5,2.15,12.5,19.0,11.3,0.0
2016,8,25,6,0,223.0,23.0,2.2,13.0,38.0,18.14,4.99
2016,8,25,6,15,332.5,35.0,2.15,13.5,80.0,26.7,17.27
2016,8,25,6,30,442.0,47.0,2.1,14.0,122.0,34.68,24.98
2016,8,25,6,45,513.0,55.0,2.1,14.5,171.5,52.7,30.29
2016,8,25,7,0,584.0,63.0,2.1,15.0,221.0,96.7,53.5
2016,8,25,7,15,292.0,62.0,2.05,15.0,141.0,91.88,59.42
2016,8,25,7,30,0.0,61.0,2.0,15.0,61.0,58.95,44.48
2016,8,25,7,45,0.0,82.0,2.0,15.5,82.0,79.13,61.22
2016,8,25,8,0,0.0,103.0,2.0,16.0,103.0,99.04,77.39
2016,8,25,8,15,0.0,111.5,2.0,16.5,111.5,107.29,83.74
2016,8,25,8,30,0.0,120.0,2.0,17.0,120.0,115.55,90.02
2016,8,25,8,45,0.0,139.5,2.0,17.5,140.0,134.24,104.69
2016,8,25,9,0,0.0,159.0,2.0,18.0,160.0,153.02,119.2
2016,8,25,9,15,2.5,174.0,2.0,18.0,176.5,169.02,131.63
2016,8,25,9,30,5.0,189.0,2.0,18.0,193.0,185.32,144.24
2016,8,25,9,45,8.5,213.0,2.05,18.5,219.5,211.19,164.03
2016,8,25,10,0,12.0,237.0,2.1,19.0,246.0,237.49,183.89
2016,8,25,10,15,43.5,305.5,2.15,19.0,340.5,329.48,254.84
2016,8,25,10,30,75.0,374.0,2.2,19.0,435.0,423.85,325.59
2016,8,25,10,45,501.5,239.0,2.25,19.0,662.5,650.68,503.23
2016,8,25,11,0,928.0,104.0,2.3,19.0,890.0,890.16,672.69
2016,8,25,11,15,932.5,104.5,2.3,19.0,906.0,920.4,690.22
2016,8,25,11,30,937.0,105.0,2.3,19.0,922.0,947.74,707.8
2016,8,25,11,45,940.0,104.5,2.35,19.0,930.5,969.62,722.28
2016,8,25,12,0,943.0,104.0,2.4,19.0,939.0,988.26,734.75
2016,8,25,12,15,943.5,104.0,2.4,19.0,939.0,1001.72,743.39
2016,8,25,12,30,944.0,104.0,2.4,19.0,939.0,1011.71,749.9
2016,8,25,12,45,933.5,109.0,2.45,19.0,928.0,1012.89,751.33
2016,8,25,13,0,923.0,114.0,2.5,19.0,917.0,1010.52,750.64
2016,8,25,13,15,919.0,113.5,2.55,19.0,900.5,1005.13,748.12
2016,8,25,13,30,915.0,113.0,2.6,19.0,884.0,996.31,743.45
2016,8,25,13,45,909.0,112.0,2.65,19.0,860.0,981.67,735.03
2016,8,25,14,0,903.0,111.0,2.7,19.0,836.0,963.78,724.55
2016,8,25,14,15,895.0,109.0,2.75,18.5,805.0,939.85,711.37
2016,8,25,14,30,887.0,107.0,2.8,18.0,774.0,912.97,696.13
2016,8,25,14,45,875.5,105.5,2.85,18.0,736.5,880.82,675.83
2016,8,25,15,0,864.0,104.0,2.9,18.0,699.0,846.26,653.71
2016,8,25,15,15,849.5,101.0,2.95,17.5,656.0,810.12,631.45
2016,8,25,15,30,835.0,98.0,3.0,17.0,613.0,767.28,603.99
2016,8,25,15,45,815.5,95.0,3.1,17.0,565.5,719.18,571.34
2016,8,25,16,0,796.0,92.0,3.2,17.0,518.0,670.17,537.39
2016,8,25,16,15,770.0,88.0,3.2,16.5,467.5,615.16,497.39
2016,8,25,16,30,744.0,84.0,3.2,16.0,417.0,560.39,455.82
2016,8,25,16,45,708.5,79.0,3.2,16.0,364.5,501.54,408.79
2016,8,25,17,0,673.0,74.0,3.2,16.0,312.0,442.8,360.45
2016,8,25,17,15,622.5,67.5,3.15,15.5,259.5,377.57,305.94
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,316.49,253.05
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,247.57,192.78
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,186.58,138.45
2016,8,25,18,15,294.0,31.5,2.85,13.5,68.0,119.26,78.9
2016,8,25,18,30,173.0,19.0,2.7,13.0,28.0,59.38,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,14.0,21.71,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.5,1.9,13.5,18.0,11.3,0.0
2016,8,26,6,0,204.0,23.0,2.0,14.0,36.0,18.3,4.0
2016,8,26,6,15,316.5,35.5,2.05,14.0,78.0,27.37,17.72
2016,8,26,6,30,429.0,48.0,2.1,14.0,120.0,35.8,25.93
2016,8,26,6,45,499.0,57.0,2.15,14.5,169.5,53.35,31.58
2016,8,26,7,0,569.0,66.0,2.2,15.0,219.0,97.27,54.75
2016,8,26,7,15,284.5,73.5,2.2,15.0,150.0,100.1,66.66
2016,8,26,7,30,0.0,81.0,2.2,15.0,81.0,77.88,60.43
2016,8,26,7,45,0.0,87.0,2.2,15.5,87.0,83.79,65.11
2016,8,26,8,0,0.0,93.0,2.2,16.0,93.0,89.66,69.63
2016,8,26,8,15,0.5,126.5,2.15,16.0,126.5,121.53,95.64
2016,8,26,8,30,1.0,160.0,2.1,16.0,160.0,153.53,121.33
2016,8,26,8,45,2.5,171.0,2.05,16.5,172.5,165.13,130.0
2016,8,26,9,0,4.0,182.0,2.0,17.0,185.0,176.89,138.77
2016,8,26,9,15,6.0,194.5,2.0,17.0,199.0,190.52,149.26
2016,8,26,9,30,8.0,207.0,2.0,17.0,213.0,204.37,159.88
2016,8,26,9,45,10.0,221.5,2.0,17.5,229.0,220.34,171.8
2016,8,26,10,0,12.0,236.0,2.0,18.0,245.0,236.53,183.78
2016,8,26,10,15,13.0,249.0,2.05,18.0,259.5,250.73,194.51
2016,8,26,10,30,14.0,262.0,2.1,18.0,274.0,265.03,205.3
2016,8,26,10,45,18.0,286.5,2.15,18.5,302.0,293.08,226.25
2016,8,26,11,0,22.0,311.0,2.2,19.0,330.0,321.51,247.22
2016,8,26,11,15,23.5,321.5,2.25,19.0,342.5,334.31,256.68
2016,8,26,11,30,25.0,332.0,2.3,19.0,355.0,351.9,269.8
2016,8,26,11,45,239.5,343.5,2.35,19.0,555.5,571.79,439.22
2016,8,26,12,0,454.0,355.0,2.4,19.0,756.0,794.72,600.34
2016,8,26,12,15,244.5,359.5,2.45,19.0,576.0,604.67,460.19
2016,8,26,12,30,35.0,364.0,2.5,19.0,396.0,400.36,305.24
2016,8,26,12,45,39.0,368.5,2.6,19.0,403.0,410.28,313.97
2016,8,26,13,0,43.0,373.0,2.7,19.0,410.0,420.14,321.71
2016,8,26,13,15,36.5,352.5,2.7,19.0,383.5,393.52,301.89
2016,8,26,13,30,30.0,332.0,2.7,19.0,357.0,366.64,281.93
2016,8,26,13,45,49.0,347.5,2.75,19.0,387.5,401.74,309.47
2016,8,26,14,0,68.0,363.0,2.8,19.0,418.0,436.58,336.43
2016,8,26,14,15,47.5,325.0,2.8,18.5,362.5,377.22,292.21
2016,8,26,14,30,27.0,287.0,2.8,18.0,307.0,318.35,247.89
2016,8,26,14,45,25.0,270.0,2.8,18.0,288.0,290.53,227.09
2016,8,26,15,0,23.0,253.0,2.8,18.0,269.0,271.28,212.65
2016,8,26,15,15,19.0,232.0,2.75,18.0,244.5,246.28,193.49
2016,8,26,15,30,15.0,211.0,2.7,18.0,220.0,221.46,174.33
2016,8,26,15,45,30.5,212.0,2.7,18.0,229.0,241.23,191.05
2016,8,26,16,0,46.0,213.0,2.7,18.0,238.0,253.46,201.63
2016,8,26,16,15,25.0,179.0,2.7,17.5,192.5,195.61,155.74
2016,8,26,16,30,4.0,145.0,2.7,17.0,147.0,146.75,116.38
2016,8,26,16,45,2.0,127.0,2.7,17.0,128.0,127.48,100.94
2016,8,26,17,0,0.0,109.0,2.7,17.0,109.0,108.39,85.37
2016,8,26,17,15,266.0,87.0,2.65,16.5,153.5,229.09,185.81
2016,8,26,17,30,532.0,65.0,2.6,16.0,198.0,302.52,240.87
2016,8,26,17,45,453.0,55.0,2.55,15.5,149.5,234.09,181.06
2016,8,26,18,0,374.0,45.0,2.5,15.0,101.0,173.71,127.83
2016,8,26,18,15,255.5,31.0,2.4,14.5,62.5,108.19,69.81
2016,8,26,18,30,137.0,17.0,2.3,14.0,24.0,48.74,0.0
2016,8,26,18,45,68.5,8.5,2.2,14.0,12.0,17.94,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.5,11.0,2.0,12.5,16.5,10.81,0.0
2016,8,27,6,0,175.0,22.0,2.1,13.0,33.0,17.18,2.23
2016,8,27,6,15,283.0,36.0,2.15,13.0,74.0,28.04,18.29
2016,8,27,6,30,391.0,50.0,2.2,13.0,115.0,37.91,27.87
2016,8,27,6,45,462.5,60.5,2.3,13.5,164.0,55.02,34.18
2016,8,27,7,0,534.0,71.0,2.4,14.0,213.0,98.21,57.3
2016,8,27,7,15,267.0,65.5,2.4,14.5,136.5,90.54,59.52
2016,8,27,7,30,0.0,60.0,2.4,15.0,60.0,57.98,43.67
2016,8,27,7,45,0.0,67.5,2.4,15.5,67.5,65.25,49.6
2016,8,27,8,0,0.0,75.0,2.4,16.0,75.0,72.52,55.4
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,95.5,74.26
2016,8,27,8,30,0.0,123.0,2.4,16.0,123.0,118.38,92.79
2016,8,27,8,45,0.0,135.0,2.4,16.5,135.0,129.98,101.72
2016,8,27,9,0,0.0,147.0,2.4,17.0,147.0,141.62,110.61
2016,8,27,9,15,0.5,155.5,2.35,17.0,156.0,150.24,117.23
2016,8,27,9,30,1.0,164.0,2.3,17.0,165.0,158.93,123.88
2016,8,27,9,45,4.5,186.0,2.3,17.5,189.5,182.64,142.27
2016,8,27,10,0,8.0,208.0,2.3,18.0,214.0,206.74,160.75
2016,8,27,10,15,12.0,240.5,2.3,18.0,250.0,241.77,187.85
2016,8,27,10,30,16.0,273.0,2.3,18.0,286.0,277.29,215.01
2016,8,27,10,45,17.5,284.0,2.35,18.5,299.0,290.25,224.25
2016,8,27,11,0,19.0,295.0,2.4,19.0,312.0,303.31,233.61
2016,8,27,11,15,22.5,314.5,2.45,19.0,334.5,326.57,251.17
2016,8,27,11,30,26.0,334.0,2.5,19.0,357.0,354.88,272.41
2016,8,27,11,45,65.5,382.0,2.6,19.0,440.0,441.29,338.07
2016,8,27,12,0,105.0,430.0,2.7,19.0,523.0,529.74,403.68
2016,8,27,12,15,85.0,418.0,2.75,19.0,493.0,501.6,382.23
2016,8,27,12,30,65.0,406.0,2.8,19.0,463.0,472.52,360.58
2016,8,27,12,45,51.5,384.0,2.85,19.0,429.0,438.48,335.46
2016,8,27,13,0,38.0,362.0,2.9,19.0,395.0,403.92,309.74
2016,8,27,13,15,60.0,377.5,2.95,19.0,428.5,442.4,339.65
2016,8,27,13,30,82.0,393.0,3.0,19.0,462.0,480.78,368.99
2016,8,27,13,45,83.0,381.5,3.05,19.0,449.5,470.09,361.5
2016,8,27,14,0,84.0,370.0,3.1,19.0,437.0,459.01,353.97
2016,8,27,14,15,191.0,352.5,3.1,18.5,497.0,546.3,423.79
2016,8,27,14,30,298.0,335.0,3.1,18.0,557.0,628.77,488.47
2016,8,27,14,45,564.5,225.0,3.1,18.0,619.0,742.51,579.48
2016,8,27,15,0,831.0,115.0,3.1,18.0,681.0,831.63,646.1
2016,8,27,15,15,531.5,191.5,3.1,17.5,545.5,647.7,511.83
2016,8,27,15,30,232.0,268.0,3.1,17.0,410.0,466.31,370.49
2016,8,27,15,45,197.5,248.5,3.1,17.0,362.5,412.22,329.76
2016,8,27,16,0,163.0,229.0,3.1,17.0,315.0,360.19,289.34
2016,8,27,16,15,107.0,201.0,3.1,16.5,255.0,286.86,231.4
2016,8,27,16,30,51.0,173.0,3.1,16.0,195.0,211.6,170.69
2016,8,27,16,45,46.0,152.0,3.1,16.0,170.5,184.75,149.15
2016,8,27,17,0,41.0,131.0,3.1,16.0,146.0,158.27,127.43
2016,8,27,17,15,34.0,109.5,3.0,15.5,120.5,130.67,104.58
2016,8,27,17,30,27.0,88.0,2.9,15.0,95.0,103.65,81.77
2016,8,27,17,45,220.5,64.5,2.85,15.0,97.5,154.24,119.9
2016,8,27,18,0,414.0,41.0,2.8,15.0,100.0,180.27,131.84
2016,8,27,18,15,289.5,28.0,2.7,14.5,61.0,112.61,70.36
2016,8,27,18,30,165.0,15.0,2.6,14.0,22.0,45.89,0.0
2016,8,27,18,45,82.5,7.5,2.55,13.5,11.0,7.37,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,131.0,10.0,1.65,12.5,18.0,9.83,0.0
2016,8,28,6,0,262.0,20.0,1.7,13.0,36.0,15.66,0.17
2016,8,28,6,15,380.0,30.5,1.65,13.0,79.0,22.95,13.88
2016,8,28,6,30,498.0,41.0,1.6,13.0,122.0,29.74,20.66
2016,8,28,6,45,569.0,48.0,1.6,13.5,172.5,45.16,24.81
2016,8,28,7,0,640.0,55.0,1.6,14.0,223.0,93.9,49.81
2016,8,28,7,15,320.0,68.5,1.55,14.5,152.5,99.79,64.93
2016,8,28,7,30,0.0,82.0,1.5,15.0,82.0,78.77,61.16
2016,8,28,7,45,0.0,94.5,1.5,15.5,94.5,90.74,70.89
2016,8,28,8,0,0.0,107.0,1.5,16.0,107.0,102.74,80.44
2016,8,28,8,15,0.0,130.0,1.45,16.0,130.0,124.6,98.08
2016,8,28,8,30,0.0,153.0,1.4,16.0,153.0,146.56,115.55
2016,8,28,8,45,10.5,190.0,1.4,16.5,196.5,186.67,147.1
2016,8,28,9,0,21.0,227.0,1.4,17.0,240.0,228.07,179.08
2016,8,28,9,15,46.0,266.5,1.45,17.5,297.5,280.66,219.45
2016,8,28,9,30,71.0,306.0,1.5,18.0,355.0,336.92,261.88
2016,8,28,9,45,488.0,203.5,1.55,18.5,568.5,520.69,406.61
2016,8,28,10,0,905.0,101.0,1.6,19.0,782.0,735.33,564.7
2016,8,28,10,15,912.0,102.5,1.7,19.0,811.5,778.25,592.33
2016,8,28,10,30,919.0,104.0,1.8,19.0,841.0,819.09,620.09
2016,8,28,10,45,924.5,104.5,1.9,19.5,864.0,855.45,643.46
2016,8,28,11,0,930.0,105.0,2.0,20.0,887.0,889.24,664.97
2016,8,28,11,15,933.5,106.0,2.1,20.0,901.5,919.07,685.06
2016,8,28,11,30,937.0,107.0,2.2,20.0,916.0,945.92,703.22
2016,8,28,11,45,939.0,106.5,2.3,20.0,923.5,966.77,717.48
2016,8,28,12,0,941.0,106.0,2.4,20.0,931.0,984.31,729.72
2016,8,28,12,15,940.5,106.0,2.45,20.0,930.0,996.65,738.14
2016,8,28,12,30,940.0,106.0,2.5,20.0,929.0,1005.5,744.44
2016,8,28,12,45,945.0,101.5,2.6,20.0,921.5,1011.3,749.41
2016,8,28,13,0,950.0,97.0,2.7,20.0,914.0,1013.51,752.16
2016,8,28,13,15,946.0,96.5,2.75,20.0,897.0,1007.76,749.32
2016,8,28,13,30,942.0,96.0,2.8,20.0,880.0,998.46,744.33
2016,8,28,13,45,937.0,94.5,2.85,20.0,856.0,983.65,735.78
2016,8,28,14,0,932.0,93.0,2.9,20.0,832.0,965.46,725.07
2016,8,28,14,15,924.5,91.5,2.9,19.5,800.5,941.72,711.62
2016,8,28,14,30,917.0,90.0,2.9,19.0,769.0,914.92,696.08
2016,8,28,14,45,907.0,88.5,2.9,19.0,731.5,883.09,675.68
2016,8,28,15,0,897.0,87.0,2.9,19.0,694.0,848.67,653.41
2016,8,28,15,15,883.0,84.5,2.9,18.5,650.5,807.55,627.43
2016,8,28,15,30,869.0,82.0,2.9,18.0,607.0,764.53,599.72
2016,8,28,15,45,850.5,79.5,2.9,18.0,559.5,716.58,566.86
2016,8,28,16,0,832.0,77.0,2.9,18.0,512.0,671.46,535.6
2016,8,28,16,15,807.5,73.5,2.85,17.5,461.0,616.51,496.02
2016,8,28,16,30,783.0,70.0,2.8,17.0,410.0,561.63,454.33
2016,8,28,16,45,747.5,66.5,2.75,17.0,357.0,501.02,405.91
2016,8,28,17,0,712.0,63.0,2.7,17.0,304.0,442.19,357.37
2016,8,28,17,15,662.0,57.5,2.6,16.5,251.5,376.63,302.43
2016,8,28,17,30,612.0,52.0,2.5,16.0,199.0,316.91,250.36
2016,8,28,17,45,529.5,44.5,2.45,15.5,149.0,246.39,188.73
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,184.34,133.35
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,114.37,68.51
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,46.73,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,10.0,2.5,12.5,16.0,9.83,0.0
2016,8,29,6,0,214.0,20.0,2.6,13.0,32.0,15.8,0.0
2016,8,29,6,15,333.5,31.5,2.7,13.5,73.5,24.05,14.65
2016,8,29,6,30,453.0,43.0,2.8,14.0,115.0,31.7,22.23
2016,8,29,6,45,273.0,71.5,2.95,14.5,119.5,59.06,40.86
2016,8,29,7,0,93.0,100.0,3.1,15.0,124.0,93.47,70.06
2016,8,29,7,15,104.0,121.5,3.1,15.0,154.0,120.94,92.07
2016,8,29,7,30,115.0,143.0,3.1,15.0,184.0,149.89,115.88
2016,8,29,7,45,441.5,109.0,3.1,15.5,303.0,205.11,150.96
2016,8,29,8,0,768.0,75.0,3.1,16.0,422.0,301.31,224.06
2016,8,29,8,15,792.0,78.5,3.05,16.5,471.5,356.82,272.98
2016,8,29,8,30,816.0,82.0,3.0,17.0,521.0,413.98,322.07
2016,8,29,8,45,836.5,83.5,3.0,17.5,568.0,470.7,369.44
2016,8,29,9,0,857.0,85.0,3.0,18.0,615.0,526.06,414.29
2016,8,29,9,15,870.0,87.0,2.95,18.0,656.5,578.02,455.84
2016,8,29,9,30,883.0,89.0,2.9,18.0,698.0,629.34,495.71
2016,8,29,9,45,900.0,87.5,2.85,18.5,736.0,678.98,532.36
2016,8,29,10,0,917.0,86.0,2.8,19.0,774.0,727.77,565.72
2016,8,29,10,15,924.0,87.5,2.8,19.0,803.5,771.03,595.31
2016,8,29,10,30,931.0,89.0,2.8,19.0,833.0,812.19,623.15
2016,8,29,10,45,937.0,89.5,2.85,19.0,856.0,849.22,648.23
2016,8,29,11,0,943.0,90.0,2.9,19.0,879.0,883.67,671.44
2016,8,29,11,15,720.0,211.0,2.95,19.0,819.5,844.35,643.77
2016,8,29,11,30,497.0,332.0,3.0,19.0,760.0,785.91,597.2
2016,8,29,11,45,725.5,211.5,3.05,19.5,842.0,885.64,671.89
2016,8,29,12,0,954.0,91.0,3.1,20.0,924.0,979.28,733.52
2016,8,29,12,15,954.0,91.0,3.15,20.0,923.5,992.1,741.63
2016,8,29,12,30,954.0,91.0,3.2,20.0,923.0,1001.37,748.22
2016,8,29,12,45,935.0,101.0,3.25,20.0,910.0,999.6,747.58
2016,8,29,13,0,916.0,111.0,3.3,20.0,897.0,994.22,744.75
2016,8,29,13,15,912.5,110.5,3.35,20.0,880.0,989.05,742.21
2016,8,29,13,30,909.0,110.0,3.4,20.0,863.0,980.45,737.47
2016,8,29,13,45,907.0,106.5,3.45,20.0,840.0,966.64,729.33
2016,8,29,14,0,905.0,103.0,3.5,20.0,817.0,949.45,719.0
2016,8,29,14,15,897.5,101.5,3.5,20.0,786.0,926.17,704.23
2016,8,29,14,30,890.0,100.0,3.5,20.0,755.0,899.93,687.47
2016,8,29,14,45,882.0,96.5,3.55,20.0,718.5,868.25,667.19
2016,8,29,15,0,874.0,93.0,3.6,20.0,682.0,833.95,644.95
2016,8,29,15,15,860.0,91.0,3.6,19.5,639.0,794.08,619.49
2016,8,29,15,30,846.0,89.0,3.6,19.0,596.0,756.75,595.53
2016,8,29,15,45,631.0,136.5,3.6,19.0,497.5,624.15,497.66
2016,8,29,16,0,416.0,184.0,3.6,19.0,399.0,499.27,399.84
2016,8,29,16,15,208.0,137.5,3.6,18.5,245.0,287.8,233.22
2016,8,29,16,30,0.0,91.0,3.6,18.0,91.0,88.54,68.18
2016,8,29,16,45,0.0,79.0,3.6,18.0,79.0,76.68,58.69
2016,8,29,17,0,0.0,67.0,3.6,18.0,67.0,64.82,48.92
2016,8,29,17,15,0.0,55.0,3.5,17.5,55.0,53.14,39.22
2016,8,29,17,30,0.0,43.0,3.4,17.0,43.0,41.53,29.4
2016,8,29,17,45,0.0,32.0,3.3,16.5,32.0,30.89,20.24
2016,8,29,18,0,0.0,21.0,3.2,16.0,21.0,20.26,10.99
2016,8,29,18,15,0.0,12.5,3.15,15.5,12.5,12.05,2.8
2016,8,29,18,30,0.0,4.0,3.1,15.0,4.0,3.93,0.0
2016,8,29,18,45,0.0,2.0,3.1,15.0,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
