Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,9.0,3.0,13.5,16.0,8.85,0.0
2016,8,30,6,0,250.0,18.0,3.1,14.0,32.0,13.99,0.0
2016,8,30,6,15,374.0,28.0,3.1,14.5,74.0,20.92,11.85
2016,8,30,6,30,498.0,38.0,3.1,15.0,116.0,27.37,18.31
2016,8,30,6,45,573.0,44.5,3.1,15.5,166.5,43.02,24.05
2016,8,30,7,0,648.0,51.0,3.1,16.0,217.0,88.79,45.31
2016,8,30,7,15,694.0,55.5,3.0,16.5,270.0,137.62,79.71
2016,8,30,7,30,740.0,60.0,2.9,17.0,323.0,191.61,124.07
2016,8,30,7,45,775.0,63.0,2.85,17.5,376.0,246.39,172.14
2016,8,30,8,0,810.0,66.0,2.8,18.0,429.0,304.54,223.49
2016,8,30,8,15,832.5,68.5,2.75,18.5,479.0,363.14,274.81
2016,8,30,8,30,855.0,71.0,2.7,19.0,529.0,420.58,323.87
2016,8,30,8,45,873.5,72.5,2.65,19.5,576.0,476.29,370.08
2016,8,30,9,0,892.0,74.0,2.6,20.0,623.0,532.38,414.95
2016,8,30,9,15,904.0,75.5,2.6,20.5,664.5,584.9,455.76
2016,8,30,9,30,916.0,77.0,2.6,21.0,706.0,636.61,494.62
2016,8,30,9,45,923.5,79.5,2.65,21.5,741.5,685.32,530.28
2016,8,30,10,0,931.0,82.0,2.7,22.0,777.0,732.35,562.06
2016,8,30,10,15,937.5,83.0,2.75,22.0,806.5,775.25,591.25
2016,8,30,10,30,944.0,84.0,2.8,22.0,836.0,815.94,618.71
2016,8,30,10,45,950.0,83.5,2.9,22.0,858.5,852.32,643.36
2016,8,30,11,0,956.0,83.0,3.0,22.0,881.0,886.06,666.16
2016,8,30,11,15,958.5,83.5,3.1,22.0,895.5,914.99,685.69
2016,8,30,11,30,961.0,84.0,3.2,22.0,910.0,940.79,703.17
2016,8,30,11,45,962.5,84.0,3.3,22.0,916.5,961.91,717.57
2016,8,30,12,0,964.0,84.0,3.4,22.0,923.0,979.63,729.83
2016,8,30,12,15,964.0,84.0,3.45,22.0,922.0,992.47,738.59
2016,8,30,12,30,964.0,84.0,3.5,22.0,921.0,1001.72,745.12
2016,8,30,12,45,957.5,86.0,3.6,22.0,911.0,1003.31,747.06
2016,8,30,13,0,951.0,88.0,3.7,22.0,901.0,1001.27,746.75
2016,8,30,13,15,947.5,87.5,3.7,21.5,884.0,995.79,745.05
2016,8,30,13,30,944.0,87.0,3.7,21.0,867.0,986.75,741.08
2016,8,30,13,45,940.5,85.0,3.75,21.0,843.0,972.57,732.67
2016,8,30,14,0,937.0,83.0,3.8,21.0,819.0,954.94,722.03
2016,8,30,14,15,930.0,82.0,3.75,21.0,787.5,931.92,707.15
2016,8,30,14,30,923.0,81.0,3.7,21.0,756.0,905.81,690.22
2016,8,30,14,45,914.0,78.5,3.7,21.0,719.0,873.39,669.19
2016,8,30,15,0,905.0,76.0,3.7,21.0,682.0,838.3,646.21
2016,8,30,15,15,892.0,74.0,3.65,20.5,639.0,798.13,620.41
2016,8,30,15,30,879.0,72.0,3.6,20.0,596.0,755.99,592.87
2016,8,30,15,45,862.5,69.5,3.6,20.0,549.0,709.02,560.48
2016,8,30,16,0,846.0,67.0,3.6,20.0,502.0,660.86,526.73
2016,8,30,16,15,822.5,64.5,3.55,19.5,451.5,607.3,488.23
2016,8,30,16,30,799.0,62.0,3.5,19.0,401.0,557.08,449.66
2016,8,30,16,45,764.5,58.5,3.5,19.0,348.5,496.41,401.0
2016,8,30,17,0,730.0,55.0,3.5,19.0,296.0,437.46,352.12
2016,8,30,17,15,680.5,50.5,3.45,18.5,243.5,372.65,297.49
2016,8,30,17,30,631.0,46.0,3.4,18.0,191.0,311.82,244.21
2016,8,30,17,45,545.5,39.5,3.35,17.5,142.0,240.73,181.9
2016,8,30,18,0,460.0,33.0,3.3,17.0,93.0,180.58,127.76
2016,8,30,18,15,230.0,25.0,3.25,16.5,55.0,90.41,47.02
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,123.0,9.0,2.9,13.5,15.5,8.85,0.0
2016,8,31,6,0,246.0,18.0,3.0,14.0,31.0,14.13,0.0
2016,8,31,6,15,374.0,27.5,3.1,14.0,73.0,20.6,11.5
2016,8,31,6,30,502.0,37.0,3.2,14.0,115.0,26.63,17.72
2016,8,31,6,45,573.5,44.0,3.3,14.5,165.0,41.65,23.69
2016,8,31,7,0,645.0,51.0,3.4,15.0,215.0,87.58,44.84
2016,8,31,7,15,355.5,94.5,3.4,15.5,188.0,125.08,84.38
2016,8,31,7,30,66.0,138.0,3.4,16.0,161.0,138.39,107.94
2016,8,31,7,45,41.0,148.0,3.45,16.5,163.0,147.02,115.89
2016,8,31,8,0,16.0,158.0,3.5,17.0,165.0,154.31,122.24
2016,8,31,8,15,8.0,156.0,3.45,17.0,159.5,151.53,119.81
2016,8,31,8,30,0.0,154.0,3.4,17.0,154.0,147.49,116.24
2016,8,31,8,45,26.5,205.0,3.4,17.5,221.5,206.96,163.57
2016,8,31,9,0,53.0,256.0,3.4,18.0,289.0,270.55,213.29
2016,8,31,9,15,99.0,287.5,3.4,18.5,353.5,330.1,259.35
2016,8,31,9,30,145.0,319.0,3.4,19.0,418.0,394.65,308.61
2016,8,31,9,45,531.5,203.5,3.4,19.5,594.5,547.56,430.75
2016,8,31,10,0,918.0,88.0,3.4,20.0,771.0,728.03,567.56
2016,8,31,10,15,925.0,89.0,3.4,20.0,800.5,770.79,596.12
2016,8,31,10,30,932.0,90.0,3.4,20.0,830.0,811.43,623.81
2016,8,31,10,45,937.5,90.5,3.45,20.5,852.5,848.02,647.5
2016,8,31,11,0,943.0,91.0,3.5,21.0,875.0,881.99,669.18
2016,8,31,11,15,946.0,91.5,3.5,21.0,890.0,911.01,688.36
2016,8,31,11,30,949.0,92.0,3.5,21.0,905.0,936.96,705.45
2016,8,31,11,45,951.5,92.0,3.55,21.0,912.0,958.74,720.07
2016,8,31,12,0,954.0,92.0,3.6,21.0,919.0,977.2,732.55
2016,8,31,12,15,953.5,92.0,3.6,21.0,917.5,989.43,740.61
2016,8,31,12,30,953.0,92.0,3.6,21.0,916.0,998.1,746.44
2016,8,31,12,45,945.0,95.0,3.6,21.5,905.5,999.27,745.96
2016,8,31,13,0,937.0,98.0,3.6,22.0,895.0,996.83,743.26
2016,8,31,13,15,933.0,97.5,3.65,22.0,877.5,990.92,740.18
2016,8,31,13,30,929.0,97.0,3.7,22.0,860.0,981.49,734.88
2016,8,31,13,45,925.5,94.5,3.75,22.0,836.0,966.91,726.22
2016,8,31,14,0,922.0,92.0,3.8,22.0,812.0,948.93,715.36
2016,8,31,14,15,913.5,90.5,3.8,21.5,780.5,924.26,701.03
2016,8,31,14,30,905.0,89.0,3.8,21.0,749.0,896.61,684.63
2016,8,31,14,45,896.5,86.5,3.85,21.0,712.0,865.04,664.37
2016,8,31,15,0,888.0,84.0,3.9,21.0,675.0,830.85,642.14
2016,8,31,15,15,532.0,174.5,3.9,21.0,522.0,624.08,491.26
2016,8,31,15,30,176.0,265.0,3.9,21.0,369.0,418.85,329.3
2016,8,31,15,45,146.5,242.5,3.9,21.0,324.5,367.42,290.57
2016,8,31,16,0,117.0,220.0,3.9,21.0,280.0,317.8,252.11
2016,8,31,16,15,447.0,143.0,3.85,20.5,336.5,454.2,366.02
2016,8,31,16,30,777.0,66.0,3.8,20.0,393.0,546.05,440.66
2016,8,31,16,45,743.5,62.0,3.8,19.5,341.0,486.42,392.78
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,428.44,345.18
2016,8,31,17,15,658.0,53.0,3.7,18.5,237.0,363.04,289.84
2016,8,31,17,30,606.0,48.0,3.6,18.0,185.0,301.88,236.18
2016,8,31,17,45,522.0,40.5,3.55,17.5,136.5,233.8,176.25
2016,8,31,18,0,438.0,33.0,3.5,17.0,88.0,172.71,121.28
2016,8,31,18,15,286.0,22.0,3.5,16.5,51.0,98.41,45.31
2016,8,31,18,30,134.0,11.0,3.5,16.0,14.0,34.21,0.0
2016,8,31,18,45,67.0,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,109.5,9.0,2.35,13.5,14.0,8.85,0.0
2016,9,1,6,0,219.0,18.0,2.4,14.0,28.0,14.28,0.0
2016,9,1,6,15,349.0,28.5,2.35,14.0,69.5,21.68,12.26
2016,9,1,6,30,479.0,39.0,2.3,14.0,111.0,28.56,19.39
2016,9,1,6,45,548.5,47.0,2.3,14.5,161.0,40.33,23.5
2016,9,1,7,0,618.0,55.0,2.3,15.0,211.0,85.72,44.51
2016,9,1,7,15,309.0,76.5,2.15,15.5,154.5,103.22,68.09
2016,9,1,7,30,0.0,98.0,2.0,16.0,98.0,93.23,73.04
2016,9,1,7,45,0.5,120.0,1.9,16.5,120.5,114.14,90.03
2016,9,1,8,0,1.0,142.0,1.8,17.0,143.0,135.25,106.83
2016,9,1,8,15,28.0,180.0,1.75,17.0,195.0,178.9,141.39
2016,9,1,8,30,55.0,218.0,1.7,17.0,247.0,227.43,179.56
2016,9,1,8,45,190.5,235.5,1.65,17.5,349.5,309.81,243.47
2016,9,1,9,0,326.0,253.0,1.6,18.0,452.0,406.68,317.67
2016,9,1,9,15,607.5,173.0,1.65,18.0,575.0,508.37,397.4
2016,9,1,9,30,889.0,93.0,1.7,18.0,698.0,633.43,493.46
2016,9,1,9,45,897.5,95.5,1.75,18.5,734.0,681.65,527.97
2016,9,1,10,0,906.0,98.0,1.8,19.0,770.0,728.34,560.17
2016,9,1,10,15,913.0,99.5,1.9,19.0,799.5,771.18,589.61
2016,9,1,10,30,920.0,101.0,2.0,19.0,829.0,811.91,617.43
2016,9,1,10,45,922.0,104.0,2.1,19.5,850.5,847.84,640.63
2016,9,1,11,0,924.0,107.0,2.2,20.0,872.0,880.99,661.82
2016,9,1,11,15,927.0,107.5,2.35,20.0,886.5,909.56,681.61
2016,9,1,11,30,930.0,108.0,2.5,20.0,901.0,935.11,699.45
2016,9,1,11,45,927.5,110.5,2.65,20.0,907.0,954.63,713.32
2016,9,1,12,0,925.0,113.0,2.8,20.0,913.0,970.74,725.07
2016,9,1,12,15,924.5,113.0,2.8,20.0,911.5,982.68,732.86
2016,9,1,12,30,924.0,113.0,2.8,20.0,910.0,991.17,738.51
2016,9,1,12,45,925.5,110.5,2.85,20.0,901.5,995.43,741.95
2016,9,1,13,0,927.0,108.0,2.9,20.0,893.0,996.15,743.21
2016,9,1,13,15,923.0,107.0,2.85,20.0,876.0,989.72,739.0
2016,9,1,13,30,919.0,106.0,2.8,20.0,859.0,979.8,732.66
2016,9,1,13,45,913.5,105.0,2.75,20.0,834.5,965.09,723.27
2016,9,1,14,0,908.0,104.0,2.7,20.0,810.0,947.08,711.8
2016,9,1,14,15,899.5,102.5,2.75,20.0,778.0,922.66,696.94
2016,9,1,14,30,891.0,101.0,2.8,20.0,746.0,895.31,680.08
2016,9,1,14,45,878.0,99.5,2.85,20.0,708.0,861.38,658.59
2016,9,1,15,0,865.0,98.0,2.9,20.0,670.0,825.12,635.32
2016,9,1,15,15,849.5,95.5,2.9,19.5,626.5,788.3,612.28
2016,9,1,15,30,834.0,93.0,2.9,19.0,583.0,744.97,584.21
2016,9,1,15,45,810.5,90.5,2.95,19.0,534.5,694.42,549.56
2016,9,1,16,0,787.0,88.0,3.0,19.0,486.0,643.31,513.54
2016,9,1,16,15,759.0,84.0,3.0,18.5,435.0,587.43,472.21
2016,9,1,16,30,731.0,80.0,3.0,18.0,384.0,532.04,429.89
2016,9,1,16,45,688.5,75.5,3.0,18.0,331.0,471.05,380.87
2016,9,1,17,0,646.0,71.0,3.0,18.0,278.0,410.82,330.97
2016,9,1,17,15,587.5,64.0,3.0,17.5,226.0,343.68,274.62
2016,9,1,17,30,529.0,57.0,3.0,17.0,174.0,281.64,220.71
2016,9,1,17,45,434.0,47.5,3.0,16.5,126.5,210.09,158.66
2016,9,1,18,0,339.0,38.0,3.0,16.0,79.0,148.44,104.17
2016,9,1,18,15,169.5,24.0,2.95,15.5,44.5,71.93,27.07
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,2.9,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,2.15,12.5,11.5,8.36,0.0
2016,9,2,6,0,133.0,17.0,2.2,13.0,23.0,13.31,0.0
2016,9,2,6,15,254.0,30.5,2.2,13.5,61.0,23.76,13.83
2016,9,2,6,30,375.0,44.0,2.2,14.0,99.0,33.37,23.55
2016,9,2,6,45,453.5,53.0,2.2,14.5,147.0,43.76,27.8
2016,9,2,7,0,532.0,62.0,2.2,15.0,195.0,85.08,47.31
2016,9,2,7,15,584.0,69.0,2.1,15.5,246.0,130.38,78.77
2016,9,2,7,30,636.0,76.0,2.0,16.0,297.0,181.58,120.04
2016,9,2,7,45,676.0,80.5,1.9,16.5,348.5,233.28,164.58
2016,9,2,8,0,716.0,85.0,1.8,17.0,400.0,288.99,212.94
2016,9,2,8,15,612.0,124.5,1.75,17.5,416.5,330.27,251.73
2016,9,2,8,30,508.0,164.0,1.7,18.0,433.0,359.15,278.07
2016,9,2,8,45,542.0,169.0,1.65,18.5,478.5,408.28,317.44
2016,9,2,9,0,576.0,174.0,1.6,19.0,524.0,460.75,358.18
2016,9,2,9,15,709.0,138.0,1.65,19.5,599.0,530.83,412.41
2016,9,2,9,30,842.0,102.0,1.7,20.0,674.0,612.04,473.75
2016,9,2,9,45,867.5,97.0,1.75,20.5,713.0,662.39,510.33
2016,9,2,10,0,893.0,92.0,1.8,21.0,752.0,712.16,544.85
2016,9,2,10,15,900.5,93.5,1.85,21.0,781.0,754.78,573.63
2016,9,2,10,30,908.0,95.0,1.9,21.0,810.0,795.37,600.82
2016,9,2,10,45,911.5,97.0,1.95,21.5,832.0,831.02,623.29
2016,9,2,11,0,915.0,99.0,2.0,22.0,854.0,864.02,643.82
2016,9,2,11,15,918.0,99.5,2.05,22.0,868.5,892.24,662.33
2016,9,2,11,30,921.0,100.0,2.1,22.0,883.0,917.48,678.9
2016,9,2,11,45,923.0,100.0,2.2,22.0,890.0,938.2,693.07
2016,9,2,12,0,925.0,100.0,2.3,22.0,897.0,955.65,705.22
2016,9,2,12,15,925.0,100.0,2.35,22.0,896.0,967.91,713.58
2016,9,2,12,30,925.0,100.0,2.4,22.0,895.0,976.72,719.85
2016,9,2,12,45,911.5,106.5,2.5,22.0,882.5,976.19,720.64
2016,9,2,13,0,898.0,113.0,2.6,22.0,870.0,972.18,719.32
2016,9,2,13,15,894.0,112.0,2.7,22.0,853.5,965.78,716.54
2016,9,2,13,30,890.0,111.0,2.8,22.0,837.0,956.02,711.61
2016,9,2,13,45,887.5,108.0,2.9,22.0,813.5,942.17,704.04
2016,9,2,14,0,885.0,105.0,3.0,22.0,790.0,925.03,694.29
2016,9,2,14,15,876.5,103.5,3.1,21.5,759.0,900.96,681.15
2016,9,2,14,30,868.0,102.0,3.2,21.0,728.0,874.04,665.96
2016,9,2,14,45,858.5,99.0,3.3,21.0,691.0,841.94,645.72
2016,9,2,15,0,849.0,96.0,3.4,21.0,654.0,807.39,623.57
2016,9,2,15,15,834.0,93.5,3.45,20.5,611.5,771.38,601.04
2016,9,2,15,30,819.0,91.0,3.5,20.0,569.0,728.93,573.46
2016,9,2,15,45,799.0,88.0,3.55,20.0,522.0,680.89,540.21
2016,9,2,16,0,779.0,85.0,3.6,20.0,475.0,632.06,505.42
2016,9,2,16,15,750.5,81.0,3.55,19.5,424.5,576.24,463.64
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,520.99,421.0
2016,9,2,16,45,680.0,72.5,3.5,19.0,322.0,460.68,372.26
2016,9,2,17,0,638.0,68.0,3.5,19.0,270.0,401.25,322.76
2016,9,2,17,15,579.0,61.5,3.5,18.0,219.0,335.07,267.48
2016,9,2,17,30,520.0,55.0,3.5,17.0,168.0,274.06,214.59
2016,9,2,17,45,423.5,45.5,3.5,16.5,121.0,202.87,152.67
2016,9,2,18,0,327.0,36.0,3.5,16.0,74.0,141.82,98.39
2016,9,2,18,15,163.5,18.0,3.45,15.5,37.0,63.22,15.6
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.5,2.7,11.5,6.5,6.39,0.0
2016,9,3,6,0,0.0,13.0,2.8,12.0,13.0,12.55,0.0
2016,9,3,6,15,35.5,32.5,2.8,12.5,37.5,28.41,17.46
2016,9,3,6,30,71.0,52.0,2.8,13.0,62.0,44.35,33.19
2016,9,3,6,45,91.0,74.0,2.85,13.5,92.5,62.93,50.24
2016,9,3,7,0,111.0,96.0,2.9,14.0,123.0,90.28,67.11
2016,9,3,7,15,132.0,116.0,2.8,14.5,156.0,118.84,89.26
2016,9,3,7,30,153.0,136.0,2.7,15.0,189.0,149.94,114.28
2016,9,3,7,45,415.5,117.5,2.6,15.5,293.0,203.45,149.94
2016,9,3,8,0,678.0,99.0,2.5,16.0,397.0,289.68,215.79
2016,9,3,8,15,706.0,104.0,2.4,16.0,446.0,343.35,262.82
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,399.24,310.75
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,452.68,354.91
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,508.22,399.07
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.5,559.43,439.69
2016,9,3,9,30,804.0,125.0,2.1,17.0,669.0,610.46,479.07
2016,9,3,9,45,844.0,113.5,2.1,17.5,711.0,662.19,517.54
2016,9,3,10,0,884.0,102.0,2.1,18.0,753.0,714.57,554.99
2016,9,3,10,15,891.5,103.5,2.2,18.0,782.0,756.86,584.36
2016,9,3,10,30,899.0,105.0,2.3,18.0,811.0,797.15,612.22
2016,9,3,10,45,903.0,106.5,2.45,18.5,832.5,832.42,635.64
2016,9,3,11,0,907.0,108.0,2.6,19.0,854.0,865.08,657.15
2016,9,3,11,15,910.5,109.0,2.75,19.0,868.5,894.04,677.35
2016,9,3,11,30,914.0,110.0,2.9,19.0,883.0,920.06,695.61
2016,9,3,11,45,914.5,110.5,3.05,19.0,889.5,939.81,709.68
2016,9,3,12,0,915.0,111.0,3.2,19.0,896.0,956.28,721.67
2016,9,3,12,15,915.5,111.0,3.3,19.0,895.5,968.88,730.8
2016,9,3,12,30,916.0,111.0,3.4,19.0,895.0,978.08,737.77
2016,9,3,12,45,904.0,116.5,3.5,19.0,883.0,977.85,738.51
2016,9,3,13,0,892.0,122.0,3.6,19.0,871.0,974.17,737.08
2016,9,3,13,15,888.5,121.0,3.6,19.0,855.0,968.25,733.61
2016,9,3,13,30,885.0,120.0,3.6,19.0,839.0,958.97,727.98
2016,9,3,13,45,883.5,116.5,3.65,19.0,816.0,945.56,719.98
2016,9,3,14,0,882.0,113.0,3.7,19.0,793.0,928.82,709.79
2016,9,3,14,15,874.0,111.5,3.7,19.0,762.0,905.24,694.61
2016,9,3,14,30,866.0,110.0,3.7,19.0,731.0,878.79,677.49
2016,9,3,14,45,857.0,107.0,3.7,19.0,694.0,852.22,660.28
2016,9,3,15,0,848.0,104.0,3.7,19.0,657.0,817.93,637.5
2016,9,3,15,15,832.5,101.0,3.75,18.5,614.0,776.21,610.61
2016,9,3,15,30,817.0,98.0,3.8,18.0,571.0,732.83,582.06
2016,9,3,15,45,793.0,95.5,3.85,18.0,523.0,682.52,546.75
2016,9,3,16,0,769.0,93.0,3.9,18.0,475.0,631.74,509.55
2016,9,3,16,15,740.0,89.0,3.95,17.5,424.5,578.12,469.16
2016,9,3,16,30,711.0,85.0,4.0,17.0,374.0,523.14,426.42
2016,9,3,16,45,664.5,80.0,4.05,17.0,321.0,458.62,373.88
2016,9,3,17,0,618.0,75.0,4.1,17.0,268.0,397.17,322.24
2016,9,3,17,15,555.5,67.5,4.0,16.5,216.0,329.41,264.5
2016,9,3,17,30,493.0,60.0,3.9,16.0,164.0,267.15,209.8
2016,9,3,17,45,387.5,49.5,3.85,15.5,117.0,193.52,145.9
2016,9,3,18,0,282.0,39.0,3.8,15.0,70.0,131.72,90.97
2016,9,3,18,15,141.0,19.5,3.75,14.5,35.0,57.86,4.29
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,37.0,8.0,2.75,11.5,9.5,7.86,0.0
2016,9,4,6,0,74.0,16.0,2.8,12.0,19.0,15.73,0.0
2016,9,4,6,15,189.0,33.0,2.8,12.0,56.0,25.68,15.0
2016,9,4,6,30,304.0,50.0,2.8,12.0,93.0,38.16,27.86
2016,9,4,6,45,399.0,60.5,2.8,12.5,142.5,48.24,37.39
2016,9,4,7,0,494.0,71.0,2.8,13.0,192.0,89.33,53.1
2016,9,4,7,15,550.5,79.5,2.65,13.5,243.5,134.15,84.11
2016,9,4,7,30,607.0,88.0,2.5,14.0,295.0,185.5,125.35
2016,9,4,7,45,656.0,91.5,2.45,14.5,348.5,236.71,169.31
2016,9,4,8,0,705.0,95.0,2.4,15.0,402.0,293.01,218.29
2016,9,4,8,15,733.0,100.0,2.3,15.5,452.5,348.13,266.39
2016,9,4,8,30,761.0,105.0,2.2,16.0,503.0,405.42,315.0
2016,9,4,8,45,788.0,106.5,2.1,16.5,551.0,462.33,361.82
2016,9,4,9,0,815.0,108.0,2.0,17.0,599.0,518.86,406.77
2016,9,4,9,15,830.0,110.5,1.95,17.0,640.5,570.79,447.72
2016,9,4,9,30,845.0,113.0,1.9,17.0,682.0,622.39,487.17
2016,9,4,9,45,867.0,110.0,1.9,17.5,720.5,672.47,523.9
2016,9,4,10,0,889.0,107.0,1.9,18.0,759.0,721.66,558.69
2016,9,4,10,15,896.5,108.5,1.95,18.5,788.5,764.16,586.59
2016,9,4,10,30,904.0,110.0,2.0,19.0,818.0,804.61,612.78
2016,9,4,10,45,910.0,111.0,2.05,19.5,840.5,841.13,636.01
2016,9,4,11,0,916.0,112.0,2.1,20.0,863.0,875.13,657.35
2016,9,4,11,15,919.0,113.0,2.2,20.0,877.5,903.87,676.81
2016,9,4,11,30,922.0,114.0,2.3,20.0,892.0,929.62,694.33
2016,9,4,11,45,924.0,114.0,2.4,20.0,898.5,950.32,708.58
2016,9,4,12,0,926.0,114.0,2.5,20.0,905.0,967.76,720.79
2016,9,4,12,15,925.5,114.0,2.6,20.0,903.5,979.53,729.37
2016,9,4,12,30,925.0,114.0,2.7,20.0,902.0,987.83,735.82
2016,9,4,12,45,925.5,112.0,2.8,20.0,893.0,991.45,739.31
2016,9,4,13,0,926.0,110.0,2.9,20.0,884.0,991.52,740.61
2016,9,4,13,15,921.5,109.0,2.95,20.0,866.5,984.42,736.83
2016,9,4,13,30,917.0,108.0,3.0,20.0,849.0,973.85,730.9
2016,9,4,13,45,910.5,107.5,3.1,20.0,824.0,958.57,722.3
2016,9,4,14,0,904.0,107.0,3.2,20.0,799.0,940.05,711.55
2016,9,4,14,15,895.0,105.0,3.2,20.0,767.0,914.54,695.33
2016,9,4,14,30,886.0,103.0,3.2,20.0,735.0,886.13,677.16
2016,9,4,14,45,873.5,101.0,3.25,20.0,696.5,852.06,655.28
2016,9,4,15,0,861.0,99.0,3.3,20.0,658.0,820.46,635.01
2016,9,4,15,15,845.0,96.5,3.3,19.5,614.0,778.47,608.01
2016,9,4,15,30,829.0,94.0,3.3,19.0,570.0,734.81,579.42
2016,9,4,15,45,805.0,91.5,3.3,19.0,521.5,684.07,544.02
2016,9,4,16,0,781.0,89.0,3.3,19.0,473.0,632.84,506.82
2016,9,4,16,15,751.0,84.5,3.35,18.5,421.5,575.45,464.05
2016,9,4,16,30,721.0,80.0,3.4,18.0,370.0,520.81,421.88
2016,9,4,16,45,674.0,75.5,3.5,17.5,316.5,456.28,370.44
2016,9,4,17,0,627.0,71.0,3.6,17.0,263.0,394.85,319.63
2016,9,4,17,15,564.0,63.5,3.6,16.5,211.5,326.67,261.61
2016,9,4,17,30,501.0,56.0,3.6,16.0,160.0,264.09,206.62
2016,9,4,17,45,397.5,45.5,3.6,15.5,113.0,191.2,143.21
2016,9,4,18,0,294.0,35.0,3.6,15.0,66.0,129.28,87.45
2016,9,4,18,15,147.0,17.5,3.45,14.5,33.0,56.51,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,128.0,15.0,1.0,12.0,19.0,14.74,0.0
2016,9,5,6,15,257.5,28.0,1.0,12.5,57.5,21.85,11.66
2016,9,5,6,30,387.0,41.0,1.0,13.0,96.0,31.09,21.58
2016,9,5,6,45,469.5,50.5,1.0,13.5,144.5,39.49,29.52
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,82.15,45.03
2016,9,5,7,15,605.0,66.5,0.9,14.5,245.0,128.12,76.2
2016,9,5,7,30,658.0,73.0,0.8,15.0,297.0,180.09,117.62
2016,9,5,7,45,695.5,78.0,0.75,16.0,349.0,232.78,162.41
2016,9,5,8,0,733.0,83.0,0.7,17.0,401.0,291.2,212.04
2016,9,5,8,15,759.5,87.0,0.65,17.5,450.5,346.06,258.68
2016,9,5,8,30,786.0,91.0,0.6,18.0,500.0,402.88,305.4
2016,9,5,8,45,805.5,94.5,0.6,18.5,546.5,457.69,349.3
2016,9,5,9,0,825.0,98.0,0.6,19.0,593.0,513.14,392.04
2016,9,5,9,15,839.5,100.5,0.65,19.0,634.0,565.19,432.08
2016,9,5,9,30,854.0,103.0,0.7,19.0,675.0,616.82,470.71
2016,9,5,9,45,872.0,101.5,0.8,19.5,713.0,666.04,506.43
2016,9,5,10,0,890.0,100.0,0.9,20.0,751.0,714.17,540.1
2016,9,5,10,15,898.0,101.5,1.05,20.0,780.0,756.97,569.71
2016,9,5,10,30,906.0,103.0,1.2,20.0,809.0,797.77,597.87
2016,9,5,10,45,909.5,105.0,1.35,20.5,831.0,833.28,621.21
2016,9,5,11,0,913.0,107.0,1.5,21.0,853.0,866.12,642.68
2016,9,5,11,15,916.5,108.0,1.65,21.0,867.5,895.12,662.8
2016,9,5,11,30,920.0,109.0,1.8,21.0,882.0,921.15,681.03
2016,9,5,11,45,919.0,110.5,1.95,21.5,888.0,940.59,693.65
2016,9,5,12,0,918.0,112.0,2.1,22.0,894.0,956.67,704.16
2016,9,5,12,15,917.5,112.0,2.2,22.0,892.5,968.26,712.64
2016,9,5,12,30,917.0,112.0,2.3,22.0,891.0,976.4,719.03
2016,9,5,12,45,904.5,118.0,2.4,22.0,878.5,976.16,720.06
2016,9,5,13,0,892.0,124.0,2.5,22.0,866.0,972.44,718.99
2016,9,5,13,15,887.5,123.0,2.55,22.0,848.5,965.46,715.42
2016,9,5,13,30,883.0,122.0,2.6,22.0,831.0,955.13,709.76
2016,9,5,13,45,876.5,120.0,2.7,22.0,806.5,938.61,700.51
2016,9,5,14,0,870.0,118.0,2.8,22.0,782.0,918.95,689.19
2016,9,5,14,15,860.5,116.0,2.8,21.5,750.0,899.0,678.23
2016,9,5,14,30,851.0,114.0,2.8,21.0,718.0,870.8,661.58
2016,9,5,14,45,840.0,111.0,2.85,21.0,680.0,837.6,640.5
2016,9,5,15,0,829.0,108.0,2.9,21.0,642.0,802.06,617.62
2016,9,5,15,15,812.5,105.0,2.85,20.5,599.0,760.09,590.5
2016,9,5,15,30,796.0,102.0,2.8,20.0,556.0,716.58,561.9
2016,9,5,15,45,776.5,97.0,2.8,20.0,508.5,667.45,527.9
2016,9,5,16,0,757.0,92.0,2.8,20.0,461.0,617.57,491.55
2016,9,5,16,15,727.0,87.5,2.7,19.5,410.5,563.38,450.91
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,507.92,408.13
2016,9,5,16,45,654.5,77.0,2.55,19.0,307.5,445.29,357.76
2016,9,5,17,0,612.0,71.0,2.5,19.0,255.0,385.4,308.0
2016,9,5,17,15,549.0,63.0,2.45,18.0,204.0,317.61,251.55
2016,9,5,17,30,486.0,55.0,2.4,17.0,153.0,255.49,197.93
2016,9,5,17,45,384.5,44.0,2.35,16.5,107.0,183.92,136.16
2016,9,5,18,0,283.0,33.0,2.3,16.0,61.0,123.25,81.09
2016,9,5,18,15,141.5,16.5,2.3,15.5,30.5,53.06,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,63.5,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,127.0,13.0,0.8,14.0,18.0,12.78,0.0
2016,9,6,6,15,257.5,26.5,0.7,14.5,55.5,20.55,10.22
2016,9,6,6,30,388.0,40.0,0.6,15.0,93.0,30.33,20.7
2016,9,6,6,45,466.5,49.5,0.55,15.5,141.0,37.85,27.82
2016,9,6,7,0,545.0,59.0,0.5,16.0,189.0,79.98,43.33
2016,9,6,7,15,598.5,65.5,0.5,16.5,240.5,125.55,73.69
2016,9,6,7,30,652.0,72.0,0.5,17.0,292.0,177.16,114.28
2016,9,6,7,45,688.0,77.5,0.5,17.5,343.0,229.57,158.68
2016,9,6,8,0,724.0,83.0,0.5,18.0,394.0,285.54,206.42
2016,9,6,8,15,750.5,87.0,0.55,18.5,443.5,341.89,254.2
2016,9,6,8,30,777.0,91.0,0.6,19.0,493.0,398.19,300.77
2016,9,6,8,45,796.0,94.5,0.7,20.0,539.0,452.27,344.0
2016,9,6,9,0,815.0,98.0,0.8,21.0,585.0,506.95,386.15
2016,9,6,9,15,830.0,101.0,0.8,21.5,626.5,559.25,425.13
2016,9,6,9,30,845.0,104.0,0.8,22.0,668.0,611.2,462.47
2016,9,6,9,45,858.0,105.0,0.8,22.5,704.0,659.16,495.85
2016,9,6,10,0,871.0,106.0,0.8,23.0,740.0,705.71,527.17
2016,9,6,10,15,879.5,107.5,0.85,23.0,769.5,748.14,554.97
2016,9,6,10,30,888.0,109.0,0.9,23.0,799.0,788.64,581.31
2016,9,6,10,45,894.0,110.0,1.0,23.5,821.0,824.53,604.0
2016,9,6,11,0,900.0,111.0,1.1,24.0,843.0,857.93,624.97
2016,9,6,11,15,904.0,111.5,1.25,24.0,857.5,886.48,644.67
2016,9,6,11,30,908.0,112.0,1.4,24.0,872.0,912.11,662.56
2016,9,6,11,45,910.0,112.0,1.6,24.0,879.0,932.4,677.72
2016,9,6,12,0,912.0,112.0,1.8,24.0,886.0,949.46,690.86
2016,9,6,12,15,912.0,112.0,1.9,24.0,884.5,961.37,699.54
2016,9,6,12,30,912.0,112.0,2.0,24.0,883.0,969.86,706.18
2016,9,6,12,45,908.0,112.5,2.15,24.0,873.0,971.68,709.2
2016,9,6,13,0,904.0,113.0,2.3,24.0,863.0,970.03,710.09
2016,9,6,13,15,899.5,112.5,2.35,24.0,845.5,963.41,706.81
2016,9,6,13,30,895.0,112.0,2.4,24.0,828.0,953.4,701.47
2016,9,6,13,45,891.5,109.5,2.5,24.0,804.0,938.82,693.69
2016,9,6,14,0,888.0,107.0,2.6,24.0,780.0,920.97,683.78
2016,9,6,14,15,879.0,105.0,2.6,23.5,748.0,895.62,669.33
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,867.44,652.95
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,834.94,632.26
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,804.7,613.05
2016,9,6,15,15,836.0,93.5,2.55,23.0,597.5,762.93,585.28
2016,9,6,15,30,820.0,91.0,2.5,23.0,554.0,719.53,556.15
2016,9,6,15,45,801.0,86.5,2.5,23.0,507.0,670.41,522.76
2016,9,6,16,0,782.0,82.0,2.5,23.0,460.0,620.45,487.31
2016,9,6,16,15,752.5,78.0,2.45,22.5,409.0,563.99,445.78
2016,9,6,16,30,723.0,74.0,2.4,22.0,358.0,508.21,403.4
2016,9,6,16,45,683.5,68.5,2.35,21.5,306.0,448.44,356.36
2016,9,6,17,0,644.0,63.0,2.3,21.0,254.0,389.31,308.11
2016,9,6,17,15,581.0,56.0,2.15,20.0,202.5,321.3,251.6
2016,9,6,17,30,518.0,49.0,2.0,19.0,151.0,258.98,197.94
2016,9,6,17,45,415.5,39.5,1.9,18.5,105.0,187.5,136.49
2016,9,6,18,0,313.0,30.0,1.8,18.0,59.0,127.08,80.34
2016,9,6,18,15,156.5,15.0,1.75,17.5,29.5,46.98,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,16.0,16.0,11.8,0.0
2016,9,7,6,15,244.5,26.0,1.15,16.5,53.0,20.23,9.48
2016,9,7,6,30,373.0,40.0,1.2,17.0,90.0,30.52,20.58
2016,9,7,6,45,456.0,49.5,1.3,17.5,138.0,37.1,26.86
2016,9,7,7,0,539.0,59.0,1.4,18.0,186.0,78.79,42.44
2016,9,7,7,15,592.0,66.0,1.45,18.5,237.5,124.34,72.62
2016,9,7,7,30,645.0,73.0,1.5,19.0,289.0,175.89,113.13
2016,9,7,7,45,683.5,78.5,1.55,20.0,340.5,228.45,157.46
2016,9,7,8,0,722.0,84.0,1.6,21.0,392.0,284.86,205.46
2016,9,7,8,15,748.5,88.0,1.55,21.5,441.5,341.1,253.31
2016,9,7,8,30,775.0,92.0,1.5,22.0,491.0,397.26,299.89
2016,9,7,8,45,795.5,95.0,1.45,22.5,537.0,451.42,343.52
2016,9,7,9,0,816.0,98.0,1.4,23.0,583.0,506.32,386.11
2016,9,7,9,15,831.0,101.0,1.3,23.5,624.5,558.63,424.93
2016,9,7,9,30,846.0,104.0,1.2,24.0,666.0,610.59,461.9
2016,9,7,9,45,855.5,106.5,1.15,24.5,701.0,657.75,494.47
2016,9,7,10,0,865.0,109.0,1.1,25.0,736.0,703.24,524.8
2016,9,7,10,15,873.5,110.5,1.0,25.5,765.0,745.4,549.81
2016,9,7,10,30,882.0,112.0,0.9,26.0,794.0,785.66,572.77
2016,9,7,10,45,888.0,113.0,0.85,26.5,816.0,821.32,592.88
2016,9,7,11,0,894.0,114.0,0.8,27.0,838.0,854.5,611.1
2016,9,7,11,15,897.5,115.0,0.85,27.0,852.5,882.93,628.98
2016,9,7,11,30,901.0,116.0,0.9,27.0,867.0,908.45,645.1
2016,9,7,11,45,903.0,116.0,1.0,27.5,873.5,928.56,657.49
2016,9,7,12,0,905.0,116.0,1.1,28.0,880.0,945.47,667.97
2016,9,7,12,15,904.5,116.0,1.25,27.5,878.5,956.79,678.53
2016,9,7,12,30,904.0,116.0,1.4,27.0,877.0,964.7,687.09
2016,9,7,12,45,880.5,127.5,1.55,27.0,861.5,959.84,686.31
2016,9,7,13,0,857.0,139.0,1.7,27.0,846.0,957.22,687.08
2016,9,7,13,15,852.5,138.0,1.8,27.0,828.5,950.41,684.52
2016,9,7,13,30,848.0,137.0,1.9,27.0,811.0,940.33,679.95
2016,9,7,13,45,840.0,135.5,2.0,27.0,786.0,923.3,670.93
2016,9,7,14,0,832.0,134.0,2.1,27.0,761.0,903.24,659.97
2016,9,7,14,15,821.5,131.5,2.15,26.5,729.0,877.01,645.69
2016,9,7,14,30,811.0,129.0,2.2,26.0,697.0,848.14,629.56
2016,9,7,14,45,796.5,126.5,2.3,26.0,659.0,813.49,608.49
2016,9,7,15,0,782.0,124.0,2.4,26.0,621.0,776.8,585.76
2016,9,7,15,15,763.5,120.0,2.4,25.5,577.5,736.41,560.58
2016,9,7,15,30,745.0,116.0,2.4,25.0,534.0,691.97,532.11
2016,9,7,15,45,719.5,111.5,2.45,24.5,486.5,641.11,497.81
2016,9,7,16,0,694.0,107.0,2.5,24.0,439.0,590.11,461.89
2016,9,7,16,15,660.0,101.5,2.45,23.5,388.5,532.97,419.8
2016,9,7,16,30,626.0,96.0,2.4,23.0,338.0,477.1,377.38
2016,9,7,16,45,580.0,88.0,2.4,22.5,287.0,413.88,327.97
2016,9,7,17,0,534.0,80.0,2.4,22.0,236.0,353.85,279.35
2016,9,7,17,15,465.0,70.0,2.2,21.0,186.0,285.6,223.02
2016,9,7,17,30,396.0,60.0,2.0,20.0,136.0,222.97,169.89
2016,9,7,17,45,295.0,46.0,1.85,19.5,93.0,154.63,112.03
2016,9,7,18,0,194.0,32.0,1.7,19.0,50.0,97.59,59.46
2016,9,7,18,15,97.0,16.0,1.6,18.5,25.0,35.33,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,10.81,0.0
2016,9,8,6,15,176.5,27.5,1.35,14.0,47.5,21.38,10.01
2016,9,8,6,30,291.0,44.0,1.4,14.0,82.0,33.61,23.48
2016,9,8,6,45,376.0,56.0,1.45,14.5,128.5,41.85,31.37
2016,9,8,7,0,461.0,68.0,1.5,15.0,175.0,81.73,48.28
2016,9,8,7,15,230.5,72.5,1.5,15.5,126.0,87.36,58.3
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,73.95,56.95
2016,9,8,7,45,0.0,96.5,1.5,16.5,96.5,92.39,72.12
2016,9,8,8,0,0.0,116.0,1.5,17.0,116.0,110.95,87.05
2016,9,8,8,15,1.0,137.5,1.5,17.5,138.0,131.82,103.59
2016,9,8,8,30,2.0,159.0,1.5,18.0,160.0,152.92,120.04
2016,9,8,8,45,14.0,191.0,1.55,18.5,199.0,189.06,148.23
2016,9,8,9,0,26.0,223.0,1.6,19.0,238.0,226.64,177.15
2016,9,8,9,15,35.0,248.5,1.6,19.0,270.5,257.66,200.9
2016,9,8,9,30,44.0,274.0,1.6,19.0,303.0,290.28,225.67
2016,9,8,9,45,62.5,301.5,1.65,19.5,345.5,331.92,256.83
2016,9,8,10,0,81.0,329.0,1.7,20.0,388.0,375.32,288.84
2016,9,8,10,15,148.5,349.0,1.75,20.0,462.0,450.78,345.92
2016,9,8,10,30,216.0,369.0,1.8,20.0,536.0,529.26,404.04
2016,9,8,10,45,533.5,252.0,1.85,20.5,679.0,680.67,519.36
2016,9,8,11,0,851.0,135.0,1.9,21.0,822.0,841.66,632.48
2016,9,8,11,15,663.0,227.5,1.95,21.0,768.5,802.17,602.98
2016,9,8,11,30,475.0,320.0,2.0,21.0,715.0,748.17,561.18
2016,9,8,11,45,483.0,316.5,2.05,21.0,720.5,763.73,573.01
2016,9,8,12,0,491.0,313.0,2.1,21.0,726.0,777.63,583.09
2016,9,8,12,15,678.0,224.5,2.15,21.0,793.5,868.27,650.53
2016,9,8,12,30,865.0,136.0,2.2,21.0,861.0,947.52,703.19
2016,9,8,12,45,857.0,138.0,2.25,21.0,849.5,952.47,706.41
2016,9,8,13,0,849.0,140.0,2.3,21.0,838.0,948.87,704.88
2016,9,8,13,15,670.0,216.5,2.3,21.0,760.0,866.4,650.14
2016,9,8,13,30,491.0,293.0,2.3,21.0,682.0,776.52,585.07
2016,9,8,13,45,479.0,286.5,2.35,21.0,656.5,754.84,571.62
2016,9,8,14,0,467.0,280.0,2.4,21.0,631.0,731.46,556.3
2016,9,8,14,15,477.0,263.0,2.4,21.0,608.0,714.63,545.94
2016,9,8,14,30,487.0,246.0,2.4,21.0,585.0,695.41,533.78
2016,9,8,14,45,639.0,181.5,2.45,21.0,600.5,743.58,573.33
2016,9,8,15,0,791.0,117.0,2.5,21.0,616.0,773.97,596.67
2016,9,8,15,15,772.5,113.5,2.5,20.5,572.5,731.02,568.47
2016,9,8,15,30,754.0,110.0,2.5,20.0,529.0,689.37,541.34
2016,9,8,15,45,734.0,104.0,2.55,20.0,482.5,640.32,506.83
2016,9,8,16,0,714.0,98.0,2.6,20.0,436.0,590.69,470.31
2016,9,8,16,15,681.0,92.5,2.55,19.5,385.5,533.41,427.29
2016,9,8,16,30,648.0,87.0,2.5,19.0,335.0,477.32,383.84
2016,9,8,16,45,606.5,79.5,2.5,18.5,284.5,416.13,335.0
2016,9,8,17,0,565.0,72.0,2.5,18.0,234.0,357.7,286.59
2016,9,8,17,15,498.0,63.0,2.45,17.5,184.0,290.13,229.31
2016,9,8,17,30,431.0,54.0,2.4,17.0,134.0,228.73,175.75
2016,9,8,17,45,330.5,41.5,2.35,16.5,91.0,160.05,116.4
2016,9,8,18,0,230.0,29.0,2.3,16.0,48.0,101.33,58.87
2016,9,8,18,15,115.0,14.5,2.35,15.5,24.0,37.06,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
