Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,33.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,9,6,0,67.0,11.0,1.5,13.0,13.0,10.81,0.0
2016,9,9,6,15,194.0,26.0,1.5,13.0,48.0,20.2,8.67
2016,9,9,6,30,321.0,41.0,1.5,13.0,83.0,31.91,22.04
2016,9,9,6,45,410.0,52.0,1.5,13.5,130.0,38.66,28.65
2016,9,9,7,0,499.0,63.0,1.5,14.0,177.0,78.57,44.81
2016,9,9,7,15,249.5,82.5,1.4,14.5,139.5,100.73,68.95
2016,9,9,7,30,0.0,102.0,1.3,15.0,102.0,96.52,76.07
2016,9,9,7,45,6.5,125.5,1.2,15.5,128.0,120.23,95.22
2016,9,9,8,0,13.0,149.0,1.1,16.0,154.0,144.87,114.77
2016,9,9,8,15,65.0,184.5,1.05,16.5,217.0,195.29,154.0
2016,9,9,8,30,117.0,220.0,1.0,17.0,280.0,252.47,198.26
2016,9,9,8,45,244.5,225.5,0.95,17.5,365.0,322.69,251.99
2016,9,9,9,0,372.0,231.0,0.9,18.0,450.0,406.33,315.39
2016,9,9,9,15,602.0,169.5,0.9,18.5,553.5,495.97,383.7
2016,9,9,9,30,832.0,108.0,0.9,19.0,657.0,603.71,463.92
2016,9,9,9,45,646.5,188.0,0.95,19.5,628.5,601.3,458.96
2016,9,9,10,0,461.0,268.0,1.0,20.0,600.0,580.8,440.99
2016,9,9,10,15,667.5,192.0,1.05,20.0,693.0,676.88,513.7
2016,9,9,10,30,874.0,116.0,1.1,20.0,786.0,780.7,586.51
2016,9,9,10,45,881.5,116.0,1.2,20.5,808.5,816.19,608.57
2016,9,9,11,0,889.0,116.0,1.3,21.0,831.0,849.3,629.71
2016,9,9,11,15,893.0,117.0,1.4,21.0,845.5,877.91,649.03
2016,9,9,11,30,897.0,118.0,1.5,21.0,860.0,903.63,666.54
2016,9,9,11,45,899.5,117.5,1.65,21.5,866.5,923.48,679.6
2016,9,9,12,0,902.0,117.0,1.8,22.0,873.0,940.13,690.65
2016,9,9,12,15,902.0,117.0,1.9,22.0,871.0,951.74,699.23
2016,9,9,12,30,902.0,117.0,2.0,22.0,869.0,959.95,705.75
2016,9,9,12,45,884.5,125.0,2.1,22.0,855.0,956.94,705.08
2016,9,9,13,0,867.0,133.0,2.2,22.0,841.0,950.52,702.36
2016,9,9,13,15,862.0,131.5,2.25,21.5,823.5,948.04,703.2
2016,9,9,13,30,857.0,130.0,2.3,21.0,806.0,936.72,698.23
2016,9,9,13,45,851.5,127.5,2.4,21.0,781.0,920.62,689.34
2016,9,9,14,0,846.0,125.0,2.5,21.0,756.0,901.39,678.36
2016,9,9,14,15,835.5,123.0,2.55,20.5,724.0,875.33,663.57
2016,9,9,14,30,825.0,121.0,2.6,20.0,692.0,846.6,646.85
2016,9,9,14,45,813.0,117.5,2.65,20.0,654.0,812.49,624.99
2016,9,9,15,0,801.0,114.0,2.7,20.0,616.0,776.18,601.39
2016,9,9,15,15,782.0,110.5,2.7,19.5,572.0,732.51,573.03
2016,9,9,15,30,763.0,107.0,2.7,19.0,528.0,687.57,543.28
2016,9,9,15,45,740.5,102.0,2.75,19.0,480.5,640.06,509.61
2016,9,9,16,0,718.0,97.0,2.8,19.0,433.0,589.7,472.14
2016,9,9,16,15,684.0,92.0,2.85,18.5,382.5,532.26,428.92
2016,9,9,16,30,650.0,87.0,2.9,18.0,332.0,476.09,385.19
2016,9,9,16,45,603.5,80.0,2.95,17.5,280.5,412.89,334.31
2016,9,9,17,0,557.0,73.0,3.0,17.0,229.0,352.93,284.21
2016,9,9,17,15,486.5,63.5,2.95,16.5,179.5,283.98,225.31
2016,9,9,17,30,416.0,54.0,2.9,16.0,130.0,221.59,170.6
2016,9,9,17,45,307.0,41.0,2.9,15.5,87.0,151.0,109.56
2016,9,9,18,0,198.0,28.0,2.9,15.0,44.0,90.43,48.54
2016,9,9,18,15,99.0,14.0,2.8,14.5,22.0,33.01,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,11.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,12.0,11.0,9.83,0.0
2016,9,10,6,15,162.0,26.0,2.15,12.5,44.0,20.26,8.08
2016,9,10,6,30,280.0,42.0,2.2,13.0,77.0,32.14,22.16
2016,9,10,6,45,364.5,54.5,2.25,13.5,123.0,40.61,30.33
2016,9,10,7,0,449.0,67.0,2.3,14.0,169.0,78.82,46.89
2016,9,10,7,15,224.5,70.0,2.25,14.0,121.0,83.86,56.02
2016,9,10,7,30,0.0,73.0,2.2,14.0,73.0,70.23,54.29
2016,9,10,7,45,0.0,96.5,2.2,14.5,96.5,92.35,72.72
2016,9,10,8,0,0.0,120.0,2.2,15.0,120.0,114.61,90.88
2016,9,10,8,15,6.5,148.0,2.1,15.5,151.5,143.4,113.95
2016,9,10,8,30,13.0,176.0,2.0,16.0,183.0,173.08,137.41
2016,9,10,8,45,81.0,219.5,1.95,16.5,267.0,244.65,193.9
2016,9,10,9,0,149.0,263.0,1.9,17.0,351.0,324.61,255.98
2016,9,10,9,15,466.0,193.5,1.9,17.0,494.5,442.75,349.78
2016,9,10,9,30,783.0,124.0,1.9,17.0,638.0,589.09,463.18
2016,9,10,9,45,795.0,127.0,1.95,17.5,672.5,635.71,497.05
2016,9,10,10,0,807.0,130.0,2.0,18.0,707.0,681.34,530.07
2016,9,10,10,15,816.5,132.0,2.05,18.5,736.0,722.93,559.24
2016,9,10,10,30,826.0,134.0,2.1,19.0,765.0,762.85,585.53
2016,9,10,10,45,831.5,135.5,2.2,19.5,786.0,797.24,608.09
2016,9,10,11,0,837.0,137.0,2.3,20.0,807.0,829.29,628.93
2016,9,10,11,15,841.0,138.0,2.35,20.0,821.0,857.07,647.6
2016,9,10,11,30,845.0,139.0,2.4,20.0,835.0,882.13,664.45
2016,9,10,11,45,846.0,139.5,2.45,20.0,841.0,901.15,677.28
2016,9,10,12,0,847.0,140.0,2.5,20.0,847.0,917.1,688.18
2016,9,10,12,15,846.5,140.0,2.55,20.0,845.0,927.99,695.8
2016,9,10,12,30,846.0,140.0,2.6,20.0,843.0,935.65,701.42
2016,9,10,12,45,833.0,145.0,2.65,20.0,830.0,933.79,700.8
2016,9,10,13,0,820.0,150.0,2.7,20.0,817.0,928.64,698.17
2016,9,10,13,15,814.5,149.0,2.7,20.0,799.5,920.87,693.5
2016,9,10,13,30,809.0,148.0,2.7,20.0,782.0,909.96,686.84
2016,9,10,13,45,650.5,207.0,2.75,20.0,706.5,825.86,630.22
2016,9,10,14,0,492.0,266.0,2.8,20.0,631.0,736.38,564.7
2016,9,10,14,15,486.5,255.5,2.8,19.5,603.5,712.33,550.13
2016,9,10,14,30,481.0,245.0,2.8,19.0,576.0,686.55,533.65
2016,9,10,14,45,611.0,188.0,2.85,19.0,584.0,723.53,565.2
2016,9,10,15,0,741.0,131.0,2.9,19.0,592.0,747.63,585.21
2016,9,10,15,15,721.0,127.0,2.9,18.5,549.0,704.57,556.28
2016,9,10,15,30,701.0,123.0,2.9,18.0,506.0,660.49,526.1
2016,9,10,15,45,674.5,117.5,2.9,18.0,459.0,609.51,488.37
2016,9,10,16,0,648.0,112.0,2.9,18.0,412.0,558.63,449.85
2016,9,10,16,15,612.0,105.0,2.9,17.5,362.5,500.75,405.67
2016,9,10,16,30,576.0,98.0,2.9,17.0,313.0,444.47,361.34
2016,9,10,16,45,527.5,89.5,2.9,17.0,263.0,382.14,310.12
2016,9,10,17,0,479.0,81.0,2.9,17.0,213.0,323.34,260.33
2016,9,10,17,15,409.0,69.5,2.85,16.5,165.5,255.44,202.48
2016,9,10,17,30,339.0,58.0,2.8,16.0,118.0,196.37,150.89
2016,9,10,17,45,240.5,42.0,2.75,15.5,77.5,130.84,94.31
2016,9,10,18,0,142.0,26.0,2.7,15.0,37.0,72.68,33.9
2016,9,10,18,15,71.0,13.0,2.65,14.5,18.5,26.32,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,6.88,0.0
2016,9,11,6,15,110.5,26.0,2.7,12.0,39.0,21.72,8.23
2016,9,11,6,30,199.0,45.0,2.8,12.0,70.0,34.7,24.37
2016,9,11,6,45,275.0,61.5,2.9,12.5,113.5,46.33,35.47
2016,9,11,7,0,351.0,78.0,3.0,13.0,157.0,81.58,52.74
2016,9,11,7,15,409.5,90.0,2.95,13.5,205.0,121.47,79.86
2016,9,11,7,30,468.0,102.0,2.9,14.0,253.0,168.0,116.32
2016,9,11,7,45,234.0,100.5,2.85,14.5,176.0,144.61,107.89
2016,9,11,8,0,0.0,99.0,2.8,15.0,99.0,95.12,74.63
2016,9,11,8,15,9.0,140.5,2.75,15.0,145.0,137.28,109.25
2016,9,11,8,30,18.0,182.0,2.7,15.0,191.0,180.59,144.24
2016,9,11,8,45,19.0,197.0,2.65,15.5,207.5,196.85,156.69
2016,9,11,9,0,20.0,212.0,2.6,16.0,224.0,213.22,169.11
2016,9,11,9,15,18.0,220.5,2.55,16.0,232.0,221.86,175.57
2016,9,11,9,30,16.0,229.0,2.5,16.0,240.0,230.25,181.79
2016,9,11,9,45,14.0,231.0,2.5,16.5,241.0,232.14,182.54
2016,9,11,10,0,12.0,233.0,2.5,17.0,242.0,233.76,183.11
2016,9,11,10,15,16.5,255.0,2.5,17.0,267.5,259.26,202.87
2016,9,11,10,30,21.0,277.0,2.5,17.0,293.0,285.21,222.78
2016,9,11,10,45,15.5,253.5,2.55,17.5,265.5,259.0,201.68
2016,9,11,11,0,10.0,230.0,2.6,18.0,238.0,232.22,180.28
2016,9,11,11,15,9.5,227.0,2.65,18.0,235.0,229.38,178.03
2016,9,11,11,30,9.0,224.0,2.7,18.0,232.0,226.46,175.67
2016,9,11,11,45,14.0,258.5,2.75,18.0,271.0,265.55,206.14
2016,9,11,12,0,19.0,293.0,2.8,18.0,310.0,305.13,236.6
2016,9,11,12,15,18.0,288.5,2.85,18.0,304.5,300.37,232.84
2016,9,11,12,30,17.0,284.0,2.9,18.0,299.0,295.49,229.18
2016,9,11,12,45,20.0,292.5,3.0,18.0,309.5,307.39,238.61
2016,9,11,13,0,23.0,301.0,3.1,18.0,320.0,319.33,248.05
2016,9,11,13,15,22.5,294.5,3.15,17.5,313.0,312.7,243.63
2016,9,11,13,30,22.0,288.0,3.2,17.0,306.0,305.99,239.2
2016,9,11,13,45,16.0,256.5,3.3,17.0,269.5,268.54,210.3
2016,9,11,14,0,10.0,225.0,3.4,17.0,233.0,231.18,181.24
2016,9,11,14,15,34.5,260.5,3.45,17.0,285.0,297.54,234.66
2016,9,11,14,30,59.0,296.0,3.5,17.0,337.0,357.41,282.19
2016,9,11,14,45,57.0,278.0,3.55,17.0,316.0,336.01,265.98
2016,9,11,15,0,55.0,260.0,3.6,17.0,295.0,314.49,249.84
2016,9,11,15,15,49.5,239.0,3.6,16.5,269.0,286.89,229.07
2016,9,11,15,30,44.0,218.0,3.6,16.0,243.0,259.47,208.17
2016,9,11,15,45,69.5,205.0,3.65,16.0,239.5,262.59,212.05
2016,9,11,16,0,95.0,192.0,3.7,16.0,236.0,263.66,214.01
2016,9,11,16,15,47.5,153.0,3.7,15.5,175.0,188.6,152.7
2016,9,11,16,30,0.0,114.0,3.7,15.0,114.0,113.58,90.29
2016,9,11,16,45,275.0,91.5,3.7,15.0,166.0,251.89,207.53
2016,9,11,17,0,550.0,69.0,3.7,15.0,218.0,341.06,277.38
2016,9,11,17,15,479.0,60.0,3.65,14.5,169.5,273.35,218.02
2016,9,11,17,30,408.0,51.0,3.6,14.0,121.0,212.27,163.59
2016,9,11,17,45,295.0,38.0,3.55,13.5,79.0,141.87,101.84
2016,9,11,18,0,182.0,25.0,3.5,13.0,37.0,79.84,30.39
2016,9,11,18,15,91.0,12.5,3.4,13.0,18.5,29.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,5.0,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,10.0,3.2,12.0,10.0,9.83,0.0
2016,9,12,6,15,134.5,27.5,3.3,12.0,43.0,21.67,7.15
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,34.83,24.38
2016,9,12,6,45,355.0,57.0,3.5,12.5,123.0,42.83,32.33
2016,9,12,7,0,455.0,69.0,3.6,13.0,170.0,79.82,48.22
2016,9,12,7,15,519.0,77.5,3.55,13.0,221.5,122.55,76.27
2016,9,12,7,30,583.0,86.0,3.5,13.0,273.0,172.75,115.87
2016,9,12,7,45,291.5,98.5,3.5,13.5,192.0,153.33,113.53
2016,9,12,8,0,0.0,111.0,3.5,14.0,111.0,106.26,84.3
2016,9,12,8,15,7.5,144.0,3.45,14.0,148.0,139.99,112.01
2016,9,12,8,30,15.0,177.0,3.4,14.0,185.0,174.75,140.19
2016,9,12,8,45,9.5,176.5,3.35,14.5,181.5,173.38,138.43
2016,9,12,9,0,4.0,176.0,3.3,15.0,178.0,171.21,136.02
2016,9,12,9,15,6.0,188.0,3.3,15.0,191.5,184.36,146.35
2016,9,12,9,30,8.0,200.0,3.3,15.0,205.0,197.73,156.78
2016,9,12,9,45,26.5,249.0,3.3,15.5,267.5,258.44,204.83
2016,9,12,10,0,45.0,298.0,3.3,16.0,330.0,320.78,253.14
2016,9,12,10,15,46.0,311.5,3.3,16.0,345.5,337.83,265.85
2016,9,12,10,30,47.0,325.0,3.3,16.0,361.0,354.93,278.69
2016,9,12,10,45,47.5,335.0,3.35,16.5,372.5,368.19,288.07
2016,9,12,11,0,48.0,345.0,3.4,17.0,384.0,381.42,297.39
2016,9,12,11,15,79.0,370.5,3.45,17.0,435.0,435.94,339.52
2016,9,12,11,30,110.0,396.0,3.5,17.0,486.0,492.1,382.26
2016,9,12,11,45,107.0,398.0,3.6,17.0,486.5,495.27,384.38
2016,9,12,12,0,104.0,400.0,3.7,17.0,487.0,497.96,386.42
2016,9,12,12,15,123.5,403.0,3.75,17.0,505.0,528.88,410.17
2016,9,12,12,30,143.0,406.0,3.8,17.0,523.0,552.99,428.77
2016,9,12,12,45,143.5,400.0,3.85,17.0,517.0,549.74,426.63
2016,9,12,13,0,144.0,394.0,3.9,17.0,511.0,545.82,424.17
2016,9,12,13,15,156.5,385.5,3.9,16.5,509.5,549.54,428.62
2016,9,12,13,30,169.0,377.0,3.9,16.0,508.0,552.42,432.47
2016,9,12,13,45,125.0,356.5,3.95,16.0,451.5,490.51,385.21
2016,9,12,14,0,81.0,336.0,4.0,16.0,395.0,420.05,331.03
2016,9,12,14,15,46.0,278.0,4.0,16.0,311.5,326.48,258.42
2016,9,12,14,30,11.0,220.0,4.0,16.0,228.0,227.49,179.83
2016,9,12,14,45,27.5,235.5,4.0,16.0,253.0,265.32,211.13
2016,9,12,15,0,44.0,251.0,4.0,16.0,278.0,295.92,236.3
2016,9,12,15,15,56.5,239.0,3.95,15.5,271.5,292.3,234.78
2016,9,12,15,30,69.0,227.0,3.9,15.0,265.0,287.77,232.55
2016,9,12,15,45,37.5,189.5,3.85,15.0,210.0,223.29,180.3
2016,9,12,16,0,6.0,152.0,3.8,15.0,155.0,155.76,124.8
2016,9,12,16,15,3.0,111.0,3.75,14.5,112.5,111.3,88.47
2016,9,12,16,30,0.0,70.0,3.7,14.0,70.0,67.69,52.08
2016,9,12,16,45,0.0,58.5,3.65,13.5,58.5,56.53,42.78
2016,9,12,17,0,0.0,47.0,3.6,13.0,47.0,45.4,33.31
2016,9,12,17,15,203.0,50.0,3.5,12.5,83.5,146.75,117.4
2016,9,12,17,30,406.0,53.0,3.4,12.0,120.0,211.78,164.03
2016,9,12,17,45,270.5,39.5,3.35,12.0,77.0,135.32,96.76
2016,9,12,18,0,135.0,26.0,3.3,12.0,34.0,68.52,16.76
2016,9,12,18,15,67.5,13.0,3.25,12.0,17.0,25.15,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,121.0,21.0,1.85,12.5,35.5,16.28,3.0
2016,9,13,6,30,242.0,42.0,1.9,13.0,71.0,32.41,22.14
2016,9,13,6,45,326.5,56.5,1.95,13.5,116.0,42.52,31.91
2016,9,13,7,0,411.0,71.0,2.0,14.0,161.0,77.63,47.75
2016,9,13,7,15,472.0,81.0,1.95,14.0,210.5,119.29,75.22
2016,9,13,7,30,533.0,91.0,1.9,14.0,260.0,168.26,113.48
2016,9,13,7,45,578.5,98.5,1.85,14.5,311.0,217.56,155.12
2016,9,13,8,0,624.0,106.0,1.8,15.0,362.0,271.66,201.65
2016,9,13,8,15,655.0,111.5,1.75,15.5,410.5,323.51,246.56
2016,9,13,8,30,686.0,117.0,1.7,16.0,459.0,377.95,292.6
2016,9,13,8,45,712.5,121.0,1.7,16.5,505.0,431.26,336.68
2016,9,13,9,0,739.0,125.0,1.7,17.0,551.0,486.07,380.55
2016,9,13,9,15,756.5,128.5,1.75,17.0,592.0,536.7,420.97
2016,9,13,9,30,774.0,132.0,1.8,17.0,633.0,587.36,460.38
2016,9,13,9,45,783.0,137.0,1.85,17.5,667.0,634.2,495.05
2016,9,13,10,0,792.0,142.0,1.9,18.0,701.0,679.17,527.48
2016,9,13,10,15,802.0,144.0,1.9,18.0,730.0,720.46,557.31
2016,9,13,10,30,812.0,146.0,1.9,18.0,759.0,760.13,584.69
2016,9,13,10,45,825.0,144.0,1.9,18.5,782.0,796.3,607.7
2016,9,13,11,0,838.0,142.0,1.9,19.0,805.0,830.55,629.16
2016,9,13,11,15,842.5,143.0,1.85,19.0,819.0,858.61,646.95
2016,9,13,11,30,847.0,144.0,1.8,19.0,833.0,883.95,662.86
2016,9,13,11,45,856.0,140.5,1.8,19.5,841.0,905.71,675.62
2016,9,13,12,0,865.0,137.0,1.8,20.0,849.0,924.54,686.46
2016,9,13,12,15,864.5,136.5,1.75,20.0,846.5,934.89,692.49
2016,9,13,12,30,864.0,136.0,1.7,20.0,844.0,941.91,696.5
2016,9,13,12,45,866.5,132.5,1.7,20.0,835.0,945.11,698.8
2016,9,13,13,0,869.0,129.0,1.7,20.0,826.0,939.48,695.49
2016,9,13,13,15,863.5,128.0,1.7,20.0,807.5,936.67,694.27
2016,9,13,13,30,858.0,127.0,1.7,20.0,789.0,925.14,687.4
2016,9,13,13,45,854.5,123.5,1.7,20.0,764.5,909.44,677.96
2016,9,13,14,0,851.0,120.0,1.7,20.0,740.0,890.54,666.52
2016,9,13,14,15,840.0,118.0,1.7,20.0,707.0,863.74,649.82
2016,9,13,14,30,829.0,116.0,1.7,20.0,674.0,834.29,631.36
2016,9,13,14,45,817.5,112.0,1.7,20.0,636.0,799.76,609.33
2016,9,13,15,0,806.0,108.0,1.7,20.0,598.0,763.01,585.6
2016,9,13,15,15,786.5,104.5,1.7,19.5,554.0,718.77,557.38
2016,9,13,15,30,767.0,101.0,1.7,19.0,510.0,673.3,527.77
2016,9,13,15,45,742.5,96.5,1.75,19.0,462.0,624.78,493.62
2016,9,13,16,0,718.0,92.0,1.8,19.0,414.0,573.73,456.07
2016,9,13,16,15,682.5,86.5,1.8,18.5,363.5,515.13,412.14
2016,9,13,16,30,647.0,81.0,1.8,18.0,313.0,458.0,367.76
2016,9,13,16,45,596.0,74.5,1.85,18.0,261.5,393.83,315.7
2016,9,13,17,0,545.0,68.0,1.9,18.0,210.0,333.39,264.86
2016,9,13,17,15,469.5,58.5,1.8,17.0,161.0,264.11,206.32
2016,9,13,17,30,394.0,49.0,1.7,16.0,112.0,201.97,152.34
2016,9,13,17,45,275.5,35.0,1.6,15.5,71.5,130.77,90.38
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,66.36,2.58
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,24.42,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,115.5,20.5,0.85,13.5,34.0,15.92,1.62
2016,9,14,6,30,231.0,41.0,0.9,14.0,68.0,31.67,21.34
2016,9,14,6,45,316.0,56.0,0.95,14.5,112.5,42.22,31.5
2016,9,14,7,0,401.0,71.0,1.0,15.0,157.0,76.47,47.11
2016,9,14,7,15,462.0,81.5,1.0,15.0,206.5,117.91,74.15
2016,9,14,7,30,523.0,92.0,1.0,15.0,256.0,166.81,111.91
2016,9,14,7,45,565.0,100.5,1.0,15.5,306.0,215.61,152.74
2016,9,14,8,0,607.0,109.0,1.0,16.0,356.0,268.85,198.0
2016,9,14,8,15,639.0,115.0,1.0,16.0,404.5,320.52,242.5
2016,9,14,8,30,671.0,121.0,1.0,16.0,453.0,374.92,288.4
2016,9,14,8,45,694.5,126.5,1.0,16.5,498.5,427.53,331.29
2016,9,14,9,0,718.0,132.0,1.0,17.0,544.0,481.37,373.72
2016,9,14,9,15,736.0,136.0,1.05,17.5,584.5,531.75,412.56
2016,9,14,9,30,754.0,140.0,1.1,18.0,625.0,582.24,450.34
2016,9,14,9,45,812.5,121.5,1.15,18.5,670.0,636.23,490.37
2016,9,14,10,0,871.0,103.0,1.2,19.0,715.0,691.38,530.35
2016,9,14,10,15,879.0,104.5,1.2,19.0,743.5,733.01,558.38
2016,9,14,10,30,887.0,106.0,1.2,19.0,772.0,772.63,584.37
2016,9,14,10,45,894.0,106.5,1.3,19.5,794.0,808.26,607.49
2016,9,14,11,0,901.0,107.0,1.4,20.0,816.0,841.42,628.83
2016,9,14,11,15,904.5,107.5,1.45,20.0,830.0,869.01,647.0
2016,9,14,11,30,908.0,108.0,1.5,20.0,844.0,893.63,663.27
2016,9,14,11,45,910.5,108.0,1.6,20.0,850.0,913.76,677.31
2016,9,14,12,0,913.0,108.0,1.7,20.0,856.0,930.65,689.34
2016,9,14,12,15,913.0,107.5,1.75,20.0,853.5,941.42,696.87
2016,9,14,12,30,913.0,107.0,1.8,20.0,851.0,948.74,702.32
2016,9,14,12,45,905.0,110.0,1.85,20.5,839.5,948.99,701.97
2016,9,14,13,0,897.0,113.0,1.9,21.0,828.0,945.78,699.54
2016,9,14,13,15,892.5,112.0,1.95,21.0,809.5,938.08,695.65
2016,9,14,13,30,888.0,111.0,2.0,21.0,791.0,927.01,689.66
2016,9,14,13,45,883.0,108.5,2.05,21.0,766.0,910.56,680.2
2016,9,14,14,0,878.0,106.0,2.1,21.0,741.0,890.91,668.68
2016,9,14,14,15,868.5,104.0,2.1,20.5,708.5,864.86,653.61
2016,9,14,14,30,859.0,102.0,2.1,20.0,676.0,841.1,640.09
2016,9,14,14,45,848.0,98.5,2.15,20.0,638.0,806.68,618.28
2016,9,14,15,0,837.0,95.0,2.2,20.0,600.0,769.93,594.67
2016,9,14,15,15,819.0,92.0,2.2,20.0,556.0,726.38,565.57
2016,9,14,15,30,801.0,89.0,2.2,20.0,512.0,681.42,535.07
2016,9,14,15,45,779.5,84.5,2.2,20.0,464.0,631.3,499.77
2016,9,14,16,0,758.0,80.0,2.2,20.0,416.0,580.63,461.99
2016,9,14,16,15,724.5,75.5,2.15,19.5,365.5,522.65,418.07
2016,9,14,16,30,691.0,71.0,2.1,19.0,315.0,467.93,375.09
2016,9,14,16,45,645.5,64.5,2.1,18.5,263.5,404.61,323.93
2016,9,14,17,0,600.0,58.0,2.1,18.0,212.0,344.48,273.35
2016,9,14,17,15,525.0,50.0,2.0,17.5,162.0,274.67,213.46
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,212.01,158.22
2016,9,14,17,45,328.0,30.5,1.8,16.5,70.5,140.04,94.39
2016,9,14,18,0,206.0,19.0,1.7,16.0,29.0,74.29,0.0
2016,9,14,18,15,103.0,9.5,1.75,15.5,14.5,27.46,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,12.5,37.5,12.34,0.0
2016,9,15,6,30,379.0,33.0,1.6,13.0,75.0,25.31,15.89
2016,9,15,6,45,471.0,41.5,1.65,13.5,122.5,30.15,20.97
2016,9,15,7,0,563.0,50.0,1.7,14.0,170.0,65.32,33.47
2016,9,15,7,15,286.0,79.5,1.6,14.5,141.0,96.82,64.28
2016,9,15,7,30,9.0,109.0,1.5,15.0,112.0,103.87,81.87
2016,9,15,7,45,14.0,128.0,1.45,15.5,133.0,123.83,98.03
2016,9,15,8,0,19.0,147.0,1.4,16.0,154.0,144.44,114.45
2016,9,15,8,15,44.5,176.0,1.3,16.5,196.5,180.25,142.54
2016,9,15,8,30,70.0,205.0,1.2,17.0,239.0,220.6,173.96
2016,9,15,8,45,179.0,223.0,1.15,17.5,322.0,290.21,227.7
2016,9,15,9,0,288.0,241.0,1.1,18.0,405.0,371.67,289.93
2016,9,15,9,15,582.5,165.0,1.1,18.5,528.0,476.02,370.35
2016,9,15,9,30,877.0,89.0,1.1,19.0,651.0,603.58,466.22
2016,9,15,9,45,889.5,90.0,1.15,19.5,686.5,651.75,500.57
2016,9,15,10,0,902.0,91.0,1.2,20.0,722.0,698.64,533.81
2016,9,15,10,15,742.5,165.5,1.25,20.0,699.0,697.37,530.29
2016,9,15,10,30,583.0,240.0,1.3,20.0,676.0,679.81,515.19
2016,9,15,10,45,755.0,168.0,1.4,20.5,749.0,764.2,577.49
2016,9,15,11,0,927.0,96.0,1.5,21.0,822.0,849.28,633.51
2016,9,15,11,15,930.0,96.5,1.6,21.0,835.5,876.98,651.69
2016,9,15,11,30,933.0,97.0,1.7,21.0,849.0,901.59,668.5
2016,9,15,11,45,933.5,98.0,1.85,21.0,854.5,921.34,682.77
2016,9,15,12,0,934.0,99.0,2.0,21.0,860.0,937.7,694.93
2016,9,15,12,15,933.5,98.5,2.1,21.0,857.5,948.12,702.74
2016,9,15,12,30,933.0,98.0,2.2,21.0,855.0,955.0,708.4
2016,9,15,12,45,918.0,104.5,2.3,21.0,841.0,952.6,708.07
2016,9,15,13,0,903.0,111.0,2.4,21.0,827.0,946.69,705.58
2016,9,15,13,15,898.0,110.0,2.45,21.0,808.5,938.43,701.18
2016,9,15,13,30,893.0,109.0,2.5,21.0,790.0,926.78,694.62
2016,9,15,13,45,886.0,107.5,2.55,21.0,764.0,909.51,684.37
2016,9,15,14,0,879.0,106.0,2.6,21.0,738.0,889.09,672.07
2016,9,15,14,15,868.5,104.0,2.65,20.5,705.0,862.12,656.54
2016,9,15,14,30,858.0,102.0,2.7,20.0,672.0,837.47,642.53
2016,9,15,14,45,845.0,99.5,2.75,20.0,633.5,802.56,619.93
2016,9,15,15,0,832.0,97.0,2.8,20.0,595.0,765.43,595.6
2016,9,15,15,15,813.0,94.0,2.8,19.5,550.5,721.29,566.71
2016,9,15,15,30,794.0,91.0,2.8,19.0,506.0,675.83,536.36
2016,9,15,15,45,769.0,87.0,2.8,19.0,457.5,624.19,498.97
2016,9,15,16,0,744.0,83.0,2.8,19.0,409.0,572.31,459.6
2016,9,15,16,15,708.5,78.5,2.8,18.5,358.0,516.0,416.35
2016,9,15,16,30,673.0,74.0,2.8,18.0,307.0,459.07,371.13
2016,9,15,16,45,622.0,67.5,2.85,18.0,255.5,394.04,317.33
2016,9,15,17,0,571.0,61.0,2.9,18.0,204.0,332.76,264.81
2016,9,15,17,15,491.0,52.5,2.85,17.0,154.5,262.16,204.4
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,199.22,149.05
2016,9,15,17,45,279.0,31.0,2.8,15.5,65.0,125.5,83.23
2016,9,15,18,0,147.0,18.0,2.8,15.0,25.0,58.12,0.0
2016,9,15,18,15,73.5,9.0,2.75,14.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,173.5,16.5,0.7,12.5,35.0,12.45,0.0
2016,9,16,6,30,347.0,33.0,0.6,13.0,70.0,25.49,15.98
2016,9,16,6,45,443.5,42.0,0.55,14.0,117.5,30.77,21.48
2016,9,16,7,0,540.0,51.0,0.5,15.0,165.0,64.28,33.48
2016,9,16,7,15,599.0,57.5,0.4,15.5,216.0,109.42,61.22
2016,9,16,7,30,658.0,64.0,0.3,16.0,267.0,161.22,100.69
2016,9,16,7,45,697.5,69.0,0.25,16.5,318.5,215.72,146.26
2016,9,16,8,0,737.0,74.0,0.2,17.0,370.0,271.96,194.03
2016,9,16,8,15,765.0,77.5,0.15,17.5,419.5,326.59,240.31
2016,9,16,8,30,793.0,81.0,0.1,18.0,469.0,383.27,286.85
2016,9,16,8,45,813.0,84.5,0.1,18.5,514.5,438.18,330.78
2016,9,16,9,0,833.0,88.0,0.1,19.0,560.0,493.71,373.5
2016,9,16,9,15,848.0,90.0,0.15,19.5,601.5,545.38,412.31
2016,9,16,9,30,863.0,92.0,0.2,20.0,643.0,596.84,449.71
2016,9,16,9,45,875.5,93.5,0.3,20.5,678.5,644.86,484.24
2016,9,16,10,0,888.0,95.0,0.4,21.0,714.0,691.63,517.16
2016,9,16,10,15,896.0,96.5,0.5,21.0,742.5,733.73,545.84
2016,9,16,10,30,904.0,98.0,0.6,21.0,771.0,773.76,572.74
2016,9,16,10,45,909.5,99.0,0.7,21.5,792.0,809.09,595.32
2016,9,16,11,0,915.0,100.0,0.8,22.0,813.0,841.8,616.12
2016,9,16,11,15,918.0,101.0,0.95,22.0,827.0,869.66,635.74
2016,9,16,11,30,921.0,102.0,1.1,22.0,841.0,894.48,653.45
2016,9,16,11,45,922.0,102.5,1.25,22.5,846.0,913.87,666.44
2016,9,16,12,0,923.0,103.0,1.4,23.0,851.0,929.92,677.33
2016,9,16,12,15,922.5,103.0,1.45,23.0,849.0,940.69,684.8
2016,9,16,12,30,922.0,103.0,1.5,23.0,847.0,947.97,690.22
2016,9,16,12,45,915.0,105.0,1.6,23.0,835.0,947.97,691.79
2016,9,16,13,0,908.0,107.0,1.7,23.0,823.0,944.46,691.25
2016,9,16,13,15,903.5,106.0,1.75,23.0,804.5,936.53,687.33
2016,9,16,13,30,899.0,105.0,1.8,23.0,786.0,925.2,681.32
2016,9,16,13,45,892.0,103.5,1.85,23.0,760.5,907.77,671.4
2016,9,16,14,0,885.0,102.0,1.9,23.0,735.0,887.18,659.46
2016,9,16,14,15,875.5,100.5,1.9,23.0,702.5,861.43,643.57
2016,9,16,14,30,866.0,99.0,1.9,23.0,670.0,832.91,625.82
2016,9,16,14,45,853.0,96.5,1.95,23.0,631.0,802.72,607.31
2016,9,16,15,0,840.0,94.0,2.0,23.0,592.0,765.33,583.61
2016,9,16,15,15,821.5,91.0,2.0,22.5,547.5,721.3,555.67
2016,9,16,15,30,803.0,88.0,2.0,22.0,503.0,675.9,526.23
2016,9,16,15,45,779.5,84.0,2.05,22.0,455.0,624.96,490.6
2016,9,16,16,0,756.0,80.0,2.1,22.0,407.0,573.63,452.77
2016,9,16,16,15,721.0,75.0,2.1,21.5,356.0,514.45,408.33
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,458.78,364.87
2016,9,16,16,45,635.0,64.0,2.1,20.5,253.0,393.89,312.57
2016,9,16,17,0,584.0,58.0,2.1,20.0,201.0,332.76,261.31
2016,9,16,17,15,503.5,49.5,2.05,19.0,151.5,261.66,201.13
2016,9,16,17,30,423.0,41.0,2.0,18.0,102.0,198.33,145.94
2016,9,16,17,45,287.0,28.5,1.95,17.5,62.0,124.07,78.86
2016,9,16,18,0,151.0,16.0,1.9,17.0,22.0,49.0,0.0
2016,9,16,18,15,75.5,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,15.5,0.75,13.5,34.5,11.64,0.0
2016,9,17,6,30,355.0,31.0,0.6,14.0,69.0,23.75,14.31
2016,9,17,6,45,453.5,40.0,0.5,14.5,116.0,29.13,19.97
2016,9,17,7,0,552.0,49.0,0.4,15.0,163.0,62.18,31.75
2016,9,17,7,15,320.0,85.0,0.35,15.5,155.5,104.18,68.66
2016,9,17,7,30,88.0,121.0,0.3,16.0,148.0,123.03,93.65
2016,9,17,7,45,95.5,142.5,0.3,16.5,176.5,150.86,116.17
2016,9,17,8,0,103.0,164.0,0.3,17.0,205.0,179.68,139.25
2016,9,17,8,15,224.5,174.5,0.3,17.5,279.0,236.12,181.57
2016,9,17,8,30,346.0,185.0,0.3,18.0,353.0,306.73,235.24
2016,9,17,8,45,595.0,133.5,0.35,18.5,455.5,387.7,296.56
2016,9,17,9,0,844.0,82.0,0.4,19.0,558.0,492.79,375.9
2016,9,17,9,15,858.5,84.0,0.45,19.5,599.0,544.29,414.59
2016,9,17,9,30,873.0,86.0,0.5,20.0,640.0,595.21,452.16
2016,9,17,9,45,885.0,87.0,0.55,20.5,675.0,642.74,486.22
2016,9,17,10,0,897.0,88.0,0.6,21.0,710.0,688.95,518.42
2016,9,17,10,15,702.0,175.5,0.65,21.5,674.0,676.16,505.59
2016,9,17,10,30,507.0,263.0,0.7,22.0,638.0,644.35,479.59
2016,9,17,10,45,714.5,178.0,0.8,22.5,723.5,740.17,550.14
2016,9,17,11,0,922.0,93.0,0.9,23.0,809.0,838.26,614.08
2016,9,17,11,15,925.0,93.5,1.0,23.0,822.0,865.66,631.68
2016,9,17,11,30,928.0,94.0,1.1,23.0,835.0,889.98,648.24
2016,9,17,11,45,928.5,94.5,1.2,23.5,840.0,908.94,660.17
2016,9,17,12,0,929.0,95.0,1.3,24.0,845.0,924.51,670.02
2016,9,17,12,15,928.5,95.0,1.4,24.0,842.5,935.22,678.17
2016,9,17,12,30,928.0,95.0,1.5,24.0,840.0,942.41,684.21
2016,9,17,12,45,913.5,101.0,1.6,24.0,826.0,939.84,684.11
2016,9,17,13,0,899.0,107.0,1.7,24.0,812.0,933.77,681.92
2016,9,17,13,15,894.0,106.0,1.75,23.5,793.5,925.35,679.02
2016,9,17,13,30,889.0,105.0,1.8,23.0,775.0,913.58,674.0
2016,9,17,13,45,881.0,103.5,1.9,23.0,748.5,895.32,664.02
2016,9,17,14,0,873.0,102.0,2.0,23.0,722.0,873.97,651.97
2016,9,17,14,15,863.0,100.0,2.0,23.0,689.5,847.43,635.42
2016,9,17,14,30,853.0,98.0,2.0,23.0,657.0,818.17,617.03
2016,9,17,14,45,839.0,96.0,2.05,23.0,618.0,788.04,598.37
2016,9,17,15,0,825.0,94.0,2.1,23.0,579.0,750.83,574.57
2016,9,17,15,15,806.0,91.0,2.1,22.5,535.0,706.91,546.45
2016,9,17,15,30,787.0,88.0,2.1,22.0,491.0,661.72,516.9
2016,9,17,15,45,761.5,84.0,2.15,22.0,443.0,610.09,480.22
2016,9,17,16,0,736.0,80.0,2.2,22.0,395.0,558.3,441.74
2016,9,17,16,15,700.0,75.5,2.15,21.5,344.5,502.18,399.06
2016,9,17,16,30,664.0,71.0,2.1,21.0,294.0,445.59,354.56
2016,9,17,16,45,613.0,64.5,2.1,21.0,243.0,381.36,302.01
2016,9,17,17,0,562.0,58.0,2.1,21.0,192.0,320.92,250.77
2016,9,17,17,15,479.5,49.0,1.95,20.0,144.0,249.96,190.8
2016,9,17,17,30,397.0,40.0,1.8,19.0,96.0,187.05,136.2
2016,9,17,17,45,261.0,27.5,1.7,18.5,57.5,114.32,69.17
2016,9,17,18,0,125.0,15.0,1.6,18.0,19.0,41.79,0.0
2016,9,17,18,15,62.5,7.5,1.6,17.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.0,0.85,15.5,32.5,11.29,0.0
2016,9,18,6,30,345.0,30.0,0.9,16.0,65.0,22.96,13.35
2016,9,18,6,45,442.5,39.0,1.0,17.0,111.5,28.39,19.03
2016,9,18,7,0,540.0,48.0,1.1,18.0,158.0,59.9,30.11
2016,9,18,7,15,599.0,54.0,1.05,18.5,208.5,104.42,56.64
2016,9,18,7,30,658.0,60.0,1.0,19.0,259.0,157.57,96.86
2016,9,18,7,45,698.0,64.5,0.95,19.5,310.0,209.38,140.23
2016,9,18,8,0,738.0,69.0,0.9,20.0,361.0,265.15,187.94
2016,9,18,8,15,765.5,72.5,0.9,20.5,409.5,319.53,234.69
2016,9,18,8,30,793.0,76.0,0.9,21.0,458.0,375.88,281.86
2016,9,18,8,45,814.0,78.5,0.9,22.0,503.5,430.1,325.41
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,486.0,368.42
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,536.99,406.63
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,587.42,442.93
2016,9,18,9,45,882.5,83.5,0.75,25.0,666.5,636.04,475.75
2016,9,18,10,0,901.0,82.0,0.7,26.0,703.0,683.84,506.66
2016,9,18,10,15,908.5,83.0,0.6,26.5,731.0,725.34,530.64
2016,9,18,10,30,916.0,84.0,0.5,27.0,759.0,764.71,552.54
2016,9,18,10,45,921.0,85.0,0.45,27.5,780.0,799.79,571.95
2016,9,18,11,0,926.0,86.0,0.4,28.0,801.0,832.19,589.37
2016,9,18,11,15,929.5,86.5,0.5,28.0,814.5,859.98,607.66
2016,9,18,11,30,933.0,87.0,0.6,28.0,828.0,884.7,624.18
2016,9,18,11,45,934.0,87.0,0.7,28.5,833.5,903.53,635.91
2016,9,18,12,0,935.0,87.0,0.8,29.0,839.0,918.97,645.66
2016,9,18,12,15,934.5,87.0,0.95,29.0,836.0,929.6,654.71
2016,9,18,12,30,934.0,87.0,1.1,29.0,833.0,936.7,661.65
2016,9,18,12,45,928.5,88.5,1.25,29.0,821.5,937.35,664.6
2016,9,18,13,0,923.0,90.0,1.4,29.0,810.0,934.44,665.37
2016,9,18,13,15,918.0,89.0,1.5,29.0,791.5,925.75,661.83
2016,9,18,13,30,913.0,88.0,1.6,29.0,773.0,913.6,656.17
2016,9,18,13,45,906.5,87.0,1.7,29.0,747.0,896.77,647.52
2016,9,18,14,0,900.0,86.0,1.8,29.0,721.0,876.72,636.78
2016,9,18,14,15,890.5,84.5,1.85,28.5,688.5,850.49,622.66
2016,9,18,14,30,881.0,83.0,1.9,28.0,656.0,821.45,606.57
2016,9,18,14,45,868.0,81.0,2.0,28.0,617.0,786.44,585.47
2016,9,18,15,0,855.0,79.0,2.1,28.0,578.0,749.2,562.55
2016,9,18,15,15,837.5,76.5,2.15,27.5,534.0,706.12,535.88
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,665.77,510.58
2016,9,18,15,45,796.0,71.0,2.25,27.0,442.0,615.07,475.65
2016,9,18,16,0,772.0,68.0,2.3,27.0,394.0,564.04,438.28
2016,9,18,16,15,737.5,64.0,2.25,26.0,343.5,505.83,395.52
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,448.9,351.98
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,384.52,300.34
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,323.71,249.54
2016,9,18,17,15,522.0,42.0,2.1,23.0,142.5,256.0,192.34
2016,9,18,17,30,441.0,35.0,2.0,22.0,94.0,194.17,138.52
2016,9,18,17,45,298.5,24.0,1.9,21.5,55.5,118.39,66.13
2016,9,18,18,0,156.0,13.0,1.8,21.0,17.0,45.89,0.0
2016,9,18,18,15,78.0,6.5,1.75,20.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
