Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,178.0,14.0,1.05,16.5,32.0,10.49,0.0
2016,9,19,6,30,356.0,28.0,1.1,17.0,64.0,21.23,11.71
2016,9,19,6,45,451.5,36.5,1.15,17.5,110.0,26.32,17.16
2016,9,19,7,0,547.0,45.0,1.2,18.0,156.0,56.67,27.62
2016,9,19,7,15,605.5,51.0,1.15,18.5,206.0,103.53,55.76
2016,9,19,7,30,664.0,57.0,1.1,19.0,256.0,154.64,94.2
2016,9,19,7,45,703.0,61.0,1.05,19.5,306.5,206.03,137.34
2016,9,19,8,0,742.0,65.0,1.0,20.0,357.0,261.24,184.79
2016,9,19,8,15,769.5,68.5,1.0,20.5,405.5,315.75,231.84
2016,9,19,8,30,797.0,72.0,1.0,21.0,454.0,372.22,279.32
2016,9,19,8,45,816.5,74.5,1.05,22.0,499.0,425.91,322.93
2016,9,19,9,0,836.0,77.0,1.1,23.0,544.0,481.12,366.01
2016,9,19,9,15,851.0,79.0,1.1,23.5,584.5,532.32,405.08
2016,9,19,9,30,866.0,81.0,1.1,24.0,625.0,583.02,442.41
2016,9,19,9,45,867.5,87.0,1.15,24.5,657.0,628.54,475.11
2016,9,19,10,0,869.0,93.0,1.2,25.0,689.0,671.95,505.4
2016,9,19,10,15,877.5,94.5,1.2,25.0,717.5,713.45,533.2
2016,9,19,10,30,886.0,96.0,1.2,25.0,746.0,752.97,558.74
2016,9,19,10,45,893.5,96.0,1.3,25.5,767.0,787.99,581.05
2016,9,19,11,0,901.0,96.0,1.4,26.0,788.0,820.55,601.63
2016,9,19,11,15,904.5,96.5,1.5,26.0,801.5,847.69,619.78
2016,9,19,11,30,908.0,97.0,1.6,26.0,815.0,871.84,636.08
2016,9,19,11,45,911.5,96.0,1.75,26.5,821.0,891.3,648.69
2016,9,19,12,0,915.0,95.0,1.9,27.0,827.0,907.52,659.25
2016,9,19,12,15,915.0,95.0,1.95,27.0,824.5,918.36,666.67
2016,9,19,12,30,915.0,95.0,2.0,27.0,822.0,925.73,672.03
2016,9,19,12,45,902.5,100.0,2.15,27.0,808.5,923.77,672.51
2016,9,19,13,0,890.0,105.0,2.3,27.0,795.0,918.35,670.86
2016,9,19,13,15,885.5,104.0,2.35,27.0,777.0,910.28,666.64
2016,9,19,13,30,881.0,103.0,2.4,27.0,759.0,898.87,660.34
2016,9,19,13,45,877.0,100.0,2.5,27.0,734.0,882.44,651.23
2016,9,19,14,0,873.0,97.0,2.6,27.0,709.0,862.8,639.99
2016,9,19,14,15,863.5,95.5,2.65,26.5,677.0,837.11,625.53
2016,9,19,14,30,854.0,94.0,2.7,26.0,645.0,808.71,609.11
2016,9,19,14,45,844.0,90.5,2.75,26.0,607.0,779.88,591.06
2016,9,19,15,0,834.0,87.0,2.8,26.0,569.0,743.81,567.78
2016,9,19,15,15,815.5,84.0,2.8,25.5,525.5,699.98,539.53
2016,9,19,15,30,797.0,81.0,2.8,25.0,482.0,654.82,509.83
2016,9,19,15,45,776.0,76.5,2.85,24.5,434.5,605.28,475.35
2016,9,19,16,0,755.0,72.0,2.9,24.0,387.0,555.22,438.69
2016,9,19,16,15,719.5,67.5,2.85,23.5,336.5,496.67,393.9
2016,9,19,16,30,684.0,63.0,2.8,23.0,286.0,439.53,348.6
2016,9,19,16,45,635.5,57.0,2.75,22.5,235.5,378.41,298.48
2016,9,19,17,0,587.0,51.0,2.7,22.0,185.0,318.97,247.91
2016,9,19,17,15,503.0,43.0,2.6,21.0,137.0,248.05,187.56
2016,9,19,17,30,419.0,35.0,2.5,20.0,89.0,185.43,132.53
2016,9,19,17,45,273.0,23.0,2.4,19.5,52.0,108.28,55.27
2016,9,19,18,0,127.0,11.0,2.3,19.0,15.0,37.28,0.0
2016,9,19,18,15,63.5,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,139.0,17.0,2.6,13.0,30.5,13.33,0.0
2016,9,20,6,30,278.0,34.0,2.7,13.0,61.0,27.35,16.76
2016,9,20,6,45,383.5,44.5,2.8,13.5,106.5,33.9,24.05
2016,9,20,7,0,489.0,55.0,2.9,14.0,152.0,62.61,34.97
2016,9,20,7,15,554.0,62.5,2.9,14.5,202.5,105.86,60.94
2016,9,20,7,30,619.0,70.0,2.9,15.0,253.0,156.53,99.48
2016,9,20,7,45,666.5,74.0,2.95,15.5,304.5,207.4,142.65
2016,9,20,8,0,714.0,78.0,3.0,16.0,356.0,263.07,191.39
2016,9,20,8,15,743.0,82.0,2.95,16.0,405.0,318.86,241.22
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,374.97,290.6
2016,9,20,8,45,799.5,87.0,2.85,16.5,500.0,429.38,336.98
2016,9,20,9,0,827.0,88.0,2.8,17.0,546.0,485.14,382.98
2016,9,20,9,15,842.0,90.0,2.8,17.5,586.5,536.28,424.14
2016,9,20,9,30,857.0,92.0,2.8,18.0,627.0,587.1,463.73
2016,9,20,9,45,869.0,93.5,2.8,18.5,662.0,634.27,499.44
2016,9,20,10,0,881.0,95.0,2.8,19.0,697.0,680.15,533.18
2016,9,20,10,15,889.0,96.5,2.8,19.0,725.0,721.7,562.89
2016,9,20,10,30,897.0,98.0,2.8,19.0,753.0,761.2,590.1
2016,9,20,10,45,903.5,98.5,2.85,19.5,773.5,796.26,613.08
2016,9,20,11,0,910.0,99.0,2.9,20.0,794.0,828.76,634.12
2016,9,20,11,15,913.0,99.5,2.95,20.0,807.5,855.66,652.41
2016,9,20,11,30,916.0,100.0,3.0,20.0,821.0,879.52,668.65
2016,9,20,11,45,917.0,100.5,3.05,20.0,826.0,898.49,681.61
2016,9,20,12,0,918.0,101.0,3.1,20.0,831.0,914.13,692.43
2016,9,20,12,15,917.0,101.0,3.15,20.0,828.0,924.08,699.48
2016,9,20,12,30,916.0,101.0,3.2,20.0,825.0,930.53,704.34
2016,9,20,12,45,753.0,173.0,3.25,20.5,763.0,873.46,664.37
2016,9,20,13,0,590.0,245.0,3.3,21.0,701.0,801.83,612.28
2016,9,20,13,15,584.5,242.0,3.3,20.5,684.5,792.71,608.0
2016,9,20,13,30,579.0,239.0,3.3,20.0,668.0,781.29,601.64
2016,9,20,13,45,729.5,168.5,3.35,20.0,689.5,834.51,642.74
2016,9,20,14,0,880.0,98.0,3.4,20.0,711.0,867.03,666.47
2016,9,20,14,15,869.5,96.5,3.4,20.0,678.0,840.34,648.61
2016,9,20,14,30,859.0,95.0,3.4,20.0,645.0,810.95,629.26
2016,9,20,14,45,845.0,92.5,3.45,20.0,606.0,779.96,608.93
2016,9,20,15,0,831.0,90.0,3.5,20.0,567.0,741.94,583.33
2016,9,20,15,15,811.5,87.0,3.5,19.5,522.5,697.48,553.56
2016,9,20,15,30,792.0,84.0,3.5,19.0,478.0,651.79,522.33
2016,9,20,15,45,767.5,80.0,3.55,19.0,430.0,600.75,484.13
2016,9,20,16,0,743.0,76.0,3.6,19.0,382.0,549.47,444.39
2016,9,20,16,15,705.5,71.0,3.55,18.5,331.5,489.82,397.41
2016,9,20,16,30,668.0,66.0,3.5,18.0,281.0,434.0,351.8
2016,9,20,16,45,614.5,60.0,3.5,18.0,230.0,369.55,297.18
2016,9,20,17,0,561.0,54.0,3.5,18.0,179.0,309.17,244.27
2016,9,20,17,15,472.0,45.0,3.45,17.5,131.0,236.92,181.42
2016,9,20,17,30,383.0,36.0,3.4,17.0,83.0,173.51,124.68
2016,9,20,17,45,230.5,23.5,3.35,16.5,47.5,95.56,42.2
2016,9,20,18,0,78.0,11.0,3.3,16.0,12.0,26.77,0.0
2016,9,20,18,15,39.0,5.5,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.0,16.0,3.6,13.0,29.5,12.61,0.0
2016,9,21,6,30,292.0,32.0,3.8,13.0,59.0,25.53,15.01
2016,9,21,6,45,395.5,42.5,4.0,13.5,104.5,32.2,22.5
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,60.37,33.19
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,103.7,58.95
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,154.48,97.78
2016,9,21,7,45,330.0,106.0,4.5,14.5,204.5,164.42,120.55
2016,9,21,8,0,30.0,145.0,4.6,15.0,157.0,143.88,114.64
2016,9,21,8,15,155.0,168.0,4.6,15.0,240.0,207.45,164.53
2016,9,21,8,30,280.0,191.0,4.6,15.0,323.0,285.35,227.16
2016,9,21,8,45,555.0,140.0,4.65,15.5,435.0,373.04,297.36
2016,9,21,9,0,830.0,89.0,4.7,16.0,547.0,486.08,388.83
2016,9,21,9,15,846.5,91.5,4.7,16.0,588.5,538.6,432.67
2016,9,21,9,30,863.0,94.0,4.7,16.0,630.0,590.77,475.32
2016,9,21,9,45,880.0,94.5,4.75,16.0,667.0,640.35,515.2
2016,9,21,10,0,897.0,95.0,4.8,16.0,704.0,688.9,553.49
2016,9,21,10,15,906.5,96.5,4.8,16.0,733.5,732.03,585.64
2016,9,21,10,30,916.0,98.0,4.8,16.0,763.0,773.16,615.18
2016,9,21,10,45,924.0,98.0,4.8,16.5,785.5,809.38,639.68
2016,9,21,11,0,932.0,98.0,4.8,17.0,808.0,843.06,662.13
2016,9,21,11,15,937.0,99.0,4.8,17.0,822.5,872.59,682.75
2016,9,21,11,30,942.0,100.0,4.8,17.0,837.0,899.09,701.19
2016,9,21,11,45,945.0,100.0,4.85,17.5,843.0,919.65,714.41
2016,9,21,12,0,948.0,100.0,4.9,18.0,849.0,936.83,725.32
2016,9,21,12,15,948.5,99.5,4.95,18.0,847.0,947.81,733.37
2016,9,21,12,30,949.0,99.0,5.0,18.0,845.0,955.2,739.08
2016,9,21,12,45,944.0,100.5,5.05,18.0,833.5,956.21,740.45
2016,9,21,13,0,939.0,102.0,5.1,18.0,822.0,953.61,739.46
2016,9,21,13,15,934.0,101.0,5.15,18.0,803.0,944.73,734.17
2016,9,21,13,30,929.0,100.0,5.2,18.0,784.0,932.33,726.54
2016,9,21,13,45,925.0,97.5,5.3,18.0,758.0,915.72,716.32
2016,9,21,14,0,921.0,95.0,5.4,18.0,732.0,895.74,703.71
2016,9,21,14,15,910.5,93.0,5.45,18.0,697.5,867.64,684.92
2016,9,21,14,30,900.0,91.0,5.5,18.0,663.0,836.71,664.01
2016,9,21,14,45,889.0,87.5,5.55,18.0,623.5,801.05,639.48
2016,9,21,15,0,878.0,84.0,5.6,18.0,584.0,762.98,612.95
2016,9,21,15,15,859.0,81.5,5.6,17.5,538.5,722.45,585.2
2016,9,21,15,30,840.0,79.0,5.6,17.0,493.0,675.98,552.42
2016,9,21,15,45,816.0,75.0,5.6,17.0,443.5,623.46,511.95
2016,9,21,16,0,792.0,71.0,5.6,17.0,394.0,570.54,469.55
2016,9,21,16,15,754.5,67.0,5.5,16.5,341.5,509.99,420.39
2016,9,21,16,30,717.0,63.0,5.4,16.0,289.0,450.94,370.82
2016,9,21,16,45,660.5,57.0,5.35,15.5,236.0,384.99,314.03
2016,9,21,17,0,604.0,51.0,5.3,15.0,183.0,321.31,257.36
2016,9,21,17,15,510.0,43.0,5.2,14.5,133.5,246.54,190.78
2016,9,21,17,30,416.0,35.0,5.1,14.0,84.0,181.05,130.51
2016,9,21,17,45,208.0,17.5,5.05,13.5,42.0,81.44,26.88
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.0,3.8,12.0,29.0,14.74,0.0
2016,9,22,6,30,312.0,30.0,3.9,12.0,58.0,23.73,13.34
2016,9,22,6,45,423.0,39.5,4.05,12.5,104.5,29.57,20.26
2016,9,22,7,0,534.0,49.0,4.2,13.0,151.0,57.17,30.18
2016,9,22,7,15,598.0,55.5,4.1,13.5,202.5,101.85,56.24
2016,9,22,7,30,662.0,62.0,4.0,14.0,254.0,153.75,95.69
2016,9,22,7,45,711.0,65.0,3.95,14.5,307.0,208.06,142.02
2016,9,22,8,0,760.0,68.0,3.9,15.0,360.0,265.2,192.54
2016,9,22,8,15,788.0,72.0,3.7,15.0,409.5,321.17,243.27
2016,9,22,8,30,816.0,76.0,3.5,15.0,459.0,379.11,294.81
2016,9,22,8,45,839.0,77.5,3.35,15.5,505.5,434.15,342.3
2016,9,22,9,0,862.0,79.0,3.2,16.0,552.0,490.9,389.52
2016,9,22,9,15,876.5,81.0,3.1,16.5,592.5,542.92,431.6
2016,9,22,9,30,891.0,83.0,3.0,17.0,633.0,594.3,471.73
2016,9,22,9,45,904.0,84.0,2.9,17.5,668.5,642.85,508.4
2016,9,22,10,0,917.0,85.0,2.8,18.0,704.0,690.09,542.91
2016,9,22,10,15,924.0,86.0,2.75,18.0,732.0,731.59,572.12
2016,9,22,10,30,931.0,87.0,2.7,18.0,760.0,770.84,598.86
2016,9,22,10,45,935.0,88.5,2.65,18.5,780.5,805.87,621.17
2016,9,22,11,0,939.0,90.0,2.6,19.0,801.0,838.1,641.28
2016,9,22,11,15,942.0,91.0,2.65,19.0,814.0,866.04,660.24
2016,9,22,11,30,945.0,92.0,2.7,19.0,827.0,890.84,677.08
2016,9,22,11,45,944.0,93.0,2.75,19.0,831.5,908.94,689.41
2016,9,22,12,0,943.0,94.0,2.8,19.0,836.0,923.56,699.53
2016,9,22,12,15,942.5,93.5,2.8,19.0,832.5,933.47,706.2
2016,9,22,12,30,942.0,93.0,2.8,19.0,829.0,939.81,710.6
2016,9,22,12,45,935.0,95.0,2.85,19.5,817.0,939.46,709.69
2016,9,22,13,0,928.0,97.0,2.9,20.0,805.0,935.53,706.55
2016,9,22,13,15,923.0,96.0,2.95,20.0,785.5,926.59,701.51
2016,9,22,13,30,918.0,95.0,3.0,20.0,766.0,914.19,694.25
2016,9,22,13,45,907.5,95.0,3.05,20.0,738.5,894.75,682.26
2016,9,22,14,0,897.0,95.0,3.1,20.0,711.0,872.23,668.19
2016,9,22,14,15,886.5,93.5,3.2,19.5,677.5,845.11,652.46
2016,9,22,14,30,876.0,92.0,3.3,19.0,644.0,815.26,634.61
2016,9,22,14,45,858.0,90.5,3.4,19.0,603.5,781.73,612.7
2016,9,22,15,0,840.0,89.0,3.5,19.0,563.0,741.44,585.61
2016,9,22,15,15,820.0,86.5,3.6,18.5,518.0,696.92,556.04
2016,9,22,15,30,800.0,84.0,3.7,18.0,473.0,651.17,524.86
2016,9,22,15,45,768.0,81.0,3.85,18.0,423.5,596.21,483.19
2016,9,22,16,0,736.0,78.0,4.0,18.0,374.0,541.59,440.55
2016,9,22,16,15,696.0,73.0,4.05,17.5,323.0,483.35,394.21
2016,9,22,16,30,656.0,68.0,4.1,17.0,272.0,424.88,346.05
2016,9,22,16,45,596.5,61.5,4.2,16.5,220.5,358.02,289.51
2016,9,22,17,0,537.0,55.0,4.3,16.0,169.0,295.85,235.0
2016,9,22,17,15,440.0,45.5,4.15,15.5,121.5,222.09,170.23
2016,9,22,17,30,343.0,36.0,4.0,15.0,74.0,157.99,111.96
2016,9,22,17,45,171.5,18.0,3.9,14.5,37.0,71.2,11.74
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,170.0,13.0,1.85,11.5,28.0,12.78,0.0
2016,9,23,6,30,340.0,26.0,1.9,12.0,56.0,19.99,10.09
2016,9,23,6,45,442.0,34.5,1.95,13.0,101.0,25.16,16.35
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,51.25,25.29
2016,9,23,7,15,604.5,49.0,1.9,14.5,196.0,97.67,52.33
2016,9,23,7,30,665.0,55.0,1.8,15.0,246.0,148.59,90.61
2016,9,23,7,45,705.5,59.0,1.75,15.5,296.5,200.03,134.36
2016,9,23,8,0,746.0,63.0,1.7,16.0,347.0,255.44,183.01
2016,9,23,8,15,773.0,66.5,1.65,16.5,395.0,309.73,231.13
2016,9,23,8,30,800.0,70.0,1.6,17.0,443.0,365.89,279.72
2016,9,23,8,45,820.5,72.0,1.6,17.5,488.0,420.63,325.96
2016,9,23,9,0,841.0,74.0,1.6,18.0,533.0,474.4,369.94
2016,9,23,9,15,855.5,76.0,1.55,18.5,572.5,525.29,410.04
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,575.59,448.21
2016,9,23,9,45,880.0,80.0,1.5,19.5,646.0,622.27,482.72
2016,9,23,10,0,890.0,82.0,1.5,20.0,680.0,667.45,515.1
2016,9,23,10,15,897.5,83.0,1.55,20.0,707.5,708.17,543.64
2016,9,23,10,30,905.0,84.0,1.6,20.0,735.0,746.75,569.87
2016,9,23,10,45,909.5,85.0,1.65,20.5,755.0,780.72,591.64
2016,9,23,11,0,914.0,86.0,1.7,21.0,775.0,811.99,611.43
2016,9,23,11,15,917.0,86.5,1.8,21.0,787.5,838.67,629.73
2016,9,23,11,30,920.0,87.0,1.9,21.0,800.0,862.27,646.04
2016,9,23,11,45,919.0,88.5,2.0,21.0,804.0,880.35,658.74
2016,9,23,12,0,918.0,90.0,2.1,21.0,808.0,895.03,669.3
2016,9,23,12,15,917.0,90.0,2.25,21.0,805.0,904.67,677.1
2016,9,23,12,30,916.0,90.0,2.4,21.0,802.0,910.82,682.7
2016,9,23,12,45,911.0,90.5,2.55,21.0,790.0,910.45,684.02
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,906.6,683.11
2016,9,23,13,15,901.0,90.5,2.8,21.0,759.0,898.2,678.82
2016,9,23,13,30,896.0,90.0,2.9,21.0,740.0,886.44,672.32
2016,9,23,13,45,889.0,88.5,3.05,21.0,714.0,868.55,662.0
2016,9,23,14,0,882.0,87.0,3.2,21.0,688.0,847.52,649.48
2016,9,23,14,15,872.0,85.5,3.25,20.5,655.5,821.03,633.7
2016,9,23,14,30,862.0,84.0,3.3,20.0,623.0,791.83,615.89
2016,9,23,14,45,849.5,81.0,3.4,20.0,584.5,756.47,592.52
2016,9,23,15,0,837.0,78.0,3.5,20.0,546.0,718.94,567.31
2016,9,23,15,15,702.5,104.5,3.5,19.5,475.5,632.67,505.73
2016,9,23,15,30,568.0,131.0,3.5,19.0,405.0,545.78,439.18
2016,9,23,15,45,654.5,99.5,3.55,19.0,383.5,544.08,439.82
2016,9,23,16,0,741.0,68.0,3.6,19.0,362.0,530.34,429.85
2016,9,23,16,15,702.5,63.5,3.6,18.5,312.0,471.18,382.64
2016,9,23,16,30,664.0,59.0,3.6,18.0,262.0,413.77,335.32
2016,9,23,16,45,610.5,52.5,3.6,17.5,212.0,351.49,282.36
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,291.49,229.53
2016,9,23,17,15,462.5,38.0,3.55,16.5,115.5,219.91,166.66
2016,9,23,17,30,368.0,30.0,3.5,16.0,69.0,157.97,109.35
2016,9,23,17,45,184.0,15.0,3.45,15.5,34.5,69.33,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.35,13.5,27.5,11.8,0.0
2016,9,24,6,30,370.0,24.0,1.4,14.0,55.0,18.26,8.32
2016,9,24,6,45,472.5,32.0,1.5,15.0,101.0,25.16,16.16
2016,9,24,7,0,575.0,40.0,1.6,16.0,147.0,50.86,24.53
2016,9,24,7,15,636.0,45.5,1.65,16.5,197.5,96.22,49.56
2016,9,24,7,30,697.0,51.0,1.7,17.0,248.0,148.45,88.35
2016,9,24,7,45,736.5,54.5,1.75,17.5,299.5,200.94,132.75
2016,9,24,8,0,776.0,58.0,1.8,18.0,351.0,257.24,182.06
2016,9,24,8,15,803.5,61.0,1.9,18.5,400.0,312.74,231.25
2016,9,24,8,30,831.0,64.0,2.0,19.0,449.0,371.63,282.22
2016,9,24,8,45,851.5,66.0,2.1,19.5,494.5,426.34,328.77
2016,9,24,9,0,872.0,68.0,2.2,20.0,540.0,481.54,374.27
2016,9,24,9,15,886.5,70.0,2.2,20.5,581.0,533.79,415.82
2016,9,24,9,30,901.0,72.0,2.2,21.0,622.0,585.38,455.47
2016,9,24,9,45,914.5,72.0,2.2,21.5,657.0,633.4,491.29
2016,9,24,10,0,928.0,72.0,2.2,22.0,692.0,680.1,525.09
2016,9,24,10,15,935.5,73.0,2.15,22.5,720.0,722.1,552.59
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,761.86,577.77
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,797.12,599.87
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,829.62,619.88
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,857.14,637.19
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,881.45,652.32
2016,9,24,11,45,961.0,76.5,1.95,24.5,821.0,900.73,662.83
2016,9,24,12,0,962.0,77.0,1.9,25.0,826.0,916.53,671.07
2016,9,24,12,15,961.5,77.0,1.9,25.0,822.5,926.9,677.72
2016,9,24,12,30,961.0,77.0,1.9,25.0,819.0,933.63,682.18
2016,9,24,12,45,949.0,81.5,1.95,25.0,806.0,931.45,681.57
2016,9,24,13,0,937.0,86.0,2.0,25.0,793.0,925.67,678.83
2016,9,24,13,15,932.5,85.5,2.05,25.0,773.5,917.47,674.66
2016,9,24,13,30,928.0,85.0,2.1,25.0,754.0,905.78,668.3
2016,9,24,13,45,919.5,84.0,2.15,25.0,727.0,886.69,657.12
2016,9,24,14,0,911.0,83.0,2.2,25.0,700.0,864.4,643.88
2016,9,24,14,15,901.0,81.5,2.2,25.0,666.5,837.28,626.95
2016,9,24,14,30,891.0,80.0,2.2,25.0,633.0,807.36,608.09
2016,9,24,14,45,876.0,78.5,2.25,25.0,593.0,770.97,585.03
2016,9,24,15,0,861.0,77.0,2.3,25.0,553.0,732.49,560.24
2016,9,24,15,15,841.5,74.0,2.3,24.5,508.5,687.24,531.01
2016,9,24,15,30,822.0,71.0,2.3,24.0,464.0,644.82,503.26
2016,9,24,15,45,792.5,68.5,2.35,24.0,414.5,591.39,464.32
2016,9,24,16,0,763.0,66.0,2.4,24.0,365.0,538.11,424.07
2016,9,24,16,15,724.5,62.0,2.35,23.0,314.0,478.68,378.95
2016,9,24,16,30,686.0,58.0,2.3,22.0,263.0,420.94,333.24
2016,9,24,16,45,620.0,53.0,2.3,21.5,211.5,353.93,277.9
2016,9,24,17,0,554.0,48.0,2.3,21.0,160.0,290.37,223.54
2016,9,24,17,15,455.5,39.0,2.25,20.0,113.0,216.75,160.77
2016,9,24,17,30,357.0,30.0,2.2,19.0,66.0,153.23,102.59
2016,9,24,17,45,178.5,15.0,2.2,18.0,33.0,66.54,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,169.5,12.5,1.7,15.5,26.5,12.29,0.0
2016,9,25,6,30,339.0,25.0,1.8,16.0,53.0,19.37,8.64
2016,9,25,6,45,449.0,34.0,1.9,17.0,99.0,25.03,15.84
2016,9,25,7,0,559.0,43.0,2.0,18.0,145.0,49.9,24.33
2016,9,25,7,15,622.0,49.0,2.05,18.5,196.5,97.22,50.71
2016,9,25,7,30,685.0,55.0,2.1,19.0,248.0,149.28,88.86
2016,9,25,7,45,727.0,59.5,2.15,19.5,300.0,202.46,133.3
2016,9,25,8,0,769.0,64.0,2.2,20.0,352.0,259.77,182.95
2016,9,25,8,15,797.0,67.5,2.2,20.5,401.5,315.49,231.87
2016,9,25,8,30,825.0,71.0,2.2,21.0,451.0,373.16,281.41
2016,9,25,8,45,844.5,74.0,2.25,22.0,496.5,428.38,327.3
2016,9,25,9,0,864.0,77.0,2.3,23.0,542.0,484.9,372.49
2016,9,25,9,15,879.0,79.0,2.25,23.5,582.5,537.04,413.29
2016,9,25,9,30,894.0,81.0,2.2,24.0,623.0,588.56,452.2
2016,9,25,9,45,912.0,79.5,2.2,24.5,659.5,637.5,488.27
2016,9,25,10,0,930.0,78.0,2.2,25.0,696.0,685.47,522.58
2016,9,25,10,15,937.0,79.0,2.15,25.5,724.0,727.17,549.8
2016,9,25,10,30,944.0,80.0,2.1,26.0,752.0,766.57,574.39
2016,9,25,10,45,943.0,83.5,2.1,27.0,771.0,800.05,593.79
2016,9,25,11,0,942.0,87.0,2.1,28.0,790.0,830.41,610.87
2016,9,25,11,15,945.0,87.5,2.0,28.5,802.5,857.63,626.04
2016,9,25,11,30,948.0,88.0,1.9,29.0,815.0,881.68,638.94
2016,9,25,11,45,942.0,91.5,1.85,29.5,817.5,898.01,647.25
2016,9,25,12,0,936.0,95.0,1.8,30.0,820.0,910.72,653.33
2016,9,25,12,15,935.0,95.0,1.7,30.0,816.5,920.42,658.3
2016,9,25,12,30,934.0,95.0,1.6,30.0,813.0,926.57,661.08
2016,9,25,12,45,932.5,94.0,1.5,30.5,801.5,927.62,659.4
2016,9,25,13,0,931.0,93.0,1.4,31.0,790.0,925.08,655.6
2016,9,25,13,15,925.5,92.0,1.25,31.0,770.5,915.47,648.1
2016,9,25,13,30,920.0,91.0,1.1,31.0,751.0,902.4,638.54
2016,9,25,13,45,902.5,94.0,1.0,31.0,721.5,880.16,624.07
2016,9,25,14,0,885.0,97.0,0.9,31.0,692.0,855.07,607.98
2016,9,25,14,15,873.5,95.0,0.8,30.5,658.0,826.73,591.05
2016,9,25,14,30,862.0,93.0,0.7,30.0,624.0,800.57,575.49
2016,9,25,14,45,837.0,93.5,0.6,30.0,582.0,759.48,549.03
2016,9,25,15,0,812.0,94.0,0.5,30.0,540.0,716.9,521.6
2016,9,25,15,15,790.5,90.5,0.55,29.5,495.0,671.16,494.83
2016,9,25,15,30,769.0,87.0,0.6,29.0,450.0,624.39,465.77
2016,9,25,15,45,733.5,84.0,0.65,29.0,400.5,570.94,429.2
2016,9,25,16,0,698.0,81.0,0.7,29.0,351.0,516.14,390.44
2016,9,25,16,15,655.0,75.0,0.8,28.0,300.5,454.99,347.3
2016,9,25,16,30,612.0,69.0,0.9,27.0,250.0,396.16,303.55
2016,9,25,16,45,548.5,61.5,1.05,26.0,199.5,329.15,251.51
2016,9,25,17,0,485.0,54.0,1.2,25.0,149.0,267.32,201.09
2016,9,25,17,15,385.0,42.5,1.3,24.0,103.5,194.32,140.85
2016,9,25,17,30,285.0,31.0,1.4,23.0,58.0,131.71,84.45
2016,9,25,17,45,142.5,15.5,1.5,22.0,29.0,49.04,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,13.0,0.45,15.5,22.5,12.78,0.0
2016,9,26,6,30,234.0,26.0,0.4,16.0,45.0,20.51,9.01
2016,9,26,6,45,341.5,38.5,0.35,17.0,88.5,29.4,19.58
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,53.11,29.7
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,95.03,53.07
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,144.77,88.83
2016,9,26,7,45,632.5,75.5,0.3,19.5,282.5,195.29,129.68
2016,9,26,8,0,679.0,82.0,0.3,20.0,333.0,250.55,175.72
2016,9,26,8,15,711.5,86.5,0.25,21.0,382.0,303.95,220.07
2016,9,26,8,30,744.0,91.0,0.2,22.0,431.0,359.92,265.14
2016,9,26,8,45,767.5,95.0,0.2,23.0,476.5,415.08,308.35
2016,9,26,9,0,791.0,99.0,0.2,24.0,522.0,469.82,349.55
2016,9,26,9,15,808.5,102.0,0.3,24.5,562.5,521.16,388.4
2016,9,26,9,30,826.0,105.0,0.4,25.0,603.0,572.33,426.05
2016,9,26,9,45,838.0,108.0,0.55,25.5,637.5,619.7,460.62
2016,9,26,10,0,850.0,111.0,0.7,26.0,672.0,665.87,493.62
2016,9,26,10,15,859.0,112.5,0.75,26.5,700.5,707.02,521.35
2016,9,26,10,30,868.0,114.0,0.8,27.0,729.0,746.25,546.13
2016,9,26,10,45,874.0,115.5,0.9,27.5,749.5,781.09,568.13
2016,9,26,11,0,880.0,117.0,1.0,28.0,770.0,810.68,586.64
2016,9,26,11,15,884.0,118.0,1.1,28.0,783.0,837.8,604.73
2016,9,26,11,30,888.0,119.0,1.2,28.0,796.0,862.0,621.0
2016,9,26,11,45,890.0,119.0,1.3,28.5,801.0,880.45,632.43
2016,9,26,12,0,892.0,119.0,1.4,29.0,806.0,895.67,641.9
2016,9,26,12,15,891.0,118.5,1.5,29.0,802.0,904.48,648.67
2016,9,26,12,30,890.0,118.0,1.6,29.0,798.0,909.88,653.44
2016,9,26,12,45,913.0,105.0,1.75,29.0,793.5,919.51,661.64
2016,9,26,13,0,936.0,92.0,1.9,29.0,789.0,925.38,667.45
2016,9,26,13,15,931.0,91.5,1.95,28.5,769.5,916.67,664.25
2016,9,26,13,30,926.0,91.0,2.0,28.0,750.0,904.48,659.02
2016,9,26,13,45,919.5,89.0,2.1,28.0,723.0,885.94,648.88
2016,9,26,14,0,913.0,87.0,2.2,28.0,696.0,864.15,636.59
2016,9,26,14,15,902.5,85.5,2.2,27.5,662.0,836.54,620.76
2016,9,26,14,30,892.0,84.0,2.2,27.0,628.0,806.16,602.96
2016,9,26,14,45,879.5,81.0,2.25,27.0,588.5,769.96,580.2
2016,9,26,15,0,867.0,78.0,2.3,27.0,549.0,731.5,555.61
2016,9,26,15,15,847.0,75.5,2.25,26.5,503.5,690.6,529.39
2016,9,26,15,30,827.0,73.0,2.2,26.0,458.0,644.02,498.39
2016,9,26,15,45,802.0,69.0,2.15,26.0,409.5,591.62,459.89
2016,9,26,16,0,777.0,65.0,2.1,26.0,361.0,538.98,420.1
2016,9,26,16,15,738.0,60.5,1.9,25.0,309.5,478.33,373.94
2016,9,26,16,30,699.0,56.0,1.7,24.0,258.0,419.42,327.29
2016,9,26,16,45,642.0,49.5,1.55,23.5,206.5,352.41,272.17
2016,9,26,17,0,585.0,43.0,1.4,23.0,155.0,289.77,218.68
2016,9,26,17,15,484.5,34.5,1.35,22.0,108.0,217.83,157.66
2016,9,26,17,30,384.0,26.0,1.3,21.0,61.0,153.93,95.65
2016,9,26,17,45,192.0,13.0,1.3,20.5,30.5,57.55,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.0,0.25,16.5,23.5,11.8,0.0
2016,9,27,6,30,301.0,24.0,0.2,17.0,47.0,18.74,7.11
2016,9,27,6,45,409.0,34.0,0.2,17.5,91.5,25.36,16.05
2016,9,27,7,0,517.0,44.0,0.2,18.0,136.0,47.76,24.43
2016,9,27,7,15,583.0,51.0,0.2,18.5,186.0,91.5,47.75
2016,9,27,7,30,649.0,58.0,0.2,19.0,236.0,142.64,84.32
2016,9,27,7,45,691.0,63.0,0.2,19.5,286.5,196.05,127.78
2016,9,27,8,0,733.0,68.0,0.2,20.0,337.0,251.62,174.51
2016,9,27,8,15,762.5,72.0,0.2,20.5,386.0,306.18,220.75
2016,9,27,8,30,792.0,76.0,0.2,21.0,435.0,362.89,267.62
2016,9,27,8,45,813.5,79.0,0.25,22.0,480.0,417.11,311.01
2016,9,27,9,0,835.0,82.0,0.3,23.0,525.0,472.03,353.29
2016,9,27,9,15,850.5,84.5,0.35,23.5,565.5,523.75,392.46
2016,9,27,9,30,866.0,87.0,0.4,24.0,606.0,575.05,430.03
2016,9,27,9,45,885.0,85.5,0.5,24.5,642.0,623.24,465.02
2016,9,27,10,0,904.0,84.0,0.6,25.0,678.0,670.6,498.59
2016,9,27,10,15,911.5,85.5,0.65,25.0,706.0,712.06,526.91
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,751.32,552.48
2016,9,27,10,45,923.5,88.0,0.8,25.5,754.0,785.43,574.14
2016,9,27,11,0,928.0,89.0,0.9,26.0,774.0,816.79,593.93
2016,9,27,11,15,931.5,89.5,0.95,26.0,786.5,843.91,611.39
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,867.92,626.92
2016,9,27,11,45,935.5,90.5,1.1,26.5,803.5,886.18,638.38
2016,9,27,12,0,936.0,91.0,1.2,27.0,808.0,901.02,647.77
2016,9,27,12,15,935.0,91.0,1.3,27.0,804.0,910.55,655.15
2016,9,27,12,30,934.0,91.0,1.4,27.0,800.0,916.52,660.43
2016,9,27,12,45,935.0,88.5,1.5,27.0,789.0,917.93,662.93
2016,9,27,13,0,936.0,86.0,1.6,27.0,778.0,915.73,663.25
2016,9,27,13,15,931.0,85.5,1.65,27.0,758.5,906.92,658.81
2016,9,27,13,30,926.0,85.0,1.7,27.0,739.0,894.63,652.28
2016,9,27,13,45,917.0,84.0,1.75,27.0,712.0,875.0,641.03
2016,9,27,14,0,908.0,83.0,1.8,27.0,685.0,852.22,627.76
2016,9,27,14,15,897.5,81.5,1.85,26.5,651.0,824.66,612.48
2016,9,27,14,30,887.0,80.0,1.9,26.0,617.0,794.34,595.17
2016,9,27,14,45,871.0,78.5,2.0,26.0,577.0,757.3,572.23
2016,9,27,15,0,855.0,77.0,2.1,26.0,537.0,718.25,547.52
2016,9,27,15,15,835.0,74.0,2.15,25.5,492.0,677.17,521.62
2016,9,27,15,30,815.0,71.0,2.2,25.0,447.0,630.48,490.65
2016,9,27,15,45,786.5,68.0,2.25,25.0,398.5,577.59,451.83
2016,9,27,16,0,758.0,65.0,2.3,25.0,350.0,524.8,411.82
2016,9,27,16,15,717.5,60.5,2.25,24.0,299.0,464.32,365.71
2016,9,27,16,30,677.0,56.0,2.2,23.0,248.0,405.76,319.11
2016,9,27,16,45,614.5,49.5,2.2,22.5,197.0,337.61,262.69
2016,9,27,17,0,552.0,43.0,2.2,22.0,146.0,277.04,210.39
2016,9,27,17,15,448.5,34.0,2.15,21.0,100.5,203.23,147.31
2016,9,27,17,30,345.0,25.0,2.1,20.0,55.0,139.14,82.63
2016,9,27,17,45,172.5,12.5,2.05,19.0,27.5,51.82,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,12.0,1.75,13.0,22.0,11.8,0.0
2016,9,28,6,30,269.0,24.0,1.8,13.0,44.0,18.91,6.62
2016,9,28,6,45,384.0,34.5,1.9,13.5,87.5,26.0,16.77
2016,9,28,7,0,499.0,45.0,2.0,14.0,131.0,47.36,25.27
2016,9,28,7,15,567.5,51.5,1.9,14.5,181.0,89.66,47.87
2016,9,28,7,30,636.0,58.0,1.8,15.0,231.0,139.68,84.28
2016,9,28,7,45,372.5,103.0,1.75,15.5,209.5,166.43,119.13
2016,9,28,8,0,109.0,148.0,1.7,16.0,188.0,165.16,128.78
2016,9,28,8,15,185.5,165.0,1.65,16.5,244.0,212.33,165.71
2016,9,28,8,30,262.0,182.0,1.6,17.0,300.0,267.39,209.16
2016,9,28,8,45,547.5,131.5,1.6,17.5,410.5,355.02,276.94
2016,9,28,9,0,833.0,81.0,1.6,18.0,521.0,468.43,365.23
2016,9,28,9,15,849.0,83.5,1.65,18.0,561.0,520.21,406.96
2016,9,28,9,30,865.0,86.0,1.7,18.0,601.0,571.61,447.63
2016,9,28,9,45,876.5,87.5,1.75,18.5,635.5,618.16,482.81
2016,9,28,10,0,888.0,89.0,1.8,19.0,670.0,663.31,516.01
2016,9,28,10,15,896.5,90.5,1.85,19.0,697.5,704.79,546.36
2016,9,28,10,30,905.0,92.0,1.9,19.0,725.0,744.2,573.49
2016,9,28,10,45,910.5,93.0,2.0,19.5,745.5,778.57,596.21
2016,9,28,11,0,916.0,94.0,2.1,20.0,766.0,810.28,616.98
2016,9,28,11,15,919.0,94.5,2.2,20.0,778.5,836.65,635.22
2016,9,28,11,30,922.0,95.0,2.3,20.0,791.0,859.93,651.43
2016,9,28,11,45,924.0,95.0,2.4,20.0,795.5,878.65,664.63
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,894.02,675.7
2016,9,28,12,15,925.0,95.0,2.55,20.0,796.0,903.39,682.42
2016,9,28,12,30,924.0,95.0,2.6,20.0,792.0,909.25,686.93
2016,9,28,12,45,920.0,94.5,2.7,20.0,780.0,908.41,687.48
2016,9,28,13,0,916.0,94.0,2.8,20.0,768.0,904.04,685.78
2016,9,28,13,15,910.5,93.5,2.85,20.0,748.0,894.89,680.56
2016,9,28,13,30,905.0,93.0,2.9,20.0,728.0,882.35,673.15
2016,9,28,13,45,897.5,91.0,3.0,20.0,701.0,863.15,661.55
2016,9,28,14,0,890.0,89.0,3.1,20.0,674.0,840.81,647.78
2016,9,28,14,15,878.5,87.5,3.1,19.5,640.5,812.81,630.58
2016,9,28,14,30,867.0,86.0,3.1,19.0,607.0,782.18,611.41
2016,9,28,14,45,851.0,84.0,3.15,19.0,567.0,749.73,589.85
2016,9,28,15,0,835.0,82.0,3.2,19.0,527.0,710.6,563.18
2016,9,28,15,15,813.5,79.0,3.25,18.5,482.0,664.78,532.17
2016,9,28,15,30,792.0,76.0,3.3,18.0,437.0,617.91,498.79
2016,9,28,15,45,760.0,73.0,3.35,18.0,388.0,563.8,457.03
2016,9,28,16,0,728.0,70.0,3.4,18.0,339.0,510.12,414.37
2016,9,28,16,15,684.5,65.0,3.35,17.5,288.5,448.88,364.88
2016,9,28,16,30,641.0,60.0,3.3,17.0,238.0,392.37,317.37
2016,9,28,16,45,567.0,54.0,3.3,16.5,187.5,321.97,257.23
2016,9,28,17,0,493.0,48.0,3.3,16.0,137.0,257.8,200.66
2016,9,28,17,15,380.0,37.5,3.25,15.5,93.0,182.55,134.81
2016,9,28,17,30,267.0,27.0,3.2,15.0,49.0,116.66,65.73
2016,9,28,17,45,133.5,13.5,3.15,14.5,24.5,43.35,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
