Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,100.0,13.0,2.5,11.0,20.0,12.78,0.0
2016,9,29,6,30,200.0,26.0,2.6,11.0,40.0,20.4,6.66
2016,9,29,6,45,320.0,38.0,2.75,11.5,82.5,29.58,19.93
2016,9,29,7,0,440.0,50.0,2.9,12.0,125.0,49.82,29.06
2016,9,29,7,15,512.0,58.5,2.85,12.5,174.5,90.61,51.43
2016,9,29,7,30,584.0,67.0,2.8,13.0,224.0,139.64,87.26
2016,9,29,7,45,292.0,67.5,2.8,13.5,146.0,117.93,82.91
2016,9,29,8,0,0.0,68.0,2.8,14.0,68.0,65.73,50.41
2016,9,29,8,15,0.0,101.5,2.8,14.0,101.5,97.6,77.16
2016,9,29,8,30,0.0,135.0,2.8,14.0,135.0,129.54,103.52
2016,9,29,8,45,3.0,153.5,2.8,14.5,155.0,148.76,118.78
2016,9,29,9,0,6.0,172.0,2.8,15.0,175.0,168.37,134.23
2016,9,29,9,15,16.5,199.5,2.8,15.5,209.0,200.83,159.95
2016,9,29,9,30,27.0,227.0,2.8,16.0,243.0,234.45,186.27
2016,9,29,9,45,94.5,265.0,2.8,16.5,326.0,315.35,250.39
2016,9,29,10,0,162.0,303.0,2.8,17.0,409.0,403.68,318.79
2016,9,29,10,15,199.5,313.5,2.8,17.0,449.5,447.62,352.5
2016,9,29,10,30,237.0,324.0,2.8,17.0,490.0,493.73,387.76
2016,9,29,10,45,258.0,330.5,2.85,17.5,515.5,529.76,414.12
2016,9,29,11,0,279.0,337.0,2.9,18.0,541.0,562.39,437.8
2016,9,29,11,15,593.0,217.5,2.95,18.0,659.5,706.67,551.9
2016,9,29,11,30,907.0,98.0,3.0,18.0,778.0,848.23,654.65
2016,9,29,11,45,908.0,98.0,3.05,18.5,782.0,865.78,664.63
2016,9,29,12,0,909.0,98.0,3.1,19.0,786.0,880.02,673.38
2016,9,29,12,15,650.5,210.0,3.15,19.0,701.0,794.07,612.63
2016,9,29,12,30,392.0,322.0,3.2,19.0,616.0,684.33,527.76
2016,9,29,12,45,645.5,209.5,3.25,19.0,685.0,798.47,618.32
2016,9,29,13,0,899.0,97.0,3.3,19.0,754.0,889.55,682.97
2016,9,29,13,15,649.5,192.0,3.3,18.5,660.5,782.21,608.13
2016,9,29,13,30,400.0,287.0,3.3,18.0,567.0,655.39,511.72
2016,9,29,13,45,405.0,273.0,3.35,18.0,547.0,640.67,502.86
2016,9,29,14,0,410.0,259.0,3.4,18.0,527.0,624.14,491.9
2016,9,29,14,15,628.0,174.0,3.45,18.0,560.0,711.71,563.24
2016,9,29,14,30,846.0,89.0,3.5,18.0,593.0,770.67,608.32
2016,9,29,14,45,611.5,145.5,3.55,18.0,497.0,637.67,509.56
2016,9,29,15,0,377.0,202.0,3.6,18.0,401.0,500.4,401.84
2016,9,29,15,15,366.5,186.5,3.65,17.5,366.5,464.25,375.79
2016,9,29,15,30,356.0,171.0,3.7,17.0,332.0,427.66,348.29
2016,9,29,15,45,233.5,160.0,3.75,17.0,261.0,327.28,266.97
2016,9,29,16,0,111.0,149.0,3.8,17.0,190.0,229.47,186.34
2016,9,29,16,15,101.0,128.0,3.75,16.5,161.0,196.94,159.9
2016,9,29,16,30,91.0,107.0,3.7,16.0,132.0,165.03,133.22
2016,9,29,16,45,284.5,77.0,3.7,15.5,131.5,222.29,178.83
2016,9,29,17,0,478.0,47.0,3.7,15.0,131.0,248.95,194.22
2016,9,29,17,15,365.0,36.0,3.55,14.5,87.5,174.47,128.31
2016,9,29,17,30,252.0,25.0,3.4,14.0,44.0,108.25,54.45
2016,9,29,17,45,126.0,12.5,3.3,13.5,22.0,40.19,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,3.35,11.0,19.0,11.3,0.0
2016,9,30,6,30,226.0,23.0,3.5,11.0,38.0,18.29,4.24
2016,9,30,6,45,345.0,34.5,3.65,11.5,80.5,26.39,17.07
2016,9,30,7,0,464.0,46.0,3.8,12.0,123.0,45.84,25.76
2016,9,30,7,15,534.5,53.5,3.85,12.5,172.0,86.89,47.58
2016,9,30,7,30,605.0,61.0,3.9,13.0,221.0,135.92,83.27
2016,9,30,7,45,654.0,66.0,4.0,13.5,271.5,186.15,125.48
2016,9,30,8,0,703.0,71.0,4.1,14.0,322.0,241.3,174.06
2016,9,30,8,15,734.5,75.0,4.1,14.0,370.0,296.21,223.93
2016,9,30,8,30,766.0,79.0,4.1,14.0,418.0,351.87,274.03
2016,9,30,8,45,790.5,81.5,4.2,14.5,463.0,405.26,321.1
2016,9,30,9,0,815.0,84.0,4.3,15.0,508.0,459.66,367.76
2016,9,30,9,15,832.0,86.5,4.3,15.5,548.0,510.94,410.5
2016,9,30,9,30,849.0,89.0,4.3,16.0,588.0,561.92,451.7
2016,9,30,9,45,862.0,90.5,4.3,16.5,622.5,608.49,488.38
2016,9,30,10,0,875.0,92.0,4.3,17.0,657.0,653.86,523.13
2016,9,30,10,15,884.0,93.0,4.25,17.0,684.5,694.53,554.33
2016,9,30,10,30,893.0,94.0,4.2,17.0,712.0,733.18,581.86
2016,9,30,10,45,898.0,96.0,4.2,17.0,732.0,767.68,606.31
2016,9,30,11,0,903.0,98.0,4.2,17.0,752.0,799.54,628.75
2016,9,30,11,15,906.5,98.5,4.25,17.0,764.5,825.85,647.33
2016,9,30,11,30,910.0,99.0,4.3,17.0,777.0,849.13,663.8
2016,9,30,11,45,912.5,99.0,4.35,17.0,782.0,867.91,677.25
2016,9,30,12,0,915.0,99.0,4.4,17.0,787.0,883.41,688.48
2016,9,30,12,15,914.0,98.5,4.4,17.0,783.0,892.02,694.57
2016,9,30,12,30,913.0,98.0,4.4,17.0,779.0,897.14,698.38
2016,9,30,12,45,910.5,97.5,4.45,17.0,767.5,897.46,699.32
2016,9,30,13,0,908.0,97.0,4.5,17.0,756.0,894.3,697.95
2016,9,30,13,15,903.0,96.0,4.5,17.0,736.5,884.98,691.98
2016,9,30,13,30,898.0,95.0,4.5,17.0,717.0,872.29,683.75
2016,9,30,13,45,892.5,92.5,4.55,17.0,690.5,854.23,672.12
2016,9,30,14,0,887.0,90.0,4.6,17.0,664.0,832.99,658.24
2016,9,30,14,15,875.5,88.0,4.55,16.5,630.5,804.46,639.65
2016,9,30,14,30,864.0,86.0,4.5,16.0,597.0,773.31,619.05
2016,9,30,14,45,849.5,83.5,4.5,16.0,557.5,741.5,596.92
2016,9,30,15,0,835.0,81.0,4.5,16.0,518.0,702.94,569.51
2016,9,30,15,15,814.0,78.0,4.45,16.0,473.5,657.55,536.35
2016,9,30,15,30,793.0,75.0,4.4,16.0,429.0,611.07,500.63
2016,9,30,15,45,762.0,71.5,4.35,16.0,380.0,557.16,457.7
2016,9,30,16,0,731.0,68.0,4.3,16.0,331.0,503.6,413.9
2016,9,30,16,15,687.0,63.0,4.2,15.5,280.5,442.28,363.17
2016,9,30,16,30,643.0,58.0,4.1,15.0,230.0,385.77,314.57
2016,9,30,16,45,570.5,51.5,4.05,14.5,180.0,315.96,253.78
2016,9,30,17,0,498.0,45.0,4.0,14.0,130.0,252.29,196.63
2016,9,30,17,15,381.0,34.5,3.85,13.5,86.0,176.56,129.13
2016,9,30,17,30,264.0,24.0,3.7,13.0,42.0,108.27,45.35
2016,9,30,17,45,132.0,12.0,3.55,13.0,21.0,40.53,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,118.5,11.5,2.05,10.5,19.0,11.3,0.0
2016,10,1,6,30,237.0,23.0,2.1,11.0,38.0,18.49,2.91
2016,10,1,6,45,361.5,33.5,2.2,12.0,81.0,25.63,16.31
2016,10,1,7,0,486.0,44.0,2.3,13.0,124.0,43.63,23.98
2016,10,1,7,15,559.0,51.5,2.35,13.0,174.0,86.02,45.99
2016,10,1,7,30,632.0,59.0,2.4,13.0,224.0,136.65,82.57
2016,10,1,7,45,680.0,63.5,2.45,13.5,275.0,187.62,125.22
2016,10,1,8,0,728.0,68.0,2.5,14.0,326.0,244.93,175.41
2016,10,1,8,15,759.5,72.0,2.4,14.5,375.0,299.45,224.21
2016,10,1,8,30,791.0,76.0,2.3,15.0,424.0,356.32,274.17
2016,10,1,8,45,814.5,79.0,2.25,15.5,469.5,410.97,321.27
2016,10,1,9,0,838.0,82.0,2.2,16.0,515.0,466.48,367.53
2016,10,1,9,15,854.5,84.0,2.15,16.5,555.5,518.0,409.22
2016,10,1,9,30,871.0,86.0,2.1,17.0,596.0,569.08,449.13
2016,10,1,9,45,888.0,85.5,2.1,17.5,631.0,616.88,485.58
2016,10,1,10,0,905.0,85.0,2.1,18.0,666.0,663.66,520.22
2016,10,1,10,15,913.5,86.5,2.1,18.0,694.0,705.49,551.06
2016,10,1,10,30,922.0,88.0,2.1,18.0,722.0,745.18,578.29
2016,10,1,10,45,927.5,89.0,2.1,18.5,742.0,779.8,600.59
2016,10,1,11,0,933.0,90.0,2.1,19.0,762.0,811.69,620.79
2016,10,1,11,15,936.5,90.5,2.2,19.0,774.5,838.6,639.48
2016,10,1,11,30,940.0,91.0,2.3,19.0,787.0,862.37,656.11
2016,10,1,11,45,940.0,91.5,2.4,19.0,791.5,880.0,668.62
2016,10,1,12,0,940.0,92.0,2.5,19.0,796.0,894.17,678.93
2016,10,1,12,15,939.5,92.0,2.6,19.0,792.0,903.86,686.34
2016,10,1,12,30,939.0,92.0,2.7,19.0,788.0,910.0,691.48
2016,10,1,12,45,935.5,91.5,2.85,19.0,775.5,909.42,692.57
2016,10,1,13,0,932.0,91.0,3.0,19.0,763.0,905.26,691.34
2016,10,1,13,15,926.5,90.0,3.05,19.0,743.0,895.29,685.51
2016,10,1,13,30,921.0,89.0,3.1,19.0,723.0,881.88,677.42
2016,10,1,13,45,913.0,88.0,3.2,19.0,695.5,863.04,665.95
2016,10,1,14,0,905.0,87.0,3.3,19.0,668.0,841.03,652.27
2016,10,1,14,15,893.5,85.0,3.35,18.5,634.0,812.11,634.55
2016,10,1,14,30,882.0,83.0,3.4,18.0,600.0,780.51,614.74
2016,10,1,14,45,866.0,81.0,3.5,18.0,559.5,743.09,589.52
2016,10,1,15,0,850.0,79.0,3.6,18.0,519.0,708.08,565.77
2016,10,1,15,15,828.0,76.0,3.65,17.5,473.5,661.54,533.78
2016,10,1,15,30,806.0,73.0,3.7,17.0,428.0,613.97,498.96
2016,10,1,15,45,775.0,69.5,3.75,17.0,379.0,559.64,456.42
2016,10,1,16,0,744.0,66.0,3.8,17.0,330.0,505.66,412.84
2016,10,1,16,15,698.5,61.0,3.75,16.5,279.0,443.16,361.58
2016,10,1,16,30,653.0,56.0,3.7,16.0,228.0,385.52,312.33
2016,10,1,16,45,582.0,49.5,3.7,16.0,177.5,316.18,251.66
2016,10,1,17,0,511.0,43.0,3.7,16.0,127.0,252.85,194.59
2016,10,1,17,15,386.0,32.5,3.6,15.5,83.0,174.47,125.11
2016,10,1,17,30,261.0,22.0,3.5,15.0,39.0,103.32,30.03
2016,10,1,17,45,130.5,11.0,3.45,14.5,19.5,38.72,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,110.5,11.0,2.35,11.5,17.5,10.81,0.0
2016,10,2,6,30,221.0,22.0,2.5,12.0,35.0,17.67,0.75
2016,10,2,6,45,338.0,33.0,2.65,12.5,76.5,25.35,15.91
2016,10,2,7,0,455.0,44.0,2.8,13.0,118.0,42.23,23.75
2016,10,2,7,15,528.0,51.5,2.9,13.0,166.0,82.67,44.55
2016,10,2,7,30,601.0,59.0,3.0,13.0,214.0,131.35,79.52
2016,10,2,7,45,300.5,66.5,3.15,13.5,144.0,117.06,81.68
2016,10,2,8,0,0.0,74.0,3.3,14.0,74.0,71.41,55.24
2016,10,2,8,15,53.5,129.0,3.35,14.0,152.5,138.85,110.46
2016,10,2,8,30,107.0,184.0,3.4,14.0,231.0,212.54,170.48
2016,10,2,8,45,53.5,150.0,3.45,14.5,173.5,165.95,132.72
2016,10,2,9,0,0.0,116.0,3.5,15.0,116.0,112.04,88.13
2016,10,2,9,15,3.0,150.5,3.5,15.0,152.5,146.9,116.64
2016,10,2,9,30,6.0,185.0,3.5,15.0,189.0,182.26,145.12
2016,10,2,9,45,5.5,187.5,3.55,15.5,191.5,184.97,146.68
2016,10,2,10,0,5.0,190.0,3.6,16.0,194.0,187.59,148.23
2016,10,2,10,15,135.5,251.5,3.6,16.0,344.5,341.89,273.45
2016,10,2,10,30,266.0,313.0,3.6,16.0,495.0,505.67,401.29
2016,10,2,10,45,133.0,225.0,3.65,16.0,316.0,324.88,259.36
2016,10,2,11,0,0.0,137.0,3.7,16.0,137.0,133.07,103.32
2016,10,2,11,15,134.5,241.0,3.7,16.0,340.0,351.7,281.46
2016,10,2,11,30,269.0,345.0,3.7,16.0,543.0,578.59,456.1
2016,10,2,11,45,591.0,222.5,3.75,16.5,660.5,732.46,577.34
2016,10,2,12,0,913.0,100.0,3.8,17.0,778.0,877.15,682.2
2016,10,2,12,15,912.5,99.5,3.85,17.0,774.5,886.02,687.75
2016,10,2,12,30,912.0,99.0,3.9,17.0,771.0,891.43,692.0
2016,10,2,12,45,907.0,100.0,3.95,17.0,759.0,891.12,692.38
2016,10,2,13,0,902.0,101.0,4.0,17.0,747.0,887.35,690.49
2016,10,2,13,15,896.0,100.0,4.05,17.0,727.0,877.14,684.17
2016,10,2,13,30,890.0,99.0,4.1,17.0,707.0,863.6,675.63
2016,10,2,13,45,881.0,97.5,4.2,17.0,679.5,843.8,662.9
2016,10,2,14,0,872.0,96.0,4.3,17.0,652.0,820.98,648.05
2016,10,2,14,15,859.0,94.0,4.3,16.5,617.5,796.42,632.73
2016,10,2,14,30,846.0,92.0,4.3,16.0,583.0,764.43,611.79
2016,10,2,14,45,827.5,89.5,4.35,16.0,542.5,725.46,584.58
2016,10,2,15,0,809.0,87.0,4.4,16.0,502.0,684.75,555.73
2016,10,2,15,15,785.5,84.0,4.35,15.5,457.0,638.6,522.52
2016,10,2,15,30,762.0,81.0,4.3,15.0,412.0,591.61,486.61
2016,10,2,15,45,730.5,76.0,4.3,15.0,364.0,537.06,443.02
2016,10,2,16,0,699.0,71.0,4.3,15.0,316.0,485.4,400.43
2016,10,2,16,15,651.0,65.5,4.2,14.5,265.5,423.36,348.64
2016,10,2,16,30,603.0,60.0,4.1,14.0,215.0,364.17,297.5
2016,10,2,16,45,533.5,52.0,4.0,14.0,166.5,296.4,237.5
2016,10,2,17,0,464.0,44.0,3.9,14.0,118.0,234.57,181.32
2016,10,2,17,15,337.0,33.0,3.7,13.5,76.0,157.97,112.71
2016,10,2,17,30,210.0,22.0,3.5,13.0,34.0,87.74,9.53
2016,10,2,17,45,105.0,11.0,3.3,13.0,17.0,32.89,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,17.25,0.0
2016,10,3,6,45,26.0,37.0,1.7,12.5,41.5,33.58,22.74
2016,10,3,7,0,52.0,56.0,1.8,13.0,65.0,49.24,35.09
2016,10,3,7,15,65.5,77.5,1.8,13.0,92.0,73.65,54.47
2016,10,3,7,30,79.0,99.0,1.8,13.0,119.0,100.01,76.07
2016,10,3,7,45,88.0,119.5,1.85,13.0,146.5,126.46,98.28
2016,10,3,8,0,97.0,140.0,1.9,13.0,174.0,154.06,121.53
2016,10,3,8,15,48.5,124.5,1.9,13.0,141.5,133.1,105.88
2016,10,3,8,30,0.0,109.0,1.9,13.0,109.0,104.96,83.34
2016,10,3,8,45,0.0,126.5,1.9,13.5,126.5,121.87,97.05
2016,10,3,9,0,0.0,144.0,1.9,14.0,144.0,138.88,110.56
2016,10,3,9,15,0.0,112.0,1.9,14.0,112.0,108.3,85.07
2016,10,3,9,30,0.0,80.0,1.9,14.0,80.0,77.39,59.31
2016,10,3,9,45,7.0,149.5,1.95,14.5,154.0,148.94,117.98
2016,10,3,10,0,14.0,219.0,2.0,15.0,228.0,221.61,175.85
2016,10,3,10,15,9.5,206.0,2.05,15.0,212.0,206.72,163.45
2016,10,3,10,30,5.0,193.0,2.1,15.0,196.0,191.37,150.93
2016,10,3,10,45,2.5,166.5,2.15,15.5,168.0,163.8,128.43
2016,10,3,11,0,0.0,140.0,2.2,16.0,140.0,136.02,105.75
2016,10,3,11,15,3.0,169.0,2.25,16.0,171.0,167.03,130.72
2016,10,3,11,30,6.0,198.0,2.3,16.0,202.0,198.43,155.69
2016,10,3,11,45,3.0,162.5,2.35,16.0,164.5,160.94,125.65
2016,10,3,12,0,0.0,127.0,2.4,16.0,127.0,123.45,95.48
2016,10,3,12,15,2.0,155.5,2.4,16.0,157.5,153.42,119.75
2016,10,3,12,30,4.0,184.0,2.4,16.0,188.0,183.73,144.03
2016,10,3,12,45,2.5,175.0,2.45,16.0,177.5,173.59,135.91
2016,10,3,13,0,1.0,166.0,2.5,16.0,167.0,163.42,127.85
2016,10,3,13,15,3.5,183.0,2.45,15.5,185.5,182.89,143.95
2016,10,3,13,30,6.0,200.0,2.4,15.0,204.0,202.58,160.19
2016,10,3,13,45,9.0,207.5,2.4,15.0,213.5,213.14,168.92
2016,10,3,14,0,12.0,215.0,2.4,15.0,223.0,223.8,177.8
2016,10,3,14,15,6.0,138.5,2.35,15.0,142.5,140.42,110.73
2016,10,3,14,30,0.0,62.0,2.3,15.0,62.0,59.95,44.59
2016,10,3,14,45,0.0,85.5,2.3,15.0,85.5,82.71,63.74
2016,10,3,15,0,0.0,109.0,2.3,15.0,109.0,106.42,83.57
2016,10,3,15,15,360.5,96.5,2.25,15.0,251.0,360.75,299.18
2016,10,3,15,30,721.0,84.0,2.2,15.0,393.0,568.16,463.42
2016,10,3,15,45,682.0,80.5,2.15,15.0,345.5,512.69,417.88
2016,10,3,16,0,643.0,77.0,2.1,15.0,298.0,458.49,374.03
2016,10,3,16,15,592.5,71.0,1.95,14.5,249.5,397.21,323.63
2016,10,3,16,30,542.0,65.0,1.8,14.0,201.0,339.08,274.17
2016,10,3,16,45,463.0,56.5,1.7,14.0,154.0,269.94,214.25
2016,10,3,17,0,384.0,48.0,1.6,14.0,107.0,207.63,159.01
2016,10,3,17,15,259.5,34.5,1.5,14.0,68.0,133.87,93.47
2016,10,3,17,30,135.0,21.0,1.4,14.0,29.0,65.8,0.0
2016,10,3,17,45,67.5,10.5,1.3,14.0,14.5,24.27,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,82.5,10.5,1.7,12.0,15.0,10.32,0.0
2016,10,4,6,30,165.0,21.0,1.8,12.0,30.0,16.54,0.0
2016,10,4,6,45,298.0,33.0,1.95,12.5,70.5,25.77,16.0
2016,10,4,7,0,431.0,45.0,2.1,13.0,111.0,41.27,24.37
2016,10,4,7,15,508.5,53.0,2.1,13.0,159.5,80.75,44.07
2016,10,4,7,30,586.0,61.0,2.1,13.0,208.0,129.04,78.15
2016,10,4,7,45,319.0,97.5,2.1,13.5,180.0,147.47,106.11
2016,10,4,8,0,52.0,134.0,2.1,14.0,152.0,138.38,109.55
2016,10,4,8,15,412.5,105.0,2.0,14.0,280.0,221.35,169.3
2016,10,4,8,30,773.0,76.0,1.9,14.0,408.0,345.12,265.77
2016,10,4,8,45,802.5,77.5,1.85,14.5,454.0,399.46,312.31
2016,10,4,9,0,832.0,79.0,1.8,15.0,500.0,455.27,358.85
2016,10,4,9,15,849.0,81.5,1.7,15.5,540.0,506.94,400.51
2016,10,4,9,30,866.0,84.0,1.6,16.0,580.0,558.2,440.24
2016,10,4,9,45,877.0,86.5,1.55,16.5,614.5,604.95,475.45
2016,10,4,10,0,888.0,89.0,1.5,17.0,649.0,650.27,508.42
2016,10,4,10,15,897.5,90.5,1.45,17.0,676.5,691.88,538.71
2016,10,4,10,30,907.0,92.0,1.4,17.0,704.0,731.47,565.55
2016,10,4,10,45,916.0,91.5,1.4,17.5,725.0,766.38,587.8
2016,10,4,11,0,925.0,91.0,1.4,18.0,746.0,798.78,608.11
2016,10,4,11,15,928.5,91.5,1.5,18.0,758.0,825.23,626.55
2016,10,4,11,30,932.0,92.0,1.6,18.0,770.0,848.58,642.97
2016,10,4,11,45,935.0,91.0,1.7,18.5,774.5,866.7,654.72
2016,10,4,12,0,938.0,90.0,1.8,19.0,779.0,881.46,664.3
2016,10,4,12,15,937.0,90.0,1.95,19.0,774.5,890.48,671.92
2016,10,4,12,30,936.0,90.0,2.1,19.0,770.0,895.94,677.28
2016,10,4,12,45,929.0,91.0,2.3,19.0,757.0,893.83,678.06
2016,10,4,13,0,922.0,92.0,2.5,19.0,744.0,888.18,676.49
2016,10,4,13,15,916.0,91.0,2.65,19.0,723.5,877.71,671.2
2016,10,4,13,30,910.0,90.0,2.8,19.0,703.0,863.85,663.6
2016,10,4,13,45,900.5,89.0,2.95,19.0,675.0,843.83,651.67
2016,10,4,14,0,891.0,88.0,3.1,19.0,647.0,820.75,637.54
2016,10,4,14,15,878.5,86.5,3.2,18.5,613.0,791.88,620.05
2016,10,4,14,30,866.0,85.0,3.3,18.0,579.0,760.44,600.48
2016,10,4,14,45,848.0,83.0,3.4,18.0,538.5,726.57,577.72
2016,10,4,15,0,830.0,81.0,3.5,18.0,498.0,686.24,549.83
2016,10,4,15,15,806.5,78.0,3.55,17.5,452.5,639.52,517.1
2016,10,4,15,30,783.0,75.0,3.6,17.0,407.0,591.93,481.51
2016,10,4,15,45,745.5,72.0,3.7,17.0,357.5,535.49,437.04
2016,10,4,16,0,708.0,69.0,3.8,17.0,308.0,482.36,393.72
2016,10,4,16,15,658.0,63.5,3.8,16.5,258.0,419.29,341.62
2016,10,4,16,30,608.0,58.0,3.8,16.0,208.0,359.25,290.14
2016,10,4,16,45,520.0,51.0,3.8,16.0,158.0,285.37,225.67
2016,10,4,17,0,432.0,44.0,3.8,16.0,108.0,219.16,166.57
2016,10,4,17,15,294.0,31.5,3.7,15.5,67.5,140.43,95.69
2016,10,4,17,30,156.0,19.0,3.6,15.0,27.0,67.5,0.0
2016,10,4,17,45,78.0,9.5,3.55,14.5,13.5,25.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,115.5,9.5,2.15,10.5,15.5,9.34,0.0
2016,10,5,6,30,231.0,19.0,2.2,11.0,31.0,15.2,0.0
2016,10,5,6,45,371.0,29.0,2.25,11.5,73.5,22.11,12.83
2016,10,5,7,0,511.0,39.0,2.3,12.0,116.0,35.92,19.79
2016,10,5,7,15,586.0,45.5,2.3,12.5,166.0,78.37,39.54
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,130.99,76.52
2016,10,5,7,45,710.5,56.0,2.3,13.5,267.5,182.61,119.22
2016,10,5,8,0,760.0,60.0,2.3,14.0,319.0,239.15,168.71
2016,10,5,8,15,791.5,63.5,2.3,14.5,368.0,294.47,218.48
2016,10,5,8,30,823.0,67.0,2.3,15.0,417.0,352.04,269.47
2016,10,5,8,45,846.5,69.5,2.3,16.0,463.0,407.36,317.02
2016,10,5,9,0,870.0,72.0,2.3,17.0,509.0,464.12,364.0
2016,10,5,9,15,885.5,74.0,2.15,17.0,549.0,515.87,406.55
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,566.99,447.11
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,614.07,482.6
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,659.6,515.66
2016,10,5,10,15,931.0,80.5,1.75,18.0,684.5,701.35,546.24
2016,10,5,10,30,939.0,82.0,1.7,18.0,712.0,740.87,572.83
2016,10,5,10,45,944.5,82.5,1.65,18.5,731.5,775.09,594.19
2016,10,5,11,0,950.0,83.0,1.6,19.0,751.0,806.52,613.36
2016,10,5,11,15,952.5,83.5,1.65,19.0,763.0,832.66,630.98
2016,10,5,11,30,955.0,84.0,1.7,19.0,775.0,855.57,646.5
2016,10,5,11,45,955.5,84.0,1.8,19.5,778.5,872.97,657.68
2016,10,5,12,0,956.0,84.0,1.9,20.0,782.0,886.87,666.62
2016,10,5,12,15,954.5,84.0,1.95,20.0,777.0,895.53,672.92
2016,10,5,12,30,953.0,84.0,2.0,20.0,772.0,900.57,676.97
2016,10,5,12,45,941.0,87.5,2.15,20.0,757.5,896.94,676.35
2016,10,5,13,0,929.0,91.0,2.3,20.0,743.0,889.75,673.44
2016,10,5,13,15,922.5,90.0,2.35,20.0,722.0,878.77,667.13
2016,10,5,13,30,916.0,89.0,2.4,20.0,701.0,864.39,658.6
2016,10,5,13,45,905.5,88.5,2.5,20.0,673.0,844.01,646.38
2016,10,5,14,0,895.0,88.0,2.6,20.0,645.0,820.6,632.04
2016,10,5,14,15,882.0,86.0,2.65,19.5,610.0,790.68,613.85
2016,10,5,14,30,869.0,84.0,2.7,19.0,575.0,758.22,593.65
2016,10,5,14,45,849.0,82.5,2.8,19.0,534.0,723.39,570.61
2016,10,5,15,0,829.0,81.0,2.9,19.0,493.0,682.23,542.55
2016,10,5,15,15,804.0,78.0,2.95,18.5,447.0,634.61,509.33
2016,10,5,15,30,779.0,75.0,3.0,18.0,401.0,586.24,473.5
2016,10,5,15,45,741.5,71.5,3.05,18.0,352.0,529.51,429.1
2016,10,5,16,0,704.0,68.0,3.1,18.0,303.0,476.13,385.86
2016,10,5,16,15,652.5,62.5,3.05,17.5,252.5,412.69,333.75
2016,10,5,16,30,601.0,57.0,3.0,17.0,202.0,352.44,282.38
2016,10,5,16,45,516.0,49.5,3.0,16.5,153.0,279.95,219.85
2016,10,5,17,0,431.0,42.0,3.0,16.0,104.0,214.9,162.17
2016,10,5,17,15,290.5,30.0,3.05,15.5,64.0,136.68,90.44
2016,10,5,17,30,150.0,18.0,3.1,15.0,24.0,55.16,0.0
2016,10,5,17,45,75.0,9.0,3.15,14.5,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,105.5,9.0,1.45,11.5,14.0,8.85,0.0
2016,10,6,6,30,211.0,18.0,1.5,12.0,28.0,14.37,0.0
2016,10,6,6,45,352.0,28.0,1.55,12.5,69.5,21.34,11.96
2016,10,6,7,0,493.0,38.0,1.6,13.0,111.0,33.87,18.83
2016,10,6,7,15,568.0,45.0,1.7,13.5,160.0,75.58,37.95
2016,10,6,7,30,643.0,52.0,1.8,14.0,209.0,127.45,74.02
2016,10,6,7,45,693.0,56.0,1.9,14.5,259.5,178.01,115.44
2016,10,6,8,0,743.0,60.0,2.0,15.0,310.0,233.55,163.72
2016,10,6,8,15,774.0,63.5,1.95,15.5,358.5,287.68,212.12
2016,10,6,8,30,805.0,67.0,1.9,16.0,407.0,344.03,261.7
2016,10,6,8,45,828.5,69.5,1.9,16.5,451.5,398.32,308.64
2016,10,6,9,0,852.0,72.0,1.9,17.0,496.0,454.05,355.23
2016,10,6,9,15,868.0,74.0,1.85,17.5,536.0,505.1,396.59
2016,10,6,9,30,884.0,76.0,1.8,18.0,576.0,555.6,436.06
2016,10,6,9,45,899.0,76.0,1.75,18.5,610.5,602.66,471.67
2016,10,6,10,0,914.0,76.0,1.7,19.0,645.0,648.5,505.2
2016,10,6,10,15,922.0,77.0,1.6,19.0,671.5,689.28,534.64
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,727.85,560.06
2016,10,6,10,45,935.5,79.0,1.45,19.5,718.0,762.2,581.38
2016,10,6,11,0,941.0,80.0,1.4,20.0,738.0,793.79,600.52
2016,10,6,11,15,944.0,80.0,1.35,20.0,749.5,819.46,616.59
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,841.95,630.5
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,859.92,640.84
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,874.44,648.98
2016,10,6,12,15,948.5,80.0,1.35,21.0,763.5,882.95,655.19
2016,10,6,12,30,947.0,80.0,1.4,21.0,759.0,887.86,659.23
2016,10,6,12,45,939.0,81.5,1.5,21.0,745.5,885.34,659.17
2016,10,6,13,0,931.0,83.0,1.6,21.0,732.0,879.26,656.9
2016,10,6,13,15,925.5,82.5,1.65,21.0,712.0,869.57,651.73
2016,10,6,13,30,920.0,82.0,1.7,21.0,692.0,856.46,644.38
2016,10,6,13,45,910.0,81.0,1.75,21.0,664.0,835.81,631.98
2016,10,6,14,0,900.0,80.0,1.8,21.0,636.0,812.1,617.52
2016,10,6,14,15,887.5,78.5,1.85,21.0,601.5,782.99,599.27
2016,10,6,14,30,875.0,77.0,1.9,21.0,567.0,751.31,579.08
2016,10,6,14,45,857.0,75.0,2.0,21.0,526.5,712.7,554.07
2016,10,6,15,0,839.0,73.0,2.1,21.0,486.0,676.59,530.44
2016,10,6,15,15,815.5,70.5,2.15,20.5,441.0,630.3,499.07
2016,10,6,15,30,792.0,68.0,2.2,20.0,396.0,583.14,464.82
2016,10,6,15,45,756.0,64.5,2.25,20.0,347.0,526.98,421.62
2016,10,6,16,0,720.0,61.0,2.3,20.0,298.0,471.65,377.61
2016,10,6,16,15,670.5,56.0,2.25,19.0,248.0,409.14,327.44
2016,10,6,16,30,621.0,51.0,2.2,18.0,198.0,352.0,279.39
2016,10,6,16,45,537.0,44.5,2.15,17.5,149.5,280.58,218.04
2016,10,6,17,0,453.0,38.0,2.1,17.0,101.0,216.58,161.31
2016,10,6,17,15,310.5,26.5,2.1,16.5,61.5,137.71,87.06
2016,10,6,17,30,168.0,15.0,2.1,16.0,22.0,56.05,0.0
2016,10,6,17,45,84.0,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,16.94,0.0
2016,10,7,6,45,83.0,34.5,1.5,13.5,46.5,28.47,17.45
2016,10,7,7,0,166.0,51.0,1.6,14.0,75.0,43.35,32.18
2016,10,7,7,15,194.0,70.0,1.6,14.5,109.0,73.44,49.42
2016,10,7,7,30,222.0,89.0,1.6,15.0,143.0,106.94,74.93
2016,10,7,7,45,243.5,107.0,1.6,15.5,178.0,141.64,103.33
2016,10,7,8,0,265.0,125.0,1.6,16.0,213.0,178.68,134.39
2016,10,7,8,15,441.0,112.0,1.6,16.5,284.5,233.69,176.16
2016,10,7,8,30,617.0,99.0,1.6,17.0,356.0,307.66,234.83
2016,10,7,8,45,605.0,115.0,1.65,17.5,390.0,351.83,272.91
2016,10,7,9,0,593.0,131.0,1.7,18.0,424.0,393.82,308.01
2016,10,7,9,15,570.5,151.0,1.7,18.5,451.5,432.31,338.94
2016,10,7,9,30,548.0,171.0,1.7,19.0,479.0,466.1,365.12
2016,10,7,9,45,584.0,171.0,1.75,20.0,516.5,513.87,400.84
2016,10,7,10,0,620.0,171.0,1.8,21.0,554.0,561.55,435.55
2016,10,7,10,15,614.5,182.5,1.75,21.5,576.0,594.48,458.47
2016,10,7,10,30,609.0,194.0,1.7,22.0,598.0,625.25,479.31
2016,10,7,10,45,748.0,146.5,1.7,22.5,657.0,697.85,532.57
2016,10,7,11,0,887.0,99.0,1.7,23.0,716.0,770.59,581.63
2016,10,7,11,15,890.5,99.5,1.6,23.5,727.5,795.93,595.67
2016,10,7,11,30,894.0,100.0,1.5,24.0,739.0,818.3,607.96
2016,10,7,11,45,897.0,99.5,1.45,24.5,743.0,836.12,617.66
2016,10,7,12,0,900.0,99.0,1.4,25.0,747.0,850.72,625.25
2016,10,7,12,15,899.0,99.0,1.3,25.0,743.0,859.23,629.5
2016,10,7,12,30,898.0,99.0,1.2,25.0,739.0,864.34,631.61
2016,10,7,12,45,873.5,107.5,1.1,25.0,721.5,855.55,624.77
2016,10,7,13,0,849.0,116.0,1.0,25.0,704.0,848.43,619.28
2016,10,7,13,15,842.5,115.0,0.9,25.0,684.0,838.06,611.73
2016,10,7,13,30,836.0,114.0,0.8,25.0,664.0,824.54,602.26
2016,10,7,13,45,639.5,173.0,0.75,25.0,584.0,722.97,534.75
2016,10,7,14,0,443.0,232.0,0.7,25.0,504.0,618.13,460.3
2016,10,7,14,15,615.5,168.5,0.7,25.0,523.0,677.0,506.44
2016,10,7,14,30,788.0,105.0,0.7,25.0,542.0,719.11,537.1
2016,10,7,14,45,689.5,117.0,0.7,25.0,479.5,643.41,485.46
2016,10,7,15,0,591.0,129.0,0.7,25.0,417.0,567.84,432.41
2016,10,7,15,15,579.5,118.0,0.75,24.5,378.5,528.34,406.44
2016,10,7,15,30,568.0,107.0,0.8,24.0,340.0,487.76,378.31
2016,10,7,15,45,521.5,103.5,0.9,23.5,297.0,431.16,337.08
2016,10,7,16,0,475.0,100.0,1.0,23.0,254.0,380.85,298.96
2016,10,7,16,15,432.0,87.5,1.1,22.0,209.5,324.69,255.44
2016,10,7,16,30,389.0,75.0,1.2,21.0,165.0,271.56,212.39
2016,10,7,16,45,325.0,60.5,1.35,20.5,123.0,211.17,161.87
2016,10,7,17,0,261.0,46.0,1.5,20.0,81.0,156.85,115.01
2016,10,7,17,15,130.5,30.5,1.55,19.5,48.0,86.79,51.04
2016,10,7,17,30,0.0,15.0,1.6,19.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,10,8,6,30,121.0,16.0,1.1,14.0,21.0,15.73,0.0
2016,10,8,6,45,253.5,29.5,1.1,14.5,59.0,23.17,12.82
2016,10,8,7,0,386.0,43.0,1.1,15.0,97.0,36.06,25.69
2016,10,8,7,15,468.5,51.5,1.1,15.5,144.5,73.03,39.5
2016,10,8,7,30,551.0,60.0,1.1,16.0,192.0,119.37,70.67
2016,10,8,7,45,601.5,67.0,1.1,16.5,240.5,167.66,109.3
2016,10,8,8,0,652.0,74.0,1.1,17.0,289.0,221.09,154.49
2016,10,8,8,15,688.5,78.5,1.1,17.5,336.5,272.9,199.5
2016,10,8,8,30,725.0,83.0,1.1,18.0,384.0,327.66,246.4
2016,10,8,8,45,749.5,87.5,1.1,19.0,428.0,381.35,291.02
2016,10,8,9,0,774.0,92.0,1.1,20.0,472.0,434.88,333.97
2016,10,8,9,15,793.0,95.0,1.15,20.5,511.5,485.0,373.82
2016,10,8,9,30,812.0,98.0,1.2,21.0,551.0,535.05,412.39
2016,10,8,9,45,853.0,89.5,1.25,22.0,590.5,585.72,449.74
2016,10,8,10,0,894.0,81.0,1.3,23.0,630.0,636.41,486.03
2016,10,8,10,15,902.5,82.0,1.25,23.5,657.0,676.64,513.67
2016,10,8,10,30,911.0,83.0,1.2,24.0,684.0,714.74,538.04
2016,10,8,10,45,916.0,84.5,1.2,24.5,703.0,748.53,558.94
2016,10,8,11,0,921.0,86.0,1.2,25.0,722.0,779.6,577.83
2016,10,8,11,15,924.5,86.5,1.1,25.0,734.0,805.58,593.1
2016,10,8,11,30,928.0,87.0,1.0,25.0,746.0,828.48,606.17
2016,10,8,11,45,928.5,87.5,0.9,25.5,749.5,845.75,614.25
2016,10,8,12,0,929.0,88.0,0.8,26.0,753.0,859.63,620.08
2016,10,8,12,15,928.0,87.5,0.7,26.0,748.5,867.74,623.42
2016,10,8,12,30,927.0,87.0,0.6,26.0,744.0,872.32,624.61
2016,10,8,12,45,924.0,86.5,0.5,26.0,731.5,871.7,622.62
2016,10,8,13,0,921.0,86.0,0.4,26.0,719.0,867.56,618.6
2016,10,8,13,15,915.5,85.0,0.35,26.0,698.5,857.31,611.89
2016,10,8,13,30,910.0,84.0,0.3,26.0,678.0,843.69,603.28
2016,10,8,13,45,901.0,83.0,0.3,26.0,650.5,823.96,591.86
2016,10,8,14,0,892.0,82.0,0.3,26.0,623.0,801.18,578.6
2016,10,8,14,15,879.5,80.0,0.4,26.0,588.5,771.7,562.66
2016,10,8,14,30,867.0,78.0,0.5,26.0,554.0,739.66,544.82
2016,10,8,14,45,849.5,76.0,0.6,26.0,514.0,706.13,525.59
2016,10,8,15,0,832.0,74.0,0.7,26.0,474.0,666.26,501.48
2016,10,8,15,15,808.0,71.0,0.8,25.5,429.0,619.43,471.9
2016,10,8,15,30,784.0,68.0,0.9,25.0,384.0,571.8,439.71
2016,10,8,15,45,749.0,64.0,1.05,24.5,335.5,516.21,400.45
2016,10,8,16,0,714.0,60.0,1.2,24.0,287.0,461.41,359.72
2016,10,8,16,15,663.0,55.0,1.2,23.0,237.5,398.82,310.97
2016,10,8,16,30,612.0,50.0,1.2,22.0,188.0,341.88,264.35
2016,10,8,16,45,528.5,42.5,1.3,21.0,140.0,270.66,205.19
2016,10,8,17,0,445.0,35.0,1.4,20.0,92.0,206.95,149.85
2016,10,8,17,15,299.0,23.5,1.45,19.5,54.0,126.22,68.75
2016,10,8,17,30,153.0,12.0,1.5,19.0,16.0,48.24,0.0
2016,10,8,17,45,76.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
