Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,7.5,0.7,13.5,11.0,0.0,0.0
2016,10,9,6,30,174.0,15.0,0.7,14.0,22.0,14.74,0.0
2016,10,9,6,45,311.0,26.5,0.7,14.5,61.0,20.45,10.36
2016,10,9,7,0,448.0,38.0,0.7,15.0,100.0,30.9,21.19
2016,10,9,7,15,527.5,45.5,0.65,15.5,148.0,70.23,35.43
2016,10,9,7,30,607.0,53.0,0.6,16.0,196.0,118.44,67.43
2016,10,9,7,45,656.5,58.5,0.55,16.5,245.5,168.13,106.99
2016,10,9,8,0,706.0,64.0,0.5,17.0,295.0,224.18,154.18
2016,10,9,8,15,740.0,68.0,0.5,17.5,342.5,277.33,200.19
2016,10,9,8,30,774.0,72.0,0.5,18.0,390.0,333.06,247.64
2016,10,9,8,45,797.5,75.5,0.5,19.0,434.5,386.46,291.71
2016,10,9,9,0,821.0,79.0,0.5,20.0,479.0,440.73,334.76
2016,10,9,9,15,838.0,81.5,0.55,20.5,518.5,491.38,374.61
2016,10,9,9,30,855.0,84.0,0.6,21.0,558.0,541.67,412.9
2016,10,9,9,45,871.5,84.5,0.65,21.5,592.5,588.47,447.59
2016,10,9,10,0,888.0,85.0,0.7,22.0,627.0,634.4,480.69
2016,10,9,10,15,897.0,86.5,0.8,22.5,654.0,675.18,509.89
2016,10,9,10,30,906.0,88.0,0.9,23.0,681.0,713.9,536.42
2016,10,9,10,45,910.0,89.5,1.0,23.5,700.0,746.76,557.79
2016,10,9,11,0,914.0,91.0,1.1,24.0,719.0,776.87,577.25
2016,10,9,11,15,917.5,91.5,1.2,24.0,730.5,802.64,594.92
2016,10,9,11,30,921.0,92.0,1.3,24.0,742.0,825.35,610.64
2016,10,9,11,45,919.5,93.5,1.4,24.5,745.0,841.94,621.21
2016,10,9,12,0,918.0,95.0,1.5,25.0,748.0,855.12,629.65
2016,10,9,12,15,917.0,94.5,1.55,24.5,743.0,863.11,636.69
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,867.62,641.63
2016,10,9,12,45,909.5,95.0,1.7,24.0,725.0,865.71,641.81
2016,10,9,13,0,903.0,96.0,1.8,24.0,712.0,860.36,639.85
2016,10,9,13,15,896.5,95.0,1.85,24.0,691.5,849.42,633.74
2016,10,9,13,30,890.0,94.0,1.9,24.0,671.0,835.2,625.55
2016,10,9,13,45,878.5,93.0,1.95,24.0,642.5,813.78,612.54
2016,10,9,14,0,867.0,92.0,2.0,24.0,614.0,794.25,600.86
2016,10,9,14,15,853.5,90.0,2.05,23.5,579.5,764.52,583.18
2016,10,9,14,30,840.0,88.0,2.1,23.0,545.0,732.33,563.6
2016,10,9,14,45,821.0,85.0,2.15,23.0,505.0,692.85,537.43
2016,10,9,15,0,802.0,82.0,2.2,23.0,465.0,651.69,509.67
2016,10,9,15,15,776.5,78.5,2.2,22.5,420.0,604.37,476.05
2016,10,9,15,30,751.0,75.0,2.2,22.0,375.0,556.44,440.86
2016,10,9,15,45,715.0,70.5,2.2,21.5,326.5,501.07,398.77
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,449.21,357.77
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,385.7,306.41
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,325.73,255.98
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,254.53,195.01
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,191.04,138.66
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,96.5,46.68
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,10,10,6,30,0.0,6.0,1.2,12.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,17.5,1.3,12.5,17.5,16.89,7.34
2016,10,10,7,0,0.0,29.0,1.4,13.0,29.0,28.0,18.78
2016,10,10,7,15,0.0,44.0,1.45,13.0,44.0,42.32,30.28
2016,10,10,7,30,0.0,59.0,1.5,13.0,59.0,56.56,42.72
2016,10,10,7,45,0.0,74.5,1.55,13.5,74.5,71.36,55.36
2016,10,10,8,0,0.0,90.0,1.6,14.0,90.0,86.26,67.83
2016,10,10,8,15,0.0,105.0,1.55,14.5,105.0,100.76,79.73
2016,10,10,8,30,0.0,120.0,1.5,15.0,120.0,115.34,91.47
2016,10,10,8,45,351.5,108.5,1.5,15.5,278.5,242.29,191.2
2016,10,10,9,0,703.0,97.0,1.5,16.0,437.0,404.33,318.09
2016,10,10,9,15,639.0,127.5,1.5,16.0,455.5,438.33,346.11
2016,10,10,9,30,575.0,158.0,1.5,16.0,474.0,465.13,367.89
2016,10,10,9,45,579.0,168.0,1.5,16.5,502.5,502.01,396.2
2016,10,10,10,0,583.0,178.0,1.5,17.0,531.0,539.33,423.92
2016,10,10,10,15,731.5,137.5,1.55,17.0,599.5,619.82,486.08
2016,10,10,10,30,880.0,97.0,1.6,17.0,668.0,702.88,548.71
2016,10,10,10,45,886.0,98.0,1.65,17.5,687.5,735.84,570.05
2016,10,10,11,0,892.0,99.0,1.7,18.0,707.0,766.22,589.91
2016,10,10,11,15,896.0,99.5,1.75,18.0,718.5,791.83,607.5
2016,10,10,11,30,900.0,100.0,1.8,18.0,730.0,814.46,623.1
2016,10,10,11,45,899.5,101.0,1.85,18.5,733.5,830.95,633.36
2016,10,10,12,0,899.0,102.0,1.9,19.0,737.0,844.13,641.48
2016,10,10,12,15,898.0,101.5,1.95,19.0,732.5,851.93,647.27
2016,10,10,12,30,897.0,101.0,2.0,19.0,728.0,856.32,650.92
2016,10,10,12,45,882.5,105.5,2.1,19.0,713.0,851.57,648.93
2016,10,10,13,0,868.0,110.0,2.2,19.0,698.0,848.34,648.17
2016,10,10,13,15,861.5,109.0,2.25,18.5,678.0,837.75,643.18
2016,10,10,13,30,855.0,108.0,2.3,18.0,658.0,823.95,636.08
2016,10,10,13,45,838.5,108.5,2.35,18.0,629.0,800.74,621.2
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,774.86,604.45
2016,10,10,14,15,807.0,106.5,2.4,17.5,566.0,744.37,585.08
2016,10,10,14,30,792.0,104.0,2.4,17.0,532.0,711.63,563.88
2016,10,10,14,45,765.0,103.0,2.45,17.0,491.0,672.87,537.2
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,630.43,506.02
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,582.0,470.51
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,533.39,433.75
2016,10,10,15,45,634.5,88.0,2.7,16.0,312.5,475.0,387.37
2016,10,10,16,0,589.0,83.0,2.8,16.0,264.0,418.46,341.02
2016,10,10,16,15,528.5,74.5,2.75,15.5,215.5,353.19,286.58
2016,10,10,16,30,468.0,66.0,2.7,15.0,167.0,292.05,233.9
2016,10,10,16,45,376.0,54.0,2.7,14.5,121.5,219.69,171.28
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,157.49,115.73
2016,10,10,17,15,158.0,25.5,2.6,13.5,43.0,84.06,33.89
2016,10,10,17,30,32.0,9.0,2.5,13.0,10.0,16.24,0.0
2016,10,10,17,45,16.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,44.5,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,89.0,14.0,1.4,11.0,17.0,13.76,0.0
2016,10,11,6,45,222.0,28.5,1.45,11.5,53.0,22.2,10.96
2016,10,11,7,0,355.0,43.0,1.5,12.0,89.0,34.07,24.07
2016,10,11,7,15,440.5,52.5,1.55,12.5,135.5,69.72,38.9
2016,10,11,7,30,526.0,62.0,1.6,13.0,182.0,115.13,69.18
2016,10,11,7,45,271.5,89.5,1.65,13.5,152.0,128.8,92.01
2016,10,11,8,0,17.0,117.0,1.7,14.0,122.0,114.95,91.2
2016,10,11,8,15,22.0,134.5,1.65,14.0,142.5,134.43,107.32
2016,10,11,8,30,27.0,152.0,1.6,14.0,163.0,154.28,123.54
2016,10,11,8,45,29.0,169.5,1.6,14.5,182.5,174.07,139.33
2016,10,11,9,0,31.0,187.0,1.6,15.0,202.0,194.13,155.1
2016,10,11,9,15,423.5,141.5,1.55,15.0,371.5,345.48,276.72
2016,10,11,9,30,816.0,96.0,1.5,15.0,541.0,528.89,419.77
2016,10,11,9,45,846.5,91.5,1.5,15.5,578.0,577.28,456.09
2016,10,11,10,0,877.0,87.0,1.5,16.0,615.0,624.84,491.87
2016,10,11,10,15,886.5,88.5,1.5,16.0,641.5,665.37,522.29
2016,10,11,10,30,896.0,90.0,1.5,16.0,668.0,703.89,550.36
2016,10,11,10,45,902.0,91.0,1.5,16.5,687.0,737.19,571.96
2016,10,11,11,0,908.0,92.0,1.5,17.0,706.0,767.88,591.55
2016,10,11,11,15,911.5,92.5,1.5,17.0,717.5,793.35,608.52
2016,10,11,11,30,915.0,93.0,1.5,17.0,729.0,815.78,623.43
2016,10,11,11,45,915.0,93.5,1.5,17.5,732.5,832.27,633.14
2016,10,11,12,0,915.0,94.0,1.5,18.0,736.0,845.4,640.67
2016,10,11,12,15,914.0,94.0,1.5,18.0,731.5,853.78,646.31
2016,10,11,12,30,913.0,94.0,1.5,18.0,727.0,858.7,649.79
2016,10,11,12,45,896.5,99.0,1.55,18.0,711.0,852.86,646.75
2016,10,11,13,0,880.0,104.0,1.6,18.0,695.0,843.66,641.65
2016,10,11,13,15,873.0,102.5,1.65,18.0,674.5,836.71,638.22
2016,10,11,13,30,866.0,101.0,1.7,18.0,654.0,821.79,629.37
2016,10,11,13,45,661.0,160.0,1.8,18.0,571.5,716.39,556.92
2016,10,11,14,0,456.0,219.0,1.9,18.0,489.0,607.63,475.84
2016,10,11,14,15,508.5,188.0,2.0,17.5,473.0,604.9,478.32
2016,10,11,14,30,561.0,157.0,2.1,17.0,457.0,597.37,476.22
2016,10,11,14,45,527.5,152.5,2.25,17.0,417.5,554.07,444.43
2016,10,11,15,0,494.0,148.0,2.4,17.0,378.0,510.93,412.24
2016,10,11,15,15,505.0,129.5,2.5,16.5,344.5,480.95,390.89
2016,10,11,15,30,516.0,111.0,2.6,16.0,311.0,448.45,366.62
2016,10,11,15,45,472.0,104.5,2.75,16.0,269.5,396.45,324.64
2016,10,11,16,0,428.0,98.0,2.9,16.0,228.0,346.85,283.48
2016,10,11,16,15,469.5,78.0,2.85,15.5,196.5,324.99,264.0
2016,10,11,16,30,511.0,58.0,2.8,15.0,165.0,300.23,240.0
2016,10,11,16,45,416.5,47.5,2.8,14.5,119.5,227.22,176.35
2016,10,11,17,0,322.0,37.0,2.8,14.0,74.0,162.92,118.23
2016,10,11,17,15,161.0,18.5,2.7,13.5,37.0,75.77,20.63
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,81.0,12.0,1.3,11.0,15.0,11.8,0.0
2016,10,12,6,45,214.5,27.0,1.2,11.5,50.5,21.03,9.47
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,33.02,23.09
2016,10,12,7,15,433.0,52.0,1.0,12.5,132.0,67.98,37.96
2016,10,12,7,30,518.0,62.0,0.9,13.0,178.0,113.17,67.86
2016,10,12,7,45,576.0,68.5,0.85,13.5,226.5,159.82,104.59
2016,10,12,8,0,634.0,75.0,0.8,14.0,275.0,212.45,148.82
2016,10,12,8,15,671.5,80.5,0.8,14.0,322.0,264.03,194.15
2016,10,12,8,30,709.0,86.0,0.8,14.0,369.0,318.69,241.74
2016,10,12,8,45,443.0,146.0,0.85,14.5,329.5,311.74,243.49
2016,10,12,9,0,177.0,206.0,0.9,15.0,290.0,276.22,218.7
2016,10,12,9,15,223.5,219.0,1.0,15.0,334.5,321.03,254.82
2016,10,12,9,30,270.0,232.0,1.1,15.0,379.0,371.69,294.77
2016,10,12,9,45,257.5,249.5,1.25,15.0,396.5,395.41,313.34
2016,10,12,10,0,245.0,267.0,1.4,15.0,414.0,414.54,328.29
2016,10,12,10,15,178.5,282.0,1.6,15.0,391.5,397.67,314.81
2016,10,12,10,30,112.0,297.0,1.8,15.0,369.0,371.73,294.0
2016,10,12,10,45,80.5,292.5,2.0,15.5,345.0,349.5,276.02
2016,10,12,11,0,49.0,288.0,2.2,16.0,321.0,325.09,256.07
2016,10,12,11,15,79.0,307.0,2.2,16.0,361.5,369.76,291.28
2016,10,12,11,30,109.0,326.0,2.2,16.0,402.0,415.82,326.9
2016,10,12,11,45,199.0,322.5,2.2,16.0,461.0,493.2,387.57
2016,10,12,12,0,289.0,319.0,2.2,16.0,520.0,573.44,449.02
2016,10,12,12,15,319.5,309.0,2.15,16.0,530.0,592.31,463.22
2016,10,12,12,30,350.0,299.0,2.1,16.0,540.0,610.23,477.12
2016,10,12,12,45,389.0,282.5,2.1,16.5,546.5,626.76,489.68
2016,10,12,13,0,428.0,266.0,2.1,17.0,553.0,649.44,506.46
2016,10,12,13,15,228.5,257.0,2.15,17.0,410.0,468.39,369.08
2016,10,12,13,30,29.0,248.0,2.2,17.0,267.0,280.19,220.25
2016,10,12,13,45,128.5,256.0,2.3,17.0,332.5,377.24,299.97
2016,10,12,14,0,228.0,264.0,2.4,17.0,398.0,462.75,368.17
2016,10,12,14,15,195.5,250.0,2.45,16.5,360.5,419.58,335.29
2016,10,12,14,30,163.0,236.0,2.5,16.0,323.0,377.17,303.11
2016,10,12,14,45,470.5,158.0,2.65,16.0,381.0,518.3,420.64
2016,10,12,15,0,778.0,80.0,2.8,16.0,439.0,623.72,506.37
2016,10,12,15,15,750.0,76.5,2.65,16.0,394.5,575.88,468.09
2016,10,12,15,30,722.0,73.0,2.5,16.0,350.0,527.69,429.76
2016,10,12,15,45,685.5,68.0,2.45,16.0,303.0,475.42,387.45
2016,10,12,16,0,649.0,63.0,2.4,16.0,256.0,422.08,343.06
2016,10,12,16,15,591.5,56.5,2.3,15.5,208.0,358.61,289.65
2016,10,12,16,30,534.0,50.0,2.2,15.0,160.0,299.07,237.76
2016,10,12,16,45,443.0,41.0,2.15,14.5,115.5,228.53,176.11
2016,10,12,17,0,352.0,32.0,2.1,14.0,71.0,166.48,118.89
2016,10,12,17,15,176.0,16.0,2.1,13.5,35.5,75.52,7.6
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.81,0.0
2016,10,13,6,45,105.0,26.0,1.95,11.5,39.5,21.74,9.17
2016,10,13,7,0,210.0,41.0,2.0,12.0,68.0,31.34,21.53
2016,10,13,7,15,250.0,58.0,2.1,12.5,103.5,61.88,38.82
2016,10,13,7,30,290.0,75.0,2.2,13.0,139.0,98.01,65.09
2016,10,13,7,45,315.5,91.5,2.35,13.5,176.5,135.75,95.94
2016,10,13,8,0,341.0,108.0,2.5,14.0,214.0,176.19,130.42
2016,10,13,8,15,354.5,124.5,2.45,14.0,250.5,215.86,165.31
2016,10,13,8,30,368.0,141.0,2.4,14.0,287.0,256.63,200.88
2016,10,13,8,45,268.0,172.5,2.35,14.5,285.5,268.74,213.69
2016,10,13,9,0,168.0,204.0,2.3,15.0,284.0,270.07,215.97
2016,10,13,9,15,101.0,208.5,2.25,15.0,257.5,250.64,200.75
2016,10,13,9,30,34.0,213.0,2.2,15.0,231.0,225.73,180.27
2016,10,13,9,45,33.5,224.5,2.15,15.5,244.0,239.15,190.42
2016,10,13,10,0,33.0,236.0,2.1,16.0,257.0,252.52,200.29
2016,10,13,10,15,36.0,249.0,2.05,16.0,272.0,269.59,213.45
2016,10,13,10,30,39.0,262.0,2.0,16.0,287.0,286.91,226.72
2016,10,13,10,45,109.5,289.5,2.0,16.5,362.0,366.68,289.44
2016,10,13,11,0,180.0,317.0,2.0,17.0,437.0,455.76,357.37
2016,10,13,11,15,207.0,320.0,2.05,17.0,460.5,485.26,379.69
2016,10,13,11,30,234.0,323.0,2.1,17.0,484.0,515.23,402.62
2016,10,13,11,45,238.5,321.0,2.15,17.5,486.0,522.3,407.32
2016,10,13,12,0,243.0,319.0,2.2,18.0,488.0,528.59,411.6
2016,10,13,12,15,310.5,304.0,2.25,18.0,518.0,578.71,450.55
2016,10,13,12,30,378.0,289.0,2.3,18.0,548.0,621.19,483.48
2016,10,13,12,45,325.5,295.5,2.35,18.0,515.5,587.75,457.98
2016,10,13,13,0,273.0,302.0,2.4,18.0,483.0,553.19,431.91
2016,10,13,13,15,200.0,297.0,2.4,17.5,427.5,480.25,377.27
2016,10,13,13,30,127.0,292.0,2.4,17.0,372.0,416.14,328.16
2016,10,13,13,45,102.0,274.0,2.4,17.0,336.5,367.83,291.35
2016,10,13,14,0,77.0,256.0,2.4,17.0,301.0,328.39,260.77
2016,10,13,14,15,178.0,238.5,2.4,17.0,334.5,392.87,314.45
2016,10,13,14,30,279.0,221.0,2.4,17.0,368.0,452.11,362.68
2016,10,13,14,45,306.0,198.5,2.4,17.0,348.0,439.09,353.62
2016,10,13,15,0,333.0,176.0,2.4,17.0,328.0,423.29,342.54
2016,10,13,15,15,166.5,144.0,2.35,16.5,220.0,263.3,214.32
2016,10,13,15,30,0.0,112.0,2.3,16.0,112.0,111.57,87.99
2016,10,13,15,45,0.0,96.5,2.3,16.0,96.5,96.0,75.4
2016,10,13,16,0,0.0,81.0,2.3,16.0,81.0,80.41,62.39
2016,10,13,16,15,0.0,65.5,2.15,15.5,65.5,64.78,49.24
2016,10,13,16,30,0.0,50.0,2.0,15.0,50.0,49.08,35.8
2016,10,13,16,45,0.0,35.5,1.95,15.0,35.5,34.38,22.97
2016,10,13,17,0,0.0,21.0,1.9,15.0,21.0,20.27,10.32
2016,10,13,17,15,0.0,10.5,1.8,15.0,10.5,10.13,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,15.5,3.75,15.0,15.5,14.96,3.71
2016,10,14,7,0,0.0,27.0,3.6,15.0,27.0,26.07,16.62
2016,10,14,7,15,0.0,43.0,3.4,15.0,43.0,41.23,28.91
2016,10,14,7,30,0.0,59.0,3.2,15.0,59.0,56.39,42.11
2016,10,14,7,45,0.0,75.5,3.0,15.0,75.5,72.15,55.65
2016,10,14,8,0,0.0,92.0,2.8,15.0,92.0,88.02,69.08
2016,10,14,8,15,0.0,108.5,2.65,15.0,108.5,103.99,82.39
2016,10,14,8,30,0.0,125.0,2.5,15.0,125.0,120.04,95.56
2016,10,14,8,45,8.5,147.5,2.45,15.5,152.0,145.1,115.7
2016,10,14,9,0,17.0,170.0,2.4,16.0,179.0,171.15,136.43
2016,10,14,9,15,8.5,94.0,2.35,16.0,98.5,94.94,73.72
2016,10,14,9,30,0.0,18.0,2.3,16.0,18.0,17.38,8.98
2016,10,14,9,45,0.0,24.0,2.3,16.0,24.0,23.18,13.84
2016,10,14,10,0,0.0,30.0,2.3,16.0,30.0,28.99,18.66
2016,10,14,10,15,0.0,58.5,2.25,16.0,58.5,56.57,41.56
2016,10,14,10,30,0.0,87.0,2.2,16.0,87.0,84.19,64.25
2016,10,14,10,45,4.5,148.5,2.15,16.5,151.5,147.58,115.63
2016,10,14,11,0,9.0,210.0,2.1,17.0,216.0,212.12,166.69
2016,10,14,11,15,10.5,219.5,2.05,17.0,226.5,223.23,175.16
2016,10,14,11,30,12.0,229.0,2.0,17.0,237.0,234.45,183.88
2016,10,14,11,45,10.5,223.0,1.95,17.0,230.5,227.71,178.43
2016,10,14,12,0,9.0,217.0,1.9,17.0,224.0,220.87,173.0
2016,10,14,12,15,9.5,217.0,1.85,17.0,224.0,221.66,173.67
2016,10,14,12,30,10.0,217.0,1.8,17.0,224.0,222.46,174.35
2016,10,14,12,45,5.5,192.5,1.8,17.0,196.5,194.12,151.96
2016,10,14,13,0,1.0,168.0,1.8,17.0,169.0,165.8,129.49
2016,10,14,13,15,0.5,138.0,1.75,17.0,138.5,135.26,105.19
2016,10,14,13,30,0.0,108.0,1.7,17.0,108.0,104.9,80.79
2016,10,14,13,45,13.5,165.5,1.65,17.0,173.0,173.84,137.14
2016,10,14,14,0,27.0,223.0,1.6,17.0,238.0,244.91,193.96
2016,10,14,14,15,13.5,154.0,1.55,17.0,161.5,162.3,127.96
2016,10,14,14,30,0.0,85.0,1.5,17.0,85.0,82.22,62.77
2016,10,14,14,45,0.0,110.5,1.5,17.0,110.5,108.15,84.4
2016,10,14,15,0,0.0,136.0,1.5,17.0,136.0,135.37,106.87
2016,10,14,15,15,0.0,122.0,1.45,16.5,122.0,121.38,95.8
2016,10,14,15,30,0.0,108.0,1.4,16.0,108.0,107.41,84.67
2016,10,14,15,45,307.0,87.0,1.4,16.0,175.0,279.58,229.6
2016,10,14,16,0,614.0,66.0,1.4,16.0,242.0,402.7,325.74
2016,10,14,16,15,553.0,59.0,1.25,15.5,195.0,339.02,271.24
2016,10,14,16,30,492.0,52.0,1.1,15.0,148.0,279.63,219.88
2016,10,14,16,45,393.5,42.0,1.0,14.5,105.0,207.93,158.07
2016,10,14,17,0,295.0,32.0,0.9,14.0,62.0,145.53,99.95
2016,10,14,17,15,147.5,16.0,0.85,13.5,31.0,65.1,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.0,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,68.0,10.0,1.9,12.0,11.0,9.83,0.0
2016,10,15,6,45,208.5,23.0,2.0,12.5,44.0,18.18,4.79
2016,10,15,7,0,349.0,36.0,2.1,13.0,77.0,27.83,18.21
2016,10,15,7,15,438.5,44.5,2.2,13.0,121.5,58.54,30.66
2016,10,15,7,30,528.0,53.0,2.3,13.0,166.0,102.49,58.74
2016,10,15,7,45,264.0,63.5,2.45,13.5,120.0,100.49,68.45
2016,10,15,8,0,0.0,74.0,2.6,14.0,74.0,71.22,55.13
2016,10,15,8,15,0.0,87.0,2.9,14.5,87.0,83.76,65.59
2016,10,15,8,30,0.0,100.0,3.2,15.0,100.0,96.35,75.88
2016,10,15,8,45,6.5,132.5,3.5,15.5,136.0,130.04,103.47
2016,10,15,9,0,13.0,165.0,3.8,16.0,172.0,164.64,131.44
2016,10,15,9,15,6.5,100.0,4.0,16.0,103.5,99.78,77.83
2016,10,15,9,30,0.0,35.0,4.2,16.0,35.0,33.81,22.77
2016,10,15,9,45,0.0,74.0,4.45,16.5,74.0,71.57,54.09
2016,10,15,10,0,0.0,113.0,4.7,17.0,113.0,109.47,85.03
2016,10,15,10,15,0.0,135.0,4.85,17.0,135.0,131.02,102.44
2016,10,15,10,30,0.0,157.0,5.0,17.0,157.0,152.72,119.89
2016,10,15,10,45,2.0,172.0,5.15,17.0,173.5,169.05,133.0
2016,10,15,11,0,4.0,187.0,5.3,17.0,190.0,185.6,146.26
2016,10,15,11,15,19.5,231.5,5.4,17.0,245.5,242.04,191.83
2016,10,15,11,30,35.0,276.0,5.5,17.0,301.0,306.05,242.85
2016,10,15,11,45,70.5,298.5,5.65,17.0,347.5,359.16,285.67
2016,10,15,12,0,106.0,321.0,5.8,17.0,394.0,413.54,329.22
2016,10,15,12,15,68.0,294.5,5.85,17.0,341.5,356.74,283.77
2016,10,15,12,30,30.0,268.0,5.9,17.0,289.0,299.0,237.29
2016,10,15,12,45,25.0,255.0,6.0,17.0,272.5,274.38,217.94
2016,10,15,13,0,20.0,242.0,6.1,17.0,256.0,257.36,204.48
2016,10,15,13,15,10.0,140.5,6.1,17.0,147.5,145.42,114.33
2016,10,15,13,30,0.0,39.0,6.1,17.0,39.0,37.7,25.69
2016,10,15,13,45,0.0,85.5,6.15,17.0,85.5,82.73,63.03
2016,10,15,14,0,0.0,132.0,6.2,17.0,132.0,129.33,101.46
2016,10,15,14,15,0.0,97.0,6.15,16.5,97.0,94.11,72.8
2016,10,15,14,30,0.0,62.0,6.1,16.0,62.0,59.94,44.67
2016,10,15,14,45,0.0,76.5,6.05,16.0,76.5,73.98,56.54
2016,10,15,15,0,0.0,91.0,6.0,16.0,91.0,88.53,68.87
2016,10,15,15,15,0.0,60.5,5.8,16.0,60.5,58.47,43.8
2016,10,15,15,30,0.0,30.0,5.6,16.0,30.0,28.96,18.95
2016,10,15,15,45,0.0,25.5,5.45,16.0,25.5,24.61,15.29
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,20.26,11.59
2016,10,15,16,15,0.0,16.5,5.15,15.5,16.5,15.91,7.87
2016,10,15,16,30,0.0,12.0,5.0,15.0,12.0,11.57,4.11
2016,10,15,16,45,0.0,8.5,4.85,15.0,8.5,8.19,1.13
2016,10,15,17,0,0.0,5.0,4.7,15.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,4.55,15.0,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,195.0,16.5,1.6,13.5,39.0,12.18,0.41
2016,10,16,7,0,390.0,33.0,1.7,14.0,78.0,25.16,15.77
2016,10,16,7,15,478.5,40.5,1.8,14.0,123.0,55.8,27.43
2016,10,16,7,30,567.0,48.0,1.9,14.0,168.0,100.74,55.46
2016,10,16,7,45,618.0,54.0,2.0,14.5,214.5,147.82,92.38
2016,10,16,8,0,669.0,60.0,2.1,15.0,261.0,201.32,137.95
2016,10,16,8,15,334.5,94.0,2.2,15.0,194.5,179.42,134.97
2016,10,16,8,30,0.0,128.0,2.3,15.0,128.0,122.87,97.8
2016,10,16,8,45,4.0,143.5,2.4,15.5,145.0,139.58,111.25
2016,10,16,9,0,8.0,159.0,2.5,16.0,162.0,156.76,124.81
2016,10,16,9,15,7.0,166.5,2.55,16.0,170.0,164.3,130.67
2016,10,16,9,30,6.0,174.0,2.6,16.0,178.0,171.72,136.4
2016,10,16,9,45,6.0,179.0,2.7,16.0,183.0,177.14,140.52
2016,10,16,10,0,6.0,184.0,2.8,16.0,188.0,182.53,144.63
2016,10,16,10,15,3.0,112.5,2.85,16.0,114.5,110.91,86.27
2016,10,16,10,30,0.0,41.0,2.9,16.0,41.0,39.63,27.42
2016,10,16,10,45,0.0,42.0,3.0,16.5,42.0,40.61,28.15
2016,10,16,11,0,0.0,43.0,3.1,17.0,43.0,41.58,28.86
2016,10,16,11,15,0.0,102.0,3.1,17.0,102.5,98.83,75.81
2016,10,16,11,30,0.0,161.0,3.1,17.0,162.0,157.14,122.87
2016,10,16,11,45,0.0,161.5,3.15,17.0,162.5,157.76,123.23
2016,10,16,12,0,0.0,162.0,3.2,17.0,163.0,158.38,123.73
2016,10,16,12,15,0.0,103.0,3.3,17.0,103.5,99.85,76.48
2016,10,16,12,30,0.0,44.0,3.4,17.0,44.0,42.55,29.6
2016,10,16,12,45,19.0,155.0,3.55,17.0,167.5,171.38,135.39
2016,10,16,13,0,38.0,266.0,3.7,17.0,291.0,305.59,242.25
2016,10,16,13,15,73.0,274.0,3.85,17.0,320.0,343.44,273.03
2016,10,16,13,30,108.0,282.0,4.0,17.0,349.0,380.89,303.62
2016,10,16,13,45,116.5,270.0,4.2,17.0,339.0,382.81,305.89
2016,10,16,14,0,125.0,258.0,4.4,17.0,329.0,375.55,301.27
2016,10,16,14,15,99.0,238.0,4.5,17.0,292.5,324.59,261.14
2016,10,16,14,30,73.0,218.0,4.6,17.0,256.0,282.83,227.87
2016,10,16,14,45,40.0,184.5,4.7,17.0,205.5,221.73,178.39
2016,10,16,15,0,7.0,151.0,4.8,17.0,155.0,156.38,124.69
2016,10,16,15,15,3.5,81.5,4.7,16.5,83.5,81.32,62.92
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,11.57,4.19
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,9.64,2.56
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.71,0.91
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,20.0,1.6,12.5,35.5,15.54,0.62
2016,10,17,7,0,279.0,40.0,1.6,13.0,71.0,30.99,20.66
2016,10,17,7,15,376.0,50.5,1.6,13.0,115.0,59.73,34.07
2016,10,17,7,30,473.0,61.0,1.6,13.0,159.0,102.27,61.0
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,146.7,94.91
2016,10,17,8,0,610.0,73.0,1.6,14.0,254.0,198.29,137.76
2016,10,17,8,15,650.5,78.0,1.6,14.0,300.0,248.21,181.93
2016,10,17,8,30,691.0,83.0,1.6,14.0,346.0,301.5,229.0
2016,10,17,8,45,725.0,85.5,1.6,14.5,390.0,352.96,273.71
2016,10,17,9,0,759.0,88.0,1.6,15.0,434.0,407.13,319.44
2016,10,17,9,15,403.5,151.0,1.6,15.5,336.5,339.18,269.68
2016,10,17,9,30,48.0,214.0,1.6,16.0,239.0,233.77,185.52
2016,10,17,9,45,71.5,236.0,1.6,16.5,276.0,271.46,215.38
2016,10,17,10,0,95.0,258.0,1.6,17.0,313.0,311.15,245.9
2016,10,17,10,15,473.0,178.5,1.6,17.0,469.5,482.85,383.52
2016,10,17,10,30,851.0,99.0,1.6,17.0,626.0,669.03,525.54
2016,10,17,10,45,859.5,99.0,1.65,17.0,645.0,701.58,548.21
2016,10,17,11,0,868.0,99.0,1.7,17.0,664.0,729.19,567.5
2016,10,17,11,15,600.5,196.0,1.75,17.0,590.0,658.66,513.22
2016,10,17,11,30,333.0,293.0,1.8,17.0,516.0,562.56,437.96
2016,10,17,11,45,605.0,196.5,1.9,17.5,603.5,688.3,536.64
2016,10,17,12,0,877.0,100.0,2.0,18.0,691.0,802.9,619.03
2016,10,17,12,15,875.0,100.0,2.05,18.0,685.5,809.87,623.31
2016,10,17,12,30,873.0,100.0,2.1,18.0,680.0,813.53,626.47
2016,10,17,12,45,871.5,97.5,2.15,18.0,667.5,811.55,625.86
2016,10,17,13,0,870.0,95.0,2.2,18.0,655.0,806.24,623.09
2016,10,17,13,15,591.5,179.0,2.25,17.5,554.5,679.96,533.07
2016,10,17,13,30,313.0,263.0,2.3,17.0,454.0,537.32,423.63
2016,10,17,13,45,310.5,251.5,2.35,17.0,433.5,519.92,412.31
2016,10,17,14,0,308.0,240.0,2.4,17.0,413.0,501.37,399.19
2016,10,17,14,15,557.5,162.0,2.4,17.0,452.5,600.4,480.35
2016,10,17,14,30,807.0,84.0,2.4,17.0,492.0,677.99,541.69
2016,10,17,14,45,786.5,81.5,2.45,17.0,452.5,639.41,513.75
2016,10,17,15,0,766.0,79.0,2.5,17.0,413.0,599.39,483.82
2016,10,17,15,15,736.5,75.0,2.45,16.5,369.0,550.98,447.14
2016,10,17,15,30,707.0,71.0,2.4,16.0,325.0,502.38,409.22
2016,10,17,15,45,666.0,66.5,2.4,16.0,278.5,449.82,366.22
2016,10,17,16,0,625.0,62.0,2.4,16.0,232.0,396.42,321.22
2016,10,17,16,15,560.0,55.5,2.25,15.5,185.0,331.82,266.16
2016,10,17,16,30,495.0,49.0,2.1,15.0,138.0,271.83,213.39
2016,10,17,16,45,387.5,39.0,2.0,14.5,95.0,198.04,148.95
2016,10,17,17,0,280.0,29.0,1.9,14.0,52.0,133.13,82.56
2016,10,17,17,15,140.0,14.5,1.9,13.5,26.0,50.09,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,180.5,17.0,1.9,11.5,36.5,12.89,0.0
2016,10,18,7,0,361.0,34.0,1.9,12.0,73.0,26.59,16.86
2016,10,18,7,15,456.5,42.5,2.0,12.5,118.0,54.71,28.07
2016,10,18,7,30,552.0,51.0,2.1,13.0,163.0,99.56,55.53
2016,10,18,7,45,615.0,56.0,2.25,13.5,211.5,146.43,91.53
2016,10,18,8,0,678.0,61.0,2.4,14.0,260.0,201.04,137.57
2016,10,18,8,15,716.0,65.0,2.45,14.0,306.5,252.53,183.84
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,307.02,232.85
2016,10,18,8,45,782.5,71.5,2.55,14.5,396.5,359.18,279.15
2016,10,18,9,0,811.0,74.0,2.6,15.0,440.0,412.66,325.39
2016,10,18,9,15,829.5,76.5,2.5,15.5,478.5,462.52,367.27
2016,10,18,9,30,848.0,79.0,2.4,16.0,517.0,512.14,407.52
2016,10,18,9,45,866.0,79.0,2.35,16.5,550.5,557.8,443.66
2016,10,18,10,0,884.0,79.0,2.3,17.0,584.0,602.79,478.17
2016,10,18,10,15,893.5,80.0,2.2,17.0,610.5,642.32,508.27
2016,10,18,10,30,903.0,81.0,2.1,17.0,637.0,679.82,536.09
2016,10,18,10,45,911.5,81.0,2.05,17.5,656.0,713.32,558.6
2016,10,18,11,0,920.0,81.0,2.0,18.0,675.0,744.3,578.52
2016,10,18,11,15,923.0,81.5,1.95,18.0,686.0,769.07,594.98
2016,10,18,11,30,926.0,82.0,1.9,18.0,697.0,790.75,609.26
2016,10,18,11,45,929.5,80.5,1.85,18.0,700.0,807.44,620.07
2016,10,18,12,0,933.0,79.0,1.8,18.0,703.0,820.81,628.68
2016,10,18,12,15,931.5,79.0,1.85,18.0,698.0,828.48,634.45
2016,10,18,12,30,930.0,79.0,1.9,18.0,693.0,832.65,638.0
2016,10,18,12,45,924.0,79.5,1.95,18.5,679.5,830.29,635.99
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,824.46,631.79
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,812.76,624.4
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,797.77,614.87
2016,10,18,13,45,891.5,77.5,2.05,19.0,595.5,775.97,601.04
2016,10,18,14,0,879.0,77.0,2.1,19.0,567.0,751.32,585.2
2016,10,18,14,15,865.0,75.0,2.15,19.0,532.5,721.21,565.34
2016,10,18,14,30,851.0,73.0,2.2,19.0,498.0,688.73,543.58
2016,10,18,14,45,827.0,72.0,2.25,19.0,457.5,652.77,518.96
2016,10,18,15,0,803.0,71.0,2.3,19.0,417.0,611.12,488.44
2016,10,18,15,15,775.0,67.5,2.25,18.5,372.5,563.1,452.46
2016,10,18,15,30,747.0,64.0,2.2,18.0,328.0,514.71,415.05
2016,10,18,15,45,703.5,60.0,2.2,18.0,280.5,457.41,368.8
2016,10,18,16,0,660.0,56.0,2.2,18.0,233.0,401.7,322.28
2016,10,18,16,15,596.0,50.0,2.2,17.0,185.5,339.44,270.04
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,279.23,217.63
2016,10,18,16,45,423.5,35.0,2.2,15.5,94.5,205.02,152.59
2016,10,18,17,0,315.0,26.0,2.2,15.0,51.0,138.63,80.39
2016,10,18,17,15,157.5,13.0,2.3,14.5,25.5,52.54,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
