Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,14.0,1.9,11.5,36.5,10.3,0.0
2016,10,19,7,0,424.0,28.0,1.9,12.0,73.0,22.97,13.65
2016,10,19,7,15,513.5,35.5,1.95,12.5,118.0,51.3,24.16
2016,10,19,7,30,603.0,43.0,2.0,13.0,163.0,97.37,51.69
2016,10,19,7,45,657.5,47.5,2.05,13.5,211.0,144.82,88.23
2016,10,19,8,0,712.0,52.0,2.1,14.0,259.0,197.69,133.2
2016,10,19,8,15,747.0,55.5,2.1,14.5,305.0,249.52,179.65
2016,10,19,8,30,782.0,59.0,2.1,15.0,351.0,303.96,228.29
2016,10,19,8,45,722.5,78.5,2.15,15.5,373.0,342.26,264.78
2016,10,19,9,0,663.0,98.0,2.2,16.0,395.0,372.72,293.13
2016,10,19,9,15,763.5,83.5,2.15,16.5,453.5,437.03,345.63
2016,10,19,9,30,864.0,69.0,2.1,17.0,512.0,507.3,401.6
2016,10,19,9,45,875.0,71.0,2.1,17.5,544.0,551.9,436.76
2016,10,19,10,0,886.0,73.0,2.1,18.0,576.0,595.04,469.89
2016,10,19,10,15,894.0,74.5,2.0,18.0,601.5,634.1,499.47
2016,10,19,10,30,902.0,76.0,1.9,18.0,627.0,671.02,526.68
2016,10,19,10,45,904.5,78.0,1.85,18.5,644.5,702.39,547.53
2016,10,19,11,0,907.0,80.0,1.8,19.0,662.0,730.96,565.65
2016,10,19,11,15,910.0,80.5,1.75,19.0,672.5,755.36,581.75
2016,10,19,11,30,913.0,81.0,1.7,19.0,683.0,776.71,595.71
2016,10,19,11,45,913.5,81.0,1.7,19.5,685.5,792.44,605.12
2016,10,19,12,0,914.0,81.0,1.7,20.0,688.0,804.86,612.35
2016,10,19,12,15,912.5,81.0,1.7,20.0,683.0,812.34,617.48
2016,10,19,12,30,911.0,81.0,1.7,20.0,678.0,816.39,620.44
2016,10,19,12,45,906.5,80.5,1.75,20.5,665.0,814.07,618.51
2016,10,19,13,0,902.0,80.0,1.8,21.0,652.0,808.34,614.44
2016,10,19,13,15,895.0,79.5,1.8,21.0,631.5,797.31,607.56
2016,10,19,13,30,888.0,79.0,1.8,21.0,611.0,783.05,598.6
2016,10,19,13,45,878.5,77.0,1.85,21.0,583.5,762.07,585.47
2016,10,19,14,0,869.0,75.0,1.9,21.0,556.0,738.18,570.3
2016,10,19,14,15,855.0,73.5,1.95,20.5,522.0,708.89,552.24
2016,10,19,14,30,841.0,72.0,2.0,20.0,488.0,677.28,532.25
2016,10,19,14,45,820.5,69.5,2.05,20.0,448.0,642.26,508.42
2016,10,19,15,0,800.0,67.0,2.1,20.0,408.0,601.4,478.57
2016,10,19,15,15,771.5,64.0,2.05,19.5,364.0,553.89,443.04
2016,10,19,15,30,743.0,61.0,2.0,19.0,320.0,506.07,406.13
2016,10,19,15,45,702.5,57.0,1.95,19.0,273.5,450.75,361.39
2016,10,19,16,0,662.0,53.0,1.9,19.0,227.0,396.8,316.27
2016,10,19,16,15,598.5,47.0,1.85,18.0,180.0,332.18,262.34
2016,10,19,16,30,535.0,41.0,1.8,17.0,133.0,274.99,212.42
2016,10,19,16,45,428.5,32.0,1.75,16.5,90.5,201.87,148.3
2016,10,19,17,0,322.0,23.0,1.7,16.0,48.0,135.42,71.29
2016,10,19,17,15,161.0,11.5,1.75,15.5,24.0,51.41,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,12.5,35.0,10.85,0.0
2016,10,20,7,0,412.0,29.0,1.5,13.0,70.0,22.19,12.76
2016,10,20,7,15,505.5,36.5,1.5,13.5,115.5,49.01,22.82
2016,10,20,7,30,599.0,44.0,1.5,14.0,161.0,96.6,51.13
2016,10,20,7,45,657.0,49.0,1.55,14.5,209.5,144.65,87.59
2016,10,20,8,0,715.0,54.0,1.6,15.0,258.0,198.51,132.81
2016,10,20,8,15,751.0,57.5,1.5,15.5,304.5,250.64,178.98
2016,10,20,8,30,787.0,61.0,1.4,16.0,351.0,305.46,227.28
2016,10,20,8,45,813.0,63.5,1.35,16.5,394.5,358.04,273.15
2016,10,20,9,0,839.0,66.0,1.3,17.0,438.0,412.03,318.75
2016,10,20,9,15,856.5,68.0,1.25,17.5,476.5,461.63,359.52
2016,10,20,9,30,874.0,70.0,1.2,18.0,515.0,510.79,398.47
2016,10,20,9,45,888.0,71.0,1.2,19.0,547.5,556.31,432.84
2016,10,20,10,0,902.0,72.0,1.2,20.0,580.0,600.55,465.03
2016,10,20,10,15,910.5,73.0,1.2,20.5,605.5,639.87,493.5
2016,10,20,10,30,919.0,74.0,1.2,21.0,631.0,677.03,519.68
2016,10,20,10,45,924.0,75.0,1.25,21.5,649.5,709.46,541.41
2016,10,20,11,0,929.0,76.0,1.3,22.0,668.0,739.15,560.56
2016,10,20,11,15,932.0,76.5,1.3,22.0,678.5,763.96,576.87
2016,10,20,11,30,935.0,77.0,1.3,22.0,689.0,785.65,591.09
2016,10,20,11,45,935.0,77.0,1.3,22.5,691.5,801.27,600.12
2016,10,20,12,0,935.0,77.0,1.3,23.0,694.0,813.49,606.98
2016,10,20,12,15,933.5,77.0,1.3,23.0,688.5,821.09,612.04
2016,10,20,12,30,932.0,77.0,1.3,23.0,683.0,825.18,614.95
2016,10,20,12,45,926.0,77.5,1.35,23.0,669.5,822.78,614.29
2016,10,20,13,0,920.0,78.0,1.4,23.0,656.0,816.91,611.5
2016,10,20,13,15,913.5,77.0,1.4,23.0,635.5,805.57,604.59
2016,10,20,13,30,907.0,76.0,1.4,23.0,615.0,790.93,595.59
2016,10,20,13,45,897.5,74.0,1.45,23.0,587.0,769.69,582.69
2016,10,20,14,0,888.0,72.0,1.5,23.0,559.0,745.47,567.75
2016,10,20,14,15,874.0,70.5,1.5,23.0,524.5,715.81,548.44
2016,10,20,14,30,860.0,69.0,1.5,23.0,490.0,683.77,527.34
2016,10,20,14,45,840.5,66.5,1.5,23.0,450.0,644.73,500.97
2016,10,20,15,0,821.0,64.0,1.5,23.0,410.0,608.18,474.75
2016,10,20,15,15,793.0,61.0,1.5,22.5,366.0,560.39,440.07
2016,10,20,15,30,765.0,58.0,1.5,22.0,322.0,512.21,403.89
2016,10,20,15,45,724.0,54.0,1.55,21.5,274.5,455.95,360.32
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,401.09,315.97
2016,10,20,16,15,618.5,44.5,1.6,20.0,179.5,335.98,262.22
2016,10,20,16,30,554.0,39.0,1.6,19.0,132.0,275.24,209.94
2016,10,20,16,45,440.5,30.5,1.65,18.5,88.5,202.81,146.58
2016,10,20,17,0,327.0,22.0,1.7,18.0,45.0,133.65,61.07
2016,10,20,17,15,163.5,11.0,1.7,17.5,22.5,51.0,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.0,1.2,14.0,33.0,10.52,0.0
2016,10,21,7,0,393.0,28.0,1.2,14.0,66.0,21.43,11.86
2016,10,21,7,15,487.0,35.5,1.15,14.5,110.5,46.28,21.39
2016,10,21,7,30,581.0,43.0,1.1,15.0,155.0,92.58,48.46
2016,10,21,7,45,638.0,48.0,1.05,15.5,202.0,139.29,83.46
2016,10,21,8,0,695.0,53.0,1.0,16.0,249.0,191.72,127.0
2016,10,21,8,15,434.0,101.0,0.9,16.5,231.0,207.52,152.52
2016,10,21,8,30,173.0,149.0,0.8,17.0,213.0,196.21,152.22
2016,10,21,8,45,225.5,163.0,0.7,17.5,256.5,239.38,186.49
2016,10,21,9,0,278.0,177.0,0.6,18.0,300.0,287.0,223.65
2016,10,21,9,15,567.0,124.0,0.55,18.5,401.5,383.81,297.64
2016,10,21,9,30,856.0,71.0,0.5,19.0,503.0,500.29,385.12
2016,10,21,9,45,866.5,73.5,0.5,19.5,534.5,544.64,417.85
2016,10,21,10,0,877.0,76.0,0.5,20.0,566.0,587.5,449.15
2016,10,21,10,15,886.0,77.5,0.5,20.0,591.5,626.7,477.81
2016,10,21,10,30,895.0,79.0,0.5,20.0,617.0,663.85,504.39
2016,10,21,10,45,900.5,80.0,0.55,20.5,635.5,695.86,526.07
2016,10,21,11,0,906.0,81.0,0.6,21.0,654.0,725.25,544.88
2016,10,21,11,15,909.0,81.5,0.7,21.0,664.5,749.49,561.97
2016,10,21,11,30,912.0,82.0,0.8,21.0,675.0,770.7,577.14
2016,10,21,11,45,912.0,82.5,0.9,21.5,677.5,786.49,587.65
2016,10,21,12,0,912.0,83.0,1.0,22.0,680.0,798.97,596.06
2016,10,21,12,15,910.5,82.5,1.1,22.0,674.5,805.82,601.96
2016,10,21,12,30,909.0,82.0,1.2,22.0,669.0,809.25,605.73
2016,10,21,12,45,899.0,84.0,1.35,22.0,655.0,805.36,605.28
2016,10,21,13,0,889.0,86.0,1.5,22.0,641.0,798.14,602.62
2016,10,21,13,15,882.0,85.0,1.65,22.0,620.0,786.67,597.02
2016,10,21,13,30,875.0,84.0,1.8,22.0,599.0,772.02,589.18
2016,10,21,13,45,862.5,82.5,1.95,22.0,571.0,749.61,575.82
2016,10,21,14,0,850.0,81.0,2.1,22.0,543.0,728.96,563.56
2016,10,21,14,15,835.0,79.0,2.2,21.5,509.0,698.84,545.03
2016,10,21,14,30,820.0,77.0,2.3,21.0,475.0,666.47,524.57
2016,10,21,14,45,798.5,74.5,2.4,21.0,435.5,627.19,497.12
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,586.52,467.08
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,538.51,431.04
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,490.35,393.68
2016,10,21,15,45,674.0,60.5,2.55,19.5,262.5,434.44,349.0
2016,10,21,16,0,631.0,56.0,2.6,19.0,216.0,382.95,306.04
2016,10,21,16,15,562.5,49.5,2.6,18.5,169.5,317.7,250.61
2016,10,21,16,30,494.0,43.0,2.6,18.0,123.0,257.47,197.7
2016,10,21,16,45,379.0,33.0,2.6,17.5,81.5,183.12,132.26
2016,10,21,17,0,264.0,23.0,2.6,17.0,40.0,114.04,42.18
2016,10,21,17,15,132.0,11.5,2.65,16.5,20.0,43.33,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,126.0,16.0,1.7,11.5,28.0,12.51,0.0
2016,10,22,7,0,252.0,32.0,1.7,12.0,56.0,25.58,15.08
2016,10,22,7,15,324.5,45.5,1.7,12.0,95.0,48.43,27.56
2016,10,22,7,30,397.0,59.0,1.7,12.0,134.0,87.48,52.4
2016,10,22,7,45,449.5,69.0,1.7,12.5,176.5,129.03,84.13
2016,10,22,8,0,502.0,79.0,1.7,13.0,219.0,175.18,122.5
2016,10,22,8,15,546.5,83.5,1.65,13.0,260.0,219.14,161.02
2016,10,22,8,30,591.0,88.0,1.6,13.0,301.0,267.03,203.23
2016,10,22,8,45,592.5,100.0,1.55,13.5,336.0,310.59,241.94
2016,10,22,9,0,594.0,112.0,1.5,14.0,371.0,353.31,278.75
2016,10,22,9,15,526.5,143.0,1.4,14.5,387.5,381.25,302.67
2016,10,22,9,30,459.0,174.0,1.3,15.0,404.0,403.57,320.59
2016,10,22,9,45,386.0,204.0,1.2,15.5,406.0,412.51,327.01
2016,10,22,10,0,313.0,234.0,1.1,16.0,408.0,417.54,329.51
2016,10,22,10,15,324.0,243.5,1.1,16.0,430.5,447.01,352.16
2016,10,22,10,30,335.0,253.0,1.1,16.0,453.0,476.35,374.21
2016,10,22,10,45,447.5,226.0,1.1,16.5,502.0,540.82,423.21
2016,10,22,11,0,560.0,199.0,1.1,17.0,551.0,605.5,471.22
2016,10,22,11,15,733.0,148.0,1.15,17.0,616.5,694.6,538.25
2016,10,22,11,30,906.0,97.0,1.2,17.0,682.0,779.24,597.98
2016,10,22,11,45,756.5,145.0,1.25,17.0,634.5,738.45,568.97
2016,10,22,12,0,607.0,193.0,1.3,17.0,587.0,684.93,529.6
2016,10,22,12,15,579.5,200.5,1.35,17.0,574.5,675.69,523.83
2016,10,22,12,30,552.0,208.0,1.4,17.0,562.0,666.69,517.63
2016,10,22,12,45,728.5,150.0,1.45,17.0,607.0,748.07,579.76
2016,10,22,13,0,905.0,92.0,1.5,17.0,652.0,814.04,626.04
2016,10,22,13,15,663.5,158.5,1.55,17.0,562.0,702.73,547.33
2016,10,22,13,30,422.0,225.0,1.6,17.0,472.0,581.48,456.05
2016,10,22,13,45,506.5,188.0,1.7,17.0,470.5,599.92,474.01
2016,10,22,14,0,591.0,151.0,1.8,17.0,469.0,616.57,489.26
2016,10,22,14,15,602.0,137.0,1.85,17.0,443.5,597.49,476.15
2016,10,22,14,30,613.0,123.0,1.9,17.0,418.0,575.56,460.93
2016,10,22,14,45,460.0,141.0,1.95,17.0,352.0,474.69,382.7
2016,10,22,15,0,307.0,159.0,2.0,17.0,286.0,377.45,305.65
2016,10,22,15,15,293.0,144.0,2.05,16.5,254.5,342.87,279.28
2016,10,22,15,30,279.0,129.0,2.1,16.0,223.0,308.42,251.92
2016,10,22,15,45,266.5,111.0,2.15,16.0,189.5,271.41,221.27
2016,10,22,16,0,254.0,93.0,2.2,16.0,156.0,234.68,189.94
2016,10,22,16,15,224.5,75.0,2.15,15.5,122.0,191.01,152.31
2016,10,22,16,30,195.0,57.0,2.1,15.0,88.0,149.48,115.66
2016,10,22,16,45,143.0,39.5,2.1,14.5,58.0,103.37,74.24
2016,10,22,17,0,91.0,22.0,2.1,14.0,28.0,56.66,12.34
2016,10,22,17,15,45.5,11.0,2.15,13.5,14.0,21.72,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,14.0,1.35,10.5,30.5,13.76,0.0
2016,10,23,7,0,363.0,28.0,1.3,11.0,61.0,21.84,11.8
2016,10,23,7,15,464.5,36.5,1.3,11.5,105.5,44.29,21.53
2016,10,23,7,30,566.0,45.0,1.3,12.0,150.0,88.82,46.85
2016,10,23,7,45,625.0,51.0,1.3,12.5,197.5,135.83,82.01
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,189.99,127.19
2016,10,23,8,15,520.0,91.5,1.3,13.0,249.0,218.87,161.1
2016,10,23,8,30,356.0,126.0,1.3,13.0,253.0,229.91,178.07
2016,10,23,8,45,584.5,99.0,1.3,13.5,338.0,305.19,237.33
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,400.19,312.94
2016,10,23,9,15,679.0,110.5,1.3,14.0,421.5,417.23,330.09
2016,10,23,9,30,545.0,149.0,1.3,14.0,420.0,419.67,334.29
2016,10,23,9,45,714.0,114.0,1.35,14.5,492.5,500.4,398.34
2016,10,23,10,0,883.0,79.0,1.4,15.0,565.0,588.55,466.4
2016,10,23,10,15,892.5,80.0,1.45,15.0,590.5,627.59,496.46
2016,10,23,10,30,902.0,81.0,1.5,15.0,616.0,664.59,524.85
2016,10,23,10,45,909.5,81.5,1.55,15.0,634.5,697.48,549.62
2016,10,23,11,0,917.0,82.0,1.6,15.0,653.0,727.82,571.03
2016,10,23,11,15,920.0,82.5,1.65,15.0,663.5,752.2,588.18
2016,10,23,11,30,923.0,83.0,1.7,15.0,674.0,773.52,603.25
2016,10,23,11,45,924.5,82.5,1.75,15.5,677.0,789.44,613.46
2016,10,23,12,0,926.0,82.0,1.8,16.0,680.0,802.04,621.46
2016,10,23,12,15,924.5,82.0,1.85,16.0,674.5,809.48,627.16
2016,10,23,12,30,923.0,82.0,1.9,16.0,669.0,813.48,630.62
2016,10,23,12,45,911.5,84.5,2.0,16.0,654.5,809.02,628.76
2016,10,23,13,0,900.0,87.0,2.1,16.0,640.0,801.2,624.68
2016,10,23,13,15,892.5,85.5,2.15,16.0,619.0,788.72,616.99
2016,10,23,13,30,885.0,84.0,2.2,16.0,598.0,773.06,607.11
2016,10,23,13,45,740.5,116.0,2.25,16.5,532.0,696.93,552.23
2016,10,23,14,0,596.0,148.0,2.3,17.0,466.0,614.75,489.97
2016,10,23,14,15,488.0,163.5,2.3,16.5,413.0,540.38,434.1
2016,10,23,14,30,380.0,179.0,2.3,16.0,360.0,464.4,375.59
2016,10,23,14,45,586.5,124.5,2.35,16.0,376.5,540.7,438.66
2016,10,23,15,0,793.0,70.0,2.4,16.0,393.0,588.37,477.58
2016,10,23,15,15,762.0,66.5,2.35,15.5,348.5,539.5,439.29
2016,10,23,15,30,731.0,63.0,2.3,15.0,304.0,490.5,400.32
2016,10,23,15,45,682.5,58.5,2.3,15.0,257.0,431.57,351.54
2016,10,23,16,0,634.0,54.0,2.3,15.0,210.0,377.49,305.02
2016,10,23,16,15,562.0,47.5,2.15,14.5,163.0,311.19,247.65
2016,10,23,16,30,490.0,41.0,2.0,14.0,116.0,250.24,193.23
2016,10,23,16,45,362.5,31.0,1.9,13.5,75.0,172.89,123.71
2016,10,23,17,0,235.0,21.0,1.8,13.0,34.0,100.1,9.59
2016,10,23,17,15,117.5,10.5,1.8,12.5,17.0,38.13,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,11.5,14.5,3.45,13.0,15.5,14.25,0.0
2016,10,24,7,0,23.0,29.0,3.6,13.0,31.0,26.65,14.95
2016,10,24,7,15,49.5,48.5,3.65,13.0,56.5,44.31,30.11
2016,10,24,7,30,76.0,68.0,3.7,13.0,82.0,68.28,49.03
2016,10,24,7,45,88.5,88.0,3.8,13.5,109.0,93.94,70.23
2016,10,24,8,0,101.0,108.0,3.9,14.0,136.0,121.15,93.1
2016,10,24,8,15,114.0,126.5,4.0,14.0,163.0,148.57,116.43
2016,10,24,8,30,127.0,145.0,4.1,14.0,190.0,177.34,140.9
2016,10,24,8,45,69.5,149.0,4.25,14.5,174.0,168.13,134.73
2016,10,24,9,0,12.0,153.0,4.4,15.0,158.0,152.54,122.29
2016,10,24,9,15,15.0,167.5,4.4,15.0,174.5,168.86,135.55
2016,10,24,9,30,18.0,182.0,4.4,15.0,191.0,185.5,148.96
2016,10,24,9,45,9.0,141.0,4.4,15.0,145.5,141.59,112.64
2016,10,24,10,0,0.0,100.0,4.4,15.0,100.0,96.83,75.4
2016,10,24,10,15,0.0,93.0,4.45,15.0,93.0,90.01,69.65
2016,10,24,10,30,0.0,86.0,4.5,15.0,86.0,83.21,63.92
2016,10,24,10,45,0.0,126.5,4.55,15.5,126.5,122.89,96.4
2016,10,24,11,0,0.0,167.0,4.6,16.0,167.0,163.1,128.83
2016,10,24,11,15,4.0,185.0,4.6,16.0,187.5,184.11,145.81
2016,10,24,11,30,8.0,203.0,4.6,16.0,208.0,205.48,163.04
2016,10,24,11,45,4.0,170.0,4.65,16.0,172.5,169.52,133.87
2016,10,24,12,0,0.0,137.0,4.7,16.0,137.0,133.58,104.61
2016,10,24,12,15,0.0,119.0,4.75,16.0,119.0,115.72,90.08
2016,10,24,12,30,0.0,101.0,4.8,16.0,101.0,97.91,75.54
2016,10,24,12,45,0.0,102.5,4.85,16.0,102.5,99.41,76.84
2016,10,24,13,0,0.0,104.0,4.9,16.0,104.0,100.93,78.16
2016,10,24,13,15,0.0,57.5,4.95,16.0,57.5,55.6,40.77
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,10.62,3.26
2016,10,24,13,45,0.0,23.0,5.05,16.0,23.0,22.22,13.01
2016,10,24,14,0,0.0,35.0,5.1,16.0,35.0,33.81,22.78
2016,10,24,14,15,0.0,22.0,4.95,15.5,22.0,21.24,12.3
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,8.69,1.72
2016,10,24,14,45,0.0,34.5,4.7,15.0,34.5,33.31,22.66
2016,10,24,15,0,0.0,60.0,4.6,15.0,60.0,57.98,43.61
2016,10,24,15,15,0.0,53.0,4.45,15.0,53.0,51.2,37.95
2016,10,24,15,30,0.0,46.0,4.3,15.0,46.0,44.43,32.25
2016,10,24,15,45,0.0,38.5,4.15,15.0,38.5,37.17,26.08
2016,10,24,16,0,0.0,31.0,4.0,15.0,31.0,29.92,19.83
2016,10,24,16,15,0.0,23.5,3.9,14.5,23.5,22.67,13.55
2016,10,24,16,30,0.0,16.0,3.8,14.0,16.0,15.43,7.23
2016,10,24,16,45,0.0,10.0,3.7,14.0,10.0,9.64,1.93
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,3.65,14.0,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.0,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,3.6,14.0,10.0,9.64,1.55
2016,10,25,7,15,0.0,18.5,3.6,14.0,18.5,17.84,9.09
2016,10,25,7,30,0.0,27.0,3.6,14.0,27.0,26.06,16.36
2016,10,25,7,45,0.0,36.0,3.65,14.5,36.0,34.76,23.93
2016,10,25,8,0,0.0,45.0,3.7,15.0,45.0,43.46,31.4
2016,10,25,8,15,0.0,54.0,3.65,15.0,54.0,52.17,38.84
2016,10,25,8,30,0.0,63.0,3.6,15.0,63.0,60.89,46.19
2016,10,25,8,45,0.0,82.5,3.55,15.0,82.5,79.72,61.96
2016,10,25,9,0,0.0,102.0,3.5,15.0,102.0,98.6,77.61
2016,10,25,9,15,0.0,99.5,3.55,15.0,99.5,96.26,75.46
2016,10,25,9,30,0.0,97.0,3.6,15.0,97.0,93.87,73.3
2016,10,25,9,45,0.0,86.0,3.7,15.5,86.0,83.19,64.13
2016,10,25,10,0,0.0,75.0,3.8,16.0,75.0,72.53,55.04
2016,10,25,10,15,0.0,99.0,3.85,16.0,99.0,95.87,74.25
2016,10,25,10,30,0.0,123.0,3.9,16.0,123.0,119.41,93.46
2016,10,25,10,45,0.0,75.0,3.95,16.5,75.0,72.55,54.66
2016,10,25,11,0,0.0,27.0,4.0,17.0,27.0,26.09,16.09
2016,10,25,11,15,0.0,95.0,4.0,17.0,95.0,91.97,70.46
2016,10,25,11,30,0.0,163.0,4.0,17.0,163.0,159.39,125.17
2016,10,25,11,45,5.5,188.0,4.05,17.0,191.5,188.82,148.9
2016,10,25,12,0,11.0,213.0,4.1,17.0,220.0,218.76,172.98
2016,10,25,12,15,5.5,171.5,4.0,17.0,175.0,172.64,135.84
2016,10,25,12,30,0.0,130.0,3.9,17.0,130.0,126.76,98.68
2016,10,25,12,45,0.0,78.0,3.85,17.0,78.0,75.46,56.87
2016,10,25,13,0,0.0,26.0,3.8,17.0,26.0,25.12,15.29
2016,10,25,13,15,0.0,33.5,3.75,17.0,33.5,32.37,21.37
2016,10,25,13,30,0.0,41.0,3.7,17.0,41.0,39.62,27.44
2016,10,25,13,45,0.0,31.0,3.65,17.0,31.0,29.95,19.42
2016,10,25,14,0,0.0,21.0,3.6,17.0,21.0,20.28,11.37
2016,10,25,14,15,0.0,19.5,3.5,17.0,19.5,18.83,10.19
2016,10,25,14,30,0.0,18.0,3.4,17.0,18.0,17.37,9.0
2016,10,25,14,45,0.0,61.5,3.35,17.0,61.5,59.44,44.39
2016,10,25,15,0,0.0,105.0,3.3,17.0,105.0,103.67,81.36
2016,10,25,15,15,0.0,92.5,3.15,16.5,92.5,91.17,71.2
2016,10,25,15,30,0.0,80.0,3.0,16.0,80.0,78.67,60.96
2016,10,25,15,45,0.0,67.0,2.9,16.0,67.0,65.63,49.97
2016,10,25,16,0,0.0,54.0,2.8,16.0,54.0,52.56,38.83
2016,10,25,16,15,0.0,41.5,2.6,15.5,41.5,40.09,28.1
2016,10,25,16,30,0.0,29.0,2.4,15.0,29.0,28.0,17.59
2016,10,25,16,45,0.0,18.0,2.25,15.0,18.0,17.37,7.78
2016,10,25,17,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.0,3.5,3.44,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,12.5,1.7,12.5,25.5,12.29,0.0
2016,10,26,7,0,323.0,25.0,1.7,13.0,51.0,19.53,8.46
2016,10,26,7,15,429.0,34.0,1.7,13.0,93.5,37.84,18.25
2016,10,26,7,30,535.0,43.0,1.7,13.0,136.0,80.36,41.41
2016,10,26,7,45,598.0,48.5,1.75,13.5,182.0,125.13,73.85
2016,10,26,8,0,661.0,54.0,1.8,14.0,228.0,177.41,116.83
2016,10,26,8,15,701.0,58.0,1.85,14.5,273.0,227.22,160.81
2016,10,26,8,30,741.0,62.0,1.9,15.0,318.0,280.2,207.9
2016,10,26,8,45,769.5,65.0,2.0,15.5,360.0,331.06,253.17
2016,10,26,9,0,798.0,68.0,2.1,16.0,402.0,383.23,298.57
2016,10,26,9,15,817.0,70.5,2.15,16.0,439.5,431.74,340.56
2016,10,26,9,30,836.0,73.0,2.2,16.0,477.0,480.06,381.33
2016,10,26,9,45,853.5,73.0,2.3,16.5,509.5,523.92,417.13
2016,10,26,10,0,871.0,73.0,2.4,17.0,542.0,567.15,451.5
2016,10,26,10,15,880.0,74.5,2.45,17.0,567.0,605.67,482.13
2016,10,26,10,30,889.0,76.0,2.5,17.0,592.0,642.18,510.66
2016,10,26,10,45,893.0,77.5,2.6,17.5,609.0,673.18,533.85
2016,10,26,11,0,897.0,79.0,2.7,18.0,626.0,701.51,553.67
2016,10,26,11,15,900.5,79.5,2.75,18.0,636.5,725.59,570.87
2016,10,26,11,30,904.0,80.0,2.8,18.0,647.0,746.71,585.98
2016,10,26,11,45,636.5,172.5,2.9,18.5,572.5,667.76,525.27
2016,10,26,12,0,369.0,265.0,3.0,19.0,498.0,563.9,442.51
2016,10,26,12,15,634.5,173.5,3.0,19.0,570.5,683.68,538.2
2016,10,26,12,30,900.0,82.0,3.0,19.0,643.0,785.67,613.4
2016,10,26,12,45,892.5,83.0,3.05,19.0,629.5,782.65,611.11
2016,10,26,13,0,885.0,84.0,3.1,19.0,616.0,776.33,607.41
2016,10,26,13,15,878.5,83.0,3.05,18.5,596.0,765.31,601.06
2016,10,26,13,30,872.0,82.0,3.0,18.0,576.0,751.15,592.55
2016,10,26,13,45,859.5,81.5,2.95,18.0,548.5,734.56,581.24
2016,10,26,14,0,847.0,81.0,2.9,18.0,521.0,710.83,564.74
2016,10,26,14,15,831.5,79.0,2.8,17.5,487.0,680.72,544.3
2016,10,26,14,30,816.0,77.0,2.7,17.0,453.0,648.41,521.96
2016,10,26,14,45,792.0,74.5,2.65,17.0,413.5,608.06,491.24
2016,10,26,15,0,768.0,72.0,2.6,17.0,374.0,566.51,458.95
2016,10,26,15,15,735.5,68.0,2.45,16.5,330.5,517.42,420.5
2016,10,26,15,30,703.0,64.0,2.3,16.0,287.0,468.36,380.93
2016,10,26,15,45,654.0,59.0,2.2,16.0,241.0,413.01,334.48
2016,10,26,16,0,605.0,54.0,2.1,16.0,195.0,357.47,286.55
2016,10,26,16,15,527.5,47.0,1.8,15.5,149.0,290.41,228.48
2016,10,26,16,30,450.0,40.0,1.5,15.0,103.0,229.22,173.96
2016,10,26,16,45,225.0,33.0,1.25,14.5,64.5,127.18,85.7
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,30.0,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,2.15,13.5,7.5,7.37,0.0
2016,10,27,7,0,0.0,15.0,2.3,14.0,15.0,14.47,4.22
2016,10,27,7,15,0.0,29.0,2.4,14.0,29.0,28.01,17.33
2016,10,27,7,30,0.0,43.0,2.5,14.0,43.0,41.3,29.11
2016,10,27,7,45,0.0,58.0,2.6,14.5,58.0,55.61,41.53
2016,10,27,8,0,0.0,73.0,2.7,15.0,73.0,70.03,53.85
2016,10,27,8,15,0.0,88.0,2.65,15.0,88.0,84.54,66.16
2016,10,27,8,30,0.0,103.0,2.6,15.0,103.0,99.13,78.35
2016,10,27,8,45,0.0,98.5,2.55,15.0,98.5,95.09,74.82
2016,10,27,9,0,0.0,94.0,2.5,15.0,94.0,90.87,71.15
2016,10,27,9,15,0.0,119.5,2.45,15.0,119.5,115.67,91.6
2016,10,27,9,30,0.0,145.0,2.4,15.0,145.0,140.65,111.95
2016,10,27,9,45,16.5,178.0,2.35,15.5,187.0,181.8,145.14
2016,10,27,10,0,33.0,211.0,2.3,16.0,229.0,227.4,181.4
2016,10,27,10,15,22.5,205.5,2.25,16.0,218.0,214.38,170.48
2016,10,27,10,30,12.0,200.0,2.2,16.0,207.0,203.32,161.23
2016,10,27,10,45,7.5,189.5,2.15,16.0,194.5,190.44,150.66
2016,10,27,11,0,3.0,179.0,2.1,16.0,182.0,177.24,139.83
2016,10,27,11,15,1.5,170.5,2.2,16.0,172.0,167.9,132.24
2016,10,27,11,30,0.0,162.0,2.3,16.0,162.0,158.46,124.58
2016,10,27,11,45,0.0,162.5,2.4,16.0,162.5,159.09,125.1
2016,10,27,12,0,0.0,163.0,2.5,16.0,163.0,159.74,125.64
2016,10,27,12,15,0.0,150.5,2.5,16.0,150.5,147.29,115.6
2016,10,27,12,30,0.0,138.0,2.5,16.0,138.0,134.83,105.59
2016,10,27,12,45,0.0,131.0,2.5,16.0,131.0,127.9,100.05
2016,10,27,13,0,0.0,124.0,2.5,16.0,124.0,120.97,94.5
2016,10,27,13,15,0.0,115.0,2.4,15.5,115.0,112.02,87.47
2016,10,27,13,30,0.0,106.0,2.3,15.0,106.0,103.07,80.4
2016,10,27,13,45,0.0,88.5,2.2,15.0,88.5,85.62,66.11
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,68.65,52.13
2016,10,27,14,15,0.0,103.5,2.0,15.0,103.5,100.97,79.17
2016,10,27,14,30,0.0,136.0,1.9,15.0,136.0,135.22,107.62
2016,10,27,14,45,0.0,98.0,1.8,15.0,98.0,95.93,75.23
2016,10,27,15,0,0.0,60.0,1.7,15.0,60.0,57.98,43.61
2016,10,27,15,15,0.0,53.0,1.6,15.0,53.0,51.2,37.99
2016,10,27,15,30,0.0,46.0,1.5,15.0,46.0,44.43,32.29
2016,10,27,15,45,0.0,38.0,1.4,15.0,38.0,36.69,25.68
2016,10,27,16,0,0.0,30.0,1.3,15.0,30.0,28.95,19.01
2016,10,27,16,15,0.0,22.5,1.2,15.0,22.5,21.71,12.68
2016,10,27,16,30,0.0,15.0,1.1,15.0,15.0,14.46,6.32
2016,10,27,16,45,0.0,9.0,1.0,15.0,9.0,8.67,0.79
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.47,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.98,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.93,0.0
2016,10,28,7,15,0.0,5.0,0.35,14.0,5.0,4.82,0.0
2016,10,28,7,30,0.0,8.0,0.4,14.0,8.0,7.71,0.88
2016,10,28,7,45,0.0,11.0,0.5,14.5,11.0,10.6,3.41
2016,10,28,8,0,0.0,14.0,0.6,15.0,14.0,13.5,5.93
2016,10,28,8,15,0.0,17.0,0.7,15.0,17.0,16.4,8.43
2016,10,28,8,30,0.0,20.0,0.8,15.0,20.0,19.29,10.9
2016,10,28,8,45,142.5,91.5,0.9,15.0,150.0,138.17,108.27
2016,10,28,9,0,285.0,163.0,1.0,15.0,280.0,270.93,214.54
2016,10,28,9,15,142.5,134.0,1.1,15.0,192.5,193.88,154.5
2016,10,28,9,30,0.0,105.0,1.2,15.0,105.0,101.67,79.5
2016,10,28,9,45,0.0,70.5,1.35,15.5,70.5,68.17,51.63
2016,10,28,10,0,0.0,36.0,1.5,16.0,36.0,34.78,23.61
2016,10,28,10,15,0.0,97.5,1.6,16.0,97.5,94.41,73.1
2016,10,28,10,30,0.0,159.0,1.7,16.0,159.0,155.02,122.3
2016,10,28,10,45,0.0,162.5,1.85,16.0,162.5,158.62,124.95
2016,10,28,11,0,0.0,166.0,2.0,16.0,166.0,162.24,127.77
2016,10,28,11,15,5.0,186.5,2.1,16.0,189.5,186.46,147.3
2016,10,28,11,30,10.0,207.0,2.2,16.0,213.0,211.12,167.05
2016,10,28,11,45,5.0,140.5,2.35,16.5,143.5,140.75,110.18
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,71.59,53.62
2016,10,28,12,15,3.0,133.5,2.55,17.0,135.5,132.51,103.54
2016,10,28,12,30,6.0,193.0,2.6,17.0,197.0,195.36,154.12
2016,10,28,12,45,3.0,127.0,2.65,17.0,129.0,126.19,98.34
2016,10,28,13,0,0.0,61.0,2.7,17.0,61.0,58.99,43.38
2016,10,28,13,15,0.0,59.0,2.7,16.5,59.0,57.04,41.97
2016,10,28,13,30,0.0,57.0,2.7,16.0,57.0,55.1,40.51
2016,10,28,13,45,0.0,49.0,2.7,16.0,49.0,47.36,34.12
2016,10,28,14,0,0.0,41.0,2.7,16.0,41.0,39.61,27.7
2016,10,28,14,15,0.0,29.0,2.65,16.0,29.0,28.0,18.01
2016,10,28,14,30,0.0,17.0,2.6,16.0,17.0,16.41,8.26
2016,10,28,14,45,0.0,15.0,2.6,16.0,15.0,14.47,6.65
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,12.54,5.03
2016,10,28,15,15,357.5,36.5,2.45,15.5,146.5,257.35,215.31
2016,10,28,15,30,715.0,60.0,2.3,15.0,280.0,465.36,381.17
2016,10,28,15,45,672.0,54.5,2.15,15.0,234.5,409.69,332.46
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,355.68,285.18
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,290.82,228.38
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,229.22,172.85
2016,10,28,16,45,332.0,25.0,1.3,13.5,60.0,150.15,95.24
2016,10,28,17,0,191.0,15.0,1.1,13.0,22.0,66.19,0.0
2016,10,28,17,15,95.5,7.5,1.1,12.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
