Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.5,12.5,1.7,13.5,19.5,12.29,0.0
2016,10,29,7,0,211.0,25.0,1.8,14.0,39.0,20.2,5.95
2016,10,29,7,15,323.5,36.0,1.9,14.0,78.5,34.91,18.7
2016,10,29,7,30,436.0,47.0,2.0,14.0,118.0,73.05,39.51
2016,10,29,7,45,218.0,48.0,2.15,14.5,83.5,71.51,45.27
2016,10,29,8,0,0.0,49.0,2.3,15.0,49.0,47.34,34.64
2016,10,29,8,15,0.0,59.5,2.4,15.0,59.5,57.5,43.36
2016,10,29,8,30,0.0,70.0,2.5,15.0,70.0,67.63,51.9
2016,10,29,8,45,0.0,70.0,2.6,15.0,70.0,67.67,51.85
2016,10,29,9,0,0.0,70.0,2.7,15.0,70.0,67.67,51.75
2016,10,29,9,15,0.0,106.0,2.8,15.0,106.0,102.58,80.83
2016,10,29,9,30,0.0,142.0,2.9,15.0,142.0,137.76,109.73
2016,10,29,9,45,8.5,167.0,3.05,15.5,171.5,166.84,133.13
2016,10,29,10,0,17.0,192.0,3.2,16.0,201.0,196.81,157.05
2016,10,29,10,15,19.5,203.0,3.25,16.0,213.5,210.1,167.55
2016,10,29,10,30,22.0,214.0,3.3,16.0,226.0,223.59,178.23
2016,10,29,10,45,11.0,184.5,3.35,16.5,190.5,187.75,148.74
2016,10,29,11,0,0.0,155.0,3.4,17.0,155.0,151.29,118.73
2016,10,29,11,15,33.5,213.5,3.35,17.0,234.5,238.37,189.47
2016,10,29,11,30,67.0,272.0,3.3,17.0,314.0,325.48,258.55
2016,10,29,11,45,54.5,265.0,3.3,17.0,299.5,310.91,246.56
2016,10,29,12,0,42.0,258.0,3.3,17.0,285.0,295.76,234.4
2016,10,29,12,15,43.5,257.0,3.25,17.0,284.0,297.2,235.67
2016,10,29,12,30,45.0,256.0,3.2,17.0,283.0,298.56,236.87
2016,10,29,12,45,47.0,252.0,3.15,17.5,280.0,296.92,235.35
2016,10,29,13,0,49.0,248.0,3.1,18.0,277.0,295.16,233.8
2016,10,29,13,15,24.5,173.0,3.0,18.0,187.5,195.35,154.47
2016,10,29,13,30,0.0,98.0,2.9,18.0,98.0,95.08,72.93
2016,10,29,13,45,5.5,138.0,2.85,18.0,141.0,139.88,109.89
2016,10,29,14,0,11.0,178.0,2.8,18.0,184.0,186.35,147.74
2016,10,29,14,15,19.0,175.0,2.7,17.5,184.5,189.45,150.93
2016,10,29,14,30,27.0,172.0,2.6,17.0,185.0,192.38,154.07
2016,10,29,14,45,47.0,163.5,2.55,17.0,183.0,203.68,163.98
2016,10,29,15,0,67.0,155.0,2.5,17.0,181.0,206.85,167.14
2016,10,29,15,15,61.5,137.5,2.35,16.5,159.0,183.34,148.18
2016,10,29,15,30,56.0,120.0,2.2,16.0,137.0,160.06,129.13
2016,10,29,15,45,48.0,101.0,2.1,16.0,114.0,133.92,107.11
2016,10,29,16,0,40.0,82.0,2.0,16.0,91.0,108.22,85.11
2016,10,29,16,15,28.5,63.0,1.85,15.5,68.5,81.5,62.14
2016,10,29,16,30,17.0,44.0,1.7,15.0,46.0,55.35,39.41
2016,10,29,16,45,8.5,26.5,1.55,14.5,27.5,32.02,16.36
2016,10,29,17,0,0.0,9.0,1.4,14.0,9.0,8.85,0.0
2016,10,29,17,15,0.0,4.5,1.4,13.5,4.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.74,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,10.6,3.25
2016,10,30,7,45,0.0,15.0,4.35,14.0,15.0,14.46,6.65
2016,10,30,8,0,0.0,19.0,4.4,14.0,19.0,18.32,10.04
2016,10,30,8,15,0.0,23.5,4.45,14.0,23.5,22.67,13.8
2016,10,30,8,30,0.0,28.0,4.5,14.0,28.0,27.02,17.52
2016,10,30,8,45,0.0,52.5,4.55,14.5,52.5,50.72,37.63
2016,10,30,9,0,0.0,77.0,4.6,15.0,77.0,74.45,57.49
2016,10,30,9,15,0.0,98.0,4.65,15.0,98.0,94.82,74.42
2016,10,30,9,30,0.0,119.0,4.7,15.0,119.0,115.32,91.32
2016,10,30,9,45,0.0,129.5,4.8,15.0,129.5,125.68,99.7
2016,10,30,10,0,0.0,140.0,4.9,15.0,140.0,136.08,108.1
2016,10,30,10,15,33.0,192.5,4.95,15.0,211.0,210.43,169.39
2016,10,30,10,30,66.0,245.0,5.0,15.0,282.0,286.25,230.95
2016,10,30,10,45,84.5,258.0,5.1,15.5,307.0,314.48,253.26
2016,10,30,11,0,103.0,271.0,5.2,16.0,332.0,343.67,276.3
2016,10,30,11,15,453.5,195.0,5.15,16.0,470.5,527.21,428.57
2016,10,30,11,30,804.0,119.0,5.1,16.0,609.0,707.84,573.28
2016,10,30,11,45,509.0,202.0,5.1,16.0,512.5,594.37,480.29
2016,10,30,12,0,214.0,285.0,5.1,16.0,416.0,459.17,369.01
2016,10,30,12,15,314.0,262.0,5.05,16.0,453.0,519.63,419.15
2016,10,30,12,30,414.0,239.0,5.0,16.0,490.0,572.89,462.74
2016,10,30,12,45,605.5,176.5,4.95,16.5,534.5,662.08,534.56
2016,10,30,13,0,797.0,114.0,4.9,17.0,579.0,734.98,591.21
2016,10,30,13,15,533.0,176.5,4.85,16.5,483.0,602.13,487.5
2016,10,30,13,30,269.0,239.0,4.8,16.0,387.0,465.31,376.82
2016,10,30,13,45,193.0,231.0,4.75,16.0,334.5,391.24,317.71
2016,10,30,14,0,117.0,223.0,4.7,16.0,282.0,327.19,265.39
2016,10,30,14,15,58.5,150.0,4.55,16.0,179.5,195.29,158.11
2016,10,30,14,30,0.0,77.0,4.4,16.0,77.0,74.46,57.01
2016,10,30,14,45,336.5,82.5,4.3,16.0,209.5,315.71,263.38
2016,10,30,15,0,673.0,88.0,4.2,16.0,342.0,519.6,428.11
2016,10,30,15,15,634.0,83.0,4.0,15.5,299.5,469.48,386.5
2016,10,30,15,30,595.0,78.0,3.8,15.0,257.0,420.12,345.58
2016,10,30,15,45,554.0,69.0,3.65,15.0,214.0,366.55,299.58
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,314.79,253.8
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,245.79,193.72
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,183.66,138.16
2016,10,30,16,45,200.0,28.5,3.2,14.0,50.5,108.95,62.06
2016,10,30,17,0,65.0,15.0,3.1,14.0,17.0,31.88,0.0
2016,10,30,17,15,32.5,7.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,9.0,1.7,11.5,9.0,8.85,0.0
2016,10,31,7,0,0.0,18.0,1.7,12.0,18.0,17.34,1.25
2016,10,31,7,15,12.5,36.5,1.8,12.0,38.5,33.65,21.48
2016,10,31,7,30,25.0,55.0,1.9,12.0,59.0,52.7,37.83
2016,10,31,7,45,38.0,74.5,2.0,12.5,83.0,74.44,55.95
2016,10,31,8,0,51.0,94.0,2.1,13.0,107.0,97.84,75.51
2016,10,31,8,15,58.5,113.0,2.15,13.0,130.5,121.07,95.29
2016,10,31,8,30,66.0,132.0,2.2,13.0,154.0,145.18,115.71
2016,10,31,8,45,73.0,149.0,2.3,13.5,176.0,168.04,134.72
2016,10,31,9,0,80.0,166.0,2.4,14.0,198.0,191.56,154.04
2016,10,31,9,15,93.0,183.5,2.45,14.0,224.0,218.74,176.38
2016,10,31,9,30,106.0,201.0,2.5,14.0,250.0,247.04,199.47
2016,10,31,9,45,68.0,201.5,2.55,14.0,234.0,233.47,188.33
2016,10,31,10,0,30.0,202.0,2.6,14.0,218.0,216.61,174.22
2016,10,31,10,15,189.5,215.5,2.6,14.0,321.0,328.14,265.97
2016,10,31,10,30,349.0,229.0,2.6,14.0,424.0,451.19,364.33
2016,10,31,10,45,213.0,245.5,2.65,14.5,365.5,388.31,312.32
2016,10,31,11,0,77.0,262.0,2.7,15.0,307.0,316.67,253.02
2016,10,31,11,15,72.5,264.5,2.75,15.0,308.0,318.89,254.92
2016,10,31,11,30,68.0,267.0,2.8,15.0,309.0,320.74,256.25
2016,10,31,11,45,67.5,268.5,2.85,15.5,310.0,324.07,258.42
2016,10,31,12,0,67.0,270.0,2.9,16.0,311.0,327.23,260.47
2016,10,31,12,15,122.0,274.5,2.95,16.0,348.0,382.04,304.86
2016,10,31,12,30,177.0,279.0,3.0,16.0,385.0,430.37,343.7
2016,10,31,12,45,126.0,267.5,3.1,16.0,342.5,381.2,304.54
2016,10,31,13,0,75.0,256.0,3.2,16.0,300.0,323.65,258.72
2016,10,31,13,15,116.0,251.5,3.25,16.0,316.5,358.06,287.47
2016,10,31,13,30,157.0,247.0,3.3,16.0,333.0,383.56,308.86
2016,10,31,13,45,109.0,228.5,3.35,16.0,287.0,319.65,257.79
2016,10,31,14,0,61.0,210.0,3.4,16.0,241.0,264.83,213.41
2016,10,31,14,15,58.5,196.0,3.45,15.5,224.0,247.7,200.51
2016,10,31,14,30,56.0,182.0,3.5,15.0,207.0,230.54,187.31
2016,10,31,14,45,28.0,126.5,3.55,15.0,139.0,149.12,120.24
2016,10,31,15,0,0.0,71.0,3.6,15.0,71.0,68.64,52.62
2016,10,31,15,15,0.0,62.0,3.55,15.0,62.0,59.92,45.38
2016,10,31,15,30,0.0,53.0,3.5,15.0,53.0,51.2,38.01
2016,10,31,15,45,0.0,43.5,3.5,15.0,43.5,42.01,30.14
2016,10,31,16,0,0.0,34.0,3.5,15.0,34.0,32.82,22.18
2016,10,31,16,15,0.0,25.0,3.5,14.5,25.0,24.12,14.61
2016,10,31,16,30,0.0,16.0,3.5,14.0,16.0,15.43,6.96
2016,10,31,16,45,0.0,9.0,3.5,14.0,9.0,8.67,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.97,0.0
2016,10,31,17,15,0.0,1.0,3.6,14.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,96.5,11.5,1.95,11.5,17.0,11.3,0.0
2016,11,1,7,0,193.0,23.0,1.9,12.0,34.0,18.87,0.0
2016,11,1,7,15,318.5,34.0,1.95,12.0,73.0,30.65,16.73
2016,11,1,7,30,444.0,45.0,2.0,12.0,112.0,68.4,36.37
2016,11,1,7,45,521.0,52.0,2.05,12.5,157.0,110.0,64.74
2016,11,1,8,0,598.0,59.0,2.1,13.0,202.0,159.52,103.93
2016,11,1,8,15,646.0,64.0,2.15,13.0,247.0,208.06,146.31
2016,11,1,8,30,694.0,69.0,2.2,13.0,292.0,260.65,193.16
2016,11,1,8,45,726.0,72.5,2.25,13.5,334.0,310.96,238.2
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,362.1,283.15
2016,11,1,9,15,781.0,79.0,2.25,14.0,413.5,410.36,325.31
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,458.89,366.56
2016,11,1,9,45,820.5,84.0,2.15,14.5,483.0,503.07,402.63
2016,11,1,10,0,837.0,86.0,2.1,15.0,515.0,546.37,436.91
2016,11,1,10,15,848.0,87.5,1.95,15.0,540.0,584.83,466.91
2016,11,1,10,30,859.0,89.0,1.8,15.0,565.0,621.52,494.68
2016,11,1,10,45,865.5,90.0,1.7,15.5,582.5,652.81,517.03
2016,11,1,11,0,872.0,91.0,1.6,16.0,600.0,681.66,536.95
2016,11,1,11,15,876.0,92.0,1.5,16.0,610.5,706.18,553.89
2016,11,1,11,30,880.0,93.0,1.4,16.0,621.0,727.86,567.93
2016,11,1,11,45,880.0,93.0,1.35,16.0,623.0,742.59,577.49
2016,11,1,12,0,880.0,93.0,1.3,16.0,625.0,754.13,584.93
2016,11,1,12,15,878.0,92.5,1.25,16.0,619.5,760.41,588.77
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,763.41,590.47
2016,11,1,12,45,873.0,90.5,1.2,16.5,601.0,761.25,588.23
2016,11,1,13,0,870.0,89.0,1.2,17.0,588.0,755.82,583.89
2016,11,1,13,15,861.5,88.0,1.15,17.0,567.0,743.68,575.52
2016,11,1,13,30,853.0,87.0,1.1,17.0,546.0,728.48,565.16
2016,11,1,13,45,839.0,85.5,1.1,17.0,518.5,705.85,550.21
2016,11,1,14,0,825.0,84.0,1.1,17.0,491.0,680.62,533.41
2016,11,1,14,15,806.5,81.5,1.1,16.5,457.0,648.8,512.48
2016,11,1,14,30,788.0,79.0,1.1,16.0,423.0,615.01,488.91
2016,11,1,14,45,760.5,76.5,1.1,16.0,383.5,573.87,458.31
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,531.81,426.24
2016,11,1,15,15,695.5,69.5,1.15,15.5,300.5,484.08,389.85
2016,11,1,15,30,658.0,65.0,1.2,15.0,257.0,434.37,350.53
2016,11,1,15,45,604.5,59.0,1.25,15.0,212.5,376.13,302.33
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,320.63,254.67
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.0,251.72,195.73
2016,11,1,16,30,372.0,37.0,1.6,14.0,80.0,189.8,140.24
2016,11,1,16,45,226.0,24.0,1.75,13.5,46.5,108.83,51.09
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,31.48,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.0,1.8,9.5,16.5,9.83,0.0
2016,11,2,7,0,230.0,20.0,1.8,10.0,33.0,16.01,0.0
2016,11,2,7,15,353.5,30.5,1.85,10.5,72.5,26.71,16.76
2016,11,2,7,30,477.0,41.0,1.9,11.0,112.0,65.46,33.22
2016,11,2,7,45,549.0,48.0,2.0,11.5,156.5,108.05,62.16
2016,11,2,8,0,621.0,55.0,2.1,12.0,201.0,157.94,101.86
2016,11,2,8,15,667.0,59.5,2.1,12.5,246.0,206.53,144.27
2016,11,2,8,30,713.0,64.0,2.1,13.0,291.0,259.78,191.53
2016,11,2,8,45,744.0,68.0,2.15,13.5,333.0,310.11,236.74
2016,11,2,9,0,775.0,72.0,2.2,14.0,375.0,362.06,282.46
2016,11,2,9,15,797.0,74.5,2.15,14.0,412.0,410.02,324.48
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,458.1,365.47
2016,11,2,9,45,842.0,76.5,2.1,14.5,482.0,503.39,402.67
2016,11,2,10,0,865.0,76.0,2.1,15.0,515.0,547.19,437.7
2016,11,2,10,15,875.0,77.5,1.95,15.0,540.0,585.56,467.74
2016,11,2,10,30,885.0,79.0,1.8,15.0,565.0,622.01,495.43
2016,11,2,10,45,890.5,80.0,1.7,15.5,582.5,652.95,517.59
2016,11,2,11,0,896.0,81.0,1.6,16.0,600.0,681.32,537.24
2016,11,2,11,15,899.5,81.5,1.5,16.0,610.0,705.07,553.26
2016,11,2,11,30,903.0,82.0,1.4,16.0,620.0,725.88,566.72
2016,11,2,11,45,902.5,82.5,1.3,16.5,622.0,740.78,574.83
2016,11,2,12,0,902.0,83.0,1.2,17.0,624.0,752.45,580.66
2016,11,2,12,15,900.0,83.0,1.1,17.0,619.0,759.18,584.14
2016,11,2,12,30,898.0,83.0,1.0,17.0,614.0,762.58,585.41
2016,11,2,12,45,895.0,81.5,0.95,17.5,601.0,760.25,582.39
2016,11,2,13,0,892.0,80.0,0.9,18.0,588.0,754.59,577.28
2016,11,2,13,15,884.5,79.0,0.85,18.0,567.5,742.95,569.26
2016,11,2,13,30,877.0,78.0,0.8,18.0,547.0,728.2,559.26
2016,11,2,13,45,864.5,76.5,0.75,18.0,519.0,706.34,544.4
2016,11,2,14,0,852.0,75.0,0.7,18.0,491.0,686.08,530.74
2016,11,2,14,15,835.0,73.0,0.7,18.0,457.5,655.38,510.25
2016,11,2,14,30,818.0,71.0,0.7,18.0,424.0,622.56,487.04
2016,11,2,14,45,793.0,68.5,0.75,18.0,384.5,582.34,458.25
2016,11,2,15,0,768.0,66.0,0.8,18.0,345.0,540.98,427.74
2016,11,2,15,15,733.0,62.0,0.85,17.5,302.0,491.52,390.77
2016,11,2,15,30,698.0,58.0,0.9,17.0,259.0,442.31,352.43
2016,11,2,15,45,644.0,53.0,0.95,16.5,213.5,383.44,304.9
2016,11,2,16,0,590.0,48.0,1.0,16.0,168.0,330.33,259.91
2016,11,2,16,15,504.5,40.5,1.1,15.5,124.0,262.33,201.89
2016,11,2,16,30,419.0,33.0,1.2,15.0,80.0,201.09,146.45
2016,11,2,16,45,266.0,21.5,1.3,14.5,46.0,117.0,46.88
2016,11,2,17,0,113.0,10.0,1.4,14.0,12.0,38.73,0.0
2016,11,2,17,15,56.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,114.5,9.5,1.95,9.5,15.0,9.34,0.0
2016,11,3,7,0,229.0,19.0,2.0,10.0,30.0,15.2,0.0
2016,11,3,7,15,354.5,29.0,2.05,10.5,69.0,24.39,14.58
2016,11,3,7,30,480.0,39.0,2.1,11.0,108.0,62.49,30.96
2016,11,3,7,45,552.5,46.0,2.15,11.5,153.0,105.06,59.54
2016,11,3,8,0,625.0,53.0,2.2,12.0,198.0,154.97,99.05
2016,11,3,8,15,671.5,57.5,2.15,12.5,242.5,204.68,142.31
2016,11,3,8,30,718.0,62.0,2.1,13.0,287.0,257.07,188.84
2016,11,3,8,45,749.5,65.5,2.1,13.5,329.0,307.14,233.86
2016,11,3,9,0,781.0,69.0,2.1,14.0,371.0,358.86,279.41
2016,11,3,9,15,803.0,71.5,2.05,14.5,408.5,406.95,320.98
2016,11,3,9,30,825.0,74.0,2.0,15.0,446.0,455.14,361.36
2016,11,3,9,45,843.5,75.0,2.0,16.0,478.0,499.85,397.24
2016,11,3,10,0,862.0,76.0,2.0,17.0,510.0,543.75,431.3
2016,11,3,10,15,872.5,77.5,1.9,17.0,535.0,581.22,460.69
2016,11,3,10,30,883.0,79.0,1.8,17.0,560.0,617.82,488.61
2016,11,3,10,45,890.0,79.5,1.7,17.5,578.0,649.06,510.91
2016,11,3,11,0,897.0,80.0,1.6,18.0,596.0,677.81,530.76
2016,11,3,11,15,900.5,80.5,1.5,18.0,606.0,701.54,546.82
2016,11,3,11,30,904.0,81.0,1.4,18.0,616.0,722.33,560.19
2016,11,3,11,45,904.0,81.5,1.35,18.5,618.5,737.58,569.02
2016,11,3,12,0,904.0,82.0,1.3,19.0,621.0,749.61,575.66
2016,11,3,12,15,902.0,82.0,1.25,19.0,615.5,756.35,579.78
2016,11,3,12,30,900.0,82.0,1.2,19.0,610.0,759.77,581.77
2016,11,3,12,45,894.0,81.5,1.15,19.5,596.5,756.35,578.07
2016,11,3,13,0,888.0,81.0,1.1,20.0,583.0,749.65,572.31
2016,11,3,13,15,880.0,80.0,1.05,20.0,562.5,737.72,564.17
2016,11,3,13,30,872.0,79.0,1.0,20.0,542.0,722.71,554.04
2016,11,3,13,45,858.5,77.5,1.0,20.0,514.0,704.58,542.42
2016,11,3,14,0,845.0,76.0,1.0,20.0,486.0,679.5,525.9
2016,11,3,14,15,827.5,74.0,0.95,19.5,452.5,648.7,505.54
2016,11,3,14,30,810.0,72.0,0.9,19.0,419.0,615.83,482.44
2016,11,3,14,45,784.0,69.5,0.85,19.0,379.5,575.31,452.29
2016,11,3,15,0,758.0,67.0,0.8,19.0,340.0,533.75,420.68
2016,11,3,15,15,722.5,63.0,0.75,18.5,297.0,484.49,383.14
2016,11,3,15,30,687.0,59.0,0.7,18.0,254.0,435.52,344.52
2016,11,3,15,45,631.5,54.0,0.7,18.0,209.0,379.46,298.64
2016,11,3,16,0,576.0,49.0,0.7,18.0,164.0,323.66,251.45
2016,11,3,16,15,487.5,41.0,0.75,17.5,120.5,254.78,193.48
2016,11,3,16,30,399.0,33.0,0.8,17.0,77.0,192.95,138.0
2016,11,3,16,45,199.5,16.5,0.85,17.0,38.5,89.84,27.01
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,9.5,2.0,10.5,14.0,9.34,0.0
2016,11,4,7,0,192.0,19.0,2.0,11.0,28.0,15.41,0.0
2016,11,4,7,15,321.5,30.0,2.05,11.5,66.0,24.41,14.24
2016,11,4,7,30,451.0,41.0,2.1,12.0,104.0,61.53,31.29
2016,11,4,7,45,526.5,48.5,2.2,12.5,148.5,103.09,58.8
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,152.35,97.32
2016,11,4,8,15,650.5,61.0,2.15,13.5,237.5,200.63,138.92
2016,11,4,8,30,699.0,66.0,2.0,14.0,282.0,252.99,184.97
2016,11,4,8,45,730.5,70.0,1.95,14.5,324.0,303.38,229.86
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,354.6,274.6
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,402.67,315.6
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,450.99,355.35
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,494.77,390.21
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,537.63,422.99
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.0,576.23,452.16
2016,11,4,10,30,863.0,87.0,1.0,17.0,554.0,613.09,478.99
2016,11,4,10,45,870.5,88.0,0.9,17.5,572.0,644.94,500.82
2016,11,4,11,0,878.0,89.0,0.8,18.0,590.0,674.4,520.21
2016,11,4,11,15,882.0,90.0,0.7,18.0,600.5,698.93,536.5
2016,11,4,11,30,886.0,91.0,0.6,18.0,611.0,720.6,549.61
2016,11,4,11,45,887.5,90.5,0.5,18.5,613.5,732.57,554.84
2016,11,4,12,0,889.0,90.0,0.4,19.0,616.0,744.44,560.09
2016,11,4,12,15,887.0,90.0,0.3,19.0,610.5,751.12,562.92
2016,11,4,12,30,885.0,90.0,0.2,19.0,605.0,758.48,566.44
2016,11,4,12,45,883.5,88.0,0.15,19.5,592.5,756.9,563.87
2016,11,4,13,0,882.0,86.0,0.1,20.0,580.0,752.01,559.45
2016,11,4,13,15,873.5,84.5,0.15,20.0,559.5,739.34,552.29
2016,11,4,13,30,865.0,83.0,0.2,20.0,539.0,723.57,543.3
2016,11,4,13,45,853.5,81.0,0.25,20.0,511.5,702.17,530.54
2016,11,4,14,0,842.0,79.0,0.3,20.0,484.0,678.05,515.91
2016,11,4,14,15,824.5,77.0,0.3,20.0,450.0,647.4,495.47
2016,11,4,14,30,807.0,75.0,0.3,20.0,416.0,614.68,472.67
2016,11,4,14,45,782.5,71.5,0.35,20.0,377.0,574.13,444.3
2016,11,4,15,0,758.0,68.0,0.4,20.0,338.0,532.45,414.21
2016,11,4,15,15,721.0,64.0,0.45,19.5,295.0,482.5,377.57
2016,11,4,15,30,684.0,60.0,0.5,19.0,252.0,432.93,339.64
2016,11,4,15,45,629.0,54.5,0.55,19.0,206.5,377.02,294.53
2016,11,4,16,0,574.0,49.0,0.6,19.0,161.0,321.13,247.77
2016,11,4,16,15,483.5,40.5,0.7,18.5,117.5,251.29,189.47
2016,11,4,16,30,393.0,32.0,0.8,18.0,74.0,188.74,133.24
2016,11,4,16,45,196.5,16.0,0.9,17.5,37.0,87.24,17.04
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,94.5,8.5,0.65,12.0,12.5,8.36,0.0
2016,11,5,7,0,189.0,17.0,0.7,12.0,25.0,13.58,0.0
2016,11,5,7,15,314.5,28.0,0.7,12.0,62.5,21.78,11.79
2016,11,5,7,30,440.0,39.0,0.7,12.0,100.0,57.82,28.92
2016,11,5,7,45,510.5,47.0,0.75,12.5,143.0,98.48,55.62
2016,11,5,8,0,581.0,55.0,0.8,13.0,186.0,146.3,92.71
2016,11,5,8,15,628.5,60.5,0.8,13.5,229.0,193.57,132.96
2016,11,5,8,30,676.0,66.0,0.8,14.0,272.0,244.85,177.52
2016,11,5,8,45,585.0,90.0,0.85,14.5,286.5,274.7,208.1
2016,11,5,9,0,494.0,114.0,0.9,15.0,301.0,293.47,227.93
2016,11,5,9,15,544.0,115.5,0.85,15.0,340.0,340.72,267.31
2016,11,5,9,30,594.0,117.0,0.8,15.0,379.0,389.76,307.22
2016,11,5,9,45,538.0,142.5,0.8,15.5,392.5,411.97,325.25
2016,11,5,10,0,482.0,168.0,0.8,16.0,406.0,430.39,339.47
2016,11,5,10,15,513.5,168.0,0.8,16.0,433.0,466.86,368.04
2016,11,5,10,30,545.0,168.0,0.8,16.0,460.0,503.85,396.4
2016,11,5,10,45,702.5,126.0,0.85,16.5,515.5,578.44,453.36
2016,11,5,11,0,860.0,84.0,0.9,17.0,571.0,651.94,508.27
2016,11,5,11,15,863.0,84.5,1.0,17.0,580.5,674.47,525.32
2016,11,5,11,30,866.0,85.0,1.1,17.0,590.0,694.18,539.9
2016,11,5,11,45,664.5,151.5,1.2,17.5,540.0,643.02,500.56
2016,11,5,12,0,463.0,218.0,1.3,18.0,490.0,575.65,448.4
2016,11,5,12,15,462.5,215.5,1.35,18.0,485.0,578.23,451.58
2016,11,5,12,30,462.0,213.0,1.4,18.0,480.0,579.0,452.8
2016,11,5,12,45,314.0,234.0,1.45,18.0,414.0,488.11,383.52
2016,11,5,13,0,166.0,255.0,1.5,18.0,348.0,396.58,312.33
2016,11,5,13,15,165.0,246.0,1.55,17.5,335.0,386.38,306.22
2016,11,5,13,30,164.0,237.0,1.6,17.0,322.0,375.59,299.1
2016,11,5,13,45,316.0,199.5,1.65,17.0,353.5,446.66,357.83
2016,11,5,14,0,468.0,162.0,1.7,17.0,385.0,512.36,410.73
2016,11,5,14,15,344.5,168.5,1.7,17.0,326.5,421.06,338.95
2016,11,5,14,30,221.0,175.0,1.7,17.0,268.0,335.58,270.98
2016,11,5,14,45,185.0,160.0,1.75,17.0,233.0,292.09,236.67
2016,11,5,15,0,149.0,145.0,1.8,17.0,198.0,250.12,202.78
2016,11,5,15,15,139.5,127.5,1.75,16.5,172.0,221.45,179.74
2016,11,5,15,30,130.0,110.0,1.7,16.0,146.0,193.02,156.3
2016,11,5,15,45,116.0,91.5,1.7,16.0,119.5,161.51,129.5
2016,11,5,16,0,102.0,73.0,1.7,16.0,93.0,130.73,102.8
2016,11,5,16,15,79.0,54.5,1.6,15.5,67.0,97.2,73.68
2016,11,5,16,30,56.0,36.0,1.5,15.0,41.0,65.04,44.59
2016,11,5,16,45,28.0,18.0,1.45,14.5,20.5,29.82,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,13.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.8,13.0,10.0,9.83,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,24.72,13.62
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,39.8,27.39
2016,11,6,7,45,5.0,60.5,1.1,13.5,61.5,57.93,43.03
2016,11,6,8,0,10.0,79.0,1.2,14.0,81.0,76.84,59.09
2016,11,6,8,15,16.5,96.0,1.2,14.0,100.5,95.34,74.7
2016,11,6,8,30,23.0,113.0,1.2,14.0,120.0,114.83,91.0
2016,11,6,8,45,27.5,129.0,1.3,14.0,138.5,133.52,106.58
2016,11,6,9,0,32.0,145.0,1.4,14.0,157.0,152.72,122.44
2016,11,6,9,15,81.0,167.0,1.4,14.0,202.0,196.26,157.73
2016,11,6,9,30,130.0,189.0,1.4,14.0,247.0,246.45,198.27
2016,11,6,9,45,73.5,185.0,1.4,14.5,218.5,218.71,175.52
2016,11,6,10,0,17.0,181.0,1.4,15.0,190.0,185.84,148.25
2016,11,6,10,15,111.5,210.0,1.35,15.0,269.5,275.7,221.23
2016,11,6,10,30,206.0,239.0,1.3,15.0,349.0,366.29,292.73
2016,11,6,10,45,268.5,237.5,1.3,15.5,386.0,415.53,330.48
2016,11,6,11,0,331.0,236.0,1.3,16.0,423.0,462.93,366.63
2016,11,6,11,15,258.0,251.5,1.35,16.0,398.5,439.76,347.79
2016,11,6,11,30,185.0,267.0,1.4,16.0,374.0,406.79,321.71
2016,11,6,11,45,196.5,267.5,1.45,16.0,381.5,419.75,332.31
2016,11,6,12,0,208.0,268.0,1.5,16.0,389.0,432.35,342.36
2016,11,6,12,15,187.5,266.5,1.5,16.0,375.0,419.17,332.0
2016,11,6,12,30,167.0,265.0,1.5,16.0,361.0,405.07,321.07
2016,11,6,12,45,173.0,258.5,1.5,16.5,356.0,404.0,320.21
2016,11,6,13,0,179.0,252.0,1.5,17.0,351.0,402.27,318.79
2016,11,6,13,15,303.5,222.0,1.45,17.0,382.5,466.56,370.78
2016,11,6,13,30,428.0,192.0,1.4,17.0,414.0,527.79,418.94
2016,11,6,13,45,388.0,188.5,1.4,17.0,382.0,483.3,385.02
2016,11,6,14,0,348.0,185.0,1.4,17.0,350.0,447.04,357.54
2016,11,6,14,15,341.5,171.5,1.35,16.5,324.0,421.61,339.13
2016,11,6,14,30,335.0,158.0,1.3,16.0,298.0,395.24,319.56
2016,11,6,14,45,323.5,145.0,1.3,16.0,269.5,365.62,296.53
2016,11,6,15,0,312.0,132.0,1.3,16.0,241.0,335.63,272.74
2016,11,6,15,15,298.5,116.0,1.15,15.5,209.5,300.71,244.6
2016,11,6,15,30,285.0,100.0,1.0,15.0,178.0,265.83,215.76
2016,11,6,15,45,262.5,83.5,0.9,15.0,145.5,226.31,182.04
2016,11,6,16,0,240.0,67.0,0.8,15.0,113.0,194.56,153.78
2016,11,6,16,15,197.5,50.5,0.75,14.5,81.5,149.58,114.61
2016,11,6,16,30,155.0,34.0,0.7,14.0,50.0,108.05,75.64
2016,11,6,16,45,77.5,17.0,0.7,14.0,25.0,50.18,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.0,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,12.0,15.0,14.74,0.0
2016,11,7,7,15,76.0,30.0,1.5,12.5,40.0,24.91,13.21
2016,11,7,7,30,152.0,45.0,1.5,13.0,65.0,47.36,29.12
2016,11,7,7,45,182.0,62.5,1.55,13.5,95.5,76.29,50.85
2016,11,7,8,0,212.0,80.0,1.6,14.0,126.0,108.52,76.79
2016,11,7,8,15,230.5,96.5,1.55,14.5,157.0,140.53,103.93
2016,11,7,8,30,249.0,113.0,1.5,15.0,188.0,174.29,132.77
2016,11,7,8,45,260.5,129.0,1.45,15.5,217.0,207.01,160.78
2016,11,7,9,0,272.0,145.0,1.4,16.0,246.0,240.53,188.96
2016,11,7,9,15,293.5,158.0,1.35,16.5,276.5,275.74,217.83
2016,11,7,9,30,315.0,171.0,1.3,17.0,307.0,312.31,247.2
2016,11,7,9,45,360.5,176.0,1.3,17.5,342.5,353.52,279.8
2016,11,7,10,0,406.0,181.0,1.3,18.0,378.0,400.84,316.53
2016,11,7,10,15,418.5,188.5,1.25,18.0,401.0,431.6,340.31
2016,11,7,10,30,431.0,196.0,1.2,18.0,424.0,462.02,363.5
2016,11,7,10,45,603.5,151.5,1.15,18.5,482.0,539.09,422.53
2016,11,7,11,0,776.0,107.0,1.1,19.0,540.0,619.07,481.95
2016,11,7,11,15,616.0,160.0,1.05,19.0,508.0,588.78,456.78
2016,11,7,11,30,456.0,213.0,1.0,19.0,476.0,546.04,423.13
2016,11,7,11,45,445.0,217.0,1.0,19.5,474.0,551.51,426.76
2016,11,7,12,0,434.0,221.0,1.0,20.0,472.0,555.06,428.48
2016,11,7,12,15,365.5,234.0,1.0,20.0,444.5,518.27,400.87
2016,11,7,12,30,297.0,247.0,1.0,20.0,417.0,486.33,376.66
2016,11,7,12,45,349.5,230.0,1.05,20.0,425.5,507.51,394.32
2016,11,7,13,0,402.0,213.0,1.1,20.0,434.0,527.08,410.31
2016,11,7,13,15,368.5,211.5,1.05,20.0,408.0,500.38,390.07
2016,11,7,13,30,335.0,210.0,1.0,20.0,382.0,472.93,369.54
2016,11,7,13,45,308.0,202.0,1.0,20.0,354.0,442.2,346.93
2016,11,7,14,0,281.0,194.0,1.0,20.0,326.0,411.19,323.86
2016,11,7,14,15,221.0,184.5,0.95,19.5,284.0,348.94,276.61
2016,11,7,14,30,161.0,175.0,0.9,19.0,242.0,296.81,236.26
2016,11,7,14,45,155.0,159.0,0.9,19.0,218.5,272.15,217.4
2016,11,7,15,0,149.0,143.0,0.9,19.0,195.0,247.35,197.9
2016,11,7,15,15,141.0,125.0,0.8,18.5,169.0,218.94,175.29
2016,11,7,15,30,133.0,107.0,0.7,18.0,143.0,190.63,152.23
2016,11,7,15,45,118.5,88.5,0.6,18.0,116.5,158.83,125.49
2016,11,7,16,0,104.0,70.0,0.5,18.0,90.0,127.76,98.89
2016,11,7,16,15,78.5,51.5,0.5,17.5,64.5,93.21,69.38
2016,11,7,16,30,53.0,33.0,0.5,17.0,39.0,60.15,39.46
2016,11,7,16,45,26.5,16.5,0.55,17.0,19.5,27.28,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,196.5,28.5,1.3,13.0,53.0,22.24,10.54
2016,11,8,7,30,393.0,38.0,1.3,13.0,87.0,51.23,25.69
2016,11,8,7,45,472.5,45.5,1.35,13.5,129.0,89.06,49.4
2016,11,8,8,0,552.0,53.0,1.4,14.0,171.0,135.03,84.03
2016,11,8,8,15,603.0,58.5,1.3,14.5,214.0,180.95,122.67
2016,11,8,8,30,654.0,64.0,1.2,15.0,257.0,231.27,166.18
2016,11,8,8,45,581.5,85.0,1.15,15.5,275.0,263.43,198.22
2016,11,8,9,0,509.0,106.0,1.1,16.0,293.0,286.33,221.12
2016,11,8,9,15,491.5,123.0,1.05,16.5,318.5,320.78,250.77
2016,11,8,9,30,474.0,140.0,1.0,17.0,344.0,352.78,277.24
