Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,45,455.5,156.0,0.95,17.5,363.5,380.88,299.64
2016,11,8,10,0,437.0,172.0,0.9,18.0,383.0,406.51,319.28
2016,11,8,10,15,645.0,125.0,0.85,18.0,454.0,492.56,386.14
2016,11,8,10,30,853.0,78.0,0.8,18.0,525.0,586.06,456.68
2016,11,8,10,45,856.5,80.5,0.8,18.5,542.0,616.51,477.9
2016,11,8,11,0,860.0,83.0,0.8,19.0,559.0,644.44,497.47
2016,11,8,11,15,864.0,83.5,0.75,19.0,569.5,665.21,512.11
2016,11,8,11,30,868.0,84.0,0.7,19.0,580.0,685.56,525.73
2016,11,8,11,45,866.5,85.5,0.7,19.5,582.0,700.29,534.59
2016,11,8,12,0,865.0,87.0,0.7,20.0,584.0,715.4,543.81
2016,11,8,12,15,863.5,86.5,0.7,20.0,579.0,721.92,548.21
2016,11,8,12,30,862.0,86.0,0.7,20.0,574.0,725.25,550.65
2016,11,8,12,45,864.5,83.0,0.7,20.5,563.0,721.45,547.33
2016,11,8,13,0,867.0,80.0,0.7,21.0,552.0,718.31,544.67
2016,11,8,13,15,859.5,78.5,0.7,21.0,532.0,706.54,537.22
2016,11,8,13,30,852.0,77.0,0.7,21.0,512.0,695.97,530.79
2016,11,8,13,45,836.5,76.5,0.75,21.0,485.0,673.99,517.05
2016,11,8,14,0,821.0,76.0,0.8,21.0,458.0,649.49,501.47
2016,11,8,14,15,803.0,74.0,0.7,21.0,425.0,619.32,479.14
2016,11,8,14,30,785.0,72.0,0.6,21.0,392.0,587.2,455.08
2016,11,8,14,45,757.0,69.0,0.55,21.0,354.0,546.2,424.65
2016,11,8,15,0,729.0,66.0,0.5,21.0,316.0,504.35,392.9
2016,11,8,15,15,691.5,62.0,0.45,20.5,274.0,455.73,355.89
2016,11,8,15,30,654.0,58.0,0.4,20.0,232.0,410.46,320.04
2016,11,8,15,45,595.0,52.5,0.35,20.0,188.0,351.92,272.29
2016,11,8,16,0,536.0,47.0,0.3,20.0,144.0,296.56,225.66
2016,11,8,16,15,443.0,38.0,0.6,19.0,103.0,228.09,169.6
2016,11,8,16,30,350.0,29.0,0.9,18.0,62.0,167.3,112.28
2016,11,8,16,45,175.0,14.5,1.2,17.5,31.0,75.36,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,12.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,12.0,16.0,15.73,0.0
2016,11,9,7,15,184.5,27.0,1.45,12.5,50.0,21.07,8.96
2016,11,9,7,30,369.0,38.0,1.5,13.0,84.0,49.16,24.95
2016,11,9,7,45,447.5,47.0,1.55,13.5,125.5,86.79,48.64
2016,11,9,8,0,526.0,56.0,1.6,14.0,167.0,132.48,82.94
2016,11,9,8,15,578.0,62.5,1.5,14.5,209.5,178.07,121.1
2016,11,9,8,30,630.0,69.0,1.4,15.0,252.0,228.21,164.31
2016,11,9,8,45,665.0,74.0,1.35,15.5,292.0,275.92,206.25
2016,11,9,9,0,700.0,79.0,1.3,16.0,332.0,325.79,249.31
2016,11,9,9,15,724.5,82.5,1.3,16.5,368.5,371.81,288.64
2016,11,9,9,30,749.0,86.0,1.3,17.0,405.0,418.37,327.29
2016,11,9,9,45,780.5,84.5,1.35,17.5,438.5,463.28,363.85
2016,11,9,10,0,812.0,83.0,1.4,18.0,472.0,508.41,399.67
2016,11,9,10,15,823.5,84.5,1.4,18.0,496.5,545.68,429.21
2016,11,9,10,30,835.0,86.0,1.4,18.0,521.0,581.3,456.88
2016,11,9,10,45,842.0,87.5,1.4,18.5,538.5,612.32,479.68
2016,11,9,11,0,849.0,89.0,1.4,19.0,556.0,641.04,500.3
2016,11,9,11,15,853.0,89.5,1.4,19.0,566.0,664.24,517.54
2016,11,9,11,30,857.0,90.0,1.4,19.0,576.0,684.69,532.61
2016,11,9,11,45,857.5,90.5,1.4,19.5,578.5,699.86,542.16
2016,11,9,12,0,858.0,91.0,1.4,20.0,581.0,711.99,549.54
2016,11,9,12,15,856.0,90.5,1.35,20.0,575.5,718.14,553.38
2016,11,9,12,30,854.0,90.0,1.3,20.0,570.0,721.12,555.16
2016,11,9,12,45,856.5,86.5,1.3,20.5,558.5,720.78,554.21
2016,11,9,13,0,859.0,83.0,1.3,21.0,547.0,717.24,551.17
2016,11,9,13,15,850.5,81.5,1.25,21.0,527.0,704.96,542.71
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,689.7,532.31
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,667.81,517.29
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,643.39,500.21
2016,11,9,14,15,795.0,75.0,1.05,21.0,420.0,612.82,477.93
2016,11,9,14,30,776.0,73.0,1.0,21.0,387.0,580.36,453.9
2016,11,9,14,45,749.5,69.5,0.95,21.0,349.0,540.05,423.62
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,498.83,391.93
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.0,450.02,354.28
2016,11,9,15,30,646.0,58.0,0.8,20.0,227.0,404.72,317.92
2016,11,9,15,45,588.0,52.0,0.75,20.0,184.0,346.57,269.91
2016,11,9,16,0,530.0,46.0,0.7,20.0,141.0,291.55,223.01
2016,11,9,16,15,435.5,37.0,0.75,19.5,100.0,223.08,165.33
2016,11,9,16,30,341.0,28.0,0.8,19.0,59.0,162.48,106.57
2016,11,9,16,45,170.5,14.0,0.85,18.5,29.5,72.65,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.0,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,13.0,15.0,14.74,0.0
2016,11,10,7,15,185.0,26.0,2.15,13.5,48.0,20.32,7.45
2016,11,10,7,30,370.0,37.0,2.2,14.0,81.0,47.25,23.55
2016,11,10,7,45,451.0,45.5,2.25,14.5,122.5,84.43,46.45
2016,11,10,8,0,532.0,54.0,2.3,15.0,164.0,129.93,80.22
2016,11,10,8,15,584.0,60.0,2.15,15.0,206.0,175.14,118.19
2016,11,10,8,30,636.0,66.0,2.0,15.0,248.0,224.88,161.51
2016,11,10,8,45,318.0,89.5,1.9,15.5,180.5,184.55,140.91
2016,11,10,9,0,0.0,113.0,1.8,16.0,113.0,109.34,86.26
2016,11,10,9,15,0.0,62.5,1.65,16.5,62.5,60.4,45.35
2016,11,10,9,30,0.0,12.0,1.5,17.0,12.0,11.58,4.15
2016,11,10,9,45,406.0,46.0,1.4,17.5,238.5,243.08,195.81
2016,11,10,10,0,812.0,80.0,1.3,18.0,465.0,502.62,396.57
2016,11,10,10,15,823.0,81.5,1.25,18.0,489.0,539.53,423.77
2016,11,10,10,30,834.0,83.0,1.2,18.0,513.0,574.76,450.78
2016,11,10,10,45,840.0,84.5,1.15,18.5,530.0,605.09,472.64
2016,11,10,11,0,846.0,86.0,1.1,19.0,547.0,633.06,492.21
2016,11,10,11,15,849.5,86.5,1.0,19.0,557.0,655.82,508.04
2016,11,10,11,30,853.0,87.0,0.9,19.0,567.0,675.83,521.56
2016,11,10,11,45,851.5,88.0,0.8,19.5,568.5,690.1,529.21
2016,11,10,12,0,850.0,89.0,0.7,20.0,570.0,701.3,534.51
2016,11,10,12,15,847.5,88.5,0.6,20.0,565.0,707.03,537.05
2016,11,10,12,30,845.0,88.0,0.5,20.0,560.0,709.63,537.53
2016,11,10,12,45,841.5,86.5,0.4,20.5,547.5,707.25,533.72
2016,11,10,13,0,838.0,85.0,0.3,21.0,535.0,701.76,527.98
2016,11,10,13,15,829.0,83.5,0.25,21.0,515.0,689.33,519.45
2016,11,10,13,30,820.0,82.0,0.2,21.0,495.0,674.01,509.15
2016,11,10,13,45,806.5,80.0,0.15,21.5,468.0,652.27,493.61
2016,11,10,14,0,793.0,78.0,0.1,22.0,441.0,628.06,475.99
2016,11,10,14,15,774.0,75.5,0.1,21.5,408.5,597.44,455.75
2016,11,10,14,30,755.0,73.0,0.1,21.0,376.0,565.0,433.72
2016,11,10,14,45,728.0,70.0,0.15,21.0,338.5,525.66,405.67
2016,11,10,15,0,701.0,67.0,0.2,21.0,301.0,485.47,376.19
2016,11,10,15,15,662.0,62.5,0.2,20.5,260.5,439.4,341.49
2016,11,10,15,30,623.0,58.0,0.2,20.0,220.0,391.62,304.23
2016,11,10,15,45,563.5,52.0,0.2,20.0,177.5,333.87,257.46
2016,11,10,16,0,504.0,46.0,0.2,20.0,135.0,279.41,211.82
2016,11,10,16,15,409.0,37.0,0.2,19.5,95.0,212.15,155.66
2016,11,10,16,30,314.0,28.0,0.2,19.0,55.0,152.7,97.49
2016,11,10,16,45,157.0,14.0,0.2,19.0,27.5,58.23,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,18.5,23.5,1.3,13.5,25.5,21.78,7.15
2016,11,11,7,30,37.0,40.0,1.3,14.0,44.0,38.5,24.72
2016,11,11,7,45,55.0,58.5,1.35,14.5,68.0,59.38,41.72
2016,11,11,8,0,73.0,77.0,1.4,15.0,92.0,83.31,61.27
2016,11,11,8,15,84.5,95.5,1.25,15.0,116.5,108.0,82.08
2016,11,11,8,30,96.0,114.0,1.1,15.0,141.0,133.97,103.98
2016,11,11,8,45,105.5,130.5,1.0,15.5,164.5,158.6,124.49
2016,11,11,9,0,115.0,147.0,0.9,16.0,188.0,184.1,145.38
2016,11,11,9,15,257.0,148.0,0.85,16.0,252.0,248.17,195.88
2016,11,11,9,30,399.0,149.0,0.8,16.0,316.0,325.09,256.52
2016,11,11,9,45,339.0,172.5,0.8,16.5,322.0,335.44,265.02
2016,11,11,10,0,279.0,196.0,0.8,17.0,328.0,343.2,271.02
2016,11,11,10,15,302.5,203.5,0.8,17.0,353.0,374.93,295.99
2016,11,11,10,30,326.0,211.0,0.8,17.0,378.0,407.42,321.05
2016,11,11,10,45,294.0,224.5,0.85,17.5,379.0,413.26,324.71
2016,11,11,11,0,262.0,238.0,0.9,18.0,380.0,416.61,326.46
2016,11,11,11,15,185.0,246.0,0.95,18.0,347.5,376.95,295.67
2016,11,11,11,30,108.0,254.0,1.0,18.0,315.0,332.93,261.16
2016,11,11,11,45,107.5,255.5,1.1,18.5,316.5,336.9,264.29
2016,11,11,12,0,107.0,257.0,1.2,19.0,318.0,340.57,266.88
2016,11,11,12,15,53.5,211.0,1.2,19.0,241.5,254.42,199.64
2016,11,11,12,30,0.0,165.0,1.2,19.0,165.0,162.91,126.68
2016,11,11,12,45,0.0,158.0,1.3,19.0,158.0,155.98,121.57
2016,11,11,13,0,0.0,151.0,1.4,19.0,151.0,149.06,116.21
2016,11,11,13,15,28.5,181.0,1.4,18.5,195.0,207.37,164.02
2016,11,11,13,30,57.0,211.0,1.4,18.0,239.0,261.92,208.11
2016,11,11,13,45,34.5,187.5,1.45,18.0,204.5,220.58,175.03
2016,11,11,14,0,12.0,164.0,1.5,18.0,170.0,173.26,137.08
2016,11,11,14,15,43.5,164.5,1.45,18.0,182.5,202.02,161.35
2016,11,11,14,30,75.0,165.0,1.4,18.0,195.0,223.34,179.16
2016,11,11,14,45,71.0,150.0,1.4,18.0,176.0,203.63,163.35
2016,11,11,15,0,67.0,135.0,1.4,18.0,157.0,184.0,147.52
2016,11,11,15,15,60.5,117.5,1.3,17.5,135.5,160.04,128.07
2016,11,11,15,30,54.0,100.0,1.2,17.0,114.0,136.35,108.46
2016,11,11,15,45,46.0,81.5,1.1,16.5,92.0,110.95,87.05
2016,11,11,16,0,38.0,63.0,1.0,16.0,70.0,85.88,65.55
2016,11,11,16,15,19.0,45.5,0.95,15.5,49.0,58.33,41.82
2016,11,11,16,30,0.0,28.0,0.9,15.0,28.0,29.19,15.41
2016,11,11,16,45,0.0,14.0,0.9,15.0,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,11,12,7,15,194.0,22.0,0.9,14.0,44.0,17.34,3.24
2016,11,12,7,30,388.0,32.0,0.9,14.0,76.0,41.04,18.79
2016,11,12,7,45,473.5,39.5,0.9,14.5,117.0,78.14,40.58
2016,11,12,8,0,559.0,47.0,0.9,15.0,158.0,123.93,73.74
2016,11,12,8,15,611.5,52.0,0.85,15.0,200.0,169.22,111.31
2016,11,12,8,30,664.0,57.0,0.8,15.0,242.0,219.76,154.9
2016,11,12,8,45,701.5,60.0,0.8,15.5,282.0,267.16,196.57
2016,11,12,9,0,739.0,63.0,0.8,16.0,322.0,316.84,239.58
2016,11,12,9,15,538.0,110.5,0.8,16.0,309.5,320.05,248.6
2016,11,12,9,30,337.0,158.0,0.8,16.0,297.0,303.87,239.63
2016,11,12,9,45,238.0,181.5,0.8,16.5,283.5,296.43,234.71
2016,11,12,10,0,139.0,205.0,0.8,17.0,270.0,277.72,219.75
2016,11,12,10,15,157.0,216.5,0.8,17.0,293.5,305.28,241.6
2016,11,12,10,30,175.0,228.0,0.8,17.0,317.0,333.72,263.66
2016,11,12,10,45,175.5,236.0,0.85,17.5,328.0,348.71,274.69
2016,11,12,11,0,176.0,244.0,0.9,18.0,339.0,363.27,285.37
2016,11,12,11,15,524.5,160.0,0.95,18.0,449.5,516.57,406.74
2016,11,12,11,30,873.0,76.0,1.0,18.0,560.0,668.54,521.52
2016,11,12,11,45,874.0,76.0,1.1,18.5,562.5,683.4,530.25
2016,11,12,12,0,875.0,76.0,1.2,19.0,565.0,695.2,538.45
2016,11,12,12,15,873.5,76.0,1.25,19.0,560.5,702.16,543.84
2016,11,12,12,30,872.0,76.0,1.3,19.0,556.0,705.94,547.17
2016,11,12,12,45,859.0,78.0,1.4,19.0,542.0,700.69,544.7
2016,11,12,13,0,846.0,80.0,1.5,19.0,528.0,696.39,543.06
2016,11,12,13,15,837.5,78.5,1.55,19.0,508.0,684.37,535.49
2016,11,12,13,30,829.0,77.0,1.6,19.0,488.0,669.42,525.91
2016,11,12,13,45,816.0,75.5,1.65,19.0,462.0,648.64,512.08
2016,11,12,14,0,803.0,74.0,1.7,19.0,436.0,625.34,495.69
2016,11,12,14,15,784.5,71.5,1.7,18.5,403.5,595.05,474.23
2016,11,12,14,30,766.0,69.0,1.7,18.0,371.0,562.9,450.84
2016,11,12,14,45,739.5,66.0,1.75,18.0,334.0,523.84,420.91
2016,11,12,15,0,713.0,63.0,1.8,18.0,297.0,483.89,389.43
2016,11,12,15,15,673.5,59.0,1.85,17.5,256.0,435.38,350.91
2016,11,12,15,30,634.0,55.0,1.9,17.0,215.0,390.36,313.63
2016,11,12,15,45,572.5,49.0,1.95,17.0,173.0,331.72,263.71
2016,11,12,16,0,511.0,43.0,2.0,17.0,131.0,276.54,215.24
2016,11,12,16,15,409.5,34.5,2.0,16.5,91.0,207.76,155.36
2016,11,12,16,30,308.0,26.0,2.0,16.0,51.0,145.84,90.17
2016,11,12,16,45,154.0,13.0,2.05,15.5,25.5,55.8,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,181.0,16.5,0.95,12.5,36.0,12.28,0.0
2016,11,13,7,30,362.0,33.0,0.9,13.0,72.0,40.12,19.04
2016,11,13,7,45,448.5,41.5,0.85,13.5,113.0,76.6,40.61
2016,11,13,8,0,535.0,50.0,0.8,14.0,154.0,121.92,73.3
2016,11,13,8,15,589.0,55.5,0.7,14.0,196.0,166.58,110.15
2016,11,13,8,30,643.0,61.0,0.6,14.0,238.0,215.94,152.52
2016,11,13,8,45,679.0,65.0,0.55,14.5,277.5,262.93,193.64
2016,11,13,9,0,715.0,69.0,0.5,15.0,317.0,312.57,236.27
2016,11,13,9,15,740.0,72.0,0.45,15.5,353.0,358.26,274.92
2016,11,13,9,30,765.0,75.0,0.4,16.0,389.0,404.47,312.74
2016,11,13,9,45,606.0,118.0,0.35,16.5,378.5,406.79,316.41
2016,11,13,10,0,447.0,161.0,0.3,17.0,368.0,393.42,306.77
2016,11,13,10,15,635.5,122.5,0.35,17.0,433.5,474.35,370.02
2016,11,13,10,30,824.0,84.0,0.4,17.0,499.0,561.94,436.38
2016,11,13,10,45,833.5,84.5,0.5,17.0,517.0,592.9,460.08
2016,11,13,11,0,843.0,85.0,0.6,17.0,535.0,621.73,482.6
2016,11,13,11,15,848.0,85.5,0.6,17.0,545.5,645.34,499.93
2016,11,13,11,30,853.0,86.0,0.6,17.0,556.0,666.29,515.16
2016,11,13,11,45,857.5,85.5,0.65,17.5,559.5,683.0,526.85
2016,11,13,12,0,862.0,85.0,0.7,18.0,563.0,696.8,535.95
2016,11,13,12,15,860.5,84.5,0.65,18.0,558.5,703.38,539.78
2016,11,13,12,30,859.0,84.0,0.6,18.0,554.0,706.81,541.61
2016,11,13,12,45,861.0,81.0,0.6,18.5,542.5,706.72,540.84
2016,11,13,13,0,863.0,78.0,0.6,19.0,531.0,699.43,535.25
2016,11,13,13,15,854.5,77.0,0.6,19.0,511.5,691.93,530.72
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,677.47,521.4
2016,11,13,13,45,834.5,73.5,0.6,19.0,465.5,656.39,507.53
2016,11,13,14,0,823.0,71.0,0.6,19.0,439.0,632.7,491.22
2016,11,13,14,15,804.5,69.0,0.6,19.0,406.5,602.69,469.84
2016,11,13,14,30,786.0,67.0,0.6,19.0,374.0,570.76,446.63
2016,11,13,14,45,760.0,64.0,0.6,19.0,336.5,531.6,417.48
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,491.46,386.78
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,442.72,349.56
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,394.55,311.2
2016,11,13,15,45,597.0,47.0,0.75,18.0,174.0,336.14,262.8
2016,11,13,16,0,538.0,41.0,0.8,18.0,131.0,284.16,217.78
2016,11,13,16,15,438.0,33.0,0.9,17.0,91.0,215.7,159.33
2016,11,13,16,30,338.0,25.0,1.0,16.0,51.0,153.19,91.32
2016,11,13,16,45,169.0,12.5,1.1,15.5,25.5,59.18,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.5,15.5,1.45,11.5,36.5,11.51,0.0
2016,11,14,7,30,401.0,31.0,1.4,12.0,73.0,38.38,17.25
2016,11,14,7,45,487.5,38.5,1.35,12.5,114.5,75.71,38.68
2016,11,14,8,0,574.0,46.0,1.3,13.0,156.0,121.81,71.8
2016,11,14,8,15,627.5,51.0,1.2,13.5,198.5,168.56,110.45
2016,11,14,8,30,681.0,56.0,1.1,14.0,241.0,218.84,153.83
2016,11,14,8,45,715.5,60.0,1.0,14.5,281.0,266.9,196.39
2016,11,14,9,0,750.0,64.0,0.9,15.0,321.0,316.95,239.93
2016,11,14,9,15,774.0,67.0,0.8,15.5,357.5,363.67,279.89
2016,11,14,9,30,798.0,70.0,0.7,16.0,394.0,410.76,318.73
2016,11,14,9,45,809.5,73.5,0.6,16.5,424.0,452.69,352.25
2016,11,14,10,0,821.0,77.0,0.5,17.0,454.0,493.45,383.49
2016,11,14,10,15,833.0,78.5,0.45,17.0,478.5,530.95,412.38
2016,11,14,10,30,845.0,80.0,0.4,17.0,503.0,566.84,439.23
2016,11,14,10,45,852.0,81.5,0.35,17.5,520.5,597.94,461.05
2016,11,14,11,0,859.0,83.0,0.3,18.0,538.0,626.72,480.61
2016,11,14,11,15,863.0,83.5,0.35,18.0,548.5,650.02,498.11
2016,11,14,11,30,867.0,84.0,0.4,18.0,559.0,670.57,513.55
2016,11,14,11,45,867.0,84.5,0.45,18.5,561.5,685.55,523.97
2016,11,14,12,0,867.0,85.0,0.5,19.0,564.0,697.48,531.73
2016,11,14,12,15,865.0,85.0,0.55,19.0,558.5,704.35,537.14
2016,11,14,12,30,863.0,85.0,0.6,19.0,553.0,708.05,540.56
2016,11,14,12,45,858.5,84.0,0.65,19.0,541.0,705.71,539.95
2016,11,14,13,0,854.0,83.0,0.7,19.0,529.0,700.22,537.33
2016,11,14,13,15,844.5,81.5,0.75,19.0,509.0,687.61,529.82
2016,11,14,13,30,835.0,80.0,0.8,19.0,489.0,672.07,520.34
2016,11,14,13,45,821.0,78.5,0.9,19.0,462.0,650.71,507.01
2016,11,14,14,0,807.0,77.0,1.0,19.0,435.0,626.85,491.12
2016,11,14,14,15,787.0,74.5,1.1,18.5,402.5,595.74,470.32
2016,11,14,14,30,767.0,72.0,1.2,18.0,370.0,562.81,447.43
2016,11,14,14,45,739.0,69.0,1.35,18.0,332.5,523.07,417.98
2016,11,14,15,0,711.0,66.0,1.5,18.0,295.0,482.5,386.73
2016,11,14,15,15,670.0,61.5,1.55,17.5,253.5,435.81,349.72
2016,11,14,15,30,629.0,57.0,1.6,17.0,212.0,387.38,309.97
2016,11,14,15,45,567.5,50.5,1.65,16.5,170.0,328.71,260.68
2016,11,14,16,0,506.0,44.0,1.7,16.0,128.0,273.46,212.57
2016,11,14,16,15,403.5,35.0,1.8,15.5,88.5,204.48,152.26
2016,11,14,16,30,301.0,26.0,1.9,15.0,49.0,140.96,81.36
2016,11,14,16,45,150.5,13.0,2.0,14.5,24.5,54.28,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,192.5,14.0,1.9,13.5,33.5,10.28,0.0
2016,11,15,7,30,385.0,28.0,2.0,14.0,67.0,33.94,14.21
2016,11,15,7,45,468.0,35.5,2.1,14.5,106.5,69.88,34.48
2016,11,15,8,0,551.0,43.0,2.2,15.0,146.0,114.19,65.96
2016,11,15,8,15,604.5,48.0,2.25,15.0,187.5,159.49,103.35
2016,11,15,8,30,658.0,53.0,2.3,15.0,229.0,208.41,145.93
2016,11,15,8,45,329.0,66.5,2.35,15.0,154.5,160.2,120.25
2016,11,15,9,0,0.0,80.0,2.4,15.0,80.0,77.36,59.99
2016,11,15,9,15,386.5,73.0,2.45,15.0,228.5,222.06,175.67
2016,11,15,9,30,773.0,66.0,2.5,15.0,377.0,393.69,312.64
2016,11,15,9,45,405.0,124.0,2.6,15.5,288.0,315.38,253.42
2016,11,15,10,0,37.0,182.0,2.7,16.0,199.0,199.53,159.62
2016,11,15,10,15,18.5,154.0,2.75,16.0,162.5,160.33,127.77
2016,11,15,10,30,0.0,126.0,2.8,16.0,126.0,122.7,96.63
2016,11,15,10,45,0.0,94.5,2.85,16.0,94.5,91.55,70.89
2016,11,15,11,0,0.0,63.0,2.9,16.0,63.0,60.91,45.42
2016,11,15,11,15,0.0,100.0,3.0,16.0,100.0,96.98,75.31
2016,11,15,11,30,0.0,137.0,3.1,16.0,137.0,133.92,105.59
2016,11,15,11,45,0.0,148.5,3.25,16.0,148.5,145.64,115.09
2016,11,15,12,0,0.0,160.0,3.4,16.0,160.0,157.51,124.75
2016,11,15,12,15,8.5,179.5,3.5,16.0,184.0,183.73,146.32
2016,11,15,12,30,17.0,199.0,3.6,16.0,208.0,210.49,168.24
2016,11,15,12,45,49.0,213.5,3.7,16.0,239.0,256.13,205.97
2016,11,15,13,0,81.0,228.0,3.8,16.0,270.0,295.9,238.71
2016,11,15,13,15,40.5,150.5,3.8,16.0,171.5,182.26,146.47
2016,11,15,13,30,0.0,73.0,3.8,16.0,73.0,70.59,53.59
2016,11,15,13,45,83.0,132.0,3.85,16.0,169.0,197.7,161.09
2016,11,15,14,0,166.0,191.0,3.9,16.0,265.0,319.64,261.19
2016,11,15,14,15,109.5,173.5,3.85,15.5,220.5,262.1,213.96
2016,11,15,14,30,53.0,156.0,3.8,15.0,176.0,199.35,162.23
2016,11,15,14,45,48.5,141.0,3.75,15.0,158.0,179.89,146.33
2016,11,15,15,0,44.0,126.0,3.7,15.0,140.0,160.58,130.28
2016,11,15,15,15,38.5,109.5,3.55,14.5,120.5,139.08,112.38
2016,11,15,15,30,33.0,93.0,3.4,14.0,101.0,117.85,94.38
2016,11,15,15,45,23.5,75.0,3.25,14.0,80.5,93.14,73.01
2016,11,15,16,0,14.0,57.0,3.1,14.0,60.0,65.3,48.91
2016,11,15,16,15,7.0,39.5,2.95,13.5,41.0,43.74,29.98
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,21.82,8.28
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,196.0,15.5,2.8,9.5,34.5,11.75,0.0
2016,11,16,7,30,392.0,31.0,2.9,10.0,69.0,36.02,16.33
2016,11,16,7,45,486.0,38.5,3.05,10.5,111.0,72.88,37.07
2016,11,16,8,0,580.0,46.0,3.2,11.0,153.0,119.31,70.02
2016,11,16,8,15,635.5,51.5,3.35,11.5,196.0,165.94,108.77
2016,11,16,8,30,691.0,57.0,3.5,12.0,239.0,218.09,154.47
2016,11,16,8,45,728.0,60.5,3.7,12.5,279.5,266.56,198.64
2016,11,16,9,0,765.0,64.0,3.9,13.0,320.0,317.24,244.53
2016,11,16,9,15,789.0,66.5,3.95,13.0,356.5,363.91,287.2
2016,11,16,9,30,813.0,69.0,4.0,13.0,393.0,410.92,329.31
2016,11,16,9,45,829.0,71.5,4.05,13.0,424.0,454.32,367.68
2016,11,16,10,0,845.0,74.0,4.1,13.0,455.0,496.85,404.49
2016,11,16,10,15,856.5,75.5,4.1,13.0,479.5,534.8,436.79
2016,11,16,10,30,868.0,77.0,4.1,13.0,504.0,571.04,467.04
2016,11,16,10,45,866.5,80.5,4.1,13.5,520.0,599.89,489.97
2016,11,16,11,0,865.0,84.0,4.1,14.0,536.0,625.97,510.21
2016,11,16,11,15,869.0,85.0,4.1,14.0,546.5,649.95,529.49
2016,11,16,11,30,873.0,86.0,4.1,14.0,557.0,671.17,546.4
2016,11,16,11,45,861.0,90.5,4.1,14.0,557.0,682.68,555.49
2016,11,16,12,0,849.0,95.0,4.1,14.0,557.0,690.84,561.97
2016,11,16,12,15,847.0,94.5,4.05,14.0,552.0,697.13,566.85
2016,11,16,12,30,845.0,94.0,4.0,14.0,547.0,700.32,569.31
2016,11,16,12,45,849.0,90.0,4.0,14.0,536.0,700.68,569.93
2016,11,16,13,0,853.0,86.0,4.0,14.0,525.0,697.88,568.29
2016,11,16,13,15,843.5,84.5,3.95,14.0,505.5,685.43,559.27
2016,11,16,13,30,834.0,83.0,3.9,14.0,486.0,670.07,548.13
2016,11,16,13,45,810.5,84.0,3.9,14.0,457.5,645.42,529.25
2016,11,16,14,0,787.0,85.0,3.9,14.0,429.0,618.53,508.42
2016,11,16,14,15,766.5,82.0,3.85,13.5,396.5,587.14,484.65
2016,11,16,14,30,746.0,79.0,3.8,13.0,364.0,556.72,461.02
2016,11,16,14,45,708.0,77.0,3.8,13.0,325.5,513.35,425.7
2016,11,16,15,0,670.0,75.0,3.8,13.0,287.0,469.79,389.45
2016,11,16,15,15,626.0,69.5,3.7,12.5,246.0,419.35,347.26
2016,11,16,15,30,582.0,64.0,3.6,12.0,205.0,370.01,304.7
2016,11,16,15,45,511.5,56.5,3.5,12.0,162.5,308.2,250.35
2016,11,16,16,0,441.0,49.0,3.4,12.0,120.0,250.47,198.42
2016,11,16,16,15,336.5,38.0,3.3,11.5,81.5,181.7,136.91
2016,11,16,16,30,232.0,27.0,3.2,11.0,43.0,117.47,62.32
2016,11,16,16,45,116.0,13.5,3.1,11.0,21.5,44.89,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.0,33.5,10.5,0.0
2016,11,17,7,30,417.0,28.0,1.3,7.0,67.0,32.57,13.8
2016,11,17,7,45,507.5,35.0,1.3,7.5,108.5,70.97,35.34
2016,11,17,8,0,598.0,42.0,1.3,8.0,150.0,117.07,67.98
2016,11,17,8,15,652.5,46.5,1.3,8.5,192.5,163.05,106.22
2016,11,17,8,30,707.0,51.0,1.3,9.0,235.0,213.7,150.71
2016,11,17,8,45,744.5,54.0,1.35,10.0,276.0,262.38,194.62
2016,11,17,9,0,782.0,57.0,1.4,11.0,317.0,313.27,239.95
2016,11,17,9,15,806.5,59.5,1.3,11.5,353.5,360.71,281.94
2016,11,17,9,30,831.0,62.0,1.2,12.0,390.0,408.49,322.87
2016,11,17,9,45,849.0,63.5,1.2,12.5,421.5,451.68,359.34
2016,11,17,10,0,867.0,65.0,1.2,13.0,453.0,494.43,394.32
2016,11,17,10,15,878.5,66.5,1.15,13.0,478.0,532.7,425.32
2016,11,17,10,30,890.0,68.0,1.1,13.0,503.0,569.22,454.12
2016,11,17,10,45,898.0,68.5,1.05,13.5,521.0,600.62,477.5
2016,11,17,11,0,906.0,69.0,1.0,14.0,539.0,629.64,498.46
2016,11,17,11,15,910.0,69.5,0.95,14.0,549.5,653.59,516.1
2016,11,17,11,30,914.0,70.0,0.9,14.0,560.0,674.66,531.33
2016,11,17,11,45,914.5,70.0,0.85,14.5,562.5,689.85,540.66
2016,11,17,12,0,915.0,70.0,0.8,15.0,565.0,701.87,547.36
2016,11,17,12,15,913.0,70.0,0.8,15.0,560.0,708.95,552.32
2016,11,17,12,30,911.0,70.0,0.8,15.0,555.0,712.75,555.14
2016,11,17,12,45,904.5,70.0,0.85,15.0,542.0,710.14,554.26
2016,11,17,13,0,898.0,70.0,0.9,15.0,529.0,704.29,551.24
2016,11,17,13,15,889.5,69.0,0.9,15.0,509.0,692.75,543.67
2016,11,17,13,30,881.0,68.0,0.9,15.0,489.0,678.17,534.04
2016,11,17,13,45,866.0,67.0,0.9,15.0,462.0,656.37,519.24
2016,11,17,14,0,851.0,66.0,0.9,15.0,435.0,636.06,504.65
2016,11,17,14,15,832.0,64.0,0.85,14.5,402.5,605.63,482.66
2016,11,17,14,30,813.0,62.0,0.8,14.0,370.0,573.21,458.74
2016,11,17,14,45,785.0,59.0,0.8,14.0,332.0,532.71,427.68
2016,11,17,15,0,757.0,56.0,0.8,14.0,294.0,491.29,395.03
2016,11,17,15,15,716.5,52.5,0.75,13.5,252.5,442.27,355.73
2016,11,17,15,30,676.0,49.0,0.7,13.0,211.0,393.87,315.51
2016,11,17,15,45,613.5,43.5,0.65,13.0,168.0,334.53,264.8
2016,11,17,16,0,551.0,38.0,0.6,13.0,125.0,278.39,215.26
2016,11,17,16,15,446.5,30.0,0.6,13.0,85.5,208.43,153.24
2016,11,17,16,30,342.0,22.0,0.6,13.0,46.0,146.57,72.39
2016,11,17,16,45,171.0,11.0,0.6,13.0,23.0,57.17,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.0,2.4,7.0,30.5,10.61,0.0
2016,11,18,7,30,365.0,28.0,2.4,7.0,61.0,30.43,13.1
2016,11,18,7,45,457.5,36.5,2.45,7.5,102.0,66.17,33.39
2016,11,18,8,0,550.0,45.0,2.5,8.0,143.0,111.29,65.25
2016,11,18,8,15,608.5,51.0,2.35,8.5,185.5,157.0,103.01
2016,11,18,8,30,667.0,57.0,2.2,9.0,228.0,207.85,147.43
2016,11,18,8,45,705.5,61.5,2.1,9.5,269.0,257.01,192.0
2016,11,18,9,0,744.0,66.0,2.0,10.0,310.0,307.86,237.71
2016,11,18,9,15,769.5,69.0,2.05,10.5,346.5,354.48,279.66
2016,11,18,9,30,795.0,72.0,2.1,11.0,383.0,401.62,321.04
2016,11,18,9,45,818.5,72.5,2.15,12.0,415.0,445.48,358.15
2016,11,18,10,0,842.0,73.0,2.2,13.0,447.0,489.02,393.87
2016,11,18,10,15,853.0,75.0,2.35,13.5,471.5,527.04,425.36
2016,11,18,10,30,864.0,77.0,2.5,14.0,496.0,563.36,454.79
2016,11,18,10,45,870.5,78.0,2.65,14.5,513.5,594.05,479.33
2016,11,18,11,0,877.0,79.0,2.8,15.0,531.0,622.37,501.59
2016,11,18,11,15,880.0,79.5,2.85,15.0,541.0,642.89,518.22
2016,11,18,11,30,883.0,80.0,2.9,15.0,551.0,662.83,534.15
2016,11,18,11,45,883.0,80.5,3.0,15.5,553.0,677.87,545.41
