Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,883.0,81.0,3.1,16.0,555.0,689.84,553.9
2016,11,18,12,15,881.0,80.5,3.2,16.0,550.0,696.21,559.1
2016,11,18,12,30,879.0,80.0,3.3,16.0,545.0,699.4,562.09
2016,11,18,12,45,876.0,78.5,3.4,16.0,533.0,697.6,561.48
2016,11,18,13,0,873.0,77.0,3.5,16.0,521.0,692.63,558.63
2016,11,18,13,15,864.0,76.0,3.55,16.0,501.5,685.03,553.72
2016,11,18,13,30,855.0,75.0,3.6,16.0,482.0,670.52,543.67
2016,11,18,13,45,843.5,73.0,3.7,16.0,456.0,650.35,529.03
2016,11,18,14,0,832.0,71.0,3.8,16.0,430.0,627.55,511.94
2016,11,18,14,15,812.5,69.0,3.75,15.5,397.5,597.29,489.19
2016,11,18,14,30,793.0,67.0,3.7,15.0,365.0,565.12,464.4
2016,11,18,14,45,767.5,63.5,3.65,15.0,328.0,526.11,432.74
2016,11,18,15,0,742.0,60.0,3.6,15.0,291.0,486.08,399.44
2016,11,18,15,15,700.5,56.0,3.4,14.5,249.5,436.55,357.99
2016,11,18,15,30,659.0,52.0,3.2,14.0,208.0,387.69,315.81
2016,11,18,15,45,595.5,46.0,3.05,14.0,165.5,331.27,265.8
2016,11,18,16,0,532.0,40.0,2.9,14.0,123.0,275.51,215.26
2016,11,18,16,15,421.5,31.5,2.8,13.5,83.5,204.25,151.12
2016,11,18,16,30,311.0,23.0,2.7,13.0,44.0,136.81,63.29
2016,11,18,16,45,155.5,11.5,2.65,12.5,22.0,53.24,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,13.0,3.0,2.95,0.0
2016,11,19,7,30,0.0,6.0,4.9,13.0,6.0,5.78,0.0
2016,11,19,7,45,0.0,11.0,4.9,13.0,11.0,10.6,3.13
2016,11,19,8,0,0.0,16.0,4.9,13.0,16.0,15.43,7.41
2016,11,19,8,15,0.0,21.0,4.9,13.0,21.0,20.26,11.67
2016,11,19,8,30,0.0,26.0,4.9,13.0,26.0,25.09,15.9
2016,11,19,8,45,0.0,31.5,4.9,13.0,31.5,30.4,20.5
2016,11,19,9,0,0.0,37.0,4.9,13.0,37.0,35.72,25.07
2016,11,19,9,15,0.0,41.5,4.9,13.0,41.5,40.07,28.77
2016,11,19,9,30,0.0,46.0,4.9,13.0,46.0,44.43,32.44
2016,11,19,9,45,0.0,31.5,4.9,13.5,31.5,30.41,20.36
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,16.41,8.35
2016,11,19,10,15,0.0,27.0,4.9,14.0,27.0,26.07,16.55
2016,11,19,10,30,0.0,37.0,4.9,14.0,37.0,35.74,24.72
2016,11,19,10,45,0.0,29.0,4.9,14.0,29.0,28.01,18.13
2016,11,19,11,0,0.0,21.0,4.9,14.0,21.0,20.28,11.56
2016,11,19,11,15,0.0,57.5,4.85,14.0,57.5,55.58,41.37
2016,11,19,11,30,0.0,94.0,4.8,14.0,94.0,91.07,71.07
2016,11,19,11,45,0.0,81.0,4.8,14.5,81.0,78.35,60.27
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,65.75,49.64
2016,11,19,12,15,0.0,93.5,4.75,15.0,93.5,90.6,70.38
2016,11,19,12,30,0.0,119.0,4.7,15.0,119.0,116.22,91.65
2016,11,19,12,45,0.0,96.5,4.7,15.0,96.5,93.65,72.96
2016,11,19,13,0,0.0,74.0,4.7,15.0,74.0,71.56,54.6
2016,11,19,13,15,0.0,101.5,4.6,15.0,101.5,98.84,77.47
2016,11,19,13,30,0.0,129.0,4.5,15.0,129.0,127.32,101.22
2016,11,19,13,45,381.0,106.5,4.45,15.0,269.5,380.17,316.87
2016,11,19,14,0,762.0,84.0,4.4,15.0,410.0,595.4,491.22
2016,11,19,14,15,381.0,48.5,4.25,15.0,211.5,303.22,253.84
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,12.54,5.02
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,11.09,3.83
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,9.64,2.6
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,8.19,1.36
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,6.75,0.12
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,14.5,14.5,1.55,12.0,15.5,14.25,0.0
2016,11,20,7,30,29.0,29.0,1.5,12.0,31.0,27.22,13.78
2016,11,20,7,45,51.5,46.5,1.5,12.5,54.0,46.46,30.98
2016,11,20,8,0,74.0,64.0,1.5,13.0,77.0,69.25,49.45
2016,11,20,8,15,88.0,82.0,1.55,13.0,101.0,93.54,69.92
2016,11,20,8,30,102.0,100.0,1.6,13.0,125.0,119.35,91.92
2016,11,20,8,45,109.5,117.0,1.65,13.0,148.5,143.87,113.1
2016,11,20,9,0,117.0,134.0,1.7,13.0,172.0,169.07,134.71
2016,11,20,9,15,125.5,148.5,1.7,13.0,193.5,192.78,154.84
2016,11,20,9,30,134.0,163.0,1.7,13.0,215.0,217.08,175.24
2016,11,20,9,45,85.0,168.5,1.7,13.5,202.5,204.78,165.39
2016,11,20,10,0,36.0,174.0,1.7,14.0,190.0,190.64,153.54
2016,11,20,10,15,20.5,168.0,1.7,14.0,177.5,175.33,140.88
2016,11,20,10,30,5.0,162.0,1.7,14.0,165.0,161.62,129.38
2016,11,20,10,45,9.5,173.5,1.7,14.0,178.5,176.12,141.18
2016,11,20,11,0,14.0,185.0,1.7,14.0,192.0,190.96,153.16
2016,11,20,11,15,30.0,202.0,1.6,13.5,217.5,223.88,180.2
2016,11,20,11,30,46.0,219.0,1.5,13.0,243.0,253.59,204.46
2016,11,20,11,45,109.0,230.5,1.45,13.0,288.0,308.98,249.75
2016,11,20,12,0,172.0,242.0,1.4,13.0,333.0,372.52,300.52
2016,11,20,12,15,87.5,205.5,1.25,13.0,251.5,271.09,218.66
2016,11,20,12,30,3.0,169.0,1.1,13.0,170.0,169.64,135.36
2016,11,20,12,45,18.5,185.0,1.0,13.5,194.0,197.49,158.48
2016,11,20,13,0,34.0,201.0,0.9,14.0,218.0,233.0,186.91
2016,11,20,13,15,240.0,183.5,0.85,14.0,297.0,368.86,298.64
2016,11,20,13,30,446.0,166.0,0.8,14.0,376.0,493.96,396.55
2016,11,20,13,45,441.5,158.5,0.8,14.0,356.5,478.13,383.61
2016,11,20,14,0,437.0,151.0,0.8,14.0,337.0,460.79,370.78
2016,11,20,14,15,409.0,141.0,0.8,14.0,305.0,424.67,343.14
2016,11,20,14,30,381.0,131.0,0.8,14.0,273.0,388.27,314.94
2016,11,20,14,45,365.0,120.5,0.8,14.0,244.5,358.22,291.25
2016,11,20,15,0,349.0,110.0,0.8,14.0,216.0,327.86,266.67
2016,11,20,15,15,487.5,81.5,0.75,13.5,207.0,356.68,289.24
2016,11,20,15,30,626.0,53.0,0.7,13.0,198.0,373.73,299.87
2016,11,20,15,45,560.0,46.5,0.65,13.0,156.5,314.34,248.53
2016,11,20,16,0,494.0,40.0,0.6,13.0,115.0,258.73,199.52
2016,11,20,16,15,380.5,31.0,0.6,12.5,77.0,187.92,136.94
2016,11,20,16,30,267.0,22.0,0.6,12.0,39.0,120.33,46.04
2016,11,20,16,45,133.5,11.0,0.65,12.0,19.5,46.49,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.0,12.29,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,54.0,24.49,8.96
2016,11,21,7,45,470.0,32.0,2.4,10.5,94.0,59.94,28.1
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,103.9,57.47
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,148.7,93.73
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,198.56,137.14
2016,11,21,8,45,722.0,52.5,2.65,11.5,258.0,245.98,180.31
2016,11,21,9,0,759.0,56.0,2.7,12.0,298.0,295.62,225.35
2016,11,21,9,15,784.5,59.0,2.7,12.0,334.0,342.52,268.24
2016,11,21,9,30,810.0,62.0,2.7,12.0,370.0,389.92,310.71
2016,11,21,9,45,812.5,68.0,2.7,12.5,398.5,430.6,346.34
2016,11,21,10,0,815.0,74.0,2.7,13.0,427.0,469.46,379.38
2016,11,21,10,15,828.5,75.5,2.7,13.0,452.0,507.2,411.37
2016,11,21,10,30,842.0,77.0,2.7,13.0,477.0,543.47,441.48
2016,11,21,10,45,853.0,77.5,2.7,13.5,495.5,575.54,466.88
2016,11,21,11,0,864.0,78.0,2.7,14.0,514.0,605.54,490.12
2016,11,21,11,15,869.0,78.5,2.65,14.0,524.5,629.55,509.06
2016,11,21,11,30,874.0,79.0,2.6,14.0,535.0,648.12,523.68
2016,11,21,11,45,877.5,78.5,2.55,14.5,539.0,664.29,535.26
2016,11,21,12,0,881.0,78.0,2.5,15.0,543.0,677.52,544.42
2016,11,21,12,15,879.0,78.0,2.5,15.0,538.5,684.56,549.66
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,688.45,552.72
2016,11,21,12,45,873.5,76.5,2.5,15.0,522.0,686.47,551.56
2016,11,21,13,0,870.0,75.0,2.5,15.0,510.0,681.35,548.22
2016,11,21,13,15,861.0,74.0,2.5,15.0,490.5,673.96,543.31
2016,11,21,13,30,852.0,73.0,2.5,15.0,471.0,659.74,533.2
2016,11,21,13,45,837.5,72.0,2.5,15.0,445.0,639.09,517.79
2016,11,21,14,0,823.0,71.0,2.5,15.0,419.0,615.92,500.23
2016,11,21,14,15,803.0,68.5,2.5,15.0,387.0,585.3,476.65
2016,11,21,14,30,783.0,66.0,2.5,15.0,355.0,552.81,451.13
2016,11,21,14,45,753.5,63.0,2.5,15.0,317.5,512.75,419.04
2016,11,21,15,0,724.0,60.0,2.5,15.0,280.0,471.9,385.45
2016,11,21,15,15,681.0,56.0,2.45,14.5,239.5,422.61,344.68
2016,11,21,15,30,638.0,52.0,2.4,14.0,199.0,374.12,303.19
2016,11,21,15,45,569.0,46.0,2.35,13.5,157.0,316.79,253.31
2016,11,21,16,0,500.0,40.0,2.3,13.0,115.0,260.38,202.91
2016,11,21,16,15,384.0,31.0,2.3,12.5,77.0,188.66,138.08
2016,11,21,16,30,268.0,22.0,2.3,12.0,39.0,119.87,41.06
2016,11,21,16,45,134.0,11.0,2.35,11.5,19.5,46.48,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,92.5,13.5,0.75,9.0,21.0,13.27,0.0
2016,11,22,7,30,185.0,27.0,0.7,9.0,42.0,23.28,10.84
2016,11,22,7,45,252.5,41.0,0.7,9.5,74.5,52.18,29.32
2016,11,22,8,0,320.0,55.0,0.7,10.0,107.0,87.88,54.96
2016,11,22,8,15,361.5,67.0,0.75,10.0,142.0,124.14,84.43
2016,11,22,8,30,403.0,79.0,0.8,10.0,177.0,164.18,118.69
2016,11,22,8,45,426.0,90.5,0.85,10.5,210.0,202.43,152.55
2016,11,22,9,0,449.0,102.0,0.9,11.0,243.0,242.22,187.53
2016,11,22,9,15,479.0,107.0,1.0,11.0,273.5,279.29,220.27
2016,11,22,9,30,509.0,112.0,1.1,11.0,304.0,317.92,253.94
2016,11,22,9,45,563.0,110.0,1.2,11.5,339.0,362.98,291.66
2016,11,22,10,0,617.0,108.0,1.3,12.0,374.0,409.12,329.7
2016,11,22,10,15,549.0,133.5,1.35,12.0,379.5,421.71,340.95
2016,11,22,10,30,481.0,159.0,1.4,12.0,385.0,430.57,348.63
2016,11,22,10,45,463.5,170.0,1.45,12.5,395.0,447.66,362.01
2016,11,22,11,0,446.0,181.0,1.5,13.0,405.0,462.43,373.17
2016,11,22,11,15,447.0,185.0,1.5,13.0,413.5,479.07,386.34
2016,11,22,11,30,448.0,189.0,1.5,13.0,422.0,494.26,398.23
2016,11,22,11,45,371.0,206.5,1.55,13.0,400.0,465.36,375.34
2016,11,22,12,0,294.0,224.0,1.6,13.0,378.0,439.48,354.56
2016,11,22,12,15,383.0,203.0,1.6,13.0,402.0,480.28,388.27
2016,11,22,12,30,472.0,182.0,1.6,13.0,426.0,528.36,426.56
2016,11,22,12,45,399.5,192.5,1.6,13.0,396.0,492.71,398.01
2016,11,22,13,0,327.0,203.0,1.6,13.0,366.0,448.67,363.44
2016,11,22,13,15,299.5,199.0,1.6,13.0,343.5,425.42,345.58
2016,11,22,13,30,272.0,195.0,1.6,13.0,321.0,401.54,326.9
2016,11,22,13,45,269.5,183.5,1.65,13.0,303.0,384.91,314.48
2016,11,22,14,0,267.0,172.0,1.7,13.0,285.0,367.36,301.09
2016,11,22,14,15,301.5,153.5,1.7,13.0,272.0,363.43,298.89
2016,11,22,14,30,336.0,135.0,1.7,13.0,259.0,356.88,294.2
2016,11,22,14,45,314.0,125.0,1.7,13.0,231.0,325.63,268.57
2016,11,22,15,0,292.0,115.0,1.7,13.0,203.0,294.71,242.83
2016,11,22,15,15,271.5,100.5,1.65,12.5,173.0,259.56,213.48
2016,11,22,15,30,251.0,86.0,1.6,12.0,143.0,225.03,183.86
2016,11,22,15,45,223.0,69.5,1.6,12.0,112.5,185.47,149.09
2016,11,22,16,0,195.0,53.0,1.6,12.0,82.0,147.39,114.94
2016,11,22,16,15,136.0,37.5,1.65,11.5,54.5,101.54,73.48
2016,11,22,16,30,77.0,22.0,1.7,11.0,27.0,55.0,14.06
2016,11,22,16,45,38.5,11.0,1.8,11.0,13.5,21.02,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,82.0,15.5,2.0,9.5,21.5,15.24,0.0
2016,11,23,7,30,164.0,31.0,1.9,10.0,43.0,25.98,11.59
2016,11,23,7,45,276.5,43.0,1.85,10.5,80.0,54.65,30.49
2016,11,23,8,0,389.0,55.0,1.8,11.0,117.0,94.56,57.38
2016,11,23,8,15,459.5,63.5,1.85,11.0,157.5,136.46,90.24
2016,11,23,8,30,530.0,72.0,1.9,11.0,198.0,183.97,130.08
2016,11,23,8,45,576.5,77.5,2.0,11.5,237.5,228.49,169.31
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,276.43,211.62
2016,11,23,9,15,655.0,87.5,2.15,12.0,313.0,321.33,251.85
2016,11,23,9,30,687.0,92.0,2.2,12.0,349.0,367.61,292.6
2016,11,23,9,45,718.5,92.5,2.25,12.0,381.0,410.61,330.09
2016,11,23,10,0,750.0,93.0,2.3,12.0,413.0,454.18,367.33
2016,11,23,10,15,765.0,95.5,2.3,12.0,438.0,491.75,399.0
2016,11,23,10,30,780.0,98.0,2.3,12.0,463.0,528.15,429.09
2016,11,23,10,45,793.0,98.5,2.3,12.5,481.5,558.88,453.45
2016,11,23,11,0,806.0,99.0,2.3,13.0,500.0,588.69,476.55
2016,11,23,11,15,811.0,99.5,2.3,13.0,510.5,611.6,494.82
2016,11,23,11,30,816.0,100.0,2.3,13.0,521.0,632.02,510.96
2016,11,23,11,45,820.0,99.5,2.3,13.0,524.5,648.08,523.66
2016,11,23,12,0,824.0,99.0,2.3,13.0,528.0,661.38,534.17
2016,11,23,12,15,822.0,98.5,2.35,13.0,523.5,667.81,539.68
2016,11,23,12,30,820.0,98.0,2.4,13.0,519.0,671.25,542.94
2016,11,23,12,45,816.0,96.5,2.5,13.0,507.5,669.24,542.36
2016,11,23,13,0,812.0,95.0,2.6,13.0,496.0,664.25,539.49
2016,11,23,13,15,802.0,93.5,2.65,13.0,477.0,652.3,531.0
2016,11,23,13,30,792.0,92.0,2.7,13.0,458.0,637.57,520.3
2016,11,23,13,45,779.5,89.0,2.8,13.0,432.5,616.93,505.12
2016,11,23,14,0,767.0,86.0,2.9,13.0,407.0,596.55,489.76
2016,11,23,14,15,745.5,83.0,2.85,13.0,375.5,565.88,465.55
2016,11,23,14,30,724.0,80.0,2.8,13.0,344.0,533.58,439.63
2016,11,23,14,45,696.0,75.5,2.8,13.0,307.5,494.53,407.92
2016,11,23,15,0,668.0,71.0,2.8,13.0,271.0,454.79,374.82
2016,11,23,15,15,621.0,66.0,2.6,12.5,231.0,404.53,332.54
2016,11,23,15,30,574.0,61.0,2.4,12.0,191.0,355.52,290.11
2016,11,23,15,45,506.0,53.0,2.25,11.5,150.0,295.83,238.04
2016,11,23,16,0,438.0,45.0,2.1,11.0,109.0,240.01,187.99
2016,11,23,16,15,318.5,34.0,2.05,10.5,72.0,167.74,122.58
2016,11,23,16,30,199.0,23.0,2.0,10.0,35.0,98.13,24.38
2016,11,23,16,45,99.5,11.5,2.0,9.5,17.5,37.6,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,106.0,14.0,1.35,6.0,21.5,13.76,0.0
2016,11,24,7,30,212.0,28.0,1.4,6.0,43.0,23.03,8.72
2016,11,24,7,45,323.5,39.5,1.5,6.5,81.0,54.13,29.2
2016,11,24,8,0,435.0,51.0,1.6,7.0,119.0,95.49,57.09
2016,11,24,8,15,504.0,59.0,1.55,7.0,160.5,137.78,90.59
2016,11,24,8,30,573.0,67.0,1.5,7.0,202.0,186.47,132.04
2016,11,24,8,45,625.5,71.0,1.5,7.5,243.0,232.91,173.31
2016,11,24,9,0,678.0,75.0,1.5,8.0,284.0,283.22,218.06
2016,11,24,9,15,708.5,79.0,1.45,8.5,320.5,329.36,259.32
2016,11,24,9,30,739.0,83.0,1.4,9.0,357.0,376.62,300.54
2016,11,24,9,45,762.5,85.0,1.4,10.0,388.5,419.61,336.88
2016,11,24,10,0,786.0,87.0,1.4,11.0,420.0,462.12,371.71
2016,11,24,10,15,800.5,89.0,1.3,11.0,445.0,499.91,402.76
2016,11,24,10,30,815.0,91.0,1.2,11.0,470.0,536.39,431.88
2016,11,24,10,45,827.0,92.0,1.1,11.5,489.0,568.87,456.31
2016,11,24,11,0,839.0,93.0,1.0,12.0,508.0,599.43,478.49
2016,11,24,11,15,844.0,93.5,0.85,12.0,519.0,623.06,495.25
2016,11,24,11,30,849.0,94.0,0.7,12.0,530.0,644.09,509.51
2016,11,24,11,45,854.5,93.0,0.6,12.5,534.0,661.09,520.11
2016,11,24,12,0,860.0,92.0,0.5,13.0,538.0,675.25,528.36
2016,11,24,12,15,858.0,91.5,0.4,13.0,533.5,682.02,532.05
2016,11,24,12,30,856.0,91.0,0.3,13.0,529.0,685.68,533.53
2016,11,24,12,45,851.0,90.0,0.25,13.0,517.0,683.65,531.73
2016,11,24,13,0,846.0,89.0,0.2,13.0,505.0,678.53,527.81
2016,11,24,13,15,768.0,94.0,0.2,13.0,460.5,628.31,491.83
2016,11,24,13,30,690.0,99.0,0.2,13.0,416.0,579.21,456.53
2016,11,24,13,45,657.5,100.5,0.25,13.0,389.0,552.26,437.83
2016,11,24,14,0,625.0,102.0,0.3,13.0,362.0,523.81,417.34
2016,11,24,14,15,610.0,96.0,0.35,13.0,333.5,496.54,397.64
2016,11,24,14,30,595.0,90.0,0.4,13.0,305.0,467.78,376.21
2016,11,24,14,45,549.5,90.0,0.45,13.0,272.5,427.2,344.76
2016,11,24,15,0,504.0,90.0,0.5,13.0,240.0,384.98,311.29
2016,11,24,15,15,467.5,81.0,0.55,12.5,204.5,341.18,276.22
2016,11,24,15,30,431.0,72.0,0.6,12.0,169.0,298.55,240.76
2016,11,24,15,45,375.5,60.5,0.7,11.5,132.0,246.27,196.47
2016,11,24,16,0,320.0,49.0,0.8,11.0,95.0,197.52,153.75
2016,11,24,16,15,231.0,35.5,0.9,10.5,62.5,138.65,100.42
2016,11,24,16,30,142.0,22.0,1.0,10.0,30.0,79.24,15.03
2016,11,24,16,45,71.0,11.0,1.15,10.0,15.0,29.52,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,9.0,12.0,2.0,8.0,12.5,11.8,0.0
2016,11,25,7,30,18.0,24.0,2.0,8.0,25.0,22.12,6.66
2016,11,25,7,45,55.5,41.0,2.0,8.5,48.5,40.7,26.13
2016,11,25,8,0,93.0,58.0,2.0,9.0,72.0,64.45,45.1
2016,11,25,8,15,111.5,75.5,2.0,9.0,98.0,89.7,66.39
2016,11,25,8,30,130.0,93.0,2.0,9.0,124.0,116.87,89.8
2016,11,25,8,45,142.0,110.0,2.0,9.5,149.0,143.72,113.17
2016,11,25,9,0,154.0,127.0,2.0,10.0,174.0,171.63,137.29
2016,11,25,9,15,168.0,140.0,2.0,10.0,197.0,197.21,159.47
2016,11,25,9,30,182.0,153.0,2.0,10.0,220.0,223.74,182.27
2016,11,25,9,45,146.0,167.0,2.0,10.5,223.5,230.84,188.68
2016,11,25,10,0,110.0,181.0,2.0,11.0,227.0,234.96,192.08
2016,11,25,10,15,159.0,191.0,2.0,11.0,262.0,274.54,224.84
2016,11,25,10,30,208.0,201.0,2.0,11.0,297.0,317.04,259.72
2016,11,25,10,45,215.0,208.5,2.05,11.5,311.5,335.93,274.64
2016,11,25,11,0,222.0,216.0,2.1,12.0,326.0,354.64,289.35
2016,11,25,11,15,257.5,216.5,2.1,12.0,346.0,388.31,316.64
2016,11,25,11,30,293.0,217.0,2.1,12.0,366.0,417.6,340.33
2016,11,25,11,45,220.5,225.5,2.15,12.5,338.0,380.28,309.34
2016,11,25,12,0,148.0,234.0,2.2,13.0,310.0,346.19,280.79
2016,11,25,12,15,122.0,230.0,2.15,13.0,292.5,327.18,265.42
2016,11,25,12,30,96.0,226.0,2.1,13.0,275.0,300.48,243.81
2016,11,25,12,45,49.0,193.5,2.1,13.0,218.5,233.82,189.51
2016,11,25,13,0,2.0,161.0,2.1,13.0,162.0,161.67,129.78
2016,11,25,13,15,41.5,179.0,2.1,13.0,198.0,214.4,174.36
2016,11,25,13,30,81.0,197.0,2.1,13.0,234.0,262.02,213.95
2016,11,25,13,45,94.0,187.5,2.1,13.0,228.0,260.17,212.86
2016,11,25,14,0,107.0,178.0,2.1,13.0,222.0,265.04,217.29
2016,11,25,14,15,56.5,153.0,2.1,13.0,176.0,197.44,161.32
2016,11,25,14,30,6.0,128.0,2.1,13.0,130.0,133.36,107.5
2016,11,25,14,45,3.0,115.5,2.1,13.0,116.5,119.06,95.69
2016,11,25,15,0,0.0,103.0,2.1,13.0,103.0,104.97,83.84
2016,11,25,15,15,0.0,87.5,2.0,12.5,87.5,89.15,70.55
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,73.28,56.99
2016,11,25,15,45,0.0,56.5,1.85,12.0,56.5,57.32,43.05
2016,11,25,16,0,0.0,41.0,1.8,12.0,41.0,41.17,28.85
2016,11,25,16,15,0.0,26.5,1.8,11.5,26.5,25.91,14.99
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,11.58,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.95,10.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,2.9,10.0,12.0,11.57,0.0
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,24.14,13.99
2016,11,26,8,0,0.0,38.0,2.8,10.0,38.0,36.61,25.36
2016,11,26,8,15,0.0,52.5,2.75,10.0,52.5,50.55,37.73
2016,11,26,8,30,0.0,67.0,2.7,10.0,67.0,64.59,50.1
2016,11,26,8,45,0.0,80.5,2.65,10.0,80.5,77.77,61.59
2016,11,26,9,0,0.0,94.0,2.6,10.0,94.0,91.02,73.0
2016,11,26,9,15,0.0,107.0,2.7,10.0,107.0,103.85,83.91
2016,11,26,9,30,0.0,120.0,2.8,10.0,120.0,116.76,94.78
2016,11,26,9,45,2.0,132.0,2.95,10.5,132.5,129.59,105.3
2016,11,26,10,0,4.0,144.0,3.1,11.0,145.0,142.66,115.93
2016,11,26,10,15,6.5,153.5,3.3,11.0,156.0,153.67,125.01
2016,11,26,10,30,9.0,163.0,3.5,11.0,167.0,164.9,134.27
2016,11,26,10,45,4.5,144.0,3.7,11.0,146.0,143.55,116.27
2016,11,26,11,0,0.0,125.0,3.9,11.0,125.0,121.99,98.07
2016,11,26,11,15,183.0,163.5,4.0,11.0,256.5,285.78,237.43
2016,11,26,11,30,366.0,202.0,4.1,11.0,388.0,446.21,369.46
2016,11,26,11,45,213.0,211.0,4.2,11.0,319.5,359.14,296.84
2016,11,26,12,0,60.0,220.0,4.3,11.0,251.0,266.69,218.74
2016,11,26,12,15,63.5,219.5,4.3,11.0,252.0,269.96,221.81
2016,11,26,12,30,67.0,219.0,4.3,11.0,253.0,273.16,224.64
2016,11,26,12,45,122.0,218.0,4.3,11.5,278.5,317.28,261.67
2016,11,26,13,0,177.0,217.0,4.3,12.0,304.0,354.22,292.45
2016,11,26,13,15,181.0,208.0,4.15,12.0,294.0,347.3,286.98
2016,11,26,13,30,185.0,199.0,4.0,12.0,284.0,339.69,281.06
2016,11,26,13,45,337.5,165.0,3.9,12.0,308.5,405.22,337.34
2016,11,26,14,0,490.0,131.0,3.8,12.0,333.0,466.12,388.43
2016,11,26,14,15,321.0,140.5,3.7,11.5,268.5,358.01,299.12
2016,11,26,14,30,152.0,150.0,3.6,11.0,204.0,257.91,214.87
2016,11,26,14,45,132.5,137.0,3.55,11.0,181.0,229.91,191.44
2016,11,26,15,0,113.0,124.0,3.5,11.0,158.0,202.68,168.16
2016,11,26,15,15,100.0,106.5,3.5,11.0,133.5,173.87,143.37
2016,11,26,15,30,87.0,89.0,3.5,11.0,109.0,145.58,118.63
2016,11,26,15,45,65.5,71.0,3.5,11.0,84.0,113.55,90.45
2016,11,26,16,0,44.0,53.0,3.5,11.0,59.0,77.53,58.87
2016,11,26,16,15,22.0,35.0,3.6,10.5,38.0,47.83,32.03
2016,11,26,16,30,0.0,17.0,3.7,10.0,17.0,16.54,0.0
2016,11,26,16,45,0.0,8.5,3.8,10.0,8.5,8.36,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,105.0,12.0,3.1,9.0,18.5,11.8,0.0
2016,11,27,7,30,210.0,24.0,3.1,9.0,37.0,19.71,1.88
2016,11,27,7,45,338.0,34.0,3.15,9.5,74.5,46.71,22.76
2016,11,27,8,0,466.0,44.0,3.2,10.0,112.0,88.03,49.06
2016,11,27,8,15,536.5,50.5,3.3,10.0,153.0,130.02,81.42
2016,11,27,8,30,607.0,57.0,3.4,10.0,194.0,178.45,122.28
2016,11,27,8,45,657.5,60.5,3.55,10.5,234.5,224.95,163.83
2016,11,27,9,0,708.0,64.0,3.7,11.0,275.0,275.43,209.25
2016,11,27,9,15,612.5,84.0,3.65,11.0,283.0,295.8,232.84
2016,11,27,9,30,517.0,104.0,3.6,11.0,291.0,305.44,245.76
2016,11,27,9,45,505.5,117.5,3.6,11.5,313.0,336.43,273.4
2016,11,27,10,0,494.0,131.0,3.6,12.0,335.0,365.42,298.44
2016,11,27,10,15,668.0,103.5,3.5,12.0,397.5,443.55,363.21
2016,11,27,10,30,842.0,76.0,3.4,12.0,460.0,527.79,432.13
2016,11,27,10,45,852.0,77.0,3.3,12.5,478.5,559.79,457.57
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,589.71,480.99
2016,11,27,11,15,866.0,78.5,3.1,13.0,507.5,613.21,499.81
2016,11,27,11,30,870.0,79.0,3.0,13.0,518.0,634.02,516.22
2016,11,27,11,45,869.5,80.0,2.9,13.0,521.0,649.72,528.42
2016,11,27,12,0,869.0,81.0,2.8,13.0,524.0,662.41,538.14
2016,11,27,12,15,866.0,80.5,2.7,13.0,519.5,668.72,542.93
2016,11,27,12,30,863.0,80.0,2.6,13.0,515.0,671.9,545.28
2016,11,27,12,45,658.5,125.5,2.55,13.0,453.0,590.87,480.83
2016,11,27,13,0,454.0,171.0,2.5,13.0,391.0,501.61,409.27
2016,11,27,13,15,295.5,185.0,2.4,13.0,326.0,403.88,330.71
2016,11,27,13,30,137.0,199.0,2.3,13.0,261.0,308.15,251.81
2016,11,27,13,45,274.5,171.5,2.25,13.0,287.0,371.88,306.22
2016,11,27,14,0,412.0,144.0,2.2,13.0,313.0,431.27,355.28
2016,11,27,14,15,325.5,143.0,2.15,13.0,270.5,363.22,299.71
2016,11,27,14,30,239.0,142.0,2.1,13.0,228.0,306.19,252.68
2016,11,27,14,45,220.5,130.0,2.1,13.0,202.5,277.44,229.09
2016,11,27,15,0,202.0,118.0,2.1,13.0,177.0,249.07,205.26
2016,11,27,15,15,186.0,102.0,2.05,12.5,150.5,217.52,178.71
2016,11,27,15,30,170.0,86.0,2.0,12.0,124.0,186.46,151.94
2016,11,27,15,45,145.5,69.0,1.95,11.5,96.5,151.08,121.0
2016,11,27,16,0,121.0,52.0,1.9,11.0,69.0,117.05,90.69
2016,11,27,16,15,72.5,36.0,1.95,10.5,45.0,72.04,50.17
2016,11,27,16,30,24.0,20.0,2.0,10.0,21.0,31.98,0.0
2016,11,27,16,45,12.0,10.0,2.05,10.0,10.5,12.97,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,26.5,11.0,3.9,10.0,12.5,10.81,0.0
2016,11,28,7,30,53.0,22.0,4.0,10.0,25.0,18.46,0.0
2016,11,28,7,45,111.5,38.0,4.15,10.5,52.0,39.24,22.76
2016,11,28,8,0,170.0,54.0,4.3,11.0,79.0,67.07,43.61
2016,11,28,8,15,203.0,70.5,4.3,11.0,109.0,97.62,68.38
2016,11,28,8,30,236.0,87.0,4.3,11.0,139.0,131.4,97.02
2016,11,28,8,45,262.0,101.0,4.35,11.0,169.5,164.07,125.69
2016,11,28,9,0,288.0,115.0,4.4,11.0,200.0,198.86,156.42
2016,11,28,9,15,316.0,123.0,4.35,11.0,227.0,230.25,184.26
2016,11,28,9,30,344.0,131.0,4.3,11.0,254.0,263.41,213.47
2016,11,28,9,45,451.0,123.5,4.3,11.5,300.0,318.38,259.52
2016,11,28,10,0,558.0,116.0,4.3,12.0,346.0,379.63,310.62
2016,11,28,10,15,620.5,120.0,4.2,12.0,389.5,435.39,357.22
2016,11,28,10,30,683.0,124.0,4.1,12.0,433.0,493.59,405.08
2016,11,28,10,45,700.5,124.0,4.05,12.5,452.0,524.71,430.18
2016,11,28,11,0,718.0,124.0,4.0,13.0,471.0,554.57,453.92
2016,11,28,11,15,724.5,125.0,3.9,13.0,481.5,577.41,472.42
2016,11,28,11,30,731.0,126.0,3.8,13.0,492.0,598.1,488.97
2016,11,28,11,45,540.5,165.5,3.7,13.0,437.5,529.68,433.52
2016,11,28,12,0,350.0,205.0,3.6,13.0,383.0,450.73,368.95
2016,11,28,12,15,353.5,203.0,3.5,13.0,381.0,455.49,373.28
2016,11,28,12,30,357.0,201.0,3.4,13.0,379.0,459.04,376.27
2016,11,28,12,45,539.5,161.0,3.3,13.5,424.0,545.88,446.8
2016,11,28,13,0,722.0,121.0,3.2,14.0,469.0,626.79,510.64
2016,11,28,13,15,710.0,119.0,3.15,14.0,450.0,614.09,500.46
2016,11,28,13,30,698.0,117.0,3.1,14.0,431.0,598.93,488.88
2016,11,28,13,45,692.5,110.5,3.05,14.0,407.5,580.67,474.96
2016,11,28,14,0,687.0,104.0,3.0,14.0,384.0,560.05,458.99
2016,11,28,14,15,661.5,100.0,2.9,13.5,353.0,527.86,434.14
2016,11,28,14,30,636.0,96.0,2.8,13.0,322.0,494.39,407.8
2016,11,28,14,45,619.0,87.5,2.75,13.0,288.0,459.77,379.45
