Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,602.0,79.0,2.7,13.0,254.0,424.04,349.41
2016,11,28,15,15,551.0,73.0,2.5,12.5,215.0,373.23,306.59
2016,11,28,15,30,500.0,67.0,2.3,12.0,176.0,323.96,263.98
2016,11,28,15,45,447.0,56.5,2.15,12.0,138.0,271.28,217.27
2016,11,28,16,0,394.0,46.0,2.0,12.0,100.0,221.47,171.88
2016,11,28,16,15,271.0,34.5,2.05,11.5,65.0,150.03,106.85
2016,11,28,16,30,148.0,23.0,2.1,11.0,30.0,81.4,0.34
2016,11,28,16,45,74.0,11.5,2.2,10.5,15.0,30.63,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,180.5,9.0,2.4,7.5,19.0,8.85,0.0
2016,11,29,7,30,361.0,18.0,2.4,8.0,38.0,15.27,0.0
2016,11,29,7,45,472.5,25.0,2.4,8.5,76.0,42.8,16.62
2016,11,29,8,0,584.0,32.0,2.4,9.0,114.0,85.67,42.61
2016,11,29,8,15,646.5,37.0,2.45,9.0,155.5,130.36,76.9
2016,11,29,8,30,709.0,42.0,2.5,9.0,197.0,180.53,119.7
2016,11,29,8,45,747.0,45.0,2.6,9.5,237.0,227.79,162.83
2016,11,29,9,0,785.0,48.0,2.7,10.0,277.0,277.34,208.37
2016,11,29,9,15,811.0,50.5,2.65,10.5,313.5,324.24,251.55
2016,11,29,9,30,837.0,53.0,2.6,11.0,350.0,371.49,294.1
2016,11,29,9,45,853.5,55.0,2.55,11.5,381.0,414.46,332.2
2016,11,29,10,0,870.0,57.0,2.5,12.0,412.0,456.58,368.46
2016,11,29,10,15,882.0,58.0,2.35,12.0,436.5,494.32,400.68
2016,11,29,10,30,894.0,59.0,2.2,12.0,461.0,530.39,430.61
2016,11,29,10,45,900.0,61.0,2.1,12.5,479.5,562.38,455.86
2016,11,29,11,0,906.0,63.0,2.0,13.0,498.0,591.96,478.48
2016,11,29,11,15,910.0,63.5,1.9,13.0,509.0,616.13,497.32
2016,11,29,11,30,914.0,64.0,1.8,13.0,520.0,637.5,513.63
2016,11,29,11,45,913.5,65.0,1.7,13.0,523.5,653.67,525.67
2016,11,29,12,0,913.0,66.0,1.6,13.0,527.0,666.73,535.14
2016,11,29,12,15,911.5,66.0,1.55,13.0,523.0,674.82,541.19
2016,11,29,12,30,910.0,66.0,1.5,13.0,519.0,679.69,544.51
2016,11,29,12,45,896.0,68.5,1.5,13.5,506.5,675.94,541.01
2016,11,29,13,0,882.0,71.0,1.5,14.0,494.0,669.04,535.4
2016,11,29,13,15,873.5,69.5,1.5,14.0,475.0,658.12,527.68
2016,11,29,13,30,865.0,68.0,1.5,14.0,456.0,644.23,517.67
2016,11,29,13,45,852.0,66.5,1.5,14.0,431.0,628.54,505.99
2016,11,29,14,0,839.0,65.0,1.5,14.0,406.0,606.36,489.33
2016,11,29,14,15,819.5,63.0,1.45,13.5,374.5,577.26,467.63
2016,11,29,14,30,800.0,61.0,1.4,13.0,343.0,546.21,443.91
2016,11,29,14,45,771.5,58.0,1.35,13.0,306.5,507.32,412.64
2016,11,29,15,0,743.0,55.0,1.3,13.0,270.0,467.51,379.83
2016,11,29,15,15,700.5,51.0,1.25,12.5,230.0,419.03,339.81
2016,11,29,15,30,658.0,47.0,1.2,12.0,190.0,371.25,298.95
2016,11,29,15,45,589.5,41.5,1.2,12.0,149.0,311.85,247.24
2016,11,29,16,0,521.0,36.0,1.2,12.0,108.0,255.93,196.88
2016,11,29,16,15,401.5,27.5,1.15,11.5,70.5,188.11,132.83
2016,11,29,16,30,282.0,19.0,1.1,11.0,33.0,117.19,0.0
2016,11,29,16,45,141.0,9.5,1.1,11.0,16.5,46.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.74,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,26.32,0.0
2016,11,30,7,45,208.5,36.0,1.05,9.5,65.0,39.91,20.8
2016,11,30,8,0,417.0,42.0,1.0,10.0,100.0,77.81,42.75
2016,11,30,8,15,490.5,49.5,1.1,10.0,139.5,118.08,72.92
2016,11,30,8,30,564.0,57.0,1.2,10.0,179.0,165.18,111.7
2016,11,30,8,45,282.0,72.5,1.35,10.5,133.5,140.55,104.62
2016,11,30,9,0,0.0,88.0,1.5,11.0,88.0,85.2,67.61
2016,11,30,9,15,0.0,100.0,1.6,11.0,100.0,97.03,77.77
2016,11,30,9,30,0.0,112.0,1.7,11.0,112.0,108.92,87.76
2016,11,30,9,45,5.0,129.0,1.8,11.0,131.0,127.92,103.62
2016,11,30,10,0,10.0,146.0,1.9,11.0,150.0,147.44,119.83
2016,11,30,10,15,34.5,166.5,1.9,11.0,182.0,183.44,149.72
2016,11,30,10,30,59.0,187.0,1.9,11.0,214.0,219.01,179.05
2016,11,30,10,45,54.5,193.0,1.95,11.5,218.5,225.1,183.53
2016,11,30,11,0,50.0,199.0,2.0,12.0,223.0,230.86,187.78
2016,11,30,11,15,50.0,203.5,2.05,12.0,228.0,237.41,193.08
2016,11,30,11,30,50.0,208.0,2.1,12.0,233.0,243.9,198.33
2016,11,30,11,45,48.5,208.5,2.2,12.0,233.0,245.03,199.27
2016,11,30,12,0,47.0,209.0,2.3,12.0,233.0,246.03,200.15
2016,11,30,12,15,46.0,208.0,2.4,12.0,231.0,245.59,199.9
2016,11,30,12,30,45.0,207.0,2.5,12.0,229.0,245.07,199.61
2016,11,30,12,45,439.0,145.5,2.6,12.0,355.5,460.16,380.76
2016,11,30,13,0,833.0,84.0,2.7,12.0,482.0,653.62,535.82
2016,11,30,13,15,823.5,83.0,2.65,12.0,463.5,643.09,526.35
2016,11,30,13,30,814.0,82.0,2.6,12.0,445.0,629.72,516.11
2016,11,30,13,45,802.5,79.0,2.6,12.0,420.5,610.13,501.2
2016,11,30,14,0,791.0,76.0,2.6,12.0,396.0,588.03,484.11
2016,11,30,14,15,770.0,73.5,2.5,12.0,365.0,558.43,460.39
2016,11,30,14,30,749.0,71.0,2.4,12.0,334.0,527.06,434.85
2016,11,30,14,45,717.0,67.5,2.35,12.0,298.0,486.96,401.98
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,449.26,370.11
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,400.29,328.73
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,352.48,287.08
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,291.67,233.61
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,235.13,182.56
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,136.07,96.55
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,37.52,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,9.0,2.15,6.5,16.5,8.85,0.0
2016,12,1,7,30,312.0,18.0,2.1,7.0,33.0,15.63,0.0
2016,12,1,7,45,435.0,25.5,2.1,7.5,70.5,39.47,15.46
2016,12,1,8,0,558.0,33.0,2.1,8.0,108.0,81.26,40.43
2016,12,1,8,15,625.0,38.5,2.3,8.5,150.0,125.38,73.59
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,175.48,115.63
2016,12,1,8,45,735.0,47.5,2.75,9.5,232.5,223.42,158.97
2016,12,1,9,0,778.0,51.0,3.0,10.0,273.0,274.17,205.38
2016,12,1,9,15,805.5,53.5,3.1,10.0,310.0,321.23,249.33
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,368.97,293.23
2016,12,1,9,45,845.5,60.0,3.3,10.5,377.5,412.5,332.44
2016,12,1,10,0,858.0,64.0,3.4,11.0,408.0,454.96,369.69
2016,12,1,10,15,871.5,65.5,3.45,11.0,434.0,492.72,402.92
2016,12,1,10,30,885.0,67.0,3.5,11.0,460.0,529.84,434.86
2016,12,1,10,45,893.5,68.0,3.55,11.5,478.5,561.95,461.37
2016,12,1,11,0,902.0,69.0,3.6,12.0,497.0,591.8,485.5
2016,12,1,11,15,906.5,69.5,3.55,12.0,508.5,616.31,505.61
2016,12,1,11,30,911.0,70.0,3.5,12.0,520.0,638.07,523.23
2016,12,1,11,45,913.0,70.0,3.5,12.5,524.0,654.81,535.92
2016,12,1,12,0,915.0,70.0,3.5,13.0,528.0,668.51,546.06
2016,12,1,12,15,913.5,69.5,3.45,13.0,524.0,676.24,552.33
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,680.74,556.07
2016,12,1,12,45,904.0,69.5,3.35,13.5,508.0,678.88,553.79
2016,12,1,13,0,896.0,70.0,3.3,14.0,496.0,673.84,549.05
2016,12,1,13,15,886.5,69.0,3.25,14.0,477.0,662.97,540.88
2016,12,1,13,30,877.0,68.0,3.2,14.0,458.0,649.12,530.33
2016,12,1,13,45,860.5,67.0,3.2,14.0,432.0,631.85,517.01
2016,12,1,14,0,844.0,66.0,3.2,14.0,406.0,608.18,498.63
2016,12,1,14,15,823.5,64.0,3.1,13.5,374.5,578.62,475.9
2016,12,1,14,30,803.0,62.0,3.0,13.0,343.0,547.13,451.1
2016,12,1,14,45,773.0,59.0,2.9,13.0,306.0,507.56,418.43
2016,12,1,15,0,743.0,56.0,2.8,13.0,269.0,467.14,384.24
2016,12,1,15,15,699.0,52.0,2.65,12.5,229.0,418.13,342.76
2016,12,1,15,30,655.0,48.0,2.5,12.0,189.0,369.88,300.58
2016,12,1,15,45,583.0,42.5,2.45,11.5,147.5,309.28,247.42
2016,12,1,16,0,511.0,37.0,2.4,11.0,106.0,256.49,199.09
2016,12,1,16,15,388.5,28.0,2.45,10.5,69.0,183.85,130.15
2016,12,1,16,30,266.0,19.0,2.5,10.0,32.0,111.88,0.0
2016,12,1,16,45,133.0,9.5,2.65,9.5,16.0,43.96,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.5,8.5,3.15,6.5,15.5,8.36,0.0
2016,12,2,7,30,309.0,17.0,3.2,7.0,31.0,14.68,0.0
2016,12,2,7,45,428.5,25.0,3.25,7.5,68.0,37.62,14.34
2016,12,2,8,0,548.0,33.0,3.3,8.0,105.0,78.94,39.04
2016,12,2,8,15,615.5,38.0,3.4,8.5,146.0,121.92,71.07
2016,12,2,8,30,683.0,43.0,3.5,9.0,187.0,170.95,112.11
2016,12,2,8,45,724.5,47.0,3.65,9.5,227.0,218.49,155.17
2016,12,2,9,0,766.0,51.0,3.8,10.0,267.0,268.73,201.25
2016,12,2,9,15,793.5,53.5,3.9,10.0,303.5,315.2,244.84
2016,12,2,9,30,821.0,56.0,4.0,10.0,340.0,362.37,288.49
2016,12,2,9,45,736.5,73.5,4.1,10.5,345.5,380.05,307.76
2016,12,2,10,0,652.0,91.0,4.2,11.0,351.0,389.79,318.96
2016,12,2,10,15,762.5,78.5,4.1,11.5,401.5,453.25,371.92
2016,12,2,10,30,873.0,66.0,4.0,12.0,452.0,520.43,426.91
2016,12,2,10,45,881.5,67.0,3.95,12.5,470.5,552.2,452.89
2016,12,2,11,0,890.0,68.0,3.9,13.0,489.0,581.77,476.62
2016,12,2,11,15,895.0,68.5,3.85,13.0,500.0,606.34,496.84
2016,12,2,11,30,900.0,69.0,3.8,13.0,511.0,628.21,514.62
2016,12,2,11,45,902.0,69.0,3.75,13.0,515.0,644.84,528.09
2016,12,2,12,0,904.0,69.0,3.7,13.0,519.0,658.45,539.05
2016,12,2,12,15,902.0,69.0,3.7,13.0,515.0,666.39,545.68
2016,12,2,12,30,900.0,69.0,3.7,13.0,511.0,671.15,549.8
2016,12,2,12,45,889.0,70.0,3.7,13.5,499.0,667.96,546.67
2016,12,2,13,0,878.0,71.0,3.7,14.0,487.0,661.65,541.1
2016,12,2,13,15,868.5,70.0,3.65,14.0,468.0,650.97,533.04
2016,12,2,13,30,859.0,69.0,3.6,14.0,449.0,641.23,525.46
2016,12,2,13,45,685.5,95.5,3.6,14.0,388.0,555.1,456.73
2016,12,2,14,0,512.0,122.0,3.6,14.0,327.0,464.96,383.95
2016,12,2,14,15,495.0,115.5,3.45,13.5,301.5,438.96,363.8
2016,12,2,14,30,478.0,109.0,3.3,13.0,276.0,411.98,342.13
2016,12,2,14,45,600.5,82.5,3.15,13.0,269.5,441.19,365.64
2016,12,2,15,0,723.0,56.0,3.0,13.0,263.0,456.0,376.07
2016,12,2,15,15,679.0,52.0,2.8,12.5,223.5,407.73,334.7
2016,12,2,15,30,635.0,48.0,2.6,12.0,184.0,360.24,293.02
2016,12,2,15,45,564.5,42.0,2.45,11.5,143.5,300.6,240.51
2016,12,2,16,0,494.0,36.0,2.3,11.0,103.0,248.59,192.81
2016,12,2,16,15,372.5,27.5,2.3,10.5,67.0,177.68,125.39
2016,12,2,16,30,251.0,19.0,2.3,10.0,31.0,107.19,0.0
2016,12,2,16,45,125.5,9.5,2.35,10.0,15.5,41.99,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,116.5,8.5,1.35,8.0,13.5,8.36,0.0
2016,12,3,7,30,233.0,17.0,1.3,8.0,27.0,13.6,0.0
2016,12,3,7,45,357.0,25.5,1.3,8.5,61.5,33.55,12.76
2016,12,3,8,0,481.0,34.0,1.3,9.0,96.0,71.98,35.86
2016,12,3,8,15,551.5,40.0,1.35,9.5,136.0,113.74,66.56
2016,12,3,8,30,622.0,46.0,1.4,10.0,176.0,160.99,105.26
2016,12,3,8,45,672.0,49.5,1.45,10.5,215.5,206.98,145.77
2016,12,3,9,0,722.0,53.0,1.5,11.0,255.0,256.56,189.99
2016,12,3,9,15,751.5,55.5,1.55,11.0,290.5,301.68,231.38
2016,12,3,9,30,781.0,58.0,1.6,11.0,326.0,347.78,273.01
2016,12,3,9,45,795.5,61.5,1.65,11.5,356.5,389.51,309.95
2016,12,3,10,0,810.0,65.0,1.7,12.0,387.0,430.44,345.2
2016,12,3,10,15,824.5,66.5,1.65,12.5,412.0,468.19,376.67
2016,12,3,10,30,839.0,68.0,1.6,13.0,437.0,504.63,406.14
2016,12,3,10,45,847.5,69.5,1.6,13.5,455.5,536.29,431.35
2016,12,3,11,0,856.0,71.0,1.6,14.0,474.0,565.86,454.31
2016,12,3,11,15,861.0,72.0,1.6,14.0,485.0,588.22,472.27
2016,12,3,11,30,866.0,73.0,1.6,14.0,496.0,610.06,489.49
2016,12,3,11,45,865.5,74.0,1.65,14.5,500.0,625.77,501.26
2016,12,3,12,0,865.0,75.0,1.7,15.0,504.0,641.62,512.86
2016,12,3,12,15,864.0,74.5,1.75,15.0,500.5,646.32,517.24
2016,12,3,12,30,863.0,74.0,1.8,15.0,497.0,651.06,521.56
2016,12,3,12,45,859.0,73.5,1.85,15.0,486.5,654.38,524.61
2016,12,3,13,0,855.0,73.0,1.9,15.0,476.0,651.19,522.86
2016,12,3,13,15,846.5,71.5,1.85,15.0,458.5,640.89,515.16
2016,12,3,13,30,838.0,70.0,1.8,15.0,441.0,627.68,505.22
2016,12,3,13,45,819.5,70.0,1.8,15.0,415.5,607.13,489.82
2016,12,3,14,0,801.0,70.0,1.8,15.0,390.0,584.21,472.38
2016,12,3,14,15,781.0,67.5,1.7,15.0,359.5,555.38,449.64
2016,12,3,14,30,761.0,65.0,1.6,15.0,329.0,524.71,425.07
2016,12,3,14,45,724.5,63.0,1.55,15.0,293.0,483.94,392.29
2016,12,3,15,0,688.0,61.0,1.5,15.0,257.0,442.7,358.36
2016,12,3,15,15,642.5,56.5,1.45,14.5,218.0,397.27,320.74
2016,12,3,15,30,597.0,52.0,1.4,14.0,179.0,350.15,280.58
2016,12,3,15,45,519.0,46.0,1.35,13.5,139.0,289.07,228.25
2016,12,3,16,0,441.0,40.0,1.3,13.0,99.0,232.46,178.24
2016,12,3,16,15,321.5,29.5,1.35,12.5,64.0,162.18,113.04
2016,12,3,16,30,202.0,19.0,1.4,12.0,29.0,92.27,0.0
2016,12,3,16,45,101.0,9.5,1.5,11.5,14.5,35.61,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,7.86,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,15.73,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,32.34,12.32
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,71.16,36.05
2016,12,4,8,15,535.5,42.0,1.05,9.0,133.5,111.41,65.34
2016,12,4,8,30,609.0,48.0,1.1,9.0,173.0,158.39,103.72
2016,12,4,8,45,652.5,53.0,1.15,9.5,212.0,204.31,144.31
2016,12,4,9,0,696.0,58.0,1.2,10.0,251.0,252.63,187.55
2016,12,4,9,15,726.5,61.5,1.2,10.0,287.0,297.93,228.82
2016,12,4,9,30,757.0,65.0,1.2,10.0,323.0,344.37,270.41
2016,12,4,9,45,568.0,104.0,1.25,10.5,307.5,340.01,272.16
2016,12,4,10,0,379.0,143.0,1.3,11.0,292.0,317.99,257.43
2016,12,4,10,15,588.0,112.0,1.3,11.0,360.5,402.13,326.12
2016,12,4,10,30,797.0,81.0,1.3,11.0,429.0,495.24,400.59
2016,12,4,10,45,810.5,81.0,1.3,11.5,448.0,526.9,425.33
2016,12,4,11,0,824.0,81.0,1.3,12.0,467.0,556.82,448.63
2016,12,4,11,15,829.0,82.0,1.35,12.0,478.0,580.9,468.15
2016,12,4,11,30,834.0,83.0,1.4,12.0,489.0,602.49,485.53
2016,12,4,11,45,836.5,83.0,1.45,12.5,493.0,618.83,497.88
2016,12,4,12,0,839.0,83.0,1.5,13.0,497.0,632.37,507.97
2016,12,4,12,15,636.0,131.0,1.65,13.0,443.5,565.03,455.93
2016,12,4,12,30,433.0,179.0,1.8,13.0,390.0,487.26,394.87
2016,12,4,12,45,439.0,173.0,1.95,13.0,383.5,487.25,396.47
2016,12,4,13,0,445.0,167.0,2.1,13.0,377.0,485.56,396.15
2016,12,4,13,15,398.5,168.5,2.2,13.0,351.0,456.36,373.29
2016,12,4,13,30,352.0,170.0,2.3,13.0,325.0,418.82,343.84
2016,12,4,13,45,462.0,139.5,2.4,13.0,331.0,458.7,377.73
2016,12,4,14,0,572.0,109.0,2.5,13.0,337.0,489.14,403.37
2016,12,4,14,15,529.0,112.0,2.45,13.0,310.0,454.16,374.77
2016,12,4,14,30,486.0,115.0,2.4,13.0,283.0,422.64,348.82
2016,12,4,14,45,477.0,102.5,2.35,13.0,253.0,392.31,323.92
2016,12,4,15,0,468.0,90.0,2.3,13.0,223.0,360.86,297.44
2016,12,4,15,15,428.5,81.0,2.25,12.5,188.5,317.66,261.0
2016,12,4,15,30,389.0,72.0,2.2,12.0,154.0,275.85,224.78
2016,12,4,15,45,346.5,59.0,2.15,12.0,120.5,229.71,183.8
2016,12,4,16,0,304.0,46.0,2.1,12.0,87.0,186.0,143.92
2016,12,4,16,15,152.0,35.5,2.15,11.5,56.0,111.16,77.6
2016,12,4,16,30,0.0,25.0,2.2,11.0,25.0,28.01,0.0
2016,12,4,16,45,0.0,12.5,2.3,11.0,12.5,12.29,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,14.74,0.0
2016,12,5,7,45,59.0,30.0,2.0,7.5,37.5,28.83,14.19
2016,12,5,8,0,118.0,45.0,2.0,8.0,60.0,51.26,32.78
2016,12,5,8,15,139.5,62.0,2.0,8.0,86.0,77.43,54.36
2016,12,5,8,30,161.0,79.0,2.0,8.0,112.0,105.81,78.61
2016,12,5,8,45,174.0,95.0,2.0,8.5,137.5,133.37,102.81
2016,12,5,9,0,187.0,111.0,2.0,9.0,163.0,162.03,127.98
2016,12,5,9,15,203.5,123.5,1.95,9.0,186.5,189.3,151.98
2016,12,5,9,30,220.0,136.0,1.9,9.0,210.0,217.69,176.74
2016,12,5,9,45,269.5,143.5,1.9,9.0,243.0,255.13,208.5
2016,12,5,10,0,319.0,151.0,1.9,9.0,276.0,295.81,242.82
2016,12,5,10,15,352.5,156.0,1.9,9.0,302.5,329.17,271.02
2016,12,5,10,30,386.0,161.0,1.9,9.0,329.0,368.03,303.36
2016,12,5,10,45,361.5,173.5,1.9,9.5,336.0,376.5,310.1
2016,12,5,11,0,337.0,186.0,1.9,10.0,343.0,386.88,318.09
2016,12,5,11,15,333.5,192.0,1.85,10.0,350.5,400.43,329.08
2016,12,5,11,30,330.0,198.0,1.8,10.0,358.0,412.83,338.98
2016,12,5,11,45,246.5,209.5,1.8,10.0,330.0,380.52,312.28
2016,12,5,12,0,163.0,221.0,1.8,10.0,302.0,338.78,277.88
2016,12,5,12,15,191.5,217.5,1.75,10.0,312.0,356.09,292.6
2016,12,5,12,30,220.0,214.0,1.7,10.0,322.0,373.21,306.81
2016,12,5,12,45,224.5,208.5,1.7,10.0,316.5,371.94,306.08
2016,12,5,13,0,229.0,203.0,1.7,10.0,311.0,369.91,304.84
2016,12,5,13,15,234.0,194.5,1.6,10.0,301.0,371.37,306.1
2016,12,5,13,30,239.0,186.0,1.5,10.0,291.0,364.62,300.85
2016,12,5,13,45,211.0,177.5,1.45,10.0,266.5,328.71,271.88
2016,12,5,14,0,183.0,169.0,1.4,10.0,242.0,300.35,248.8
2016,12,5,14,15,171.5,158.5,1.4,9.5,222.5,279.83,232.61
2016,12,5,14,30,160.0,148.0,1.4,9.0,203.0,259.31,216.1
2016,12,5,14,45,157.0,132.0,1.4,9.0,181.5,236.77,197.4
2016,12,5,15,0,154.0,116.0,1.4,9.0,160.0,213.88,178.02
2016,12,5,15,15,141.0,100.0,1.45,9.0,135.5,185.77,153.79
2016,12,5,15,30,128.0,84.0,1.5,9.0,111.0,158.08,129.43
2016,12,5,15,45,114.5,66.5,1.55,9.0,86.5,128.62,103.14
2016,12,5,16,0,101.0,49.0,1.6,9.0,62.0,105.35,81.5
2016,12,5,16,15,50.5,33.5,1.6,8.5,40.0,61.15,41.41
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,18.09,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,2.3,4.5,9.5,9.34,0.0
2016,12,6,7,30,0.0,19.0,2.3,5.0,19.0,18.68,0.0
2016,12,6,7,45,153.5,29.5,2.35,6.0,48.0,28.84,12.39
2016,12,6,8,0,307.0,40.0,2.4,7.0,77.0,61.04,33.96
2016,12,6,8,15,358.0,51.5,2.45,7.5,111.0,94.84,59.53
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,134.09,92.0
2016,12,6,8,45,440.0,72.5,2.6,8.5,178.0,171.38,125.14
2016,12,6,9,0,471.0,82.0,2.7,9.0,211.0,210.94,160.75
2016,12,6,9,15,503.5,87.0,2.75,9.0,241.5,249.8,196.09
2016,12,6,9,30,536.0,92.0,2.8,9.0,272.0,289.33,231.8
2016,12,6,9,45,557.0,98.5,2.9,9.5,301.0,327.31,265.51
2016,12,6,10,0,578.0,105.0,3.0,10.0,330.0,365.61,298.82
2016,12,6,10,15,710.5,89.0,3.0,10.0,383.5,433.02,355.38
2016,12,6,10,30,843.0,73.0,3.0,10.0,437.0,506.22,416.0
2016,12,6,10,45,850.5,75.0,3.05,10.5,455.5,538.15,442.28
2016,12,6,11,0,858.0,77.0,3.1,11.0,474.0,567.94,466.47
2016,12,6,11,15,863.5,77.5,3.1,11.0,486.0,592.62,486.93
2016,12,6,11,30,869.0,78.0,3.1,11.0,498.0,614.73,505.07
2016,12,6,11,45,865.5,80.0,3.15,11.0,501.5,630.26,517.94
2016,12,6,12,0,862.0,82.0,3.2,11.0,505.0,642.74,528.31
2016,12,6,12,15,861.0,82.0,3.25,11.0,501.5,651.54,535.81
2016,12,6,12,30,860.0,82.0,3.3,11.0,498.0,657.3,540.89
2016,12,6,12,45,862.0,79.0,3.35,11.0,488.5,658.57,542.58
2016,12,6,13,0,864.0,76.0,3.4,11.0,479.0,656.73,541.81
2016,12,6,13,15,855.0,75.0,3.45,11.0,461.5,646.96,534.69
2016,12,6,13,30,846.0,74.0,3.5,11.0,444.0,634.27,525.18
2016,12,6,13,45,834.0,71.5,3.6,11.0,419.5,615.16,510.67
2016,12,6,14,0,822.0,69.0,3.7,11.0,395.0,593.45,493.81
2016,12,6,14,15,801.5,67.0,3.65,10.5,364.5,564.85,471.5
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,534.35,447.11
2016,12,6,14,45,754.5,61.5,3.6,10.0,298.5,497.21,416.01
2016,12,6,15,0,728.0,58.0,3.6,10.0,263.0,459.04,383.2
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.0,410.18,341.09
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,362.08,298.34
2016,12,6,15,45,573.0,43.0,3.15,9.0,144.5,308.03,249.05
2016,12,6,16,0,507.0,37.0,3.0,9.0,104.0,254.37,198.91
2016,12,6,16,15,382.5,28.0,2.9,8.5,67.5,181.58,128.69
2016,12,6,16,30,258.0,19.0,2.8,8.0,31.0,109.18,0.0
2016,12,6,16,45,129.0,9.5,2.7,8.0,15.5,42.96,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,15.73,0.0
2016,12,7,7,45,115.0,28.0,1.9,5.0,41.5,27.08,11.3
2016,12,7,8,0,230.0,40.0,1.9,5.0,67.0,53.88,31.16
2016,12,7,8,15,262.0,54.5,1.95,5.0,97.0,84.91,55.84
2016,12,7,8,30,294.0,69.0,2.0,5.0,127.0,118.96,84.87
2016,12,7,8,45,318.5,81.5,2.05,5.5,156.5,152.25,114.49
2016,12,7,9,0,343.0,94.0,2.1,6.0,186.0,187.44,146.11
2016,12,7,9,15,358.5,105.0,2.05,6.0,213.0,220.04,175.95
2016,12,7,9,30,374.0,116.0,2.0,6.0,240.0,253.35,206.05
2016,12,7,9,45,308.0,137.0,2.0,6.5,246.0,262.41,215.92
2016,12,7,10,0,242.0,158.0,2.0,7.0,252.0,268.3,222.04
2016,12,7,10,15,121.0,142.5,2.0,7.0,189.5,201.95,167.63
2016,12,7,10,30,0.0,127.0,2.0,7.0,127.0,124.12,101.49
2016,12,7,10,45,0.0,108.0,2.05,7.5,108.0,105.12,85.17
2016,12,7,11,0,0.0,89.0,2.1,8.0,89.0,86.23,68.85
2016,12,7,11,15,0.0,50.5,2.2,8.0,50.5,48.8,36.68
2016,12,7,11,30,0.0,12.0,2.3,8.0,12.0,11.58,4.43
2016,12,7,11,45,4.5,92.5,2.45,8.5,94.5,92.46,74.14
2016,12,7,12,0,9.0,173.0,2.6,9.0,177.0,177.56,145.6
2016,12,7,12,15,158.5,187.0,2.7,9.0,263.5,300.53,250.44
2016,12,7,12,30,308.0,201.0,2.8,9.0,350.0,421.8,350.91
2016,12,7,12,45,174.0,195.0,2.95,9.0,279.0,323.31,268.93
2016,12,7,13,0,40.0,189.0,3.1,9.0,208.0,223.81,184.72
2016,12,7,13,15,78.5,190.0,3.15,8.5,225.0,250.93,208.96
2016,12,7,13,30,117.0,191.0,3.2,8.0,242.0,284.82,238.37
2016,12,7,13,45,58.5,153.5,3.25,8.0,179.0,197.79,164.9
2016,12,7,14,0,0.0,116.0,3.3,8.0,116.0,115.25,93.96
2016,12,7,14,15,0.0,107.0,3.3,8.0,107.0,106.3,86.52
2016,12,7,14,30,0.0,98.0,3.3,8.0,98.0,97.37,78.96
2016,12,7,14,45,0.0,87.0,3.35,8.0,87.0,86.3,69.49
2016,12,7,15,0,0.0,76.0,3.4,8.0,76.0,75.24,59.93
2016,12,7,15,15,0.0,64.5,3.3,7.5,64.5,63.64,49.88
2016,12,7,15,30,0.0,53.0,3.2,7.0,53.0,52.02,39.67
2016,12,7,15,45,0.0,41.0,3.15,7.0,41.0,39.8,28.75
2016,12,7,16,0,0.0,29.0,3.1,7.0,29.0,28.0,18.13
2016,12,7,16,15,0.0,18.5,3.05,7.0,18.5,17.85,8.43
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,7.71,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,11.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,3.2,11.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,15.0,3.2,11.0,15.0,14.47,3.57
2016,12,8,8,0,0.0,25.0,3.2,11.0,25.0,24.14,14.2
2016,12,8,8,15,0.0,37.0,3.15,11.0,37.0,35.72,24.6
2016,12,8,8,30,0.0,49.0,3.1,11.0,49.0,47.29,34.86
2016,12,8,8,45,0.0,61.0,3.05,11.5,61.0,58.93,45.0
2016,12,8,9,0,0.0,73.0,3.0,12.0,73.0,70.63,55.04
2016,12,8,9,15,0.0,84.0,2.9,12.0,84.0,81.41,64.28
2016,12,8,9,30,0.0,95.0,2.8,12.0,95.0,92.24,73.46
2016,12,8,9,45,10.5,120.5,2.75,12.0,124.5,121.65,98.14
2016,12,8,10,0,21.0,146.0,2.7,12.0,154.0,152.18,123.59
2016,12,8,10,15,48.0,164.0,2.65,12.0,184.0,186.78,152.3
2016,12,8,10,30,75.0,182.0,2.6,12.0,214.0,221.02,180.6
2016,12,8,10,45,39.0,168.5,2.55,12.0,185.0,190.46,155.07
2016,12,8,11,0,3.0,155.0,2.5,12.0,156.0,154.27,124.62
2016,12,8,11,15,1.5,132.0,2.45,12.0,132.5,130.16,104.53
2016,12,8,11,30,0.0,109.0,2.4,12.0,109.0,106.16,84.42
2016,12,8,11,45,0.0,110.0,2.35,12.5,110.0,107.2,85.12
2016,12,8,12,0,0.0,111.0,2.3,13.0,111.0,108.25,85.81
2016,12,8,12,15,3.0,139.0,2.25,13.0,140.5,138.8,111.27
2016,12,8,12,30,6.0,167.0,2.2,13.0,170.0,170.17,137.17
2016,12,8,12,45,3.0,145.5,2.2,13.0,147.0,146.05,117.23
2016,12,8,13,0,0.0,124.0,2.2,13.0,124.0,122.04,97.37
2016,12,8,13,15,2.0,137.0,2.15,13.0,138.0,137.23,110.19
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,152.92,123.32
2016,12,8,13,45,2.0,95.5,2.1,13.0,96.5,94.59,74.77
2016,12,8,14,0,0.0,41.0,2.1,13.0,41.0,39.59,28.29
2016,12,8,14,15,0.0,37.5,2.05,13.0,37.5,36.21,25.47
2016,12,8,14,30,0.0,34.0,2.0,13.0,34.0,32.82,22.6
2016,12,8,14,45,0.0,30.5,1.95,13.0,30.5,29.44,19.72
2016,12,8,15,0,0.0,27.0,1.9,13.0,27.0,26.05,16.8
2016,12,8,15,15,0.0,23.0,1.8,12.5,23.0,22.19,13.48
2016,12,8,15,30,0.0,19.0,1.7,12.0,19.0,18.32,10.11
2016,12,8,15,45,0.0,14.5,1.65,12.0,14.5,13.98,6.26
2016,12,8,16,0,0.0,10.0,1.6,12.0,10.0,9.64,2.41
2016,12,8,16,15,0.0,6.5,1.55,12.0,6.5,6.26,0.0
2016,12,8,16,30,0.0,3.0,1.5,12.0,3.0,2.89,0.0
2016,12,8,16,45,0.0,1.5,1.45,12.0,1.5,1.47,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
