Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,163.0,13.0,1.3,11.0,17.0,12.78,0.0
2016,12,9,7,45,305.0,22.0,1.35,11.5,49.5,23.59,5.73
2016,12,9,8,0,447.0,31.0,1.4,12.0,82.0,59.51,27.36
2016,12,9,8,15,523.0,37.0,1.5,12.0,120.5,99.12,54.84
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,144.84,91.01
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.0,189.07,129.43
2016,12,9,9,0,695.0,51.0,1.8,13.0,235.0,236.8,171.8
2016,12,9,9,15,347.5,71.0,1.85,13.0,163.0,180.74,138.94
2016,12,9,9,30,0.0,91.0,1.9,13.0,91.0,88.31,69.68
2016,12,9,9,45,0.0,99.5,2.0,13.0,99.5,96.7,76.83
2016,12,9,10,0,0.0,108.0,2.1,13.0,108.0,105.13,83.82
2016,12,9,10,15,43.5,145.5,2.15,13.0,164.0,165.46,134.11
2016,12,9,10,30,87.0,183.0,2.2,13.0,220.0,227.9,185.51
2016,12,9,10,45,106.0,192.5,2.3,13.5,240.0,250.99,204.05
2016,12,9,11,0,125.0,202.0,2.4,14.0,260.0,279.57,226.99
2016,12,9,11,15,65.5,183.5,2.4,14.0,214.0,224.39,181.69
2016,12,9,11,30,6.0,165.0,2.4,14.0,168.0,166.75,133.72
2016,12,9,11,45,56.5,190.5,2.4,14.0,218.0,229.98,186.42
2016,12,9,12,0,107.0,216.0,2.4,14.0,268.0,291.16,236.46
2016,12,9,12,15,102.5,214.0,2.35,14.0,264.0,288.11,233.79
2016,12,9,12,30,98.0,212.0,2.3,14.0,260.0,284.72,231.08
2016,12,9,12,45,49.0,167.5,2.25,14.0,191.5,204.6,165.62
2016,12,9,13,0,0.0,123.0,2.2,14.0,123.0,121.02,96.06
2016,12,9,13,15,25.5,151.5,2.15,14.0,162.5,173.18,140.02
2016,12,9,13,30,51.0,180.0,2.1,14.0,202.0,222.76,181.05
2016,12,9,13,45,44.5,168.5,2.05,14.0,187.0,206.4,167.6
2016,12,9,14,0,38.0,157.0,2.0,14.0,172.0,190.09,154.33
2016,12,9,14,15,35.5,145.0,1.85,13.5,158.5,175.69,142.85
2016,12,9,14,30,33.0,133.0,1.7,13.0,145.0,161.32,131.26
2016,12,9,14,45,29.5,119.5,1.55,13.0,129.5,144.66,117.36
2016,12,9,15,0,26.0,106.0,1.4,13.0,114.0,128.14,103.42
2016,12,9,15,15,305.5,77.0,1.3,13.0,142.5,251.94,206.79
2016,12,9,15,30,585.0,48.0,1.2,13.0,171.0,339.15,273.25
2016,12,9,15,45,519.5,41.5,1.1,13.0,133.5,283.69,223.92
2016,12,9,16,0,454.0,35.0,1.0,13.0,96.0,231.9,177.25
2016,12,9,16,15,338.5,26.5,1.0,12.5,62.5,165.01,114.63
2016,12,9,16,30,223.0,18.0,1.0,12.0,29.0,97.96,0.0
2016,12,9,16,45,111.5,9.0,1.05,12.0,14.5,38.02,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,13.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,9.5,3.6,13.0,9.5,9.16,0.0
2016,12,10,8,0,0.0,16.0,3.6,13.0,16.0,15.43,6.86
2016,12,10,8,15,0.0,24.0,3.5,13.0,24.0,23.16,13.8
2016,12,10,8,30,0.0,32.0,3.4,13.0,32.0,30.89,20.63
2016,12,10,8,45,0.0,40.5,3.3,13.0,40.5,39.11,27.84
2016,12,10,9,0,0.0,49.0,3.2,13.0,49.0,47.34,34.98
2016,12,10,9,15,0.0,57.0,3.05,13.0,57.0,55.08,41.64
2016,12,10,9,30,0.0,65.0,2.9,13.0,65.0,62.83,48.24
2016,12,10,9,45,0.0,72.0,2.8,13.0,72.0,69.64,53.99
2016,12,10,10,0,0.0,79.0,2.7,13.0,79.0,76.47,59.71
2016,12,10,10,15,0.0,72.5,2.7,13.0,72.5,70.09,54.21
2016,12,10,10,30,0.0,66.0,2.7,13.0,66.0,63.8,48.81
2016,12,10,10,45,0.0,46.5,2.7,13.0,46.5,44.92,32.74
2016,12,10,11,0,0.0,27.0,2.7,13.0,27.0,26.07,16.65
2016,12,10,11,15,0.0,60.5,2.65,13.0,60.5,58.47,44.18
2016,12,10,11,30,0.0,94.0,2.6,13.0,94.0,91.19,71.68
2016,12,10,11,45,0.0,51.0,2.55,13.0,51.0,49.28,36.31
2016,12,10,12,0,0.0,8.0,2.5,13.0,8.0,7.72,0.94
2016,12,10,12,15,6.0,90.5,2.45,13.0,93.5,91.54,72.16
2016,12,10,12,30,12.0,173.0,2.4,13.0,179.0,180.39,145.91
2016,12,10,12,45,6.0,128.5,2.35,13.0,131.5,130.35,104.35
2016,12,10,13,0,0.0,84.0,2.3,13.0,84.0,81.31,63.36
2016,12,10,13,15,0.0,74.0,2.25,13.0,74.0,71.55,55.25
2016,12,10,13,30,0.0,64.0,2.2,13.0,64.0,61.86,47.13
2016,12,10,13,45,0.0,69.0,2.15,13.0,69.0,66.7,51.31
2016,12,10,14,0,0.0,74.0,2.1,13.0,74.0,71.55,55.48
2016,12,10,14,15,0.0,68.5,2.05,12.5,68.5,66.22,51.13
2016,12,10,14,30,0.0,63.0,2.0,12.0,63.0,60.89,46.75
2016,12,10,14,45,0.0,56.0,2.0,12.0,56.0,54.11,40.99
2016,12,10,15,0,0.0,49.0,2.0,12.0,49.0,47.33,35.17
2016,12,10,15,15,0.0,41.5,1.95,12.0,41.5,40.08,28.88
2016,12,10,15,30,0.0,34.0,1.9,12.0,34.0,32.82,22.52
2016,12,10,15,45,0.0,26.5,1.85,12.0,26.5,25.57,16.12
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,18.33,9.68
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,11.57,3.37
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,6.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,6.0,9.0,8.85,0.0
2016,12,11,7,45,38.0,24.0,1.45,6.5,28.0,22.09,5.94
2016,12,11,8,0,76.0,39.0,1.4,7.0,47.0,41.45,25.96
2016,12,11,8,15,93.0,55.5,1.35,7.0,70.0,63.72,44.72
2016,12,11,8,30,110.0,72.0,1.3,7.0,93.0,87.83,65.34
2016,12,11,8,45,120.0,88.5,1.3,7.5,116.0,112.16,86.65
2016,12,11,9,0,130.0,105.0,1.3,8.0,139.0,137.41,108.77
2016,12,11,9,15,135.0,120.0,1.3,8.0,160.0,160.51,129.25
2016,12,11,9,30,140.0,135.0,1.3,8.0,181.0,183.92,149.75
2016,12,11,9,45,143.5,148.0,1.3,8.0,199.0,204.99,168.04
2016,12,11,10,0,147.0,161.0,1.3,8.0,217.0,226.12,186.11
2016,12,11,10,15,140.5,172.5,1.35,8.5,228.5,241.14,198.59
2016,12,11,10,30,134.0,184.0,1.4,9.0,240.0,255.48,210.25
2016,12,11,10,45,211.5,186.0,1.45,9.5,280.0,302.91,249.32
2016,12,11,11,0,289.0,188.0,1.5,10.0,320.0,358.88,294.66
2016,12,11,11,15,262.0,197.0,1.5,10.0,319.0,361.29,296.3
2016,12,11,11,30,235.0,206.0,1.5,10.0,318.0,356.26,292.23
2016,12,11,11,45,359.5,185.5,1.55,10.5,358.5,420.86,345.15
2016,12,11,12,0,484.0,165.0,1.6,11.0,399.0,489.17,399.62
2016,12,11,12,15,393.5,182.0,1.65,11.0,371.5,456.56,372.93
2016,12,11,12,30,303.0,199.0,1.7,11.0,344.0,414.83,339.45
2016,12,11,12,45,171.5,193.5,1.75,11.0,275.0,319.3,262.1
2016,12,11,13,0,40.0,188.0,1.8,11.0,206.0,222.64,181.67
2016,12,11,13,15,20.0,143.5,1.85,11.0,152.5,155.68,126.6
2016,12,11,13,30,0.0,99.0,1.9,11.0,99.0,96.74,77.0
2016,12,11,13,45,0.0,80.5,2.0,11.0,80.5,78.01,61.31
2016,12,11,14,0,0.0,62.0,2.1,11.0,62.0,59.92,45.98
2016,12,11,14,15,0.0,57.0,1.95,10.5,57.0,55.08,42.0
2016,12,11,14,30,0.0,52.0,1.8,10.0,52.0,50.23,37.96
2016,12,11,14,45,0.0,46.5,1.65,10.0,46.5,44.91,33.39
2016,12,11,15,0,0.0,41.0,1.5,10.0,41.0,39.59,28.79
2016,12,11,15,15,0.0,35.0,1.45,9.5,35.0,33.79,23.76
2016,12,11,15,30,0.0,29.0,1.4,9.0,29.0,27.99,18.66
2016,12,11,15,45,0.0,22.5,1.35,9.0,22.5,21.71,13.05
2016,12,11,16,0,0.0,16.0,1.3,9.0,16.0,15.43,7.41
2016,12,11,16,15,0.0,10.5,1.35,8.5,10.5,10.12,2.35
2016,12,11,16,30,0.0,5.0,1.4,8.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.76,0.0
2016,12,12,7,45,212.5,22.5,1.75,6.5,45.0,20.94,3.53
2016,12,12,8,0,425.0,31.0,1.8,7.0,76.0,55.08,25.5
2016,12,12,8,15,506.0,37.5,1.85,7.0,114.5,93.38,51.85
2016,12,12,8,30,587.0,44.0,1.9,7.0,153.0,139.85,88.69
2016,12,12,8,45,632.5,49.0,1.95,7.5,191.5,183.72,127.34
2016,12,12,9,0,678.0,54.0,2.0,8.0,230.0,230.91,169.97
2016,12,12,9,15,711.0,57.5,1.9,8.0,265.5,275.74,211.45
2016,12,12,9,30,744.0,61.0,1.8,8.0,301.0,322.02,253.68
2016,12,12,9,45,759.5,65.5,1.75,8.5,331.5,363.72,291.18
2016,12,12,10,0,775.0,70.0,1.7,9.0,362.0,404.85,327.11
2016,12,12,10,15,634.5,102.0,1.6,9.0,352.0,402.99,328.51
2016,12,12,10,30,494.0,134.0,1.5,9.0,342.0,387.45,317.6
2016,12,12,10,45,529.0,133.5,1.45,9.5,365.0,421.37,345.37
2016,12,12,11,0,564.0,133.0,1.4,10.0,388.0,455.63,372.55
2016,12,12,11,15,513.0,149.0,1.4,10.0,386.5,458.4,374.78
2016,12,12,11,30,462.0,165.0,1.4,10.0,385.0,457.33,373.89
2016,12,12,11,45,436.0,173.0,1.45,10.0,381.5,459.59,375.99
2016,12,12,12,0,410.0,181.0,1.5,10.0,378.0,459.59,376.13
2016,12,12,12,15,360.0,189.5,1.5,10.0,362.0,436.51,357.76
2016,12,12,12,30,310.0,198.0,1.5,10.0,346.0,417.88,342.7
2016,12,12,12,45,350.0,186.0,1.5,10.0,350.5,432.7,355.57
2016,12,12,13,0,390.0,174.0,1.5,10.0,355.0,453.64,372.79
2016,12,12,13,15,322.0,177.5,1.5,10.0,323.0,406.75,335.07
2016,12,12,13,30,254.0,181.0,1.5,10.0,291.0,366.99,302.83
2016,12,12,13,45,189.5,174.5,1.5,10.0,254.5,310.86,257.24
2016,12,12,14,0,125.0,168.0,1.5,10.0,218.0,263.21,217.79
2016,12,12,14,15,119.0,156.5,1.45,10.0,201.0,245.89,203.8
2016,12,12,14,30,113.0,145.0,1.4,10.0,184.0,228.47,189.41
2016,12,12,14,45,108.0,130.0,1.35,10.0,164.0,207.25,171.71
2016,12,12,15,0,103.0,115.0,1.3,10.0,144.0,185.94,153.67
2016,12,12,15,15,94.0,99.0,1.3,9.5,122.5,161.37,132.8
2016,12,12,15,30,85.0,83.0,1.3,9.0,101.0,137.06,111.69
2016,12,12,15,45,72.0,65.5,1.3,9.0,78.5,109.29,87.1
2016,12,12,16,0,59.0,48.0,1.3,9.0,56.0,81.94,62.58
2016,12,12,16,15,29.5,32.5,1.35,8.5,36.5,47.23,31.17
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,16.69,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.88,0.0
2016,12,13,7,45,21.0,21.5,1.6,7.5,24.0,20.29,3.03
2016,12,13,8,0,42.0,36.0,1.7,8.0,41.0,36.29,22.57
2016,12,13,8,15,61.5,53.0,1.65,8.0,63.0,57.44,40.52
2016,12,13,8,30,81.0,70.0,1.6,8.0,85.0,80.76,60.25
2016,12,13,8,45,91.0,86.5,1.6,8.5,107.0,103.64,80.14
2016,12,13,9,0,101.0,103.0,1.6,9.0,129.0,127.49,100.87
2016,12,13,9,15,108.5,118.0,1.55,9.0,149.5,150.02,120.6
2016,12,13,9,30,116.0,133.0,1.5,9.0,170.0,173.13,140.64
2016,12,13,9,45,120.5,146.0,1.5,9.5,188.0,193.6,158.0
2016,12,13,10,0,125.0,159.0,1.5,10.0,206.0,214.26,175.26
2016,12,13,10,15,132.0,170.5,1.5,10.0,223.5,234.68,192.38
2016,12,13,10,30,139.0,182.0,1.5,10.0,241.0,255.35,209.55
2016,12,13,10,45,223.0,183.0,1.5,10.0,282.0,305.0,250.71
2016,12,13,11,0,307.0,184.0,1.5,10.0,323.0,363.5,298.49
2016,12,13,11,15,174.5,188.5,1.45,10.0,268.0,296.4,243.3
2016,12,13,11,30,42.0,193.0,1.4,10.0,213.0,222.33,181.44
2016,12,13,11,45,188.0,194.0,1.35,10.5,284.5,319.1,262.27
2016,12,13,12,0,334.0,195.0,1.3,11.0,356.0,420.86,343.77
2016,12,13,12,15,383.5,184.5,1.25,11.0,368.0,445.44,363.11
2016,12,13,12,30,433.0,174.0,1.2,11.0,380.0,476.6,387.78
2016,12,13,12,45,216.5,160.5,1.2,11.0,263.5,317.94,260.71
2016,12,13,13,0,0.0,147.0,1.2,11.0,147.0,146.11,117.46
2016,12,13,13,15,0.0,104.0,1.2,11.0,104.0,101.68,81.0
2016,12,13,13,30,0.0,61.0,1.2,11.0,61.0,58.95,45.0
2016,12,13,13,45,0.0,85.0,1.2,11.0,85.0,82.59,65.23
2016,12,13,14,0,0.0,109.0,1.2,11.0,109.0,107.85,86.64
2016,12,13,14,15,0.0,100.5,1.2,11.0,100.5,99.38,79.55
2016,12,13,14,30,0.0,92.0,1.2,11.0,92.0,90.94,72.5
2016,12,13,14,45,0.0,82.0,1.25,11.0,82.0,80.91,64.04
2016,12,13,15,0,0.0,72.0,1.3,11.0,72.0,70.89,55.49
2016,12,13,15,15,0.0,61.0,1.25,10.5,61.0,59.8,46.01
2016,12,13,15,30,0.0,50.0,1.2,10.0,50.0,48.69,36.37
2016,12,13,15,45,0.0,38.5,1.2,10.0,38.5,37.19,26.21
2016,12,13,16,0,0.0,27.0,1.2,10.0,27.0,26.06,16.32
2016,12,13,16,15,0.0,17.5,1.3,10.0,17.5,16.88,7.68
2016,12,13,16,30,0.0,8.0,1.4,10.0,8.0,7.71,0.0
2016,12,13,16,45,0.0,4.0,1.5,10.0,4.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.5,2.65,12.0,9.5,9.16,0.0
2016,12,14,8,0,0.0,19.0,2.8,12.0,19.0,18.33,9.02
2016,12,14,8,15,0.0,30.0,2.8,12.0,30.0,28.97,18.66
2016,12,14,8,30,0.0,41.0,2.8,12.0,41.0,39.61,28.07
2016,12,14,8,45,0.0,52.0,2.85,12.5,52.0,50.24,37.34
2016,12,14,9,0,0.0,63.0,2.9,13.0,63.0,60.91,46.53
2016,12,14,9,15,0.0,73.0,2.95,13.0,73.0,70.67,54.91
2016,12,14,9,30,0.0,83.0,3.0,13.0,83.0,80.46,63.23
2016,12,14,9,45,0.0,91.5,3.05,13.0,91.5,88.83,70.26
2016,12,14,10,0,0.0,100.0,3.1,13.0,100.0,97.22,77.26
2016,12,14,10,15,0.0,101.0,3.1,13.0,101.0,98.21,77.97
2016,12,14,10,30,0.0,102.0,3.1,13.0,102.0,99.19,78.69
2016,12,14,10,45,0.0,122.5,3.1,13.0,122.5,119.69,95.78
2016,12,14,11,0,0.0,143.0,3.1,13.0,143.0,140.46,112.95
2016,12,14,11,15,10.5,161.5,3.1,13.0,166.5,165.45,133.7
2016,12,14,11,30,21.0,180.0,3.1,13.0,190.0,191.18,154.98
2016,12,14,11,45,18.0,178.5,3.1,13.0,187.0,188.41,152.56
2016,12,14,12,0,15.0,177.0,3.1,13.0,184.0,185.52,150.12
2016,12,14,12,15,7.5,150.5,3.05,13.0,154.0,153.56,123.63
2016,12,14,12,30,0.0,124.0,3.0,13.0,124.0,121.69,97.07
2016,12,14,12,45,3.5,142.5,2.95,13.0,144.0,143.29,115.21
2016,12,14,13,0,7.0,161.0,2.9,13.0,164.0,165.46,133.68
2016,12,14,13,15,3.5,146.5,2.9,13.0,148.0,148.3,119.47
2016,12,14,13,30,0.0,132.0,2.9,13.0,132.0,131.19,105.3
2016,12,14,13,45,0.0,122.0,2.9,13.0,122.0,121.1,97.04
2016,12,14,14,0,0.0,112.0,2.9,13.0,112.0,111.03,88.74
2016,12,14,14,15,0.0,103.0,2.9,13.0,103.0,102.04,81.3
2016,12,14,14,30,0.0,94.0,2.9,13.0,94.0,93.08,73.83
2016,12,14,14,45,0.0,84.0,2.9,13.0,84.0,83.06,65.41
2016,12,14,15,0,0.0,74.0,2.9,13.0,74.0,73.05,56.91
2016,12,14,15,15,0.0,62.5,2.9,13.0,62.5,61.42,46.92
2016,12,14,15,30,0.0,51.0,2.9,13.0,51.0,49.77,36.82
2016,12,14,15,45,0.0,40.0,2.9,13.0,40.0,38.64,27.07
2016,12,14,16,0,0.0,29.0,2.9,13.0,29.0,28.0,17.68
2016,12,14,16,15,0.0,18.5,2.85,12.5,18.5,17.85,8.34
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.93,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.85,0.0
2016,12,15,8,15,0.0,6.0,4.35,13.0,6.0,5.78,0.0
2016,12,15,8,30,0.0,8.0,4.1,13.0,8.0,7.71,0.89
2016,12,15,8,45,0.0,10.5,3.9,13.0,10.5,10.12,3.02
2016,12,15,9,0,0.0,13.0,3.7,13.0,13.0,12.53,5.13
2016,12,15,9,15,0.0,15.0,3.6,13.0,15.0,14.47,6.81
2016,12,15,9,30,0.0,17.0,3.5,13.0,17.0,16.4,8.48
2016,12,15,9,45,0.0,19.0,3.45,13.0,19.0,18.33,10.14
2016,12,15,10,0,0.0,21.0,3.4,13.0,21.0,20.26,11.78
2016,12,15,10,15,0.0,31.5,3.3,13.0,31.5,30.41,20.46
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,40.56,29.1
2016,12,15,10,45,0.0,39.5,3.1,13.0,39.5,38.15,27.0
2016,12,15,11,0,0.0,37.0,3.0,13.0,37.0,35.73,24.91
2016,12,15,11,15,0.0,48.5,2.95,13.0,48.5,46.86,34.34
2016,12,15,11,30,0.0,60.0,2.9,13.0,60.0,57.99,43.75
2016,12,15,11,45,0.0,61.0,2.85,13.0,61.0,58.96,44.54
2016,12,15,12,0,0.0,62.0,2.8,13.0,62.0,59.93,45.35
2016,12,15,12,15,0.0,41.5,2.8,13.0,41.5,40.09,28.54
2016,12,15,12,30,0.0,21.0,2.8,13.0,21.0,20.27,11.68
2016,12,15,12,45,0.0,37.0,2.8,13.0,37.0,35.74,24.88
2016,12,15,13,0,0.0,53.0,2.8,13.0,53.0,51.21,38.04
2016,12,15,13,15,0.0,51.5,2.75,13.0,51.5,49.76,36.84
2016,12,15,13,30,0.0,50.0,2.7,13.0,50.0,48.31,35.65
2016,12,15,13,45,0.0,47.0,2.7,13.0,47.0,45.4,33.22
2016,12,15,14,0,0.0,44.0,2.7,13.0,44.0,42.5,30.79
2016,12,15,14,15,0.0,41.0,2.6,13.0,41.0,39.59,28.36
2016,12,15,14,30,0.0,38.0,2.5,13.0,38.0,36.69,25.91
2016,12,15,14,45,0.0,34.0,2.45,13.0,34.0,32.82,22.61
2016,12,15,15,0,0.0,30.0,2.4,13.0,30.0,28.95,19.28
2016,12,15,15,15,0.0,25.5,2.25,12.5,25.5,24.6,15.55
2016,12,15,15,30,0.0,21.0,2.1,12.0,21.0,20.26,11.77
2016,12,15,15,45,0.0,16.0,2.0,12.0,16.0,15.43,7.5
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,10.6,3.24
2016,12,15,16,15,0.0,7.0,1.8,12.0,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,215.0,15.5,4.0,6.5,36.5,12.39,0.0
2016,12,16,8,0,430.0,31.0,4.1,7.0,73.0,51.74,23.14
2016,12,16,8,15,517.5,37.5,4.2,7.0,113.0,90.32,48.94
2016,12,16,8,30,605.0,44.0,4.3,7.0,153.0,137.78,85.91
2016,12,16,8,45,658.0,49.0,4.45,7.5,193.0,183.75,126.09
2016,12,16,9,0,711.0,54.0,4.6,8.0,233.0,233.73,171.33
2016,12,16,9,15,745.5,57.5,4.6,8.0,270.0,280.37,215.17
2016,12,16,9,30,780.0,61.0,4.6,8.0,307.0,328.54,260.12
2016,12,16,9,45,806.5,62.5,4.7,8.5,340.0,372.81,300.97
2016,12,16,10,0,833.0,64.0,4.8,9.0,373.0,417.23,341.11
2016,12,16,10,15,849.0,66.0,4.8,9.0,400.0,457.29,377.37
2016,12,16,10,30,865.0,68.0,4.8,9.0,427.0,496.17,411.87
2016,12,16,10,45,875.0,69.5,4.8,9.5,447.0,529.99,440.76
2016,12,16,11,0,885.0,71.0,4.8,10.0,467.0,561.8,467.32
2016,12,16,11,15,892.0,71.5,4.75,10.0,480.5,586.41,488.39
2016,12,16,11,30,899.0,72.0,4.7,10.0,494.0,610.41,508.52
2016,12,16,11,45,902.5,72.0,4.7,10.0,500.0,629.07,524.27
2016,12,16,12,0,906.0,72.0,4.7,10.0,506.0,644.82,537.51
2016,12,16,12,15,905.5,72.0,4.7,10.0,504.0,655.05,546.22
2016,12,16,12,30,905.0,72.0,4.7,10.0,502.0,662.15,552.35
2016,12,16,12,45,900.5,71.5,4.75,10.0,492.5,662.96,553.65
2016,12,16,13,0,896.0,71.0,4.8,10.0,483.0,660.6,552.37
2016,12,16,13,15,887.5,70.0,4.8,10.0,466.0,651.99,545.86
2016,12,16,13,30,879.0,69.0,4.8,10.0,449.0,644.12,539.68
2016,12,16,13,45,866.0,67.5,4.85,10.0,425.0,626.23,525.67
2016,12,16,14,0,853.0,66.0,4.9,10.0,401.0,605.65,509.24
2016,12,16,14,15,833.5,64.0,4.85,10.0,371.0,578.12,486.55
2016,12,16,14,30,814.0,62.0,4.8,10.0,341.0,548.51,461.71
2016,12,16,14,45,787.0,59.0,4.8,10.0,305.5,511.82,430.63
2016,12,16,15,0,760.0,56.0,4.8,10.0,270.0,473.95,397.75
2016,12,16,15,15,717.5,52.0,4.65,9.5,231.0,426.46,356.41
2016,12,16,15,30,675.0,48.0,4.5,9.0,192.0,379.42,314.2
2016,12,16,15,45,610.0,42.0,4.4,8.5,151.0,321.5,261.96
2016,12,16,16,0,545.0,36.0,4.3,8.0,110.0,266.57,210.82
2016,12,16,16,15,427.0,27.5,4.2,7.5,73.0,194.47,141.81
2016,12,16,16,30,309.0,19.0,4.1,7.0,36.0,124.93,17.99
2016,12,16,16,45,154.5,9.5,4.05,7.0,18.0,50.63,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,11.45,0.0
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,52.21,22.16
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,93.15,49.35
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,142.0,87.41
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,189.52,129.08
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,240.74,175.5
2016,12,17,9,15,793.5,53.0,2.0,6.0,277.5,288.46,220.26
2016,12,17,9,30,826.0,56.0,2.0,6.0,315.0,337.45,265.72
2016,12,17,9,45,846.0,58.5,2.0,6.5,348.0,382.15,306.54
2016,12,17,10,0,866.0,61.0,2.0,7.0,381.0,426.43,345.9
2016,12,17,10,15,880.5,63.0,2.0,7.5,408.0,465.98,380.41
2016,12,17,10,30,895.0,65.0,2.0,8.0,435.0,504.91,413.39
2016,12,17,10,45,903.5,66.5,2.0,8.5,455.5,538.62,441.36
2016,12,17,11,0,912.0,68.0,2.0,9.0,476.0,570.16,466.87
2016,12,17,11,15,918.0,68.5,2.0,9.0,489.0,596.83,488.9
2016,12,17,11,30,924.0,69.0,2.0,9.0,502.0,620.85,508.48
2016,12,17,11,45,925.0,69.5,2.0,9.0,507.5,639.07,523.28
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,654.24,535.55
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,664.47,543.91
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,671.49,549.74
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,671.3,549.95
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,667.9,547.68
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,659.37,541.19
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,651.54,535.0
2016,12,17,13,45,874.5,68.5,1.85,9.0,429.5,632.72,520.37
2016,12,17,14,0,860.0,67.0,1.8,9.0,405.0,611.21,503.49
2016,12,17,14,15,840.0,65.0,1.75,9.0,375.0,583.36,481.37
2016,12,17,14,30,820.0,63.0,1.7,9.0,345.0,553.42,457.17
2016,12,17,14,45,790.5,60.5,1.65,9.0,309.0,515.85,426.36
2016,12,17,15,0,761.0,58.0,1.6,9.0,273.0,477.2,393.87
2016,12,17,15,15,718.0,53.5,1.6,8.5,233.5,428.89,353.53
2016,12,17,15,30,675.0,49.0,1.6,8.0,194.0,381.05,312.14
2016,12,17,15,45,605.5,43.5,1.6,7.5,153.0,321.69,260.07
2016,12,17,16,0,536.0,38.0,1.6,7.0,112.0,269.72,212.39
2016,12,17,16,15,416.5,29.0,1.65,6.5,74.0,197.13,144.21
2016,12,17,16,30,297.0,20.0,1.7,6.0,36.0,125.84,24.08
2016,12,17,16,45,148.5,10.0,1.75,6.0,18.0,49.69,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.0,10.65,0.0
2016,12,18,8,0,501.0,27.0,2.9,3.0,74.0,50.71,20.94
2016,12,18,8,15,586.5,33.0,2.95,3.5,115.5,91.63,47.89
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,140.59,86.03
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.0,188.21,128.05
2016,12,18,9,0,774.0,47.0,3.2,5.0,239.0,239.56,175.06
2016,12,18,9,15,807.0,50.0,3.15,5.0,277.5,287.96,220.97
2016,12,18,9,30,840.0,53.0,3.1,5.0,316.0,337.44,267.47
2016,12,18,9,45,858.5,56.0,3.1,5.5,349.5,382.42,309.24
2016,12,18,10,0,877.0,59.0,3.1,6.0,383.0,426.84,349.45
2016,12,18,10,15,892.5,61.0,3.0,6.5,410.5,468.02,385.73
2016,12,18,10,30,908.0,63.0,2.9,7.0,438.0,507.87,419.82
2016,12,18,10,45,918.5,64.0,2.85,7.5,459.0,542.52,448.92
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,575.05,475.55
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.0,602.2,498.16
2016,12,18,11,30,941.0,66.0,2.7,8.0,506.0,626.65,518.21
2016,12,18,11,45,943.0,66.5,2.7,8.5,512.0,645.85,533.09
2016,12,18,12,0,945.0,67.0,2.7,9.0,518.0,661.98,545.3
2016,12,18,12,15,944.0,66.5,2.7,9.0,516.0,671.93,553.59
2016,12,18,12,30,943.0,66.0,2.7,9.0,514.0,678.6,559.27
2016,12,18,12,45,938.5,65.5,2.7,9.0,504.0,679.74,560.6
2016,12,18,13,0,934.0,65.0,2.7,9.0,494.0,677.57,559.33
2016,12,18,13,15,926.0,64.5,2.7,9.0,477.0,669.92,553.74
2016,12,18,13,30,918.0,64.0,2.7,9.0,460.0,659.12,545.61
2016,12,18,13,45,905.5,62.5,2.7,9.0,436.0,641.31,531.91
2016,12,18,14,0,893.0,61.0,2.7,9.0,412.0,620.7,515.78
2016,12,18,14,15,874.5,59.0,2.6,9.0,381.5,593.33,493.58
2016,12,18,14,30,856.0,57.0,2.5,9.0,351.0,563.78,469.22
2016,12,18,14,45,829.0,54.5,2.45,9.0,315.5,530.51,441.36
2016,12,18,15,0,802.0,52.0,2.4,9.0,280.0,492.32,408.85
2016,12,18,15,15,762.0,48.5,2.3,8.5,240.0,445.58,369.02
2016,12,18,15,30,722.0,45.0,2.2,8.0,200.0,399.02,327.98
2016,12,18,15,45,658.0,40.0,2.1,7.5,158.5,341.12,276.42
2016,12,18,16,0,594.0,35.0,2.0,7.0,117.0,285.97,225.55
2016,12,18,16,15,479.0,27.0,2.0,6.5,78.0,213.4,156.7
2016,12,18,16,30,364.0,19.0,2.0,6.0,39.0,143.36,34.5
2016,12,18,16,45,182.0,9.5,2.0,6.0,19.5,58.4,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.0,1.95,3.5,34.5,10.37,0.0
2016,12,19,8,0,438.0,28.0,1.9,4.0,69.0,47.77,20.43
2016,12,19,8,15,524.0,34.5,1.9,4.5,108.0,85.89,45.53
2016,12,19,8,30,610.0,41.0,1.9,5.0,147.0,132.2,81.14
2016,12,19,8,45,661.5,45.5,1.9,5.5,186.5,177.39,120.46
2016,12,19,9,0,713.0,50.0,1.9,6.0,226.0,226.47,164.72
2016,12,19,9,15,746.5,53.5,1.85,6.0,263.0,272.82,208.01
2016,12,19,9,30,780.0,57.0,1.8,6.0,300.0,320.65,252.2
