Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,45,793.0,61.5,1.8,6.5,331.0,363.02,291.06
2016,12,19,10,0,806.0,66.0,1.8,7.0,362.0,404.6,328.16
2016,12,19,10,15,822.5,68.0,1.8,7.5,388.5,444.07,362.49
2016,12,19,10,30,839.0,70.0,1.8,8.0,415.0,482.49,394.98
2016,12,19,10,45,849.0,71.0,1.85,8.5,435.0,515.2,422.36
2016,12,19,11,0,859.0,72.0,1.9,9.0,455.0,545.99,447.55
2016,12,19,11,15,865.5,73.0,1.85,9.0,468.5,572.68,469.34
2016,12,19,11,30,872.0,74.0,1.8,9.0,482.0,596.91,488.78
2016,12,19,11,45,873.0,75.0,1.8,9.5,487.5,615.24,502.71
2016,12,19,12,0,874.0,76.0,1.8,10.0,493.0,630.68,514.19
2016,12,19,12,15,873.0,75.5,1.8,10.0,491.0,640.23,522.0
2016,12,19,12,30,872.0,75.0,1.8,10.0,489.0,646.71,527.4
2016,12,19,12,45,867.5,74.5,1.8,10.5,480.0,647.87,527.73
2016,12,19,13,0,863.0,74.0,1.8,11.0,471.0,645.94,525.68
2016,12,19,13,15,854.0,73.0,1.75,11.0,454.0,637.52,519.28
2016,12,19,13,30,845.0,72.0,1.7,11.0,437.0,626.16,510.57
2016,12,19,13,45,830.5,70.5,1.65,11.0,413.5,607.98,496.53
2016,12,19,14,0,816.0,69.0,1.6,11.0,390.0,587.23,480.33
2016,12,19,14,15,795.5,67.0,1.5,10.5,360.5,559.98,459.36
2016,12,19,14,30,775.0,65.0,1.4,10.0,331.0,530.79,436.41
2016,12,19,14,45,745.5,62.0,1.3,10.0,296.5,493.81,406.01
2016,12,19,15,0,716.0,59.0,1.2,10.0,262.0,455.87,374.14
2016,12,19,15,15,672.5,54.5,1.2,9.5,224.0,408.69,335.13
2016,12,19,15,30,629.0,50.0,1.2,9.0,186.0,362.1,295.24
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.5,307.39,247.28
2016,12,19,16,0,488.0,39.0,1.4,9.0,107.0,253.21,198.44
2016,12,19,16,15,373.5,30.0,1.4,8.5,71.0,184.01,134.73
2016,12,19,16,30,259.0,21.0,1.4,8.0,35.0,116.32,32.15
2016,12,19,16,45,129.5,10.5,1.4,8.0,17.5,45.39,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.0,10.41,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,62.0,43.04,18.26
2016,12,20,8,15,465.5,35.0,2.15,6.5,99.5,78.96,41.84
2016,12,20,8,30,554.0,42.0,2.1,7.0,137.0,123.27,75.41
2016,12,20,8,45,609.5,46.5,2.05,8.0,175.5,167.14,112.76
2016,12,20,9,0,665.0,51.0,2.0,9.0,214.0,214.73,154.69
2016,12,20,9,15,700.5,54.0,1.95,9.0,250.0,258.99,195.53
2016,12,20,9,30,736.0,57.0,1.9,9.0,286.0,304.99,237.62
2016,12,20,9,45,765.5,58.0,1.85,9.5,318.5,348.07,276.31
2016,12,20,10,0,795.0,59.0,1.8,10.0,351.0,391.66,314.47
2016,12,20,10,15,811.5,61.0,1.75,10.5,377.0,430.72,348.06
2016,12,20,10,30,828.0,63.0,1.7,11.0,403.0,468.76,379.83
2016,12,20,10,45,838.5,64.0,1.65,11.5,423.0,499.82,405.3
2016,12,20,11,0,849.0,65.0,1.6,12.0,443.0,530.31,429.57
2016,12,20,11,15,856.0,65.5,1.5,12.0,456.5,556.23,450.21
2016,12,20,11,30,863.0,66.0,1.4,12.0,470.0,579.77,468.51
2016,12,20,11,45,865.0,67.0,1.35,12.5,475.5,598.32,482.06
2016,12,20,12,0,867.0,68.0,1.3,13.0,481.0,614.07,493.2
2016,12,20,12,15,867.0,68.0,1.25,13.0,480.0,624.55,501.12
2016,12,20,12,30,867.0,68.0,1.2,13.0,479.0,632.05,506.71
2016,12,20,12,45,719.0,101.0,1.2,13.0,437.5,584.38,469.53
2016,12,20,13,0,571.0,134.0,1.2,13.0,396.0,527.15,425.11
2016,12,20,13,15,698.5,102.0,1.2,13.0,412.0,573.31,462.68
2016,12,20,13,30,826.0,70.0,1.2,13.0,428.0,612.03,493.23
2016,12,20,13,45,813.0,68.5,1.25,13.0,405.5,595.05,480.51
2016,12,20,14,0,800.0,67.0,1.3,13.0,383.0,575.53,466.15
2016,12,20,14,15,781.0,65.0,1.25,12.5,354.5,549.51,446.61
2016,12,20,14,30,762.0,63.0,1.2,12.0,326.0,521.55,425.11
2016,12,20,14,45,735.0,60.0,1.15,12.0,292.5,486.33,396.62
2016,12,20,15,0,708.0,57.0,1.1,12.0,259.0,450.06,366.59
2016,12,20,15,15,666.0,53.0,1.05,11.5,221.5,404.47,328.95
2016,12,20,15,30,624.0,49.0,1.0,11.0,184.0,359.4,290.51
2016,12,20,15,45,561.0,43.0,1.0,11.0,145.5,307.3,244.91
2016,12,20,16,0,498.0,37.0,1.0,11.0,107.0,255.44,198.31
2016,12,20,16,15,387.0,28.5,1.05,10.5,71.5,187.57,136.59
2016,12,20,16,30,276.0,20.0,1.1,10.0,36.0,121.33,38.51
2016,12,20,16,45,138.0,10.0,1.15,10.0,18.0,47.38,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.0,13.0,2.25,7.5,31.5,9.57,0.0
2016,12,21,8,0,400.0,26.0,2.3,8.0,63.0,42.46,17.14
2016,12,21,8,15,488.5,33.0,2.35,8.5,101.0,79.18,40.81
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,124.36,74.71
2016,12,21,8,45,632.5,44.5,2.5,9.5,178.0,168.62,112.39
2016,12,21,9,0,688.0,49.0,2.6,10.0,217.0,217.22,155.48
2016,12,21,9,15,724.0,52.0,2.65,10.0,253.5,262.63,197.49
2016,12,21,9,30,760.0,55.0,2.7,10.0,290.0,309.79,240.85
2016,12,21,9,45,786.0,57.0,2.8,10.5,323.0,353.61,280.66
2016,12,21,10,0,812.0,59.0,2.9,11.0,356.0,397.64,319.79
2016,12,21,10,15,829.5,60.5,2.75,11.5,383.0,437.28,354.09
2016,12,21,10,30,847.0,62.0,2.6,12.0,410.0,474.64,385.54
2016,12,21,10,45,860.0,63.0,2.5,12.5,431.0,508.91,413.73
2016,12,21,11,0,873.0,64.0,2.4,13.0,452.0,541.4,439.7
2016,12,21,11,15,880.5,64.5,2.35,13.0,466.0,568.27,461.68
2016,12,21,11,30,888.0,65.0,2.3,13.0,480.0,592.71,481.34
2016,12,21,11,45,892.5,65.0,2.3,13.0,486.5,612.18,497.11
2016,12,21,12,0,897.0,65.0,2.3,13.0,493.0,628.84,510.51
2016,12,21,12,15,897.5,65.0,2.3,13.0,492.5,640.05,519.6
2016,12,21,12,30,898.0,65.0,2.3,13.0,492.0,648.19,526.26
2016,12,21,12,45,889.5,66.5,2.3,13.5,483.0,649.19,526.38
2016,12,21,13,0,881.0,68.0,2.3,14.0,474.0,647.06,524.08
2016,12,21,13,15,874.0,67.0,2.25,14.0,458.0,639.94,518.75
2016,12,21,13,30,867.0,66.0,2.2,14.0,442.0,629.83,511.07
2016,12,21,13,45,854.0,65.0,2.2,14.0,419.0,616.88,501.2
2016,12,21,14,0,841.0,64.0,2.2,14.0,396.0,597.51,486.33
2016,12,21,14,15,823.0,62.0,2.1,13.5,367.0,571.5,466.51
2016,12,21,14,30,805.0,60.0,2.0,13.0,338.0,543.38,444.57
2016,12,21,14,45,777.0,57.5,1.95,13.0,304.0,507.28,415.2
2016,12,21,15,0,749.0,55.0,1.9,13.0,270.0,470.05,384.19
2016,12,21,15,15,708.5,51.0,1.75,12.5,231.5,424.09,345.7
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,378.47,306.28
2016,12,21,15,45,604.0,42.0,1.5,11.5,153.0,322.32,257.43
2016,12,21,16,0,540.0,37.0,1.4,11.0,113.0,268.96,209.47
2016,12,21,16,15,428.0,28.5,1.4,10.5,76.0,198.64,145.4
2016,12,21,16,30,316.0,20.0,1.4,10.0,39.0,134.69,48.79
2016,12,21,16,45,158.0,10.0,1.45,10.0,19.5,53.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,13.5,1.4,6.5,32.0,10.05,0.0
2016,12,22,8,0,410.0,27.0,1.3,7.0,64.0,42.19,16.88
2016,12,22,8,15,501.0,34.5,1.2,7.5,103.0,81.08,42.11
2016,12,22,8,30,592.0,42.0,1.1,8.0,142.0,127.62,76.89
2016,12,22,8,45,645.5,47.0,1.05,8.5,182.0,172.68,115.12
2016,12,22,9,0,699.0,52.0,1.0,9.0,222.0,221.9,158.42
2016,12,22,9,15,735.0,55.5,0.9,9.5,259.5,268.35,200.25
2016,12,22,9,30,771.0,59.0,0.8,10.0,297.0,316.55,242.9
2016,12,22,9,45,795.5,61.5,0.75,10.5,330.0,360.86,281.76
2016,12,22,10,0,820.0,64.0,0.7,11.0,363.0,405.27,319.51
2016,12,22,10,15,837.0,65.5,0.8,11.0,390.0,445.09,354.11
2016,12,22,10,30,854.0,67.0,0.9,11.0,417.0,483.86,387.17
2016,12,22,10,45,865.5,68.5,1.0,11.5,438.0,518.53,415.68
2016,12,22,11,0,877.0,70.0,1.1,12.0,459.0,551.33,442.11
2016,12,22,11,15,884.0,70.5,1.15,12.0,473.0,576.31,462.66
2016,12,22,11,30,891.0,71.0,1.2,12.0,487.0,600.67,482.38
2016,12,22,11,45,894.5,71.5,1.25,12.5,493.5,620.31,497.36
2016,12,22,12,0,898.0,72.0,1.3,13.0,500.0,637.09,509.97
2016,12,22,12,15,897.0,72.0,1.3,13.0,499.0,647.53,518.23
2016,12,22,12,30,896.0,72.0,1.3,13.0,498.0,654.88,524.13
2016,12,22,12,45,893.5,71.0,1.3,13.0,489.0,656.99,526.12
2016,12,22,13,0,891.0,70.0,1.3,13.0,480.0,655.96,525.75
2016,12,22,13,15,882.5,69.0,1.2,13.0,463.5,647.97,519.26
2016,12,22,13,30,874.0,68.0,1.1,13.0,447.0,636.98,510.45
2016,12,22,13,45,860.5,66.5,1.05,13.0,424.0,623.16,499.77
2016,12,22,14,0,847.0,65.0,1.0,13.0,401.0,602.9,484.22
2016,12,22,14,15,827.0,63.0,0.95,12.5,371.0,575.68,464.06
2016,12,22,14,30,807.0,61.0,0.9,12.0,341.0,546.4,441.86
2016,12,22,14,45,777.0,58.5,0.85,12.0,306.0,509.2,412.19
2016,12,22,15,0,747.0,56.0,0.8,12.0,271.0,470.96,380.98
2016,12,22,15,15,705.0,52.5,0.85,11.5,232.5,424.89,343.96
2016,12,22,15,30,663.0,49.0,0.9,11.0,194.0,379.19,305.75
2016,12,22,15,45,599.0,43.0,1.0,10.5,154.0,322.06,257.17
2016,12,22,16,0,535.0,37.0,1.1,10.0,114.0,267.81,209.18
2016,12,22,16,15,424.5,29.0,1.15,9.5,77.0,202.6,149.47
2016,12,22,16,30,314.0,21.0,1.2,9.0,40.0,136.0,54.9
2016,12,22,16,45,157.0,10.5,1.25,9.0,20.0,53.51,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,149.0,15.0,4.05,8.0,28.0,11.46,0.0
2016,12,23,8,0,298.0,30.0,4.0,8.0,56.0,39.77,17.71
2016,12,23,8,15,392.0,38.5,3.8,8.0,92.5,73.29,40.01
2016,12,23,8,30,486.0,47.0,3.6,8.0,129.0,115.9,71.83
2016,12,23,8,45,542.0,53.5,3.45,8.0,167.0,157.96,107.62
2016,12,23,9,0,598.0,60.0,3.3,8.0,205.0,204.59,149.05
2016,12,23,9,15,299.0,66.5,3.15,8.0,139.0,153.59,118.78
2016,12,23,9,30,0.0,73.0,3.0,8.0,73.0,70.67,55.93
2016,12,23,9,45,0.0,81.5,2.9,8.5,81.5,78.99,63.04
2016,12,23,10,0,0.0,90.0,2.8,9.0,90.0,87.34,70.02
2016,12,23,10,15,11.5,123.5,2.85,9.0,128.5,125.76,102.7
2016,12,23,10,30,23.0,157.0,2.9,9.0,167.0,165.52,136.2
2016,12,23,10,45,412.0,119.0,2.95,9.5,302.0,339.55,282.89
2016,12,23,11,0,801.0,81.0,3.0,10.0,437.0,521.97,431.42
2016,12,23,11,15,809.5,82.5,3.35,10.0,451.0,549.3,454.39
2016,12,23,11,30,818.0,84.0,3.7,10.0,465.0,574.47,476.21
2016,12,23,11,45,409.0,57.5,4.05,10.0,248.0,315.7,266.85
2016,12,23,12,0,0.0,31.0,4.4,10.0,31.0,29.94,20.1
2016,12,23,12,15,40.5,119.5,4.55,10.0,139.0,145.68,119.73
2016,12,23,12,30,81.0,208.0,4.7,10.0,247.0,268.5,222.77
2016,12,23,12,45,40.5,178.0,4.9,10.0,197.5,210.35,173.64
2016,12,23,13,0,0.0,148.0,5.1,10.0,148.0,147.08,119.82
2016,12,23,13,15,6.0,153.0,5.1,10.0,156.0,156.69,128.25
2016,12,23,13,30,12.0,158.0,5.1,10.0,164.0,166.5,136.79
2016,12,23,13,45,385.5,120.5,5.1,10.0,274.5,386.87,328.22
2016,12,23,14,0,759.0,83.0,5.1,10.0,385.0,572.68,483.35
2016,12,23,14,15,738.0,80.5,4.95,9.5,356.5,545.93,461.02
2016,12,23,14,30,717.0,78.0,4.8,9.0,328.0,517.41,437.65
2016,12,23,14,45,681.5,75.0,4.7,9.0,293.5,478.77,404.74
2016,12,23,15,0,646.0,72.0,4.6,9.0,259.0,439.62,370.76
2016,12,23,15,15,599.5,67.0,4.35,8.5,222.0,392.55,329.87
2016,12,23,15,30,553.0,62.0,4.1,8.0,185.0,346.42,288.78
2016,12,23,15,45,485.5,54.5,3.95,8.0,146.5,289.81,237.82
2016,12,23,16,0,418.0,47.0,3.8,8.0,108.0,236.58,188.96
2016,12,23,16,15,304.0,36.5,3.7,8.0,72.5,167.8,126.15
2016,12,23,16,30,190.0,26.0,3.6,8.0,37.0,103.1,45.23
2016,12,23,16,45,95.0,13.0,3.5,8.0,18.5,39.06,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,13.0,2.7,5.5,31.0,9.67,0.0
2016,12,24,8,0,420.0,26.0,2.7,6.0,62.0,41.39,16.29
2016,12,24,8,15,511.5,32.5,2.75,6.0,101.0,78.52,39.93
2016,12,24,8,30,603.0,39.0,2.8,6.0,140.0,124.45,74.39
2016,12,24,8,45,659.5,43.5,2.85,6.5,180.5,170.03,113.44
2016,12,24,9,0,716.0,48.0,2.9,7.0,221.0,220.03,158.23
2016,12,24,9,15,751.0,51.0,2.9,7.0,258.0,266.43,201.74
2016,12,24,9,30,786.0,54.0,2.9,7.0,295.0,314.47,246.52
2016,12,24,9,45,809.5,56.0,2.95,7.5,328.0,358.53,287.18
2016,12,24,10,0,833.0,58.0,3.0,8.0,361.0,402.59,326.89
2016,12,24,10,15,849.5,59.5,3.0,8.0,388.5,441.75,362.29
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,480.5,396.49
2016,12,24,10,45,876.5,62.5,3.05,8.5,437.0,514.86,425.77
2016,12,24,11,0,887.0,64.0,3.1,9.0,458.0,547.27,452.76
2016,12,24,11,15,894.0,64.5,3.1,9.0,472.0,574.49,475.78
2016,12,24,11,30,901.0,65.0,3.1,9.0,486.0,599.21,496.42
2016,12,24,11,45,904.5,65.5,3.1,9.0,492.5,619.19,513.0
2016,12,24,12,0,908.0,66.0,3.1,9.0,499.0,636.28,527.1
2016,12,24,12,15,908.0,66.0,3.1,9.0,498.5,647.64,536.56
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,655.87,543.49
2016,12,24,12,45,898.5,67.5,3.1,9.0,488.5,656.59,544.41
2016,12,24,13,0,889.0,69.0,3.1,9.0,479.0,654.14,542.81
2016,12,24,13,15,881.5,68.0,3.05,9.0,463.5,646.99,537.38
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,636.82,529.51
2016,12,24,13,45,864.0,65.5,3.0,9.0,426.0,621.58,517.72
2016,12,24,14,0,854.0,64.0,3.0,9.0,404.0,607.38,506.41
2016,12,24,14,15,836.0,62.0,2.9,9.0,375.0,581.4,485.26
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,553.24,462.01
2016,12,24,14,45,794.0,57.0,2.75,9.0,312.0,518.64,433.24
2016,12,24,15,0,770.0,54.0,2.7,9.0,278.0,482.67,402.59
2016,12,24,15,15,730.5,50.5,2.6,8.5,239.5,437.27,363.92
2016,12,24,15,30,691.0,47.0,2.5,8.0,201.0,392.04,324.14
2016,12,24,15,45,631.5,42.0,2.4,7.5,160.5,337.0,275.1
2016,12,24,16,0,572.0,37.0,2.3,7.0,120.0,284.37,226.65
2016,12,24,16,15,462.5,29.5,2.3,6.5,82.0,214.24,161.84
2016,12,24,16,30,353.0,22.0,2.3,6.0,44.0,147.73,71.47
2016,12,24,16,45,176.5,11.0,2.35,6.0,22.0,59.94,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,12.5,2.2,3.5,30.5,9.97,0.0
2016,12,25,8,0,417.0,25.0,2.3,4.0,61.0,39.64,15.28
2016,12,25,8,15,508.5,32.0,2.35,4.0,100.0,77.04,39.2
2016,12,25,8,30,600.0,39.0,2.4,4.0,139.0,123.24,73.99
2016,12,25,8,45,653.0,44.0,2.45,4.5,179.0,168.48,113.05
2016,12,25,9,0,706.0,49.0,2.5,5.0,219.0,217.84,157.61
2016,12,25,9,15,741.0,52.0,2.5,5.5,256.0,263.81,200.55
2016,12,25,9,30,776.0,55.0,2.5,6.0,293.0,311.45,244.63
2016,12,25,9,45,789.5,60.0,2.55,6.5,324.5,354.64,284.69
2016,12,25,10,0,803.0,65.0,2.6,7.0,356.0,397.12,323.14
2016,12,25,10,15,819.5,67.0,2.6,7.0,383.5,436.83,358.84
2016,12,25,10,30,836.0,69.0,2.6,7.0,411.0,475.53,392.88
2016,12,25,10,45,524.5,130.5,2.65,7.5,349.0,408.03,339.08
2016,12,25,11,0,213.0,192.0,2.7,8.0,287.0,313.37,260.38
2016,12,25,11,15,138.5,195.5,2.75,8.0,258.0,281.74,234.25
2016,12,25,11,30,64.0,199.0,2.8,8.0,229.0,241.06,199.73
2016,12,25,11,45,97.5,206.5,2.85,8.0,253.0,271.2,225.42
2016,12,25,12,0,131.0,214.0,2.9,8.0,277.0,308.23,256.43
2016,12,25,12,15,224.0,205.0,2.9,8.0,312.5,359.35,300.01
2016,12,25,12,30,317.0,196.0,2.9,8.0,348.0,418.3,349.34
2016,12,25,12,45,197.0,198.0,2.9,8.5,292.0,339.68,283.05
2016,12,25,13,0,77.0,200.0,2.9,9.0,236.0,259.6,214.95
2016,12,25,13,15,83.0,194.5,2.9,9.0,232.0,258.34,214.49
2016,12,25,13,30,89.0,189.0,2.9,9.0,228.0,256.85,213.62
2016,12,25,13,45,260.5,163.0,2.95,9.0,269.0,349.45,293.45
2016,12,25,14,0,432.0,137.0,3.0,9.0,310.0,431.01,362.2
2016,12,25,14,15,417.0,130.5,2.95,9.0,287.5,408.93,343.62
2016,12,25,14,30,402.0,124.0,2.9,9.0,265.0,385.93,324.51
2016,12,25,14,45,390.0,112.5,2.85,9.0,238.5,358.14,301.25
2016,12,25,15,0,378.0,101.0,2.8,9.0,212.0,329.6,276.87
2016,12,25,15,15,357.0,89.0,2.75,8.5,182.5,295.38,247.6
2016,12,25,15,30,336.0,77.0,2.7,8.0,153.0,261.35,217.68
2016,12,25,15,45,303.0,64.0,2.65,7.5,122.0,221.29,181.91
2016,12,25,16,0,270.0,51.0,2.6,7.0,91.0,182.82,146.68
2016,12,25,16,15,209.5,37.0,2.7,6.5,62.0,135.07,102.57
2016,12,25,16,30,149.0,23.0,2.8,6.0,33.0,86.94,43.71
2016,12,25,16,45,74.5,11.5,2.95,6.0,16.5,32.17,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,9.73,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,39.92,15.77
2016,12,26,8,15,504.5,33.0,2.95,3.5,100.0,77.03,39.5
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,123.07,73.98
2016,12,26,8,45,651.0,45.0,3.05,4.5,179.0,168.33,113.02
2016,12,26,9,0,705.0,50.0,3.1,5.0,219.0,217.83,157.71
2016,12,26,9,15,741.0,53.5,3.1,5.5,257.0,264.58,201.4
2016,12,26,9,30,777.0,57.0,3.1,6.0,295.0,313.11,246.36
2016,12,26,9,45,799.0,60.0,3.1,6.5,328.0,357.43,287.37
2016,12,26,10,0,821.0,63.0,3.1,7.0,361.0,401.68,327.34
2016,12,26,10,15,838.0,65.0,3.05,7.0,388.5,442.32,363.95
2016,12,26,10,30,855.0,67.0,3.0,7.0,416.0,481.94,398.84
2016,12,26,10,45,867.5,67.5,3.0,7.5,437.5,516.4,428.15
2016,12,26,11,0,880.0,68.0,3.0,8.0,459.0,547.23,453.89
2016,12,26,11,15,886.5,69.0,2.95,8.0,473.0,574.77,477.04
2016,12,26,11,30,893.0,70.0,2.9,8.0,487.0,599.82,497.77
2016,12,26,11,45,896.5,70.0,2.85,8.5,494.0,619.34,512.9
2016,12,26,12,0,900.0,70.0,2.8,9.0,501.0,635.99,525.49
2016,12,26,12,15,899.5,70.0,2.7,9.0,500.0,647.18,534.34
2016,12,26,12,30,899.0,70.0,2.6,9.0,499.0,655.27,540.64
2016,12,26,12,45,894.5,69.5,2.55,9.0,490.5,657.09,542.24
2016,12,26,13,0,890.0,69.0,2.5,9.0,482.0,655.74,541.36
2016,12,26,13,15,882.5,68.5,2.45,9.0,466.5,649.37,536.51
2016,12,26,13,30,875.0,68.0,2.4,9.0,451.0,639.97,529.24
2016,12,26,13,45,862.0,66.5,2.35,9.5,428.0,626.81,517.89
2016,12,26,14,0,849.0,65.0,2.3,10.0,405.0,607.17,501.5
2016,12,26,14,15,831.0,63.0,2.15,9.5,376.0,581.41,481.43
2016,12,26,14,30,813.0,61.0,2.0,9.0,347.0,553.48,459.21
2016,12,26,14,45,787.0,58.0,1.95,9.0,313.0,517.98,430.08
2016,12,26,15,0,761.0,55.0,1.9,9.0,279.0,481.19,399.18
2016,12,26,15,15,722.0,51.5,1.85,8.5,240.5,436.31,361.52
2016,12,26,15,30,683.0,48.0,1.8,8.0,202.0,391.57,322.71
2016,12,26,15,45,623.0,43.0,1.75,7.5,162.0,336.48,274.21
2016,12,26,16,0,563.0,38.0,1.7,7.0,122.0,283.82,226.29
2016,12,26,16,15,459.0,30.0,1.8,6.5,84.0,215.22,163.67
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,150.76,82.22
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,60.85,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,10.21,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,37.16,14.85
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,72.32,37.44
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,116.49,70.05
2016,12,27,8,45,604.5,47.5,1.55,6.5,172.5,160.89,107.46
2016,12,27,9,0,664.0,53.0,1.5,7.0,212.0,210.55,151.15
2016,12,27,9,15,701.5,56.5,1.35,7.5,249.0,255.91,192.46
2016,12,27,9,30,739.0,60.0,1.2,8.0,286.0,303.26,234.98
2016,12,27,9,45,767.0,62.0,1.1,8.5,319.5,347.24,274.1
2016,12,27,10,0,795.0,64.0,1.0,9.0,353.0,391.69,312.44
2016,12,27,10,15,812.5,66.0,1.1,9.0,380.5,431.68,347.66
2016,12,27,10,30,830.0,68.0,1.2,9.0,408.0,470.76,381.43
2016,12,27,10,45,696.0,99.0,1.3,9.5,394.0,463.63,377.33
2016,12,27,11,0,562.0,130.0,1.4,10.0,380.0,443.33,362.06
2016,12,27,11,15,713.5,101.5,1.4,10.0,429.0,516.19,421.25
2016,12,27,11,30,865.0,73.0,1.4,10.0,478.0,589.21,479.01
2016,12,27,11,45,868.0,73.5,1.4,10.5,484.5,608.84,493.35
2016,12,27,12,0,871.0,74.0,1.4,11.0,491.0,625.68,505.77
2016,12,27,12,15,870.5,74.0,1.3,11.0,490.5,636.86,513.88
2016,12,27,12,30,870.0,74.0,1.2,11.0,490.0,645.02,519.54
2016,12,27,12,45,851.5,78.0,1.1,11.0,479.5,643.1,517.34
2016,12,27,13,0,833.0,82.0,1.0,11.0,469.0,638.02,512.76
2016,12,27,13,15,680.5,109.0,1.0,11.0,418.5,571.97,461.95
2016,12,27,13,30,528.0,136.0,1.0,11.0,368.0,498.74,405.3
2016,12,27,13,45,489.0,135.5,1.0,11.5,342.0,470.18,383.07
2016,12,27,14,0,450.0,135.0,1.0,12.0,316.0,440.72,359.48
2016,12,27,14,15,427.5,130.5,1.0,11.5,293.0,416.16,340.96
2016,12,27,14,30,405.0,126.0,1.0,11.0,270.0,390.92,321.45
2016,12,27,14,45,389.5,115.5,1.05,11.0,242.5,362.31,298.62
2016,12,27,15,0,374.0,105.0,1.1,11.0,215.0,333.14,274.75
2016,12,27,15,15,348.5,93.5,1.15,10.5,185.0,297.39,245.29
2016,12,27,15,30,323.0,82.0,1.2,10.0,155.0,262.13,215.33
2016,12,27,15,45,289.5,68.0,1.25,9.5,124.0,221.11,179.75
2016,12,27,16,0,256.0,54.0,1.3,9.0,93.0,181.7,144.6
2016,12,27,16,15,192.5,40.0,1.35,8.5,64.0,133.32,101.1
2016,12,27,16,30,129.0,26.0,1.4,8.0,35.0,85.93,47.83
2016,12,27,16,45,64.5,13.0,1.5,8.0,17.5,31.08,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,29.5,9.57,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,59.0,37.25,13.54
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.0,74.28,36.57
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,119.93,70.3
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,164.95,108.61
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,214.38,152.78
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,260.8,195.88
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,308.84,240.1
2016,12,28,9,45,812.5,52.5,2.45,8.5,325.0,352.93,280.58
2016,12,28,10,0,838.0,54.0,2.5,9.0,358.0,397.33,320.38
2016,12,28,10,15,853.5,55.5,2.4,9.5,385.5,437.17,355.28
2016,12,28,10,30,869.0,57.0,2.3,10.0,413.0,475.87,388.16
2016,12,28,10,45,880.5,58.0,2.25,10.5,434.0,510.59,417.06
2016,12,28,11,0,892.0,59.0,2.2,11.0,455.0,543.44,443.66
2016,12,28,11,15,898.5,59.5,2.1,11.0,469.5,570.86,465.98
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,595.75,485.82
2016,12,28,11,45,908.0,60.5,1.9,11.5,491.0,615.89,500.66
2016,12,28,12,0,911.0,61.0,1.8,12.0,498.0,633.11,512.9
2016,12,28,12,15,911.0,61.0,1.75,12.0,497.5,644.89,522.03
2016,12,28,12,30,911.0,61.0,1.7,12.0,497.0,653.54,528.67
2016,12,28,12,45,904.5,61.5,1.7,12.5,489.0,655.42,529.5
2016,12,28,13,0,898.0,62.0,1.7,13.0,481.0,654.1,527.9
2016,12,28,13,15,891.5,61.5,1.65,13.0,466.0,648.49,523.66
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,639.8,517.06
2016,12,28,13,45,873.5,60.0,1.6,13.0,428.5,624.41,505.64
2016,12,28,14,0,862.0,59.0,1.6,13.0,406.0,606.26,491.96
2016,12,28,14,15,845.5,57.0,1.5,13.0,378.0,581.32,472.21
2016,12,28,14,30,829.0,55.0,1.4,13.0,350.0,554.16,450.42
2016,12,28,14,45,804.5,53.0,1.3,13.0,316.0,524.19,425.84
2016,12,28,15,0,780.0,51.0,1.2,13.0,282.0,489.05,396.72
2016,12,28,15,15,743.5,47.5,1.15,12.0,244.5,444.94,361.41
2016,12,28,15,30,707.0,44.0,1.1,11.0,207.0,400.81,324.69
2016,12,28,15,45,649.5,39.5,1.1,10.5,167.0,346.58,278.15
2016,12,28,16,0,592.0,35.0,1.1,10.0,127.0,294.66,231.89
2016,12,28,16,15,494.0,28.5,1.1,9.5,88.5,228.53,172.45
2016,12,28,16,30,396.0,22.0,1.1,9.0,50.0,166.71,98.19
2016,12,28,16,45,198.0,11.0,1.15,9.0,25.0,67.38,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,28.5,13.27,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,57.0,36.61,14.28
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.0,72.96,37.47
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,118.6,71.16
2016,12,29,8,45,620.5,48.0,3.55,6.5,175.0,163.71,109.39
2016,12,29,9,0,679.0,53.0,3.6,7.0,215.0,212.83,153.12
2016,12,29,9,15,717.0,57.0,3.6,7.5,253.0,259.57,196.36
2016,12,29,9,30,755.0,61.0,3.6,8.0,291.0,308.35,241.17
2016,12,29,9,45,770.5,66.0,3.65,8.5,323.5,351.67,281.26
2016,12,29,10,0,786.0,71.0,3.7,9.0,356.0,394.51,319.98
2016,12,29,10,15,804.5,73.0,3.6,9.5,384.0,434.82,355.46
2016,12,29,10,30,823.0,75.0,3.5,10.0,412.0,474.33,389.29
2016,12,29,10,45,838.0,76.0,3.45,10.5,434.5,509.94,419.22
2016,12,29,11,0,853.0,77.0,3.4,11.0,457.0,543.99,447.13
2016,12,29,11,15,861.0,78.0,3.25,11.0,471.5,572.33,470.48
2016,12,29,11,30,869.0,79.0,3.1,11.0,486.0,598.34,491.47
2016,12,29,11,45,874.5,79.0,3.0,11.5,493.5,619.26,507.35
2016,12,29,12,0,880.0,79.0,2.9,12.0,501.0,637.43,520.77
2016,12,29,12,15,880.0,78.5,2.8,12.0,501.0,648.73,529.62
2016,12,29,12,30,880.0,78.0,2.7,12.0,501.0,656.96,536.0
2016,12,29,12,45,885.5,75.0,2.6,12.5,494.5,662.81,539.57
2016,12,29,13,0,891.0,72.0,2.5,13.0,488.0,661.94,538.05
2016,12,29,13,15,883.5,71.0,2.4,13.0,472.5,655.28,532.84
2016,12,29,13,30,876.0,70.0,2.3,13.0,457.0,649.33,527.96
2016,12,29,13,45,865.0,68.5,2.25,13.0,435.0,633.93,516.15
2016,12,29,14,0,854.0,67.0,2.2,13.0,413.0,615.73,502.07
2016,12,29,14,15,836.0,65.0,2.1,12.5,384.0,590.08,482.65
2016,12,29,14,30,818.0,63.0,2.0,12.0,355.0,562.22,461.08
2016,12,29,14,45,793.0,60.0,1.9,12.0,321.0,527.28,432.63
2016,12,29,15,0,768.0,57.0,1.8,12.0,287.0,490.97,402.42
2016,12,29,15,15,729.0,53.5,1.7,11.5,248.5,445.86,365.09
2016,12,29,15,30,690.0,50.0,1.6,11.0,210.0,400.84,326.62
2016,12,29,15,45,630.0,45.0,1.5,10.5,169.5,345.28,278.51
2016,12,29,16,0,570.0,40.0,1.4,10.0,129.0,292.07,230.96
2016,12,29,16,15,468.0,32.0,1.45,9.5,90.0,227.29,172.79
2016,12,29,16,30,366.0,24.0,1.5,9.0,51.0,163.97,100.54
2016,12,29,16,45,183.0,12.0,1.6,8.5,25.5,64.45,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.0,0.7,6.5,27.0,13.76,0.0
2016,12,30,8,0,322.0,28.0,0.6,7.0,54.0,35.63,14.54
2016,12,30,8,15,418.5,36.5,0.55,7.0,91.5,70.01,36.78
2016,12,30,8,30,515.0,45.0,0.5,7.0,129.0,113.71,68.59
2016,12,30,8,45,571.5,51.0,0.45,7.5,168.0,156.58,104.16
2016,12,30,9,0,628.0,57.0,0.4,8.0,207.0,204.09,145.2
2016,12,30,9,15,667.0,61.5,0.55,8.0,244.5,249.49,186.32
2016,12,30,9,30,706.0,66.0,0.7,8.0,282.0,297.13,229.32
2016,12,30,9,45,742.5,67.0,0.85,8.5,316.0,342.17,269.44
2016,12,30,10,0,779.0,68.0,1.0,9.0,350.0,388.28,309.73
2016,12,30,10,15,797.0,70.0,1.15,9.5,378.0,428.16,344.43
2016,12,30,10,30,815.0,72.0,1.3,10.0,406.0,467.23,377.69
2016,12,30,10,45,825.0,74.0,1.45,10.5,427.0,501.18,406.23
2016,12,30,11,0,835.0,76.0,1.6,11.0,448.0,533.35,432.75
2016,12,30,11,15,842.5,77.0,1.6,11.0,463.0,561.04,455.36
2016,12,30,11,30,850.0,78.0,1.6,11.0,478.0,586.44,475.79
2016,12,30,11,45,854.0,78.5,1.65,11.5,485.5,606.72,491.44
2016,12,30,12,0,858.0,79.0,1.7,12.0,493.0,624.3,504.78
2016,12,30,12,15,858.5,79.0,1.7,12.0,492.5,636.3,514.35
2016,12,30,12,30,859.0,79.0,1.7,12.0,492.0,645.32,521.6
2016,12,30,12,45,856.5,78.0,1.75,12.0,484.5,648.28,524.59
2016,12,30,13,0,854.0,77.0,1.8,12.0,477.0,648.17,525.25
2016,12,30,13,15,846.5,76.5,1.85,12.0,462.0,642.36,521.5
2016,12,30,13,30,839.0,76.0,1.9,12.0,447.0,633.59,515.44
2016,12,30,13,45,825.0,74.5,2.0,12.0,425.0,616.69,503.34
2016,12,30,14,0,811.0,73.0,2.1,12.0,403.0,597.18,489.0
2016,12,30,14,15,792.5,71.0,2.15,11.5,375.0,571.95,470.48
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,544.63,449.82
2016,12,30,14,45,742.0,67.0,2.3,11.0,312.5,507.82,420.37
2016,12,30,15,0,710.0,65.0,2.4,11.0,278.0,470.04,389.32
2016,12,30,15,15,669.0,60.5,2.35,10.5,240.5,427.31,353.58
2016,12,30,15,30,628.0,56.0,2.3,10.0,203.0,382.22,314.86
2016,12,30,15,45,548.5,51.5,2.25,10.0,162.5,320.77,261.26
2016,12,30,16,0,469.0,47.0,2.2,10.0,122.0,263.25,209.98
2016,12,30,16,15,364.5,37.5,2.2,9.5,85.0,195.77,150.13
2016,12,30,16,30,260.0,28.0,2.2,9.0,48.0,134.23,84.97
2016,12,30,16,45,130.0,14.0,2.25,8.5,24.0,51.44,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
